Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,196.0,16.5,0.7,4.0,37.0,104.48,33.46
2016,1,1,8,0,392.0,33.0,0.7,5.0,74.0,222.55,170.71
2016,1,1,8,15,480.0,41.0,0.65,5.5,114.5,294.47,238.71
2016,1,1,8,30,568.0,49.0,0.6,6.0,155.0,374.8,308.7
2016,1,1,8,45,620.0,55.0,0.55,6.5,195.5,440.05,364.11
2016,1,1,9,0,672.0,61.0,0.5,7.0,236.0,508.74,419.82
2016,1,1,9,15,557.0,85.0,0.45,7.5,245.0,491.64,405.68
2016,1,1,9,30,442.0,109.0,0.4,8.0,254.0,459.22,379.22
2016,1,1,9,45,439.0,123.0,0.4,8.5,279.5,491.11,403.77
2016,1,1,10,0,436.0,137.0,0.4,9.0,305.0,521.35,425.54
2016,1,1,10,15,461.0,138.5,0.4,9.0,327.5,557.46,452.77
2016,1,1,10,30,486.0,140.0,0.4,9.0,350.0,593.35,479.28
2016,1,1,10,45,371.5,169.5,0.45,9.5,334.5,526.6,426.08
2016,1,1,11,0,257.0,199.0,0.5,10.0,319.0,471.31,381.31
2016,1,1,11,15,249.5,209.0,0.5,10.0,328.5,481.29,388.91
2016,1,1,11,30,242.0,219.0,0.5,10.0,338.0,472.92,382.18
2016,1,1,11,45,121.0,166.0,0.55,10.5,225.5,297.7,243.46
2016,1,1,12,0,0.0,113.0,0.6,11.0,113.0,102.6,81.21
2016,1,1,12,15,0.0,109.0,0.6,11.0,109.0,98.6,78.45
2016,1,1,12,30,0.0,105.0,0.6,11.0,105.0,94.66,75.17
2016,1,1,12,45,0.0,103.0,0.65,11.0,103.0,92.75,73.62
2016,1,1,13,0,0.0,101.0,0.7,11.0,101.0,90.88,72.1
2016,1,1,13,15,132.5,149.0,0.7,11.0,210.0,284.1,236.38
2016,1,1,13,30,265.0,197.0,0.7,11.0,319.0,473.12,385.84
2016,1,1,13,45,271.0,184.0,0.75,11.0,303.5,456.17,371.85
2016,1,1,14,0,277.0,171.0,0.8,11.0,288.0,438.04,358.92
2016,1,1,14,15,364.0,145.5,0.75,11.0,288.0,466.22,383.01
2016,1,1,14,30,451.0,120.0,0.7,11.0,288.0,503.77,412.79
2016,1,1,14,45,429.5,113.0,0.7,11.0,260.5,463.05,380.48
2016,1,1,15,0,408.0,106.0,0.7,11.0,233.0,422.68,348.5
2016,1,1,15,15,387.0,94.0,0.7,10.5,201.5,377.24,312.28
2016,1,1,15,30,366.0,82.0,0.7,10.0,170.0,332.69,275.53
2016,1,1,15,45,330.5,69.5,0.7,10.0,137.5,280.89,231.05
2016,1,1,16,0,295.0,57.0,0.7,10.0,105.0,232.05,187.79
2016,1,1,16,15,239.5,42.5,0.65,9.5,74.0,175.23,136.85
2016,1,1,16,30,184.0,28.0,0.6,9.0,43.0,122.71,79.31
2016,1,1,16,45,92.0,14.0,0.55,9.0,21.5,42.94,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,85.0,18.0,1.1,7.5,26.5,63.41,17.29
2016,1,2,8,0,170.0,36.0,1.1,8.0,53.0,132.94,100.5
2016,1,2,8,15,206.5,51.5,1.1,8.5,82.5,177.21,143.03
2016,1,2,8,30,243.0,67.0,1.1,9.0,112.0,225.1,185.95
2016,1,2,8,45,266.5,81.5,1.15,9.5,141.5,256.68,214.54
2016,1,2,9,0,290.0,96.0,1.2,10.0,171.0,300.28,252.01
2016,1,2,9,15,302.0,110.0,1.2,10.5,199.0,337.23,282.7
2016,1,2,9,30,314.0,124.0,1.2,11.0,227.0,374.52,312.75
2016,1,2,9,45,328.0,134.5,1.3,11.5,251.5,408.92,340.17
2016,1,2,10,0,342.0,145.0,1.4,12.0,276.0,443.49,367.17
2016,1,2,10,15,185.0,157.0,1.45,12.5,228.5,328.06,271.5
2016,1,2,10,30,28.0,169.0,1.5,13.0,181.0,202.37,164.82
2016,1,2,10,45,34.5,180.0,1.55,13.5,195.5,220.84,180.1
2016,1,2,11,0,41.0,191.0,1.6,14.0,210.0,239.74,195.08
2016,1,2,11,15,95.5,206.0,1.6,14.0,252.5,306.81,250.62
2016,1,2,11,30,150.0,221.0,1.6,14.0,295.0,392.41,319.14
2016,1,2,11,45,161.5,224.0,1.65,14.0,304.0,407.63,330.82
2016,1,2,12,0,173.0,227.0,1.7,14.0,313.0,422.59,342.74
2016,1,2,12,15,219.0,222.0,1.65,14.0,331.5,458.44,371.67
2016,1,2,12,30,265.0,217.0,1.6,14.0,350.0,511.28,412.75
2016,1,2,12,45,430.0,177.0,1.6,14.5,388.0,627.49,503.3
2016,1,2,13,0,595.0,137.0,1.6,15.0,426.0,729.63,578.95
2016,1,2,13,15,554.5,142.5,1.6,15.0,405.0,683.89,545.0
2016,1,2,13,30,514.0,148.0,1.6,15.0,384.0,644.94,516.64
2016,1,2,13,45,258.5,147.0,1.6,15.0,266.0,399.04,325.81
2016,1,2,14,0,3.0,146.0,1.6,15.0,148.0,142.38,113.61
2016,1,2,14,15,1.5,90.0,1.5,14.5,91.0,82.38,64.46
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,29.96,20.11
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,26.86,17.51
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,23.77,14.86
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,20.67,12.22
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,17.58,9.55
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,14.06,6.46
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,10.53,3.34
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,7.46,0.58
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.27,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,40.0,18.0,1.65,10.5,22.5,35.66,6.82
2016,1,3,8,0,80.0,36.0,1.7,11.0,45.0,86.51,63.3
2016,1,3,8,15,103.5,53.5,1.7,11.0,70.0,114.26,90.29
2016,1,3,8,30,127.0,71.0,1.7,11.0,95.0,151.43,123.68
2016,1,3,8,45,141.0,88.0,1.7,11.5,120.0,184.56,152.9
2016,1,3,9,0,155.0,105.0,1.7,12.0,145.0,218.8,182.39
2016,1,3,9,15,162.5,121.0,1.7,12.0,169.0,248.46,207.67
2016,1,3,9,30,170.0,137.0,1.7,12.0,193.0,278.52,232.76
2016,1,3,9,45,178.0,150.0,1.7,12.5,214.0,305.29,254.28
2016,1,3,10,0,186.0,163.0,1.7,13.0,235.0,332.34,275.6
2016,1,3,10,15,252.5,167.5,1.7,13.0,273.0,410.3,338.86
2016,1,3,10,30,319.0,172.0,1.7,13.0,311.0,477.43,392.22
2016,1,3,10,45,310.5,183.0,1.7,13.5,323.5,491.42,401.19
2016,1,3,11,0,302.0,194.0,1.7,14.0,336.0,503.96,409.31
2016,1,3,11,15,424.0,174.0,1.75,14.0,379.5,610.22,492.55
2016,1,3,11,30,546.0,154.0,1.8,14.0,423.0,702.28,562.62
2016,1,3,11,45,694.0,117.0,1.85,14.5,464.0,806.34,636.22
2016,1,3,12,0,842.0,80.0,1.9,15.0,505.0,894.18,696.17
2016,1,3,12,15,645.0,131.5,1.9,15.0,456.5,783.19,616.71
2016,1,3,12,30,448.0,183.0,1.9,15.0,408.0,654.55,521.85
2016,1,3,12,45,349.0,197.5,1.9,15.5,371.0,561.29,450.65
2016,1,3,13,0,250.0,212.0,1.9,16.0,334.0,487.16,391.77
2016,1,3,13,15,243.5,205.5,1.75,16.0,321.5,469.77,378.6
2016,1,3,13,30,237.0,199.0,1.6,16.0,309.0,451.77,364.54
2016,1,3,13,45,183.0,192.0,1.5,16.0,274.0,376.77,305.44
2016,1,3,14,0,129.0,185.0,1.4,16.0,239.0,320.42,260.12
2016,1,3,14,15,123.0,172.0,1.25,15.5,221.0,296.79,241.98
2016,1,3,14,30,117.0,159.0,1.1,15.0,203.0,273.37,223.59
2016,1,3,14,45,107.5,145.0,1.0,15.0,182.5,246.41,201.7
2016,1,3,15,0,98.0,131.0,0.9,15.0,162.0,220.09,180.07
2016,1,3,15,15,89.5,114.5,0.9,14.5,140.0,191.8,156.95
2016,1,3,15,30,81.0,98.0,0.9,14.0,118.0,164.2,133.87
2016,1,3,15,45,65.0,80.5,0.95,13.5,94.5,123.06,98.99
2016,1,3,16,0,49.0,63.0,1.0,13.0,71.0,93.07,72.92
2016,1,3,16,15,26.0,46.0,1.0,13.0,50.0,62.07,45.64
2016,1,3,16,30,3.0,29.0,1.0,13.0,29.0,29.63,16.21
2016,1,3,16,45,1.5,14.5,1.0,13.0,14.5,13.36,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,16.0,1.6,12.5,16.0,14.09,0.0
2016,1,4,8,0,0.0,32.0,1.6,13.0,32.0,30.36,18.67
2016,1,4,8,15,5.0,49.0,1.6,13.0,50.0,50.14,36.41
2016,1,4,8,30,10.0,66.0,1.6,13.0,68.0,70.05,53.94
2016,1,4,8,45,17.0,82.0,1.6,13.5,86.5,90.22,71.49
2016,1,4,9,0,24.0,98.0,1.6,14.0,105.0,119.21,96.23
2016,1,4,9,15,28.5,113.0,1.6,14.0,122.0,139.05,113.12
2016,1,4,9,30,33.0,128.0,1.6,14.0,139.0,159.41,130.22
2016,1,4,9,45,35.5,141.0,1.65,14.5,154.0,176.2,143.85
2016,1,4,10,0,38.0,154.0,1.7,15.0,169.0,193.33,157.57
2016,1,4,10,15,144.5,168.0,1.75,15.0,230.0,309.42,254.66
2016,1,4,10,30,251.0,182.0,1.8,15.0,291.0,433.68,354.59
2016,1,4,10,45,441.5,151.0,1.85,15.5,354.0,580.62,470.18
2016,1,4,11,0,632.0,120.0,1.9,16.0,417.0,727.2,578.58
2016,1,4,11,15,464.5,164.0,1.9,16.0,386.0,634.41,506.83
2016,1,4,11,30,297.0,208.0,1.9,16.0,355.0,525.64,421.66
2016,1,4,11,45,295.5,211.5,1.9,16.0,359.5,531.3,426.49
2016,1,4,12,0,294.0,215.0,1.9,16.0,364.0,535.82,429.66
2016,1,4,12,15,299.5,214.0,1.9,16.0,365.5,539.97,432.9
2016,1,4,12,30,305.0,213.0,1.9,16.0,367.0,542.97,435.32
2016,1,4,12,45,358.0,199.0,1.95,16.0,377.0,571.54,458.73
2016,1,4,13,0,411.0,185.0,2.0,16.0,387.0,615.49,492.87
2016,1,4,13,15,365.5,187.0,2.0,15.5,362.5,554.35,447.12
2016,1,4,13,30,320.0,189.0,2.0,15.0,338.0,511.06,414.55
2016,1,4,13,45,543.0,134.5,2.0,15.0,372.5,642.25,519.81
2016,1,4,14,0,766.0,80.0,2.0,15.0,407.0,746.74,596.88
2016,1,4,14,15,609.0,101.5,1.95,14.5,350.5,630.61,511.07
2016,1,4,14,30,452.0,123.0,1.9,14.0,294.0,510.18,418.64
2016,1,4,14,45,425.5,116.0,1.85,14.0,265.0,465.79,384.14
2016,1,4,15,0,399.0,109.0,1.8,14.0,236.0,422.12,348.94
2016,1,4,15,15,374.5,97.5,1.7,13.5,204.5,375.39,311.04
2016,1,4,15,30,350.0,86.0,1.6,13.0,173.0,329.87,273.06
2016,1,4,15,45,311.5,73.0,1.55,13.0,140.0,276.43,227.1
2016,1,4,16,0,273.0,60.0,1.5,13.0,107.0,226.22,182.82
2016,1,4,16,15,211.0,46.0,1.5,13.0,76.0,168.02,131.18
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,116.57,79.73
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,52.63,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,57.5,18.0,1.45,12.0,24.0,46.45,10.06
2016,1,5,8,0,115.0,36.0,1.5,12.0,48.0,100.45,73.77
2016,1,5,8,15,144.0,52.5,1.55,12.0,74.5,139.27,110.44
2016,1,5,8,30,173.0,69.0,1.6,12.0,101.0,180.74,147.63
2016,1,5,8,45,192.5,85.0,1.65,12.5,129.0,218.79,181.04
2016,1,5,9,0,212.0,101.0,1.7,13.0,157.0,258.39,214.92
2016,1,5,9,15,221.0,116.5,1.7,13.0,182.5,291.85,243.19
2016,1,5,9,30,230.0,132.0,1.7,13.0,208.0,325.62,271.05
2016,1,5,9,45,236.5,145.5,1.7,13.0,230.5,355.16,294.93
2016,1,5,10,0,243.0,159.0,1.7,13.0,253.0,384.61,318.29
2016,1,5,10,15,123.5,155.0,1.75,13.0,203.0,275.84,228.07
2016,1,5,10,30,4.0,151.0,1.8,13.0,153.0,148.01,119.47
2016,1,5,10,45,2.0,117.5,1.85,13.0,118.5,109.75,87.65
2016,1,5,11,0,0.0,84.0,1.9,13.0,84.0,74.43,57.82
2016,1,5,11,15,39.5,150.5,1.95,13.0,170.5,188.59,154.69
2016,1,5,11,30,79.0,217.0,2.0,13.0,257.0,305.77,250.58
2016,1,5,11,45,117.5,223.5,2.05,13.0,283.0,366.42,299.51
2016,1,5,12,0,156.0,230.0,2.1,13.0,309.0,410.5,335.16
2016,1,5,12,15,78.0,141.5,2.1,12.5,181.0,229.06,188.64
2016,1,5,12,30,0.0,53.0,2.1,12.0,53.0,46.83,34.38
2016,1,5,12,45,0.0,55.5,2.1,12.0,55.5,49.04,36.41
2016,1,5,13,0,0.0,58.0,2.1,12.0,58.0,51.25,38.32
2016,1,5,13,15,0.0,94.0,2.05,12.0,94.0,84.04,66.22
2016,1,5,13,30,0.0,130.0,2.0,12.0,130.0,120.72,97.17
2016,1,5,13,45,0.0,136.0,2.0,12.0,136.0,127.67,103.05
2016,1,5,14,0,0.0,142.0,2.0,12.0,142.0,135.08,109.39
2016,1,5,14,15,0.0,123.0,1.95,12.0,123.0,115.44,93.02
2016,1,5,14,30,0.0,104.0,1.9,12.0,104.0,96.12,76.85
2016,1,5,14,45,0.0,94.5,1.85,12.0,94.5,87.05,69.25
2016,1,5,15,0,0.0,85.0,1.8,12.0,85.0,78.06,61.65
2016,1,5,15,15,0.0,73.5,1.7,11.5,73.5,67.04,52.32
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,56.07,42.91
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,45.15,33.32
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,34.41,23.81
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,24.68,15.13
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,14.96,5.92
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,7.47,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.0,2.35,12.0,16.0,14.09,0.0
2016,1,6,8,0,0.0,32.0,2.3,12.0,32.0,30.33,18.72
2016,1,6,8,15,8.5,51.0,2.2,12.0,52.5,54.27,40.01
2016,1,6,8,30,17.0,70.0,2.1,12.0,73.0,78.61,61.45
2016,1,6,8,45,27.5,88.5,2.05,12.0,95.0,111.76,90.3
2016,1,6,9,0,38.0,107.0,2.0,12.0,117.0,139.64,114.48
2016,1,6,9,15,47.0,124.0,2.0,12.0,138.5,165.51,136.66
2016,1,6,9,30,56.0,141.0,2.0,12.0,160.0,192.24,159.28
2016,1,6,9,45,69.5,152.5,2.0,12.0,178.0,215.77,179.11
2016,1,6,10,0,83.0,164.0,2.0,12.0,196.0,240.45,199.7
2016,1,6,10,15,41.5,138.0,2.05,12.0,154.0,175.22,144.36
2016,1,6,10,30,0.0,112.0,2.1,12.0,112.0,102.82,82.16
2016,1,6,10,45,13.0,148.0,2.15,12.5,154.5,151.4,123.23
2016,1,6,11,0,26.0,184.0,2.2,13.0,197.0,202.22,165.2
2016,1,6,11,15,13.0,97.0,2.2,13.0,103.5,98.5,78.5
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,8.81,1.9
2016,1,6,11,45,81.5,120.5,2.2,13.0,162.0,206.99,171.87
2016,1,6,12,0,163.0,231.0,2.2,13.0,314.0,418.07,342.4
2016,1,6,12,15,81.5,167.5,2.2,13.0,209.0,247.28,203.12
2016,1,6,12,30,0.0,104.0,2.2,13.0,104.0,93.57,73.58
2016,1,6,12,45,0.0,56.5,2.2,13.0,56.5,49.93,36.97
2016,1,6,13,0,0.0,9.0,2.2,13.0,9.0,7.93,1.15
2016,1,6,13,15,0.0,38.0,2.2,12.5,38.0,33.53,23.16
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,59.24,45.22
2016,1,6,13,45,20.0,120.5,2.2,12.0,129.0,137.0,111.88
2016,1,6,14,0,40.0,174.0,2.2,12.0,191.0,218.17,179.96
2016,1,6,14,15,22.0,154.5,2.15,11.5,164.0,167.77,137.77
2016,1,6,14,30,4.0,135.0,2.1,11.0,137.0,132.94,108.39
2016,1,6,14,45,2.0,122.0,2.1,11.0,123.0,118.48,96.29
2016,1,6,15,0,0.0,109.0,2.1,11.0,109.0,104.31,84.28
2016,1,6,15,15,0.0,94.5,2.05,10.5,94.5,90.0,72.22
2016,1,6,15,30,0.0,80.0,2.0,10.0,80.0,75.78,60.04
2016,1,6,15,45,0.0,64.5,1.95,10.0,64.5,60.47,46.64
2016,1,6,16,0,0.0,49.0,1.9,10.0,49.0,45.16,33.12
2016,1,6,16,15,0.0,35.0,1.85,10.0,35.0,31.48,20.92
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,18.5,8.83
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,9.23,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,9.5,31.0,70.85,18.91
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,148.39,111.42
2016,1,7,8,15,281.5,55.0,0.85,10.5,99.5,214.32,171.48
2016,1,7,8,30,371.0,68.0,0.9,11.0,137.0,289.79,236.71
2016,1,7,8,45,461.0,71.5,0.95,11.5,178.5,364.68,300.24
2016,1,7,9,0,551.0,75.0,1.0,12.0,220.0,447.39,368.17
2016,1,7,9,15,591.5,80.5,1.0,12.0,257.5,506.25,415.6
2016,1,7,9,30,632.0,86.0,1.0,12.0,295.0,566.76,462.95
2016,1,7,9,45,711.0,77.0,1.05,12.0,335.5,639.08,518.09
2016,1,7,10,0,790.0,68.0,1.1,12.0,376.0,710.36,569.74
2016,1,7,10,15,807.0,70.0,1.1,12.0,404.0,752.21,598.4
2016,1,7,10,30,824.0,72.0,1.1,12.0,432.0,792.23,625.65
2016,1,7,10,45,835.5,73.5,1.15,12.5,454.0,824.81,646.86
2016,1,7,11,0,847.0,75.0,1.2,13.0,476.0,854.78,666.16
2016,1,7,11,15,853.5,76.0,1.2,13.0,490.5,876.84,680.4
2016,1,7,11,30,860.0,77.0,1.2,13.0,505.0,895.74,692.59
2016,1,7,11,45,863.0,77.5,1.25,13.0,512.5,907.51,700.81
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,915.85,706.91
2016,1,7,12,15,865.5,78.0,1.3,13.0,519.5,916.83,707.4
2016,1,7,12,30,865.0,78.0,1.3,13.0,519.0,914.29,705.75
2016,1,7,12,45,716.0,113.5,1.35,13.0,475.0,822.45,643.02
2016,1,7,13,0,567.0,149.0,1.4,13.0,431.0,714.45,567.79
2016,1,7,13,15,700.5,113.0,1.4,13.0,450.5,789.65,623.68
2016,1,7,13,30,834.0,77.0,1.4,13.0,470.0,842.93,661.17
2016,1,7,13,45,464.5,132.0,1.45,13.0,349.5,574.76,465.12
2016,1,7,14,0,95.0,187.0,1.5,13.0,229.0,279.82,228.69
2016,1,7,14,15,47.5,129.0,1.5,12.5,150.0,169.11,138.91
2016,1,7,14,30,0.0,71.0,1.5,12.0,71.0,62.78,48.36
2016,1,7,14,45,0.0,64.5,1.5,12.0,64.5,57.0,43.6
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,51.22,38.69
2016,1,7,15,15,327.0,57.0,1.4,11.5,141.0,302.56,256.29
2016,1,7,15,30,654.0,56.0,1.3,11.0,224.0,481.93,399.06
2016,1,7,15,45,601.0,50.5,1.2,10.5,183.5,414.25,340.25
2016,1,7,16,0,548.0,45.0,1.1,10.0,143.0,350.35,284.62
2016,1,7,16,15,458.0,37.0,1.1,9.5,104.0,271.21,215.29
2016,1,7,16,30,368.0,29.0,1.1,9.0,65.0,201.17,146.96
2016,1,7,16,45,184.0,14.5,1.15,9.0,32.5,91.84,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,104.5,17.5,0.35,8.5,28.5,68.36,18.65
2016,1,8,8,0,209.0,35.0,0.3,9.0,57.0,145.36,109.19
2016,1,8,8,15,257.0,49.5,0.3,9.0,89.0,195.61,156.62
2016,1,8,8,30,305.0,64.0,0.3,9.0,121.0,250.71,205.32
2016,1,8,8,45,339.0,76.0,0.3,9.5,154.0,299.29,247.09
2016,1,8,9,0,373.0,88.0,0.3,10.0,187.0,350.55,289.65
2016,1,8,9,15,398.0,98.0,0.3,10.0,217.5,395.8,326.58
2016,1,8,9,30,423.0,108.0,0.3,10.0,248.0,442.2,363.36
2016,1,8,9,45,409.5,123.0,0.3,10.5,270.5,467.28,381.45
2016,1,8,10,0,396.0,138.0,0.3,11.0,293.0,490.0,397.35
2016,1,8,10,15,221.0,158.5,0.35,11.5,246.5,372.65,303.29
2016,1,8,10,30,46.0,179.0,0.4,12.0,200.0,228.9,185.39
2016,1,8,10,45,58.5,191.5,0.45,12.5,219.0,254.79,207.08
2016,1,8,11,0,71.0,204.0,0.5,13.0,238.0,281.34,227.9
2016,1,8,11,15,194.5,205.5,0.5,13.0,302.5,409.86,331.33
2016,1,8,11,30,318.0,207.0,0.5,13.0,367.0,543.19,432.81
2016,1,8,11,45,362.0,201.5,0.55,13.5,386.0,579.52,458.5
2016,1,8,12,0,406.0,196.0,0.6,14.0,405.0,633.02,497.02
2016,1,8,12,15,400.0,199.0,0.6,14.0,404.5,614.07,482.88
2016,1,8,12,30,394.0,202.0,0.6,14.0,404.0,611.43,481.03
2016,1,8,12,45,461.5,181.5,0.6,14.0,414.5,663.82,520.24
2016,1,8,13,0,529.0,161.0,0.6,14.0,425.0,695.34,543.9
2016,1,8,13,15,546.0,151.0,0.6,14.0,416.0,690.48,540.78
2016,1,8,13,30,563.0,141.0,0.6,14.0,407.0,682.82,535.92
2016,1,8,13,45,454.5,155.0,0.65,14.0,363.5,594.78,471.69
2016,1,8,14,0,346.0,169.0,0.7,14.0,320.0,493.93,396.64
2016,1,8,14,15,263.0,166.5,0.7,13.5,277.0,415.37,336.97
2016,1,8,14,30,180.0,164.0,0.7,13.0,234.0,327.3,267.88
2016,1,8,14,45,167.0,151.0,0.7,13.0,211.5,296.78,244.1
2016,1,8,15,0,154.0,138.0,0.7,13.0,189.0,267.0,220.03
2016,1,8,15,15,143.5,122.0,0.7,12.5,164.5,235.71,194.71
2016,1,8,15,30,133.0,106.0,0.7,12.0,140.0,205.18,169.35
2016,1,8,15,45,116.5,88.0,0.75,12.0,114.5,169.39,138.7
2016,1,8,16,0,100.0,70.0,0.8,12.0,89.0,135.0,108.64
2016,1,8,16,15,73.5,52.5,0.8,11.5,64.5,98.22,76.27
2016,1,8,16,30,47.0,35.0,0.8,11.0,40.0,63.72,44.52
2016,1,8,16,45,23.5,17.5,0.8,11.0,20.0,28.73,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,2.5,17.5,1.75,10.0,17.5,16.3,0.45
2016,1,9,8,0,5.0,35.0,1.8,10.0,35.0,36.2,23.69
2016,1,9,8,15,19.5,52.0,1.8,10.0,55.5,65.1,49.52
2016,1,9,8,30,34.0,69.0,1.8,10.0,76.0,91.64,73.16
2016,1,9,8,45,42.0,86.0,1.8,10.5,96.5,115.89,94.52
2016,1,9,9,0,50.0,103.0,1.8,11.0,117.0,140.89,116.18
2016,1,9,9,15,56.0,118.5,1.8,11.0,136.0,163.36,135.55
2016,1,9,9,30,62.0,134.0,1.8,11.0,155.0,186.43,155.12
2016,1,9,9,45,31.0,133.5,1.8,11.0,144.0,162.54,134.16
2016,1,9,10,0,0.0,133.0,1.8,11.0,133.0,126.98,103.12
2016,1,9,10,15,5.5,146.5,1.75,11.0,149.0,144.96,118.35
2016,1,9,10,30,11.0,160.0,1.7,11.0,165.0,163.43,133.77
2016,1,9,10,45,9.0,164.0,1.7,11.5,168.5,165.3,134.76
2016,1,9,11,0,7.0,168.0,1.7,12.0,172.0,167.25,135.88
2016,1,9,11,15,3.5,165.0,1.65,12.0,167.5,160.27,129.79
2016,1,9,11,30,0.0,162.0,1.6,12.0,163.0,153.42,123.87
2016,1,9,11,45,0.0,131.5,1.55,12.0,132.0,121.12,96.98
2016,1,9,12,0,0.0,101.0,1.5,12.0,101.0,90.56,71.42
2016,1,9,12,15,0.0,101.5,1.45,12.0,101.5,91.03,71.86
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,91.54,72.28
2016,1,9,12,45,0.0,89.0,1.35,12.0,89.0,79.0,61.74
2016,1,9,13,0,0.0,76.0,1.3,12.0,76.0,67.25,51.86
2016,1,9,13,15,7.5,126.5,1.2,12.0,130.0,123.1,99.27
2016,1,9,13,30,15.0,177.0,1.1,12.0,184.0,184.3,150.11
2016,1,9,13,45,10.0,165.0,1.05,12.5,169.5,167.31,135.58
2016,1,9,14,0,5.0,153.0,1.0,13.0,155.0,150.7,121.66
2016,1,9,14,15,5.0,145.5,0.9,13.0,147.5,143.51,115.89
2016,1,9,14,30,5.0,138.0,0.8,13.0,140.0,136.5,110.21
2016,1,9,14,45,2.5,126.5,0.75,13.0,128.0,123.33,99.3
2016,1,9,15,0,0.0,115.0,0.7,13.0,116.0,110.5,88.6
2016,1,9,15,15,0.0,100.5,0.7,12.5,101.0,96.21,76.79
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,82.03,64.86
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,66.77,51.68
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,51.51,38.35
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,36.76,25.33
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,22.04,12.04
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,10.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,98.79,31.27
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,211.58,159.4
2016,1,10,8,15,466.5,40.0,1.0,10.0,112.0,281.54,225.18
2016,1,10,8,30,553.0,48.0,1.0,10.0,152.0,360.05,294.04
2016,1,10,8,45,612.0,52.5,1.05,10.5,193.5,426.71,351.24
2016,1,10,9,0,671.0,57.0,1.1,11.0,235.0,493.91,406.99
2016,1,10,9,15,706.0,60.5,1.05,11.0,273.0,551.9,453.57
2016,1,10,9,30,741.0,64.0,1.0,11.0,311.0,610.78,498.8
2016,1,10,9,45,770.0,65.5,1.0,11.5,345.5,663.35,536.01
2016,1,10,10,0,799.0,67.0,1.0,12.0,380.0,715.5,571.91
2016,1,10,10,15,711.5,89.5,0.95,12.5,383.5,704.17,560.56
2016,1,10,10,30,624.0,112.0,0.9,13.0,387.0,680.38,541.02
2016,1,10,10,45,429.5,160.0,0.85,13.5,353.5,580.81,463.74
2016,1,10,11,0,235.0,208.0,0.8,14.0,320.0,445.53,357.37
2016,1,10,11,15,153.5,213.5,0.75,14.0,287.5,383.13,308.03
2016,1,10,11,30,72.0,219.0,0.7,14.0,255.0,300.81,241.62
2016,1,10,11,45,105.0,226.5,0.7,14.5,280.5,340.62,273.77
2016,1,10,12,0,138.0,234.0,0.7,15.0,306.0,398.21,317.9
2016,1,10,12,15,69.0,191.5,0.7,15.0,227.5,264.05,211.84
2016,1,10,12,30,0.0,149.0,0.7,15.0,149.0,139.07,109.84
2016,1,10,12,45,0.0,146.5,0.75,15.0,146.5,136.59,108.33
2016,1,10,13,0,0.0,144.0,0.8,15.0,144.0,134.2,106.48
2016,1,10,13,15,33.0,174.5,0.8,15.0,190.5,210.61,169.97
2016,1,10,13,30,66.0,205.0,0.8,15.0,237.0,277.72,224.24
2016,1,10,13,45,33.0,115.0,0.8,15.0,131.0,141.65,113.88
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,22.03,13.14
2016,1,10,14,15,0.0,35.5,0.75,14.5,35.5,31.3,21.21
2016,1,10,14,30,0.0,46.0,0.7,14.0,46.0,40.58,29.24
2016,1,10,14,45,0.0,41.5,0.7,14.0,41.5,36.59,25.86
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,32.61,22.47
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,28.62,19.1
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,24.64,15.69
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,20.23,11.84
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,15.82,7.95
2016,1,10,16,15,0.0,13.0,0.85,11.5,13.0,11.41,4.04
2016,1,10,16,30,0.0,8.0,0.9,11.0,8.0,7.02,0.04
2016,1,10,16,45,0.0,4.0,0.95,11.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,19.38,10.05
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,30.44,20.1
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,42.28,30.59
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,54.75,41.45
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,67.24,52.16
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,78.7,61.95
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,90.24,71.67
2016,1,11,9,45,86.5,132.0,0.7,13.5,166.5,213.32,176.03
2016,1,11,10,0,173.0,167.0,0.7,14.0,236.0,325.58,266.85
2016,1,11,10,15,222.5,175.5,0.65,14.0,270.0,394.71,320.52
2016,1,11,10,30,272.0,184.0,0.6,14.0,304.0,452.24,364.42
2016,1,11,10,45,247.0,197.0,0.55,14.5,310.0,453.7,362.82
2016,1,11,11,0,222.0,210.0,0.5,15.0,316.0,436.53,348.0
2016,1,11,11,15,175.0,219.0,0.5,15.0,304.5,409.16,325.85
2016,1,11,11,30,128.0,228.0,0.5,15.0,293.0,379.81,302.08
2016,1,11,11,45,162.5,231.0,0.5,15.5,314.5,416.09,330.18
2016,1,11,12,0,197.0,234.0,0.5,16.0,336.0,452.49,357.31
2016,1,11,12,15,167.0,234.5,0.45,16.0,321.5,425.67,335.65
2016,1,11,12,30,137.0,235.0,0.4,16.0,307.0,398.37,314.18
2016,1,11,12,45,182.5,229.5,0.4,16.0,323.0,432.55,341.63
2016,1,11,13,0,228.0,224.0,0.4,16.0,339.0,465.47,367.25
2016,1,11,13,15,283.5,208.5,0.35,16.0,347.5,510.06,400.88
2016,1,11,13,30,339.0,193.0,0.3,16.0,356.0,534.44,419.46
2016,1,11,13,45,360.0,180.0,0.3,16.5,346.0,529.07,415.46
2016,1,11,14,0,381.0,167.0,0.3,17.0,336.0,521.46,410.16
2016,1,11,14,15,464.0,140.0,0.3,16.5,332.5,560.34,441.24
2016,1,11,14,30,547.0,113.0,0.3,16.0,329.0,581.92,458.99
