Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,529.5,106.0,0.3,16.0,300.0,540.02,427.86
2016,1,11,15,0,512.0,99.0,0.3,16.0,271.0,492.61,392.8
2016,1,11,15,15,489.5,89.0,0.35,15.5,238.0,443.9,356.71
2016,1,11,15,30,467.0,79.0,0.4,15.0,205.0,400.04,322.76
2016,1,11,15,45,434.0,68.5,0.45,15.0,170.0,345.97,278.76
2016,1,11,16,0,401.0,58.0,0.5,15.0,135.0,294.08,234.91
2016,1,11,16,15,341.5,46.0,0.5,15.0,99.5,231.2,180.76
2016,1,11,16,30,282.0,34.0,0.5,15.0,64.0,174.37,128.7
2016,1,11,16,45,141.0,17.0,0.5,15.0,32.0,83.71,30.94
2016,1,11,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,219.0,15.0,1.35,10.5,38.0,107.01,37.71
2016,1,12,8,0,438.0,30.0,1.3,11.0,76.0,231.69,174.42
2016,1,12,8,15,521.0,36.5,1.15,11.5,117.0,297.26,236.49
2016,1,12,8,30,604.0,43.0,1.0,12.0,158.0,375.22,303.9
2016,1,12,8,45,653.0,48.0,0.9,12.5,199.5,439.7,358.23
2016,1,12,9,0,702.0,53.0,0.8,13.0,241.0,507.27,412.41
2016,1,12,9,15,735.5,56.5,0.7,13.0,280.0,565.64,457.78
2016,1,12,9,30,769.0,60.0,0.6,13.0,319.0,624.77,501.14
2016,1,12,9,45,755.5,65.5,0.5,13.5,341.5,652.43,517.83
2016,1,12,10,0,742.0,71.0,0.4,14.0,364.0,676.64,531.79
2016,1,12,10,15,647.5,101.5,0.45,14.5,371.0,667.67,523.99
2016,1,12,10,30,553.0,132.0,0.5,15.0,378.0,637.86,501.66
2016,1,12,10,45,550.0,140.5,0.55,15.5,395.5,660.31,517.25
2016,1,12,11,0,547.0,149.0,0.6,16.0,413.0,680.52,530.42
2016,1,12,11,15,583.0,143.0,0.6,16.0,432.0,722.91,559.48
2016,1,12,11,30,619.0,137.0,0.6,16.0,451.0,758.03,582.85
2016,1,12,11,45,752.0,105.5,0.6,16.0,493.0,848.99,644.0
2016,1,12,12,0,885.0,74.0,0.6,16.0,535.0,922.55,691.2
2016,1,12,12,15,657.0,135.0,0.6,16.0,477.0,803.43,610.43
2016,1,12,12,30,429.0,196.0,0.6,16.0,419.0,655.49,506.6
2016,1,12,12,45,412.0,196.5,0.6,16.5,408.5,637.68,494.72
2016,1,12,13,0,395.0,197.0,0.6,17.0,398.0,600.96,468.1
2016,1,12,13,15,316.5,203.5,0.6,16.5,362.0,533.49,418.91
2016,1,12,13,30,238.0,210.0,0.6,16.0,326.0,467.38,369.78
2016,1,12,13,45,231.5,201.0,0.6,16.0,309.0,429.55,342.58
2016,1,12,14,0,225.0,192.0,0.6,16.0,292.0,408.09,326.89
2016,1,12,14,15,381.5,154.0,0.6,16.0,311.0,511.4,408.62
2016,1,12,14,30,538.0,116.0,0.6,16.0,330.0,573.3,456.64
2016,1,12,14,45,515.0,110.0,0.65,16.0,300.5,529.44,423.6
2016,1,12,15,0,492.0,104.0,0.7,16.0,271.0,485.71,390.96
2016,1,12,15,15,470.5,93.5,0.75,15.0,238.0,437.88,355.57
2016,1,12,15,30,449.0,83.0,0.8,14.0,205.0,390.68,319.12
2016,1,12,15,45,408.5,72.5,0.85,13.5,169.5,333.77,272.62
2016,1,12,16,0,368.0,62.0,0.9,13.0,134.0,280.04,227.03
2016,1,12,16,15,314.0,49.0,0.9,12.5,99.5,220.52,175.24
2016,1,12,16,30,260.0,36.0,0.9,12.0,65.0,166.47,125.51
2016,1,12,16,45,130.0,23.5,0.95,12.0,38.0,86.99,38.8
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,200.5,16.0,1.4,13.5,37.5,101.91,37.23
2016,1,13,8,0,401.0,32.0,1.4,14.0,75.0,218.57,163.11
2016,1,13,8,15,488.5,39.5,1.4,14.0,116.0,289.45,228.78
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,368.98,297.94
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.0,432.3,352.03
2016,1,13,9,0,671.0,59.0,1.5,15.0,239.0,498.84,406.69
2016,1,13,9,15,707.0,63.0,1.55,15.0,278.0,554.49,451.95
2016,1,13,9,30,743.0,67.0,1.6,15.0,317.0,615.0,499.25
2016,1,13,9,45,750.0,74.0,1.7,15.0,349.5,658.45,531.44
2016,1,13,10,0,757.0,81.0,1.8,15.0,382.0,699.98,561.83
2016,1,13,10,15,775.0,83.0,1.85,15.0,410.5,742.41,592.09
2016,1,13,10,30,793.0,85.0,1.9,15.0,439.0,783.14,620.73
2016,1,13,10,45,811.0,85.0,1.95,15.5,462.5,819.49,644.77
2016,1,13,11,0,829.0,85.0,2.0,16.0,486.0,853.53,666.97
2016,1,13,11,15,836.5,86.0,2.0,15.5,501.5,876.88,683.58
2016,1,13,11,30,844.0,87.0,2.0,15.0,517.0,897.15,698.22
2016,1,13,11,45,850.5,86.5,2.05,15.0,525.5,911.39,708.04
2016,1,13,12,0,857.0,86.0,2.1,15.0,534.0,922.27,715.72
2016,1,13,12,15,857.0,86.0,2.1,15.0,534.5,924.28,716.9
2016,1,13,12,30,857.0,86.0,2.1,15.0,535.0,922.77,715.9
2016,1,13,12,45,673.5,131.0,2.1,15.0,481.0,809.39,636.32
2016,1,13,13,0,490.0,176.0,2.1,15.0,427.0,680.79,542.86
2016,1,13,13,15,505.5,166.5,2.05,15.0,419.0,676.24,541.12
2016,1,13,13,30,521.0,157.0,2.0,15.0,411.0,669.09,536.4
2016,1,13,13,45,487.0,156.0,2.0,15.0,385.0,626.97,504.91
2016,1,13,14,0,453.0,155.0,2.0,15.0,359.0,584.5,473.04
2016,1,13,14,15,608.5,117.5,1.95,14.5,373.0,657.72,532.14
2016,1,13,14,30,764.0,80.0,1.9,14.0,387.0,708.04,570.5
2016,1,13,14,45,744.5,75.5,1.85,14.0,353.5,660.26,534.83
2016,1,13,15,0,725.0,71.0,1.8,14.0,320.0,611.48,498.67
2016,1,13,15,15,689.5,67.5,1.6,13.5,281.5,556.75,455.43
2016,1,13,15,30,654.0,64.0,1.4,13.0,243.0,499.11,408.63
2016,1,13,15,45,611.5,57.0,1.25,12.5,203.0,434.8,355.36
2016,1,13,16,0,569.0,50.0,1.1,12.0,163.0,373.2,302.42
2016,1,13,16,15,483.0,42.5,1.05,11.5,121.5,294.12,234.25
2016,1,13,16,30,397.0,35.0,1.0,11.0,80.0,223.33,169.93
2016,1,13,16,45,253.0,23.5,1.0,10.5,47.5,132.66,68.58
2016,1,13,17,0,109.0,12.0,1.0,10.0,15.0,43.18,0.0
2016,1,13,17,15,54.5,6.0,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,10.5,27.5,61.29,22.34
2016,1,14,8,0,163.0,37.0,0.6,11.0,55.0,127.41,95.65
2016,1,14,8,15,191.0,54.0,0.6,11.0,84.0,159.9,127.39
2016,1,14,8,30,219.0,71.0,0.6,11.0,113.0,203.8,166.57
2016,1,14,8,45,240.5,86.0,0.65,11.5,142.0,243.87,201.45
2016,1,14,9,0,262.0,101.0,0.7,12.0,171.0,285.68,236.77
2016,1,14,9,15,272.5,115.5,0.75,12.0,198.5,321.22,266.42
2016,1,14,9,30,283.0,130.0,0.8,12.0,226.0,357.1,295.63
2016,1,14,9,45,413.5,122.5,0.9,12.5,279.0,468.34,384.83
2016,1,14,10,0,544.0,115.0,1.0,13.0,332.0,580.9,471.48
2016,1,14,10,15,502.0,134.0,1.05,13.0,346.0,582.78,471.09
2016,1,14,10,30,460.0,153.0,1.1,13.0,360.0,586.11,472.57
2016,1,14,10,45,408.0,173.0,1.15,13.0,363.0,577.76,464.96
2016,1,14,11,0,356.0,193.0,1.2,13.0,366.0,548.95,442.35
2016,1,14,11,15,621.0,132.5,1.2,13.0,446.0,745.98,591.49
2016,1,14,11,30,886.0,72.0,1.2,13.0,526.0,907.73,701.92
2016,1,14,11,45,884.5,74.0,1.25,13.0,533.0,918.14,707.17
2016,1,14,12,0,883.0,76.0,1.3,13.0,540.0,925.0,712.23
2016,1,14,12,15,582.5,152.0,1.35,13.0,458.5,754.75,593.86
2016,1,14,12,30,282.0,228.0,1.4,13.0,377.0,541.4,433.06
2016,1,14,12,45,171.0,224.5,1.45,13.5,314.5,415.25,335.56
2016,1,14,13,0,60.0,221.0,1.5,14.0,252.0,291.24,235.24
2016,1,14,13,15,38.5,202.0,1.5,13.5,222.0,248.19,201.26
2016,1,14,13,30,17.0,183.0,1.5,13.0,192.0,191.78,155.41
2016,1,14,13,45,8.5,155.0,1.55,13.0,159.5,154.18,124.56
2016,1,14,14,0,0.0,127.0,1.6,13.0,127.0,117.8,94.25
2016,1,14,14,15,3.0,135.0,1.6,13.0,136.5,129.51,104.39
2016,1,14,14,30,6.0,143.0,1.6,13.0,146.0,141.79,114.88
2016,1,14,14,45,3.0,131.0,1.6,13.0,132.5,127.63,103.07
2016,1,14,15,0,0.0,119.0,1.6,13.0,119.0,113.83,91.55
2016,1,14,15,15,0.0,104.5,1.55,12.5,104.5,99.58,79.75
2016,1,14,15,30,0.0,90.0,1.5,12.0,90.0,85.43,67.86
2016,1,14,15,45,0.0,73.5,1.5,12.0,73.5,69.09,53.78
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,52.77,39.57
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,38.68,27.15
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,24.69,14.7
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,14.53,3.54
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,28.57,0.0
2016,1,15,7,45,203.5,22.5,0.7,11.5,41.5,110.47,46.14
2016,1,15,8,0,339.0,35.0,0.7,12.0,72.0,196.03,147.43
2016,1,15,8,15,426.0,43.5,0.7,12.0,112.0,264.74,210.15
2016,1,15,8,30,513.0,52.0,0.7,12.0,152.0,342.09,276.95
2016,1,15,8,45,569.0,58.0,0.75,12.5,193.0,407.28,332.08
2016,1,15,9,0,625.0,64.0,0.8,13.0,234.0,476.57,388.53
2016,1,15,9,15,662.5,68.5,0.8,13.0,272.5,535.63,435.48
2016,1,15,9,30,700.0,73.0,0.8,13.0,311.0,596.09,481.95
2016,1,15,9,45,538.5,109.5,0.8,13.0,304.5,543.77,440.36
2016,1,15,10,0,377.0,146.0,0.8,13.0,298.0,483.73,392.39
2016,1,15,10,15,495.0,132.0,0.8,13.0,346.0,574.75,463.9
2016,1,15,10,30,613.0,118.0,0.8,13.0,394.0,678.74,539.95
2016,1,15,10,45,627.0,121.0,0.8,13.5,415.5,711.23,560.22
2016,1,15,11,0,641.0,124.0,0.8,14.0,437.0,741.9,579.84
2016,1,15,11,15,723.0,110.5,0.75,14.0,474.0,811.67,626.73
2016,1,15,11,30,805.0,97.0,0.7,14.0,511.0,875.15,667.57
2016,1,15,11,45,812.5,96.5,0.7,14.0,520.0,890.22,676.3
2016,1,15,12,0,820.0,96.0,0.7,14.0,529.0,902.04,683.73
2016,1,15,12,15,820.0,96.0,0.65,14.0,529.5,904.16,683.84
2016,1,15,12,30,820.0,96.0,0.6,14.0,530.0,902.86,681.97
2016,1,15,12,45,612.5,147.5,0.55,14.0,469.5,773.6,593.76
2016,1,15,13,0,405.0,199.0,0.5,14.0,409.0,631.08,491.48
2016,1,15,13,15,608.5,143.5,0.45,14.0,448.5,750.03,580.6
2016,1,15,13,30,812.0,88.0,0.4,14.0,488.0,847.18,644.95
2016,1,15,13,45,808.0,83.5,0.35,14.5,467.0,820.5,623.97
2016,1,15,14,0,804.0,79.0,0.3,15.0,446.0,790.9,603.11
2016,1,15,14,15,786.0,77.0,0.3,15.0,417.0,750.31,576.62
2016,1,15,14,30,768.0,75.0,0.3,15.0,388.0,707.98,548.65
2016,1,15,14,45,752.0,70.5,0.3,15.0,355.0,662.67,518.05
2016,1,15,15,0,736.0,66.0,0.3,15.0,322.0,616.09,485.85
2016,1,15,15,15,701.0,62.0,0.35,15.0,283.5,556.58,442.72
2016,1,15,15,30,666.0,58.0,0.4,15.0,245.0,498.0,398.13
2016,1,15,15,45,616.5,53.0,0.45,15.0,204.5,434.89,348.04
2016,1,15,16,0,567.0,48.0,0.5,15.0,164.0,371.8,295.95
2016,1,15,16,15,486.0,41.0,0.5,14.5,123.5,295.48,231.92
2016,1,15,16,30,405.0,34.0,0.5,14.0,83.0,226.99,171.56
2016,1,15,16,45,266.0,23.5,0.55,14.0,50.0,139.98,82.31
2016,1,15,17,0,127.0,13.0,0.6,14.0,17.0,49.83,0.0
2016,1,15,17,15,63.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,18.5,23.0,1.45,12.5,25.0,30.21,9.69
2016,1,16,8,0,37.0,39.0,1.5,13.0,43.0,57.14,40.41
2016,1,16,8,15,59.0,57.5,1.45,13.0,67.5,96.53,75.19
2016,1,16,8,30,81.0,76.0,1.4,13.0,92.0,131.5,105.98
2016,1,16,8,45,96.5,93.5,1.4,13.5,117.0,163.54,133.79
2016,1,16,9,0,112.0,111.0,1.4,14.0,142.0,197.03,162.24
2016,1,16,9,15,125.5,126.5,1.35,14.0,166.0,227.92,188.25
2016,1,16,9,30,139.0,142.0,1.3,14.0,190.0,259.89,214.64
2016,1,16,9,45,124.5,157.0,1.3,14.5,203.5,271.69,223.24
2016,1,16,10,0,110.0,172.0,1.3,15.0,217.0,282.23,230.63
2016,1,16,10,15,55.0,136.0,1.25,15.0,158.5,182.2,148.23
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,90.24,70.5
2016,1,16,10,45,0.0,106.5,1.15,15.5,106.5,96.4,75.55
2016,1,16,11,0,0.0,113.0,1.1,16.0,113.0,102.63,80.43
2016,1,16,11,15,0.0,92.5,1.05,16.0,92.5,82.37,63.55
2016,1,16,11,30,0.0,72.0,1.0,16.0,72.0,63.7,47.99
2016,1,16,11,45,0.0,82.0,1.0,16.0,82.0,72.6,55.4
2016,1,16,12,0,0.0,92.0,1.0,16.0,92.0,81.75,62.96
2016,1,16,12,15,0.0,78.5,0.95,16.0,78.5,69.49,52.75
2016,1,16,12,30,0.0,65.0,0.9,16.0,65.0,57.49,42.77
2016,1,16,12,45,0.0,86.5,0.9,16.0,86.5,76.6,58.73
2016,1,16,13,0,0.0,108.0,0.9,16.0,108.0,97.31,75.88
2016,1,16,13,15,0.0,112.5,0.85,16.0,112.5,101.87,79.65
2016,1,16,13,30,0.0,117.0,0.8,16.0,117.0,106.56,83.58
2016,1,16,13,45,0.0,100.5,0.8,16.0,100.5,90.39,70.3
2016,1,16,14,0,0.0,84.0,0.8,16.0,84.0,74.51,57.23
2016,1,16,14,15,0.0,57.0,0.75,16.0,57.0,50.35,37.08
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,26.44,16.92
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,14.96,7.17
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.51,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,3.07,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.63,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.19,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.75,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.31,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.88,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.44,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.82,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,7.9,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,14.06,5.79
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,21.56,12.52
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,29.08,19.16
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,37.04,26.08
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,45.02,32.91
2016,1,17,9,15,0.0,59.5,1.45,15.0,59.5,52.56,39.36
2016,1,17,9,30,0.0,68.0,1.4,15.0,68.0,60.12,45.74
2016,1,17,9,45,0.0,54.5,1.4,15.5,54.5,48.12,35.42
2016,1,17,10,0,0.0,41.0,1.4,16.0,41.0,36.16,25.17
2016,1,17,10,15,1.0,97.5,1.4,16.0,98.0,88.86,69.5
2016,1,17,10,30,2.0,154.0,1.4,16.0,155.0,148.12,118.29
2016,1,17,10,45,1.0,109.5,1.4,16.0,110.0,100.21,78.5
2016,1,17,11,0,0.0,65.0,1.4,16.0,65.0,57.47,42.85
2016,1,17,11,15,0.0,55.5,1.4,16.0,55.5,49.04,35.79
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,40.63,28.69
2016,1,17,11,45,0.0,94.5,1.45,16.0,94.5,84.15,65.04
2016,1,17,12,0,0.0,143.0,1.5,16.0,143.0,132.22,104.56
2016,1,17,12,15,0.0,125.5,1.5,16.0,125.5,114.45,89.86
2016,1,17,12,30,0.0,108.0,1.5,16.0,108.0,97.16,75.66
2016,1,17,12,45,0.0,105.0,1.55,16.0,105.0,94.28,73.33
2016,1,17,13,0,0.0,102.0,1.6,16.0,102.0,91.42,71.02
2016,1,17,13,15,2.0,135.0,1.55,16.0,136.0,126.29,99.95
2016,1,17,13,30,4.0,168.0,1.5,16.0,170.0,163.21,130.23
2016,1,17,13,45,41.0,183.5,1.5,16.0,203.0,227.37,183.66
2016,1,17,14,0,78.0,199.0,1.5,16.0,236.0,278.28,225.54
2016,1,17,14,15,39.0,125.5,1.45,16.0,144.0,157.17,126.81
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,45.91,33.31
2016,1,17,14,45,32.0,98.5,1.35,16.0,110.0,120.57,97.2
2016,1,17,15,0,64.0,145.0,1.3,16.0,168.0,199.44,162.71
2016,1,17,15,15,58.5,129.0,1.2,15.5,148.5,175.98,143.28
2016,1,17,15,30,53.0,113.0,1.1,15.0,129.0,153.06,124.34
2016,1,17,15,45,43.5,96.0,1.05,15.0,107.5,127.11,102.28
2016,1,17,16,0,34.0,79.0,1.0,15.0,86.0,102.11,80.73
2016,1,17,16,15,21.5,61.0,1.0,14.5,65.0,75.26,57.55
2016,1,17,16,30,9.0,43.0,1.0,14.0,44.0,45.62,31.93
2016,1,17,16,45,4.5,26.5,1.0,14.0,27.0,26.7,13.51
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,1,18,7,45,213.5,22.0,0.7,13.0,46.0,113.6,55.16
2016,1,18,8,0,427.0,31.0,0.7,14.0,79.0,225.66,169.22
2016,1,18,8,15,508.5,37.5,0.6,14.5,120.0,293.91,230.56
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,367.02,292.49
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,430.82,344.01
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,497.8,395.16
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,556.29,440.01
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,615.7,483.5
2016,1,18,9,45,477.5,116.5,0.35,17.0,288.5,507.42,401.47
2016,1,18,10,0,200.0,172.0,0.4,17.0,254.0,350.7,279.84
2016,1,18,10,15,513.5,122.0,0.45,17.0,352.0,577.44,457.68
2016,1,18,10,30,827.0,72.0,0.5,17.0,450.0,796.88,609.97
2016,1,18,10,45,835.5,74.0,0.6,17.5,472.0,828.79,627.96
2016,1,18,11,0,844.0,76.0,0.7,18.0,494.0,857.97,646.88
2016,1,18,11,15,667.0,128.5,0.75,18.0,466.0,784.51,597.03
2016,1,18,11,30,490.0,181.0,0.8,18.0,438.0,687.29,529.35
2016,1,18,11,45,478.0,187.5,0.85,18.0,441.5,689.55,532.15
2016,1,18,12,0,466.0,194.0,0.9,18.0,445.0,689.49,532.14
2016,1,18,12,15,497.0,186.0,0.9,17.5,453.5,710.51,548.63
2016,1,18,12,30,528.0,178.0,0.9,17.0,462.0,729.29,563.34
2016,1,18,12,45,689.0,129.0,0.9,17.0,495.0,825.88,630.68
2016,1,18,13,0,850.0,80.0,0.9,17.0,528.0,901.25,680.47
2016,1,18,13,15,675.0,124.5,0.85,17.0,474.0,791.31,604.71
2016,1,18,13,30,500.0,169.0,0.8,17.0,420.0,668.33,518.84
2016,1,18,13,45,377.0,183.5,0.75,17.0,368.5,550.53,433.1
2016,1,18,14,0,254.0,198.0,0.7,17.0,317.0,455.94,361.21
2016,1,18,14,15,409.0,158.0,0.65,16.5,335.5,541.74,430.24
2016,1,18,14,30,564.0,118.0,0.6,16.0,354.0,607.75,481.25
2016,1,18,14,45,459.0,124.0,0.55,16.0,305.5,509.59,406.3
2016,1,18,15,0,354.0,130.0,0.5,16.0,257.0,423.88,340.46
2016,1,18,15,15,337.0,117.5,0.45,16.0,227.5,382.32,308.53
2016,1,18,15,30,320.0,105.0,0.4,16.0,198.0,341.34,275.79
2016,1,18,15,45,300.0,90.5,0.4,16.0,166.5,297.12,239.81
2016,1,18,16,0,280.0,76.0,0.4,16.0,135.0,254.22,203.78
2016,1,18,16,15,244.5,60.0,0.4,15.5,103.5,203.78,160.96
2016,1,18,16,30,209.0,44.0,0.4,15.0,72.0,156.76,119.66
2016,1,18,16,45,104.5,30.5,0.4,15.0,44.5,83.78,54.12
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,15.95,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.73,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,14.5,1.5,1.31,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.38,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,7.9,1.1
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,9.66,2.62
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,11.43,4.13
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,13.19,5.64
2016,1,19,9,45,0.0,10.5,2.65,16.0,10.5,9.23,2.24
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.28,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,36.61,25.49
2016,1,19,10,30,0.0,77.0,2.4,16.0,77.0,68.12,51.98
2016,1,19,10,45,235.5,126.0,2.3,16.0,243.5,354.93,293.84
2016,1,19,11,0,471.0,175.0,2.2,16.0,410.0,646.1,519.37
2016,1,19,11,15,235.5,152.0,2.15,16.0,269.5,396.47,322.55
2016,1,19,11,30,0.0,129.0,2.1,16.0,129.0,118.09,92.57
2016,1,19,11,45,0.0,95.0,2.1,16.5,95.0,84.59,65.16
2016,1,19,12,0,0.0,61.0,2.1,17.0,61.0,53.94,39.6
2016,1,19,12,15,20.5,142.5,2.1,17.0,154.0,161.0,128.7
2016,1,19,12,30,41.0,224.0,2.1,17.0,247.0,275.62,220.96
2016,1,19,12,45,100.5,233.0,2.1,17.0,287.0,342.21,275.21
2016,1,19,13,0,160.0,242.0,2.1,17.0,327.0,425.26,341.14
2016,1,19,13,15,80.0,190.0,2.05,16.5,232.5,269.83,217.83
2016,1,19,13,30,0.0,138.0,2.0,16.0,138.0,127.67,100.77
2016,1,19,13,45,36.0,170.0,1.95,16.0,187.0,206.29,166.85
2016,1,19,14,0,72.0,202.0,1.9,16.0,236.0,276.32,224.21
2016,1,19,14,15,408.5,146.5,1.85,15.5,320.5,528.4,430.89
2016,1,19,14,30,745.0,91.0,1.8,15.0,405.0,719.13,576.44
2016,1,19,14,45,721.0,87.5,1.75,15.0,371.0,669.59,538.49
2016,1,19,15,0,697.0,84.0,1.7,15.0,337.0,619.42,501.56
2016,1,19,15,15,660.5,79.5,1.6,15.0,298.0,559.42,454.72
2016,1,19,15,30,624.0,75.0,1.5,15.0,259.0,500.56,407.57
2016,1,19,15,45,560.0,70.5,1.4,15.0,216.5,427.37,347.73
2016,1,19,16,0,496.0,66.0,1.3,15.0,174.0,358.61,289.86
2016,1,19,16,15,414.5,57.0,1.2,14.5,133.0,282.09,224.96
2016,1,19,16,30,333.0,48.0,1.1,14.0,92.0,213.87,165.33
2016,1,19,16,45,166.5,36.0,1.05,13.5,58.0,121.88,83.18
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,25.33,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.0,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2016,1,20,7,45,223.0,24.0,0.65,11.5,50.0,119.17,63.85
2016,1,20,8,0,446.0,33.0,0.6,12.0,85.0,234.69,177.85
2016,1,20,8,15,526.5,40.0,0.6,12.5,127.5,304.34,240.55
2016,1,20,8,30,607.0,47.0,0.6,13.0,170.0,378.3,303.95
2016,1,20,8,45,463.0,74.0,0.6,13.5,180.5,364.61,296.07
2016,1,20,9,0,319.0,101.0,0.6,14.0,191.0,329.84,269.43
2016,1,20,9,15,336.0,113.5,0.55,14.5,220.5,370.86,302.51
2016,1,20,9,30,353.0,126.0,0.5,15.0,250.0,412.54,334.3
2016,1,20,9,45,390.5,134.0,0.45,15.5,284.5,464.42,373.11
2016,1,20,10,0,428.0,142.0,0.4,16.0,319.0,517.96,411.8
2016,1,20,10,15,561.0,121.0,0.4,16.0,370.0,621.74,489.0
2016,1,20,10,30,694.0,100.0,0.4,16.0,421.0,726.04,560.81
2016,1,20,10,45,775.0,89.5,0.4,16.5,464.5,797.12,606.12
2016,1,20,11,0,856.0,79.0,0.4,17.0,508.0,873.69,654.21
2016,1,20,11,15,862.5,80.0,0.35,17.0,523.5,897.29,666.7
2016,1,20,11,30,869.0,81.0,0.3,17.0,539.0,917.69,677.93
2016,1,20,11,45,677.0,136.5,0.3,17.0,497.0,822.76,614.98
2016,1,20,12,0,485.0,192.0,0.3,17.0,455.0,705.75,535.36
2016,1,20,12,15,481.0,193.5,0.25,17.0,455.0,705.31,535.87
2016,1,20,12,30,477.0,195.0,0.2,17.0,455.0,702.73,533.31
2016,1,20,12,45,680.0,135.0,0.15,17.5,500.0,826.48,617.15
2016,1,20,13,0,883.0,75.0,0.1,18.0,545.0,918.53,673.3
2016,1,20,13,15,876.5,74.0,0.1,18.0,530.5,899.72,660.11
2016,1,20,13,30,870.0,73.0,0.1,18.0,516.0,877.66,646.82
2016,1,20,13,45,859.5,72.0,0.15,18.0,494.0,849.01,630.01
2016,1,20,14,0,849.0,71.0,0.2,18.0,472.0,825.58,616.71
2016,1,20,14,15,638.5,109.5,0.2,18.0,401.0,680.55,519.59
2016,1,20,14,30,428.0,148.0,0.2,18.0,330.0,532.1,414.13
2016,1,20,14,45,512.0,120.0,0.25,18.0,320.0,545.84,428.38
2016,1,20,15,0,596.0,92.0,0.3,18.0,310.0,558.28,438.92
2016,1,20,15,15,570.0,85.5,0.3,17.5,275.5,507.0,401.03
2016,1,20,15,30,544.0,79.0,0.3,17.0,241.0,456.26,362.96
2016,1,20,15,45,505.5,71.0,0.35,17.0,204.0,397.51,316.96
2016,1,20,16,0,467.0,63.0,0.4,17.0,167.0,341.21,271.1
2016,1,20,16,15,416.5,52.0,0.4,16.5,129.0,278.96,219.14
2016,1,20,16,30,366.0,41.0,0.4,16.0,91.0,221.44,169.11
2016,1,20,16,45,183.0,33.0,0.4,15.5,58.0,123.59,84.84
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,26.41,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,11.37,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,1,21,7,45,196.5,25.5,1.15,12.5,48.5,110.74,61.27
2016,1,21,8,0,393.0,36.0,1.1,13.0,82.0,216.58,164.63
2016,1,21,8,15,474.5,43.5,1.05,13.5,123.0,284.68,225.81
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,360.79,290.97
2016,1,21,8,45,614.5,55.0,1.0,14.5,206.5,427.3,346.75
2016,1,21,9,0,673.0,59.0,1.0,15.0,249.0,494.83,401.3
2016,1,21,9,15,707.0,63.0,0.95,15.5,288.5,553.68,446.59
2016,1,21,9,30,741.0,67.0,0.9,16.0,328.0,613.48,490.51
2016,1,21,9,45,712.0,77.5,0.9,16.5,349.5,639.15,507.05
2016,1,21,10,0,683.0,88.0,0.9,17.0,371.0,657.13,518.03
2016,1,21,10,15,665.5,100.5,0.95,17.0,392.5,682.29,535.62
2016,1,21,10,30,648.0,113.0,1.0,17.0,414.0,703.73,550.34
2016,1,21,10,45,740.5,97.5,1.05,17.5,458.0,782.38,604.15
2016,1,21,11,0,833.0,82.0,1.1,18.0,502.0,857.88,653.71
2016,1,21,11,15,709.5,119.0,1.1,18.0,484.5,813.25,621.59
2016,1,21,11,30,586.0,156.0,1.1,18.0,467.0,753.62,580.37
2016,1,21,11,45,574.0,164.0,1.15,18.5,473.0,751.91,579.04
2016,1,21,12,0,562.0,172.0,1.2,19.0,479.0,754.6,580.19
2016,1,21,12,15,472.5,196.0,1.15,18.5,454.5,700.74,540.77
2016,1,21,12,30,383.0,220.0,1.1,18.0,430.0,626.65,487.24
2016,1,21,12,45,350.5,223.5,1.1,18.0,414.0,598.72,467.19
2016,1,21,13,0,318.0,227.0,1.1,18.0,398.0,569.85,445.86
2016,1,21,13,15,301.0,223.0,1.0,17.5,381.5,545.32,428.19
2016,1,21,13,30,284.0,219.0,0.9,17.0,365.0,520.15,409.91
2016,1,21,13,45,231.0,215.0,0.85,17.0,330.5,446.68,354.46
2016,1,21,14,0,178.0,211.0,0.8,17.0,296.0,392.12,312.45
2016,1,21,14,15,349.0,171.5,0.75,16.5,325.0,494.31,395.24
2016,1,21,14,30,520.0,132.0,0.7,16.0,354.0,586.14,466.12
2016,1,21,14,45,465.5,129.0,0.7,16.0,316.0,522.48,417.35
2016,1,21,15,0,411.0,126.0,0.7,16.0,278.0,461.29,371.07
2016,1,21,15,15,386.0,116.5,0.7,15.5,247.0,415.37,336.47
2016,1,21,15,30,361.0,107.0,0.7,15.0,216.0,370.57,301.5
2016,1,21,15,45,335.5,93.0,0.75,15.0,182.5,321.65,261.85
2016,1,21,16,0,310.0,79.0,0.8,15.0,149.0,274.51,222.32
2016,1,21,16,15,268.5,64.0,0.8,14.5,115.0,220.63,176.39
2016,1,21,16,30,227.0,49.0,0.8,14.0,81.0,170.86,132.67
2016,1,21,16,45,113.5,36.0,0.85,14.0,52.0,94.23,65.71
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,23.1,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,10.46,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
