Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,9.65,2.51
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,13.18,5.62
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,16.7,8.7
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,20.23,11.74
2016,1,22,9,15,0.0,27.0,1.95,15.0,27.0,23.77,14.77
2016,1,22,9,30,0.0,31.0,1.9,15.0,31.0,27.31,17.79
2016,1,22,9,45,0.0,32.0,1.9,15.0,32.0,28.2,18.51
2016,1,22,10,0,0.0,33.0,1.9,15.0,33.0,29.09,19.23
2016,1,22,10,15,30.5,115.5,1.9,15.0,130.0,138.4,112.21
2016,1,22,10,30,61.0,198.0,1.9,15.0,227.0,261.01,212.65
2016,1,22,10,45,30.5,164.0,1.9,15.5,178.5,193.87,156.43
2016,1,22,11,0,0.0,130.0,1.9,16.0,130.0,119.37,94.06
2016,1,22,11,15,0.0,132.5,1.95,16.0,132.5,121.61,95.94
2016,1,22,11,30,0.0,135.0,2.0,16.0,135.0,123.93,97.76
2016,1,22,11,45,0.0,137.5,2.05,16.0,137.5,126.3,99.64
2016,1,22,12,0,0.0,140.0,2.1,16.0,140.0,128.73,101.59
2016,1,22,12,15,0.0,112.0,2.05,15.5,112.0,100.88,78.81
2016,1,22,12,30,0.0,84.0,2.0,15.0,84.0,74.39,56.98
2016,1,22,12,45,0.0,107.0,1.95,15.0,107.0,96.06,75.07
2016,1,22,13,0,0.0,130.0,1.9,15.0,130.0,118.8,93.91
2016,1,22,13,15,0.0,129.5,1.8,15.0,129.5,118.47,93.65
2016,1,22,13,30,0.0,129.0,1.7,15.0,129.0,118.19,93.5
2016,1,22,13,45,0.0,112.5,1.65,15.0,112.5,101.93,80.14
2016,1,22,14,0,0.0,96.0,1.6,15.0,96.0,85.94,66.95
2016,1,22,14,15,0.0,60.0,1.55,15.0,60.0,53.02,39.41
2016,1,22,14,30,0.0,24.0,1.5,15.0,24.0,21.14,12.43
2016,1,22,14,45,0.0,38.5,1.5,15.0,38.5,33.95,23.41
2016,1,22,15,0,0.0,53.0,1.5,15.0,53.0,46.78,34.39
2016,1,22,15,15,0.0,47.0,1.45,14.5,47.0,41.46,29.96
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,36.14,25.48
2016,1,22,15,45,0.0,35.0,1.35,14.0,35.0,30.83,20.9
2016,1,22,16,0,0.0,29.0,1.3,14.0,29.0,25.53,16.27
2016,1,22,16,15,0.0,22.5,1.25,14.0,22.5,19.79,11.21
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,14.06,6.14
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,8.78,1.29
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,1.2,13.5,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,1,23,7,45,126.0,31.5,1.45,11.5,47.0,89.05,52.47
2016,1,23,8,0,252.0,47.0,1.5,12.0,78.0,172.15,132.34
2016,1,23,8,15,340.0,58.5,1.55,12.0,118.5,238.69,191.76
2016,1,23,8,30,428.0,70.0,1.6,12.0,159.0,314.69,257.94
2016,1,23,8,45,453.5,83.5,1.7,12.5,197.0,367.06,303.24
2016,1,23,9,0,479.0,97.0,1.8,13.0,235.0,421.06,348.39
2016,1,23,9,15,521.5,103.5,1.8,13.0,273.5,479.09,395.94
2016,1,23,9,30,564.0,110.0,1.8,13.0,312.0,543.78,447.16
2016,1,23,9,45,621.5,107.0,1.85,13.0,351.0,608.01,497.4
2016,1,23,10,0,679.0,104.0,1.9,13.0,390.0,673.76,546.89
2016,1,23,10,15,491.0,149.0,1.9,13.0,363.5,592.37,482.02
2016,1,23,10,30,303.0,194.0,1.9,13.0,337.0,488.61,398.59
2016,1,23,10,45,211.5,212.0,1.9,13.5,314.0,423.48,345.39
2016,1,23,11,0,120.0,230.0,1.9,14.0,291.0,368.97,299.19
2016,1,23,11,15,442.5,174.0,1.9,13.5,410.5,629.87,509.28
2016,1,23,11,30,765.0,118.0,1.9,13.0,530.0,875.75,688.71
2016,1,23,11,45,775.5,117.0,1.95,13.0,540.0,893.31,698.34
2016,1,23,12,0,786.0,116.0,2.0,13.0,550.0,907.77,708.52
2016,1,23,12,15,787.0,116.0,2.0,13.0,551.5,911.32,710.71
2016,1,23,12,30,788.0,116.0,2.0,13.0,553.0,911.54,710.85
2016,1,23,12,45,793.5,112.5,2.0,13.0,548.0,902.12,704.47
2016,1,23,13,0,799.0,109.0,2.0,13.0,543.0,895.75,700.48
2016,1,23,13,15,792.0,108.0,2.0,13.0,529.0,877.35,688.12
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,861.62,677.86
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.0,834.58,660.05
2016,1,23,14,0,772.0,100.0,2.1,13.0,473.0,804.81,640.25
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.0,765.48,612.9
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,724.37,583.99
2016,1,23,14,45,562.5,114.0,2.1,13.0,348.0,585.5,479.36
2016,1,23,15,0,386.0,133.0,2.1,13.0,279.0,452.68,374.09
2016,1,23,15,15,510.5,105.0,2.05,12.5,276.0,486.68,403.88
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,514.11,425.85
2016,1,23,15,45,598.5,69.5,1.95,12.0,232.5,452.59,374.27
2016,1,23,16,0,562.0,62.0,1.9,12.0,192.0,393.11,323.27
2016,1,23,16,15,486.0,54.5,1.8,11.5,149.5,317.08,257.74
2016,1,23,16,30,410.0,47.0,1.7,11.0,107.0,247.96,196.4
2016,1,23,16,45,284.5,35.0,1.65,11.0,69.5,164.06,120.65
2016,1,23,17,0,159.0,23.0,1.6,11.0,32.0,87.14,16.45
2016,1,23,17,15,79.5,11.5,1.6,11.0,16.0,30.8,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.0,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,1,24,7,45,167.0,29.5,1.1,9.5,50.0,106.71,66.02
2016,1,24,8,0,334.0,42.0,1.1,10.0,83.0,198.3,153.56
2016,1,24,8,15,416.0,51.5,1.1,10.0,124.5,266.15,214.72
2016,1,24,8,30,498.0,61.0,1.1,10.0,166.0,342.11,281.0
2016,1,24,8,45,549.0,68.0,1.15,10.5,207.5,405.73,335.35
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,473.04,390.81
2016,1,24,9,15,559.0,89.5,1.2,11.0,270.0,492.17,406.59
2016,1,24,9,30,518.0,104.0,1.2,11.0,291.0,500.39,413.32
2016,1,24,9,45,330.0,143.5,1.2,11.0,267.0,416.6,344.84
2016,1,24,10,0,142.0,183.0,1.2,11.0,243.0,318.06,262.44
2016,1,24,10,15,226.5,188.5,1.2,11.0,292.0,411.22,338.83
2016,1,24,10,30,311.0,194.0,1.2,11.0,341.0,495.19,404.97
2016,1,24,10,45,258.5,211.5,1.2,11.5,338.0,479.52,389.57
2016,1,24,11,0,206.0,229.0,1.2,12.0,335.0,443.59,359.65
2016,1,24,11,15,177.5,238.5,1.1,12.0,331.5,432.87,349.98
2016,1,24,11,30,149.0,248.0,1.0,12.0,328.0,420.65,338.95
2016,1,24,11,45,189.5,249.5,0.95,12.0,353.5,461.56,371.16
2016,1,24,12,0,230.0,251.0,0.9,12.0,379.0,502.62,402.55
2016,1,24,12,15,269.0,245.5,0.9,12.5,395.5,551.49,438.64
2016,1,24,12,30,308.0,240.0,0.9,13.0,412.0,581.26,460.37
2016,1,24,12,45,436.5,204.5,0.9,13.5,445.0,675.33,530.85
2016,1,24,13,0,565.0,169.0,0.9,14.0,478.0,748.72,584.09
2016,1,24,13,15,709.5,125.5,0.95,14.0,503.5,830.27,641.14
2016,1,24,13,30,854.0,82.0,1.0,14.0,529.0,889.17,681.76
2016,1,24,13,45,672.0,123.0,1.1,14.0,466.0,766.05,597.95
2016,1,24,14,0,490.0,164.0,1.2,14.0,403.0,633.76,504.23
2016,1,24,14,15,650.5,119.0,1.3,13.5,417.0,705.77,562.81
2016,1,24,14,30,811.0,74.0,1.4,13.0,431.0,752.96,599.32
2016,1,24,14,45,782.0,73.5,1.5,13.0,395.5,701.05,562.88
2016,1,24,15,0,753.0,73.0,1.6,13.0,360.0,648.52,526.07
2016,1,24,15,15,722.0,69.5,1.55,12.5,321.0,590.94,483.53
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,537.31,441.49
2016,1,24,15,45,640.5,62.0,1.45,12.0,239.5,469.26,385.85
2016,1,24,16,0,590.0,58.0,1.4,12.0,197.0,404.42,331.06
2016,1,24,16,15,519.0,51.0,1.3,11.5,154.0,329.95,267.28
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,261.95,207.11
2016,1,24,16,45,336.0,33.0,1.15,10.5,73.0,181.81,134.87
2016,1,24,17,0,224.0,22.0,1.1,10.0,35.0,107.98,33.84
2016,1,24,17,15,112.0,11.0,1.05,9.5,17.5,38.79,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.0,5.91,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,20.0,70.99,0.0
2016,1,25,7,45,346.5,23.0,0.85,10.5,56.5,161.15,102.29
2016,1,25,8,0,481.0,33.0,0.8,11.0,93.0,243.16,186.77
2016,1,25,8,15,556.5,39.0,0.8,11.5,136.0,312.17,248.93
2016,1,25,8,30,632.0,45.0,0.8,12.0,179.0,388.16,314.28
2016,1,25,8,45,677.0,50.0,0.85,12.5,222.0,452.61,368.6
2016,1,25,9,0,722.0,55.0,0.9,13.0,265.0,519.9,423.01
2016,1,25,9,15,753.0,58.0,0.9,13.0,305.5,578.06,468.84
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,636.81,512.84
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,678.59,541.63
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,717.53,567.95
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.0,760.98,596.38
2016,1,25,10,30,813.0,83.0,1.0,15.0,470.0,802.65,622.94
2016,1,25,10,45,822.5,85.0,1.0,15.5,493.5,835.79,643.18
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,866.25,661.46
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,890.35,675.72
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,911.31,687.89
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,925.27,695.1
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,935.78,700.23
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.0,939.15,702.15
2016,1,25,12,30,853.0,91.0,0.9,17.0,570.0,938.96,702.01
2016,1,25,12,45,853.5,89.5,0.9,17.0,564.0,933.33,698.5
2016,1,25,13,0,854.0,88.0,0.9,17.0,558.0,924.14,692.88
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.0,906.72,681.99
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,886.03,669.11
2016,1,25,13,45,780.0,94.5,0.9,17.0,492.5,822.61,627.36
2016,1,25,14,0,718.0,102.0,0.9,17.0,455.0,763.65,588.45
2016,1,25,14,15,697.0,100.0,0.85,16.5,426.5,722.71,561.82
2016,1,25,14,30,676.0,98.0,0.8,16.0,398.0,680.43,533.6
2016,1,25,14,45,669.0,91.0,0.8,16.0,368.5,641.71,507.12
2016,1,25,15,0,662.0,84.0,0.8,16.0,339.0,601.27,478.8
2016,1,25,15,15,676.0,75.5,0.75,15.5,312.0,571.74,457.36
2016,1,25,15,30,690.0,67.0,0.7,15.0,285.0,539.0,432.38
2016,1,25,15,45,645.5,62.0,0.65,14.5,243.0,473.16,380.7
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,410.02,329.44
2016,1,25,16,15,531.5,50.0,0.65,13.5,158.0,335.6,267.91
2016,1,25,16,30,462.0,43.0,0.7,13.0,115.0,267.55,209.28
2016,1,25,16,45,347.0,33.0,0.75,12.5,76.5,186.35,137.86
2016,1,25,17,0,232.0,23.0,0.8,12.0,38.0,112.6,45.01
2016,1,25,17,15,116.0,11.5,0.8,11.5,19.0,40.4,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.0,11.0,6.82,0.0
2016,1,26,7,30,184.0,15.0,1.1,8.0,22.0,64.92,0.0
2016,1,26,7,45,317.5,26.0,1.15,8.5,58.5,155.06,101.7
2016,1,26,8,0,451.0,37.0,1.2,9.0,95.0,239.36,186.33
2016,1,26,8,15,530.0,44.5,1.2,9.5,138.5,309.7,250.01
2016,1,26,8,30,609.0,52.0,1.2,10.0,182.0,387.81,317.85
2016,1,26,8,45,662.0,56.0,1.25,10.5,226.5,451.07,372.05
2016,1,26,9,0,715.0,60.0,1.3,11.0,271.0,521.62,429.89
2016,1,26,9,15,748.0,64.0,1.3,11.5,312.0,582.2,477.48
2016,1,26,9,30,781.0,68.0,1.3,12.0,353.0,643.56,523.43
2016,1,26,9,45,799.5,71.5,1.3,13.0,389.0,694.04,557.45
2016,1,26,10,0,818.0,75.0,1.3,14.0,425.0,743.36,589.69
2016,1,26,10,15,742.0,93.5,1.25,14.5,428.5,737.21,582.03
2016,1,26,10,30,666.0,112.0,1.2,15.0,432.0,719.73,566.97
2016,1,26,10,45,769.5,96.5,1.2,15.5,483.5,804.43,625.19
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,896.02,685.07
2016,1,26,11,15,880.0,82.0,1.1,16.0,552.0,911.94,692.19
2016,1,26,11,30,887.0,83.0,1.0,16.0,569.0,933.33,703.87
2016,1,26,11,45,890.0,83.5,0.9,16.5,578.0,946.99,708.91
2016,1,26,12,0,893.0,84.0,0.8,17.0,587.0,957.1,711.67
2016,1,26,12,15,893.0,84.5,0.75,17.0,588.0,960.76,712.7
2016,1,26,12,30,893.0,85.0,0.7,17.0,589.0,960.77,711.6
2016,1,26,12,45,741.0,124.0,0.7,17.0,539.5,876.52,656.65
2016,1,26,13,0,589.0,163.0,0.7,17.0,490.0,772.52,588.12
2016,1,26,13,15,728.5,124.0,0.7,17.0,517.5,848.1,641.3
2016,1,26,13,30,868.0,85.0,0.7,17.0,545.0,908.35,680.87
2016,1,26,13,45,755.0,104.5,0.7,17.0,493.5,818.85,620.96
2016,1,26,14,0,642.0,124.0,0.7,17.0,442.0,726.09,559.28
2016,1,26,14,15,615.0,123.5,0.65,16.5,414.0,683.66,531.84
2016,1,26,14,30,588.0,123.0,0.6,16.0,386.0,640.34,502.51
2016,1,26,14,45,683.5,97.5,0.6,16.0,380.5,661.64,519.42
2016,1,26,15,0,779.0,72.0,0.6,16.0,375.0,668.67,525.08
2016,1,26,15,15,749.0,69.0,0.55,15.5,335.5,611.18,484.07
2016,1,26,15,30,719.0,66.0,0.5,15.0,296.0,553.93,441.33
2016,1,26,15,45,673.0,61.5,0.5,15.0,252.5,489.67,391.28
2016,1,26,16,0,627.0,57.0,0.5,15.0,209.0,424.87,339.01
2016,1,26,16,15,559.0,50.5,0.6,14.0,165.0,350.27,278.73
2016,1,26,16,30,491.0,44.0,0.7,13.0,121.0,281.76,220.57
2016,1,26,16,45,375.5,34.0,0.85,12.5,81.0,198.49,147.9
2016,1,26,17,0,260.0,24.0,1.0,12.0,41.0,123.62,58.35
2016,1,26,17,15,130.0,12.0,0.95,12.0,20.5,44.61,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,19.1,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.0,56.5,119.8,79.34
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,221.57,170.85
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.0,290.57,232.04
2016,1,27,8,30,555.0,58.0,0.7,12.0,178.0,367.41,297.81
2016,1,27,8,45,604.0,64.0,0.7,12.5,221.0,431.71,351.33
2016,1,27,9,0,653.0,70.0,0.7,13.0,264.0,499.45,405.4
2016,1,27,9,15,688.0,74.5,0.6,13.5,305.0,559.26,450.31
2016,1,27,9,30,723.0,79.0,0.5,14.0,346.0,620.25,493.95
2016,1,27,9,45,726.5,80.5,0.45,14.5,371.0,655.05,516.35
2016,1,27,10,0,730.0,82.0,0.4,15.0,396.0,684.12,534.0
2016,1,27,10,15,748.0,84.5,0.35,15.0,426.5,727.52,562.33
2016,1,27,10,30,766.0,87.0,0.3,15.0,457.0,769.38,588.79
2016,1,27,10,45,533.0,154.5,0.3,15.5,418.0,666.04,514.06
2016,1,27,11,0,300.0,222.0,0.3,16.0,379.0,534.82,415.14
2016,1,27,11,15,298.0,230.0,0.3,16.0,390.5,548.6,426.2
2016,1,27,11,30,296.0,238.0,0.3,16.0,402.0,561.17,434.58
2016,1,27,11,45,328.0,236.0,0.3,16.5,420.0,592.14,456.26
2016,1,27,12,0,360.0,234.0,0.3,17.0,438.0,622.41,476.94
2016,1,27,12,15,365.5,233.5,0.3,17.0,441.0,628.26,480.69
2016,1,27,12,30,371.0,233.0,0.3,17.0,444.0,632.62,483.8
2016,1,27,12,45,378.0,228.5,0.3,17.5,441.5,631.95,482.72
2016,1,27,13,0,385.0,224.0,0.3,18.0,439.0,629.63,480.63
2016,1,27,13,15,373.0,220.5,0.3,18.0,424.5,609.33,466.52
2016,1,27,13,30,361.0,217.0,0.3,18.0,410.0,587.93,451.81
2016,1,27,13,45,319.5,214.5,0.3,18.0,380.5,540.77,417.98
2016,1,27,14,0,278.0,212.0,0.3,18.0,351.0,494.35,384.47
2016,1,27,14,15,247.0,203.0,0.25,18.0,321.0,449.95,351.83
2016,1,27,14,30,216.0,194.0,0.2,18.0,291.0,391.99,308.8
2016,1,27,14,45,192.5,180.0,0.2,18.0,262.0,350.56,277.96
2016,1,27,15,0,169.0,166.0,0.2,18.0,233.0,310.46,247.38
2016,1,27,15,15,161.5,150.0,0.25,17.5,208.5,280.36,224.97
2016,1,27,15,30,154.0,134.0,0.3,17.0,184.0,250.67,202.13
2016,1,27,15,45,146.0,115.5,0.35,17.0,157.5,217.97,175.83
2016,1,27,16,0,138.0,97.0,0.4,17.0,131.0,185.85,149.25
2016,1,27,16,15,122.0,78.5,0.4,16.5,104.0,150.45,119.39
2016,1,27,16,30,106.0,60.0,0.4,16.0,77.0,116.54,90.1
2016,1,27,16,45,71.5,42.5,0.4,15.5,52.5,78.53,56.92
2016,1,27,17,0,37.0,25.0,0.4,15.0,28.0,42.09,19.27
2016,1,27,17,15,18.5,12.5,0.45,14.5,14.0,16.18,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,27.28,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,76.38,0.0
2016,1,28,7,45,309.5,26.5,0.65,11.5,59.5,153.01,102.83
2016,1,28,8,0,439.0,37.0,0.6,12.0,96.0,234.28,180.31
2016,1,28,8,15,513.5,44.5,0.5,12.5,138.5,302.01,239.86
2016,1,28,8,30,588.0,52.0,0.4,13.0,181.0,377.1,302.89
2016,1,28,8,45,332.5,86.5,0.3,13.5,163.0,302.58,245.51
2016,1,28,9,0,77.0,121.0,0.2,14.0,145.0,174.28,140.9
2016,1,28,9,15,82.0,138.0,0.2,14.0,166.5,198.98,162.11
2016,1,28,9,30,87.0,155.0,0.2,14.0,188.0,224.14,182.33
2016,1,28,9,45,234.5,158.0,0.2,14.5,257.5,363.53,294.5
2016,1,28,10,0,382.0,161.0,0.2,15.0,327.0,504.68,401.24
2016,1,28,10,15,209.5,178.5,0.25,15.0,270.5,369.27,294.87
2016,1,28,10,30,37.0,196.0,0.3,15.0,214.0,236.06,187.68
2016,1,28,10,45,265.0,189.0,0.4,15.5,327.5,457.16,365.05
2016,1,28,11,0,493.0,182.0,0.5,16.0,441.0,676.39,525.66
2016,1,28,11,15,337.0,218.5,0.6,16.0,398.0,570.05,444.29
2016,1,28,11,30,181.0,255.0,0.7,16.0,355.0,457.72,359.38
2016,1,28,11,45,181.0,259.0,0.85,16.0,361.0,464.41,366.16
2016,1,28,12,0,181.0,263.0,1.0,16.0,367.0,470.5,371.35
2016,1,28,12,15,137.5,261.5,0.95,16.0,340.5,427.84,337.67
2016,1,28,12,30,94.0,260.0,0.9,16.0,314.0,366.67,290.15
2016,1,28,12,45,47.0,200.0,0.85,16.5,227.0,249.76,198.37
2016,1,28,13,0,0.0,140.0,0.8,17.0,140.0,128.34,100.09
2016,1,28,13,15,4.5,164.5,0.75,17.0,167.0,157.7,124.43
2016,1,28,13,30,9.0,189.0,0.7,17.0,194.0,188.02,148.85
2016,1,28,13,45,28.5,199.5,0.65,17.0,214.0,232.18,184.58
2016,1,28,14,0,48.0,210.0,0.6,17.0,234.0,262.19,208.67
2016,1,28,14,15,25.0,182.0,0.6,17.0,195.0,195.85,155.68
2016,1,28,14,30,2.0,154.0,0.6,17.0,156.0,147.36,116.45
2016,1,28,14,45,83.0,161.0,0.6,17.0,194.5,230.01,185.96
2016,1,28,15,0,164.0,168.0,0.6,17.0,233.0,309.11,249.82
2016,1,28,15,15,158.5,151.5,0.6,16.5,209.0,279.94,226.73
2016,1,28,15,30,153.0,135.0,0.6,16.0,185.0,251.02,204.07
2016,1,28,15,45,144.5,116.5,0.6,16.0,159.0,218.06,177.16
2016,1,28,16,0,136.0,98.0,0.6,16.0,133.0,185.74,150.11
2016,1,28,16,15,121.0,79.5,0.65,15.5,105.5,150.92,120.6
2016,1,28,16,30,106.0,61.0,0.7,15.0,78.0,117.48,91.53
2016,1,28,16,45,73.5,43.5,0.75,15.0,53.5,80.19,58.69
2016,1,28,17,0,41.0,26.0,0.8,15.0,29.0,44.75,22.77
2016,1,28,17,15,20.5,13.0,0.75,15.0,14.5,17.18,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,8.0,0.65,13.5,11.5,23.9,0.0
2016,1,29,7,30,150.0,16.0,0.6,14.0,23.0,68.32,0.0
2016,1,29,7,45,277.0,27.0,0.6,14.5,58.0,142.36,96.02
2016,1,29,8,0,404.0,38.0,0.6,15.0,93.0,221.43,169.01
2016,1,29,8,15,480.5,45.5,0.6,15.0,135.0,288.21,227.62
2016,1,29,8,30,557.0,53.0,0.6,15.0,177.0,362.63,290.77
2016,1,29,8,45,278.5,75.0,0.6,15.5,137.0,258.47,210.0
2016,1,29,9,0,0.0,97.0,0.6,16.0,97.0,91.13,71.09
2016,1,29,9,15,0.0,111.5,0.6,16.0,111.5,105.07,83.11
2016,1,29,9,30,0.0,126.0,0.6,16.0,126.0,119.11,94.57
2016,1,29,9,45,16.5,149.5,0.65,16.5,156.5,155.33,124.37
2016,1,29,10,0,33.0,173.0,0.7,17.0,187.0,205.79,164.97
2016,1,29,10,15,40.5,188.5,0.7,17.0,207.5,229.93,183.88
2016,1,29,10,30,48.0,204.0,0.7,17.0,228.0,254.66,203.19
2016,1,29,10,45,24.0,168.0,0.75,17.0,180.0,191.24,151.97
2016,1,29,11,0,0.0,132.0,0.8,17.0,132.0,120.79,94.38
2016,1,29,11,15,0.0,137.0,0.8,17.0,137.0,125.55,98.35
2016,1,29,11,30,0.0,142.0,0.8,17.0,142.0,130.38,102.15
2016,1,29,11,45,0.0,133.0,0.85,17.5,133.0,121.26,94.5
2016,1,29,12,0,0.0,124.0,0.9,18.0,124.0,112.32,87.07
2016,1,29,12,15,0.0,130.5,0.9,18.0,130.5,118.68,92.23
2016,1,29,12,30,0.0,137.0,0.9,18.0,137.0,125.12,97.43
2016,1,29,12,45,12.0,178.0,0.9,18.0,185.0,178.32,140.68
2016,1,29,13,0,24.0,219.0,0.9,18.0,233.0,233.6,184.68
2016,1,29,13,15,66.5,232.5,0.9,18.0,269.0,305.99,242.44
2016,1,29,13,30,109.0,246.0,0.9,18.0,305.0,361.02,285.72
2016,1,29,13,45,110.0,236.0,0.9,18.0,293.5,348.52,276.15
2016,1,29,14,0,111.0,226.0,0.9,18.0,282.0,335.82,266.9
2016,1,29,14,15,110.0,213.5,0.85,17.5,266.5,318.14,254.04
2016,1,29,14,30,109.0,201.0,0.8,17.0,251.0,300.41,241.02
2016,1,29,14,45,107.5,185.5,0.8,17.0,232.0,291.9,234.69
2016,1,29,15,0,106.0,170.0,0.8,17.0,213.0,269.16,217.08
2016,1,29,15,15,102.5,153.0,0.75,16.5,191.0,243.17,196.93
2016,1,29,15,30,99.0,136.0,0.7,16.0,169.0,217.4,176.53
2016,1,29,15,45,91.0,118.0,0.7,16.0,145.0,187.95,152.37
2016,1,29,16,0,83.0,100.0,0.7,16.0,121.0,159.24,128.3
2016,1,29,16,15,72.0,81.0,0.65,15.5,96.5,128.51,102.23
2016,1,29,16,30,61.0,62.0,0.6,15.0,72.0,98.83,76.56
2016,1,29,16,45,34.0,44.5,0.6,15.0,49.5,60.21,43.23
2016,1,29,17,0,7.0,27.0,0.6,15.0,27.0,28.08,13.52
2016,1,29,17,15,3.5,13.5,0.65,15.0,13.5,13.2,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,8.19,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,16.72,0.0
2016,1,30,7,45,77.5,33.5,1.25,11.0,44.0,73.75,50.18
2016,1,30,8,0,155.0,49.0,1.3,11.0,70.0,125.79,97.78
2016,1,30,8,15,181.5,67.0,1.3,11.0,101.0,166.96,135.06
2016,1,30,8,30,208.0,85.0,1.3,11.0,132.0,210.74,173.92
2016,1,30,8,45,226.5,102.0,1.35,11.5,163.0,251.29,208.95
2016,1,30,9,0,245.0,119.0,1.4,12.0,194.0,293.34,244.26
2016,1,30,9,15,255.5,135.0,1.4,12.0,222.5,330.25,274.76
2016,1,30,9,30,266.0,151.0,1.4,12.0,251.0,367.58,304.88
2016,1,30,9,45,542.5,109.5,1.45,12.5,340.0,554.55,455.49
2016,1,30,10,0,819.0,68.0,1.5,13.0,429.0,737.71,590.88
2016,1,30,10,15,490.5,144.5,1.5,13.0,365.0,588.03,475.31
2016,1,30,10,30,162.0,221.0,1.5,13.0,301.0,386.46,313.51
2016,1,30,10,45,521.0,146.0,1.55,13.5,420.5,646.51,521.62
2016,1,30,11,0,880.0,71.0,1.6,14.0,540.0,884.64,689.09
2016,1,30,11,15,644.0,146.0,1.6,14.0,495.0,791.42,620.04
2016,1,30,11,30,408.0,221.0,1.6,14.0,450.0,644.56,510.77
2016,1,30,11,45,216.5,223.0,1.65,14.0,345.0,471.54,378.2
2016,1,30,12,0,25.0,225.0,1.7,14.0,240.0,240.7,192.78
2016,1,30,12,15,16.0,210.0,1.65,14.0,220.0,215.79,173.23
2016,1,30,12,30,7.0,195.0,1.6,14.0,200.0,191.21,153.06
2016,1,30,12,45,7.0,193.0,1.6,14.0,197.5,189.18,151.54
2016,1,30,13,0,7.0,191.0,1.6,14.0,195.0,187.23,150.05
2016,1,30,13,15,3.5,156.5,1.55,14.0,158.5,148.26,118.25
2016,1,30,13,30,0.0,122.0,1.5,14.0,122.0,110.61,87.28
2016,1,30,13,45,0.0,117.5,1.5,14.0,117.5,106.37,83.95
2016,1,30,14,0,0.0,113.0,1.5,14.0,113.0,102.16,80.58
2016,1,30,14,15,0.0,123.5,1.5,13.5,123.5,112.94,89.88
2016,1,30,14,30,0.0,134.0,1.5,13.0,134.0,124.24,99.63
2016,1,30,14,45,0.0,118.0,1.55,13.0,118.0,108.49,86.64
2016,1,30,15,0,0.0,102.0,1.6,13.0,102.0,92.9,73.72
2016,1,30,15,15,0.0,91.5,1.55,12.5,91.5,83.0,65.61
2016,1,30,15,30,0.0,81.0,1.5,12.0,81.0,73.15,57.44
2016,1,30,15,45,0.0,69.5,1.45,12.0,69.5,62.36,48.23
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,51.62,38.95
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,41.05,29.76
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,30.86,20.78
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,21.13,12.09
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,11.43,2.68
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,5.91,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,7.28,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,14.22,0.0
2016,1,31,7,45,29.0,33.5,1.0,8.5,37.5,45.41,29.9
2016,1,31,8,0,58.0,51.0,1.0,9.0,59.0,82.98,64.0
2016,1,31,8,15,72.5,70.5,1.05,9.0,84.5,114.35,92.23
2016,1,31,8,30,87.0,90.0,1.1,9.0,110.0,147.08,121.33
2016,1,31,8,45,99.0,109.0,1.2,9.0,136.0,179.19,149.48
2016,1,31,9,0,111.0,128.0,1.3,9.0,162.0,212.43,178.1
2016,1,31,9,15,119.5,145.0,1.35,9.0,186.5,241.92,203.0
2016,1,31,9,30,128.0,162.0,1.4,9.0,211.0,272.08,228.02
2016,1,31,9,45,134.5,178.5,1.45,9.0,234.5,300.7,251.34
2016,1,31,10,0,141.0,195.0,1.5,9.0,258.0,329.63,274.6
2016,1,31,10,15,85.0,195.5,1.6,9.0,234.0,273.77,227.43
2016,1,31,10,30,29.0,196.0,1.7,9.0,210.0,228.11,188.07
2016,1,31,10,45,56.0,217.5,1.8,9.5,247.0,277.02,228.65
2016,1,31,11,0,83.0,239.0,1.9,10.0,284.0,327.53,269.48
2016,1,31,11,15,142.0,250.0,2.0,10.0,329.5,412.6,338.63
2016,1,31,11,30,201.0,261.0,2.1,10.0,375.0,482.87,394.88
2016,1,31,11,45,418.0,210.5,2.25,10.5,452.0,665.16,539.39
2016,1,31,12,0,635.0,160.0,2.4,11.0,529.0,824.15,658.59
2016,1,31,12,15,776.0,122.0,2.45,11.0,574.0,916.7,723.7
2016,1,31,12,30,917.0,84.0,2.5,11.0,619.0,988.92,773.99
2016,1,31,12,45,494.5,169.5,2.65,11.5,458.0,692.7,558.75
2016,1,31,13,0,72.0,255.0,2.8,12.0,297.0,338.0,274.25
2016,1,31,13,15,488.5,168.5,2.85,11.5,438.0,674.64,551.47
2016,1,31,13,30,905.0,82.0,2.9,11.0,579.0,936.23,744.75
2016,1,31,13,45,893.5,81.5,2.95,11.0,557.0,906.61,722.23
2016,1,31,14,0,882.0,81.0,3.0,11.0,535.0,882.32,706.31
2016,1,31,14,15,867.5,79.5,3.0,11.0,505.5,842.84,678.79
2016,1,31,14,30,853.0,78.0,3.0,11.0,476.0,801.02,649.4
2016,1,31,14,45,822.0,78.5,3.05,11.0,439.0,746.81,610.58
2016,1,31,15,0,791.0,79.0,3.1,11.0,402.0,691.92,570.54
2016,1,31,15,15,761.5,75.5,3.1,10.5,361.0,633.23,527.2
2016,1,31,15,30,732.0,72.0,3.1,10.0,320.0,578.21,483.68
2016,1,31,15,45,671.0,70.0,3.1,9.5,274.0,503.43,422.62
2016,1,31,16,0,610.0,68.0,3.1,9.0,228.0,432.58,362.78
2016,1,31,16,15,542.0,61.0,3.05,9.0,183.0,357.28,296.79
2016,1,31,16,30,474.0,54.0,3.0,9.0,138.0,287.94,234.25
2016,1,31,16,45,355.5,43.5,3.0,9.0,95.5,202.46,158.06
2016,1,31,17,0,237.0,33.0,3.0,9.0,53.0,131.23,87.65
2016,1,31,17,15,118.5,16.5,3.05,8.5,26.5,46.34,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,168.5,9.0,2.4,7.0,17.0,45.33,0.0
2016,2,1,7,30,337.0,18.0,2.4,7.0,34.0,121.27,0.0
