Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,465.0,26.0,2.45,7.5,76.5,200.65,144.65
2016,2,1,8,0,593.0,34.0,2.5,8.0,119.0,288.17,228.0
2016,2,1,8,15,661.5,39.5,2.5,8.5,166.5,359.99,294.21
2016,2,1,8,30,730.0,45.0,2.5,9.0,214.0,438.06,363.38
2016,2,1,8,45,773.5,48.5,2.55,9.5,260.5,505.5,421.76
2016,2,1,9,0,817.0,52.0,2.6,10.0,307.0,575.44,479.85
2016,2,1,9,15,845.0,55.0,2.6,10.0,350.5,631.45,525.77
2016,2,1,9,30,873.0,58.0,2.6,10.0,394.0,692.25,572.04
2016,2,1,9,45,883.5,62.5,2.6,10.5,431.0,741.8,607.06
2016,2,1,10,0,894.0,67.0,2.6,11.0,468.0,789.34,639.86
2016,2,1,10,15,908.0,69.0,2.55,11.0,500.0,834.31,670.96
2016,2,1,10,30,922.0,71.0,2.5,11.0,532.0,877.01,699.94
2016,2,1,10,45,929.5,72.5,2.5,11.0,556.5,910.87,722.68
2016,2,1,11,0,937.0,74.0,2.5,11.0,581.0,941.6,743.17
2016,2,1,11,15,942.5,75.0,2.45,11.0,598.5,966.56,759.06
2016,2,1,11,30,948.0,76.0,2.4,11.0,616.0,987.99,772.52
2016,2,1,11,45,941.5,79.5,2.35,11.5,623.5,997.56,776.41
2016,2,1,12,0,935.0,83.0,2.3,12.0,631.0,1003.14,777.8
2016,2,1,12,15,935.0,83.5,2.25,12.0,632.0,1007.25,779.8
2016,2,1,12,30,935.0,84.0,2.2,12.0,633.0,1007.48,779.32
2016,2,1,12,45,926.0,85.5,2.2,12.0,625.0,996.53,772.01
2016,2,1,13,0,917.0,87.0,2.2,12.0,617.0,981.89,762.43
2016,2,1,13,15,910.5,86.5,2.15,12.0,602.0,963.53,749.88
2016,2,1,13,30,904.0,86.0,2.1,12.0,587.0,941.7,735.06
2016,2,1,13,45,892.0,85.5,2.05,12.0,564.0,920.35,720.69
2016,2,1,14,0,880.0,85.0,2.0,12.0,541.0,886.94,697.88
2016,2,1,14,15,865.5,83.0,1.95,11.5,511.5,846.83,671.55
2016,2,1,14,30,851.0,81.0,1.9,11.0,482.0,804.39,643.26
2016,2,1,14,45,839.0,76.5,1.85,11.0,447.5,758.78,611.12
2016,2,1,15,0,827.0,72.0,1.8,11.0,413.0,711.23,577.08
2016,2,1,15,15,799.0,69.0,1.7,10.5,372.0,652.72,534.77
2016,2,1,15,30,771.0,66.0,1.6,10.0,331.0,594.16,489.67
2016,2,1,15,45,740.0,60.5,1.55,10.0,287.0,531.28,438.82
2016,2,1,16,0,709.0,55.0,1.5,10.0,243.0,469.48,386.99
2016,2,1,16,15,649.0,49.5,1.45,9.5,196.5,394.77,323.49
2016,2,1,16,30,589.0,44.0,1.4,9.0,150.0,324.94,261.79
2016,2,1,16,45,494.0,35.5,1.35,8.5,106.0,247.71,192.53
2016,2,1,17,0,399.0,27.0,1.3,8.0,62.0,177.82,121.55
2016,2,1,17,15,199.5,13.5,1.25,7.5,31.0,76.19,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,22.99,12.99
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,37.46,26.33
2016,2,2,8,15,0.0,59.0,0.9,9.0,59.0,55.1,42.01
2016,2,2,8,30,0.0,77.0,0.9,9.0,77.0,72.65,57.5
2016,2,2,8,45,1.0,94.5,0.9,9.0,94.5,90.21,72.79
2016,2,2,9,0,2.0,112.0,0.9,9.0,112.0,107.93,87.98
2016,2,2,9,15,6.5,126.5,0.9,9.0,129.0,124.81,102.34
2016,2,2,9,30,11.0,141.0,0.9,9.0,146.0,142.22,116.98
2016,2,2,9,45,5.5,102.5,0.95,9.5,105.0,97.08,78.25
2016,2,2,10,0,0.0,64.0,1.0,10.0,64.0,56.56,43.29
2016,2,2,10,15,13.0,130.0,1.0,10.0,137.0,130.2,106.24
2016,2,2,10,30,26.0,196.0,1.0,10.0,210.0,210.59,172.8
2016,2,2,10,45,43.0,215.5,1.05,10.0,239.0,262.39,214.86
2016,2,2,11,0,60.0,235.0,1.1,10.0,268.0,301.07,245.97
2016,2,2,11,15,34.5,216.5,1.05,10.0,236.0,255.75,208.22
2016,2,2,11,30,9.0,198.0,1.0,10.0,204.0,196.09,158.88
2016,2,2,11,45,14.0,209.5,1.0,10.5,218.0,212.84,172.55
2016,2,2,12,0,19.0,221.0,1.0,11.0,232.0,229.83,185.99
2016,2,2,12,15,35.0,237.5,1.0,11.0,258.0,280.94,227.35
2016,2,2,12,30,51.0,254.0,1.0,11.0,284.0,316.08,255.39
2016,2,2,12,45,51.0,252.0,1.0,11.0,282.0,313.63,253.3
2016,2,2,13,0,51.0,250.0,1.0,11.0,280.0,311.18,251.5
2016,2,2,13,15,110.0,253.5,1.0,11.0,316.0,370.4,300.35
2016,2,2,13,30,169.0,257.0,1.0,11.0,352.0,444.76,359.28
2016,2,2,13,45,506.5,172.5,1.0,11.0,440.0,677.08,541.98
2016,2,2,14,0,844.0,88.0,1.0,11.0,528.0,860.69,671.86
2016,2,2,14,15,830.5,86.0,1.0,11.0,500.0,822.39,643.59
2016,2,2,14,30,817.0,84.0,1.0,11.0,472.0,781.8,616.59
2016,2,2,14,45,806.5,79.0,1.0,11.5,438.5,737.92,585.79
2016,2,2,15,0,796.0,74.0,1.0,12.0,405.0,692.08,553.17
2016,2,2,15,15,768.5,71.0,0.95,11.5,365.5,635.12,513.11
2016,2,2,15,30,741.0,68.0,0.9,11.0,326.0,578.14,470.23
2016,2,2,15,45,705.0,63.5,0.85,11.0,282.5,514.7,419.89
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,455.93,371.35
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,382.71,310.77
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,314.68,251.98
2016,2,2,16,45,453.5,38.0,1.0,9.5,105.0,235.39,182.58
2016,2,2,17,0,358.0,29.0,1.1,9.0,62.0,166.79,115.92
2016,2,2,17,15,179.0,14.5,1.1,8.5,31.0,72.51,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.0,10.0,0.8,7.5,16.5,34.81,0.0
2016,2,3,7,30,234.0,20.0,0.8,8.0,33.0,97.81,16.01
2016,2,3,7,45,353.5,30.5,0.8,8.5,72.5,171.0,124.82
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,251.56,197.96
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,319.6,258.51
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,394.58,322.75
2016,2,3,8,45,658.5,60.0,0.85,10.5,245.0,458.1,375.99
2016,2,3,9,0,702.0,65.0,0.9,11.0,289.0,521.64,427.34
2016,2,3,9,15,733.5,68.5,0.9,11.5,330.5,580.85,472.97
2016,2,3,9,30,765.0,72.0,0.9,12.0,372.0,640.76,516.93
2016,2,3,9,45,631.0,109.5,0.95,12.5,372.5,621.71,500.14
2016,2,3,10,0,497.0,147.0,1.0,13.0,373.0,579.06,465.7
2016,2,3,10,15,663.0,116.5,1.0,13.0,440.0,705.06,560.09
2016,2,3,10,30,829.0,86.0,1.0,13.0,507.0,826.69,643.71
2016,2,3,10,45,842.0,86.5,1.0,13.5,532.0,862.22,664.32
2016,2,3,11,0,855.0,87.0,1.0,14.0,557.0,895.13,684.07
2016,2,3,11,15,862.5,88.0,1.0,14.0,574.5,920.78,700.07
2016,2,3,11,30,870.0,89.0,1.0,14.0,592.0,943.2,714.02
2016,2,3,11,45,874.5,89.5,1.0,14.5,602.0,949.07,715.78
2016,2,3,12,0,879.0,90.0,1.0,15.0,612.0,960.93,721.87
2016,2,3,12,15,682.0,154.0,0.95,15.0,559.5,867.71,658.52
2016,2,3,12,30,485.0,218.0,0.9,15.0,507.0,744.43,572.05
2016,2,3,12,45,340.5,244.5,0.9,15.0,446.5,617.06,480.4
2016,2,3,13,0,196.0,271.0,0.9,15.0,386.0,491.32,386.1
2016,2,3,13,15,520.5,184.0,0.9,14.5,479.0,724.58,566.29
2016,2,3,13,30,845.0,97.0,0.9,14.0,572.0,913.04,695.73
2016,2,3,13,45,833.0,96.5,0.9,14.0,550.0,883.69,673.97
2016,2,3,14,0,821.0,96.0,0.9,14.0,528.0,851.54,653.48
2016,2,3,14,15,416.0,134.5,0.85,14.0,353.0,527.86,421.04
2016,2,3,14,30,11.0,173.0,0.8,14.0,178.0,173.56,138.09
2016,2,3,14,45,8.5,161.0,0.8,14.0,165.0,159.58,128.31
2016,2,3,15,0,6.0,149.0,0.8,14.0,152.0,145.89,117.29
2016,2,3,15,15,3.0,135.0,0.75,13.5,136.5,130.01,104.51
2016,2,3,15,30,0.0,121.0,0.7,13.0,121.0,114.52,91.89
2016,2,3,15,45,0.0,104.5,0.7,12.5,104.5,98.49,78.7
2016,2,3,16,0,0.0,88.0,0.7,12.0,88.0,82.55,65.34
2016,2,3,16,15,0.0,71.0,0.75,11.5,71.0,66.12,51.28
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,49.69,36.99
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,34.3,23.35
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,19.38,9.72
2016,2,3,17,15,0.0,11.0,0.9,10.5,11.0,9.67,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,131.5,10.0,0.8,8.5,18.0,37.97,0.0
2016,2,4,7,30,263.0,20.0,0.7,9.0,36.0,106.41,28.5
2016,2,4,7,45,382.0,30.0,0.65,9.5,76.0,179.95,131.6
2016,2,4,8,0,501.0,40.0,0.6,10.0,116.0,261.51,204.75
2016,2,4,8,15,570.0,46.5,0.55,10.5,161.5,329.65,264.71
2016,2,4,8,30,639.0,53.0,0.5,11.0,207.0,401.67,325.66
2016,2,4,8,45,680.5,58.0,0.45,11.5,251.5,465.57,377.74
2016,2,4,9,0,722.0,63.0,0.4,12.0,296.0,531.98,429.29
2016,2,4,9,15,752.5,66.5,0.4,12.0,337.5,591.5,474.77
2016,2,4,9,30,783.0,70.0,0.4,12.0,379.0,651.6,518.48
2016,2,4,9,45,763.0,77.5,0.4,12.5,402.5,679.1,535.47
2016,2,4,10,0,743.0,85.0,0.4,13.0,426.0,702.49,549.66
2016,2,4,10,15,793.5,83.5,0.4,13.5,470.0,768.79,593.59
2016,2,4,10,30,844.0,82.0,0.4,14.0,514.0,835.41,635.83
2016,2,4,10,45,854.0,83.5,0.4,14.5,538.5,869.98,655.68
2016,2,4,11,0,864.0,85.0,0.4,15.0,563.0,901.78,673.95
2016,2,4,11,15,870.5,86.0,0.35,15.0,580.5,917.57,681.9
2016,2,4,11,30,877.0,87.0,0.3,15.0,598.0,938.95,693.77
2016,2,4,11,45,880.5,88.0,0.3,15.5,607.5,954.1,701.36
2016,2,4,12,0,884.0,89.0,0.3,16.0,617.0,965.71,706.87
2016,2,4,12,15,884.5,89.0,0.25,16.0,618.5,969.58,707.88
2016,2,4,12,30,885.0,89.0,0.2,16.0,620.0,969.77,706.91
2016,2,4,12,45,884.5,88.0,0.2,16.0,614.0,964.1,703.49
2016,2,4,13,0,884.0,87.0,0.2,16.0,608.0,954.77,698.0
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.0,937.14,686.5
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,916.13,673.19
2016,2,4,13,45,860.5,85.0,0.1,16.5,557.5,895.56,659.84
2016,2,4,14,0,848.0,85.0,0.1,17.0,535.0,863.04,638.77
2016,2,4,14,15,727.0,107.5,0.1,16.5,479.0,767.66,578.11
2016,2,4,14,30,606.0,130.0,0.1,16.0,423.0,670.88,515.14
2016,2,4,14,45,544.0,133.0,0.15,16.0,382.0,596.33,464.15
2016,2,4,15,0,482.0,136.0,0.2,16.0,341.0,532.01,418.34
2016,2,4,15,15,458.0,128.0,0.25,15.5,308.0,484.71,385.12
2016,2,4,15,30,434.0,120.0,0.3,15.0,275.0,438.16,351.06
2016,2,4,15,45,411.0,107.0,0.35,15.0,238.0,387.57,312.09
2016,2,4,16,0,388.0,94.0,0.4,15.0,201.0,338.28,272.72
2016,2,4,16,15,351.0,80.0,0.5,14.0,163.5,282.47,227.7
2016,2,4,16,30,314.0,66.0,0.6,13.0,126.0,230.11,183.56
2016,2,4,16,45,258.0,50.5,0.7,12.5,90.5,172.46,133.46
2016,2,4,17,0,202.0,35.0,0.8,12.0,55.0,121.23,85.9
2016,2,4,17,15,101.0,17.5,0.8,11.5,27.5,54.4,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,11.5,1.2,7.5,18.5,34.6,0.0
2016,2,5,7,30,220.0,23.0,1.2,8.0,37.0,97.89,34.54
2016,2,5,7,45,334.0,35.0,1.2,9.0,77.0,168.81,125.1
2016,2,5,8,0,448.0,47.0,1.2,10.0,117.0,247.99,195.82
2016,2,5,8,15,521.5,55.0,1.15,10.5,162.5,317.4,257.21
2016,2,5,8,30,595.0,63.0,1.1,11.0,208.0,393.97,322.52
2016,2,5,8,45,648.0,67.5,1.05,11.5,254.0,461.66,378.48
2016,2,5,9,0,701.0,72.0,1.0,12.0,300.0,533.11,435.0
2016,2,5,9,15,733.5,76.0,0.95,12.5,343.0,593.74,480.85
2016,2,5,9,30,766.0,80.0,0.9,13.0,386.0,651.88,522.9
2016,2,5,9,45,799.5,80.0,0.85,13.5,425.5,709.91,561.73
2016,2,5,10,0,833.0,80.0,0.8,14.0,465.0,767.78,599.15
2016,2,5,10,15,848.5,82.0,0.7,14.5,497.0,812.81,625.71
2016,2,5,10,30,864.0,84.0,0.6,15.0,529.0,855.8,650.14
2016,2,5,10,45,875.0,85.5,0.55,15.5,554.5,891.9,670.29
2016,2,5,11,0,886.0,87.0,0.5,16.0,580.0,925.18,688.3
2016,2,5,11,15,893.0,88.0,0.45,16.0,598.0,941.89,696.69
2016,2,5,11,30,900.0,89.0,0.4,16.0,616.0,964.16,708.93
2016,2,5,11,45,902.0,90.0,0.35,16.5,625.5,978.2,714.53
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,988.58,718.03
2016,2,5,12,15,904.5,91.0,0.25,17.0,636.5,992.56,719.07
2016,2,5,12,30,905.0,91.0,0.2,17.0,638.0,992.77,718.08
2016,2,5,12,45,791.5,120.0,0.2,17.5,595.0,924.5,673.86
2016,2,5,13,0,678.0,149.0,0.2,18.0,552.0,850.26,626.28
2016,2,5,13,15,779.0,120.5,0.2,18.0,573.0,901.86,661.36
2016,2,5,13,30,880.0,92.0,0.2,18.0,594.0,941.68,686.55
2016,2,5,13,45,868.0,91.0,0.25,18.0,571.5,911.0,668.04
2016,2,5,14,0,856.0,90.0,0.3,18.0,549.0,877.4,648.74
2016,2,5,14,15,691.0,122.0,0.35,17.5,480.0,755.45,571.2
2016,2,5,14,30,526.0,154.0,0.4,17.0,411.0,627.23,485.16
2016,2,5,14,45,665.0,115.5,0.5,17.0,416.0,678.2,526.72
2016,2,5,15,0,804.0,77.0,0.6,17.0,421.0,704.88,547.35
2016,2,5,15,15,778.0,73.5,0.6,16.5,381.0,647.78,508.38
2016,2,5,15,30,752.0,70.0,0.6,16.0,341.0,590.52,467.58
2016,2,5,15,45,722.5,64.5,0.65,16.0,297.5,529.08,421.41
2016,2,5,16,0,693.0,59.0,0.7,16.0,254.0,468.6,373.92
2016,2,5,16,15,637.5,53.5,0.75,15.0,208.0,399.3,318.57
2016,2,5,16,30,582.0,48.0,0.8,14.0,162.0,331.95,262.18
2016,2,5,16,45,490.5,39.5,0.85,13.5,117.5,252.4,193.87
2016,2,5,17,0,399.0,31.0,0.9,13.0,73.0,182.95,130.19
2016,2,5,17,15,199.5,15.5,0.9,12.5,36.5,81.01,12.16
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,42.36,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,118.53,50.4
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,190.04,140.69
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,270.22,212.25
2016,2,6,8,15,587.0,47.0,1.05,11.5,169.5,338.14,272.43
2016,2,6,8,30,654.0,53.0,1.0,12.0,215.0,409.92,333.7
2016,2,6,8,45,697.0,57.5,1.0,12.5,260.5,475.03,387.55
2016,2,6,9,0,740.0,62.0,1.0,13.0,306.0,542.76,441.18
2016,2,6,9,15,768.5,65.0,0.95,13.5,348.0,601.35,485.29
2016,2,6,9,30,797.0,68.0,0.9,14.0,390.0,660.3,526.95
2016,2,6,9,45,813.5,71.5,0.85,15.0,426.5,710.9,559.1
2016,2,6,10,0,830.0,75.0,0.8,16.0,463.0,760.15,589.25
2016,2,6,10,15,844.0,77.0,0.75,16.0,494.0,803.86,616.88
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,845.46,642.57
2016,2,6,10,45,869.5,80.0,0.65,16.5,550.0,872.87,657.15
2016,2,6,11,0,881.0,81.0,0.6,17.0,575.0,905.49,675.11
2016,2,6,11,15,886.5,81.5,0.6,17.0,592.0,929.01,689.15
2016,2,6,11,30,892.0,82.0,0.6,17.0,609.0,949.19,701.2
2016,2,6,11,45,896.0,82.5,0.6,17.5,618.5,964.47,708.89
2016,2,6,12,0,900.0,83.0,0.6,18.0,628.0,976.14,714.43
2016,2,6,12,15,900.0,83.0,0.6,18.0,629.5,979.64,716.31
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,979.39,716.1
2016,2,6,12,45,899.0,82.0,0.6,18.5,624.5,973.18,711.0
2016,2,6,13,0,898.0,81.0,0.6,19.0,618.0,963.26,703.79
2016,2,6,13,15,691.5,144.5,0.6,19.0,552.5,849.46,630.73
2016,2,6,13,30,485.0,208.0,0.6,19.0,487.0,711.88,537.98
2016,2,6,13,45,679.0,142.0,0.65,19.0,517.0,807.59,608.74
2016,2,6,14,0,873.0,76.0,0.7,19.0,547.0,867.89,649.34
2016,2,6,14,15,654.5,127.0,0.7,18.5,469.5,731.21,558.17
2016,2,6,14,30,436.0,178.0,0.7,18.0,392.0,581.85,452.85
2016,2,6,14,45,572.0,132.0,0.7,18.0,392.5,624.63,488.64
2016,2,6,15,0,708.0,86.0,0.7,18.0,393.0,648.82,507.44
2016,2,6,15,15,737.0,74.5,0.65,17.5,367.0,621.29,488.65
2016,2,6,15,30,766.0,63.0,0.6,17.0,341.0,592.35,467.81
2016,2,6,15,45,731.0,59.0,0.55,16.5,297.5,528.7,419.62
2016,2,6,16,0,696.0,55.0,0.5,16.0,254.0,466.52,371.03
2016,2,6,16,15,642.5,50.0,0.5,15.0,208.5,395.81,314.75
2016,2,6,16,30,589.0,45.0,0.5,14.0,163.0,329.38,259.3
2016,2,6,16,45,502.0,37.5,0.55,13.5,119.0,254.86,195.4
2016,2,6,17,0,415.0,30.0,0.6,13.0,75.0,187.33,134.04
2016,2,6,17,15,207.5,15.0,0.65,12.5,37.5,83.09,22.41
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,172.5,10.5,1.2,10.5,22.5,47.38,0.0
2016,2,7,7,30,345.0,21.0,1.2,11.0,45.0,129.58,61.85
2016,2,7,7,45,458.0,29.5,1.2,12.0,88.0,202.03,148.89
2016,2,7,8,0,571.0,38.0,1.2,13.0,131.0,284.47,221.88
2016,2,7,8,15,635.5,43.0,1.1,13.5,177.5,353.34,282.52
2016,2,7,8,30,700.0,48.0,1.0,14.0,224.0,428.06,345.42
2016,2,7,8,45,741.5,52.0,0.95,14.5,270.5,494.03,399.08
2016,2,7,9,0,783.0,56.0,0.9,15.0,317.0,562.45,452.1
2016,2,7,9,15,811.0,58.5,0.85,15.5,359.5,622.07,496.19
2016,2,7,9,30,839.0,61.0,0.8,16.0,402.0,676.18,533.02
2016,2,7,9,45,858.0,63.0,0.8,16.5,440.0,727.98,567.08
2016,2,7,10,0,877.0,65.0,0.8,17.0,478.0,778.55,599.42
2016,2,7,10,15,890.5,66.5,0.8,17.5,510.0,822.4,626.44
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,863.99,651.51
2016,2,7,10,45,911.5,70.0,0.8,18.5,566.5,898.41,671.45
2016,2,7,11,0,919.0,72.0,0.8,19.0,591.0,929.75,689.24
2016,2,7,11,15,925.5,73.0,0.8,19.0,609.0,955.64,704.73
2016,2,7,11,30,932.0,74.0,0.8,19.0,627.0,978.06,718.08
2016,2,7,11,45,933.5,75.0,0.8,19.5,636.5,992.11,724.84
2016,2,7,12,0,935.0,76.0,0.8,20.0,646.0,1002.34,729.39
2016,2,7,12,15,936.0,76.0,0.8,20.0,648.0,1006.97,731.99
2016,2,7,12,30,937.0,76.0,0.8,20.0,650.0,1007.69,732.38
2016,2,7,12,45,936.5,75.0,0.8,20.5,644.0,1001.79,727.45
2016,2,7,13,0,936.0,74.0,0.8,21.0,638.0,992.01,720.34
2016,2,7,13,15,931.0,73.5,0.8,21.0,624.0,974.8,710.09
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,953.94,697.73
2016,2,7,13,45,916.5,72.5,0.8,21.0,587.5,925.52,680.58
2016,2,7,14,0,907.0,72.0,0.8,21.0,565.0,893.96,661.43
2016,2,7,14,15,895.5,70.5,0.8,20.5,536.5,856.5,639.52
2016,2,7,14,30,884.0,69.0,0.8,20.0,508.0,816.45,615.61
2016,2,7,14,45,865.5,67.5,0.8,20.0,472.0,768.59,584.83
2016,2,7,15,0,847.0,66.0,0.8,20.0,436.0,719.19,552.49
2016,2,7,15,15,823.0,63.5,0.75,19.5,395.5,669.13,519.36
2016,2,7,15,30,799.0,61.0,0.7,19.0,355.0,612.4,479.55
2016,2,7,15,45,762.0,58.0,0.7,18.5,310.0,547.09,431.42
2016,2,7,16,0,725.0,55.0,0.7,18.0,265.0,483.35,382.4
2016,2,7,16,15,672.0,50.5,0.7,17.0,218.0,411.81,325.82
2016,2,7,16,30,619.0,46.0,0.7,16.0,171.0,344.39,269.84
2016,2,7,16,45,526.5,39.0,0.75,15.5,125.5,266.43,203.48
2016,2,7,17,0,434.0,32.0,0.8,15.0,80.0,195.96,140.45
2016,2,7,17,15,217.0,16.0,0.8,14.5,40.0,87.53,31.55
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,39.88,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,113.06,58.87
2016,2,8,7,45,376.0,35.5,1.1,13.5,86.0,183.57,135.67
2016,2,8,8,0,492.0,46.0,1.1,14.0,128.0,264.77,206.52
2016,2,8,8,15,562.5,53.0,1.05,14.5,175.0,334.3,266.93
2016,2,8,8,30,633.0,60.0,1.0,15.0,222.0,410.64,330.74
2016,2,8,8,45,677.5,65.0,0.95,15.5,267.5,476.25,383.78
2016,2,8,9,0,722.0,70.0,0.9,16.0,313.0,541.86,434.59
2016,2,8,9,15,753.0,73.5,0.85,16.5,356.0,602.23,479.21
2016,2,8,9,30,784.0,77.0,0.8,17.0,399.0,663.19,521.83
2016,2,8,9,45,825.5,74.0,0.8,18.0,440.5,724.46,561.47
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,779.13,595.23
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,822.71,622.12
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,864.06,647.12
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,898.94,667.17
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,930.85,685.15
2016,2,8,11,15,918.0,77.5,0.65,20.5,613.5,955.56,697.34
2016,2,8,11,30,924.0,78.0,0.6,21.0,631.0,976.81,707.32
2016,2,8,11,45,925.0,79.5,0.6,21.5,640.5,990.93,713.99
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,1001.25,718.5
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,1004.9,719.26
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,1004.66,717.89
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,999.66,713.6
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,990.78,707.17
2016,2,8,13,15,923.0,77.0,0.5,23.0,626.5,973.02,696.8
2016,2,8,13,30,918.0,76.0,0.5,23.0,612.0,951.65,684.4
2016,2,8,13,45,909.0,75.5,0.5,23.5,590.0,923.81,666.72
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,892.83,647.14
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.0,855.1,623.47
2016,2,8,14,30,876.0,72.0,0.4,24.0,510.0,814.82,598.09
2016,2,8,14,45,858.5,70.0,0.4,24.0,474.5,767.34,568.57
2016,2,8,15,0,841.0,68.0,0.4,24.0,439.0,724.49,541.72
2016,2,8,15,15,817.5,65.5,0.45,23.5,398.5,668.7,507.05
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,612.43,469.89
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,548.15,424.71
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,485.21,378.1
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,413.23,321.84
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,345.39,266.2
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.0,266.34,200.24
2016,2,8,17,0,445.0,32.0,1.0,20.0,83.0,199.76,141.51
2016,2,8,17,15,284.0,21.0,1.0,19.5,47.5,112.34,48.53
2016,2,8,17,30,123.0,10.0,1.0,19.0,12.0,35.17,0.0
2016,2,8,17,45,61.5,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.0,24.5,46.37,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,130.38,72.6
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.0,200.54,147.28
2016,2,9,8,0,539.0,44.0,0.6,16.0,135.0,281.45,216.76
2016,2,9,8,15,606.0,50.0,0.6,16.0,183.0,350.85,276.74
2016,2,9,8,30,673.0,56.0,0.6,16.0,231.0,424.05,337.87
2016,2,9,8,45,716.0,60.5,0.6,16.5,277.5,490.51,390.92
2016,2,9,9,0,759.0,65.0,0.6,17.0,324.0,559.55,443.59
2016,2,9,9,15,788.5,68.5,0.6,17.5,367.5,620.62,488.22
2016,2,9,9,30,818.0,72.0,0.6,18.0,411.0,682.1,530.48
2016,2,9,9,45,791.0,78.5,0.6,18.5,431.0,704.81,543.5
2016,2,9,10,0,764.0,85.0,0.6,19.0,451.0,722.73,553.47
2016,2,9,10,15,829.0,82.0,0.55,19.5,503.0,800.42,603.21
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,871.32,645.81
2016,2,9,10,45,723.0,131.0,0.5,21.0,527.0,820.84,608.2
2016,2,9,11,0,552.0,183.0,0.5,22.0,499.0,735.95,548.72
2016,2,9,11,15,738.5,133.0,0.5,22.0,570.0,871.65,639.45
2016,2,9,11,30,925.0,83.0,0.5,22.0,641.0,985.23,708.77
2016,2,9,11,45,926.5,84.0,0.5,22.5,650.5,999.24,713.75
2016,2,9,12,0,928.0,85.0,0.5,23.0,660.0,1009.45,718.1
2016,2,9,12,15,791.0,126.5,0.5,23.0,617.5,939.83,674.59
2016,2,9,12,30,654.0,168.0,0.5,23.0,575.0,861.72,626.1
2016,2,9,12,45,787.0,126.5,0.5,23.0,611.5,932.1,672.22
2016,2,9,13,0,920.0,85.0,0.5,23.0,648.0,993.15,709.52
2016,2,9,13,15,914.0,84.5,0.5,22.5,633.0,975.15,699.22
2016,2,9,13,30,908.0,84.0,0.5,22.0,618.0,953.61,688.01
2016,2,9,13,45,896.0,84.0,0.55,22.0,595.0,923.82,671.39
2016,2,9,14,0,884.0,84.0,0.6,22.0,572.0,891.07,652.82
2016,2,9,14,15,760.5,106.0,0.6,21.5,511.0,799.01,595.16
2016,2,9,14,30,637.0,128.0,0.6,21.0,450.0,697.93,530.0
2016,2,9,14,45,577.0,133.0,0.65,21.0,409.0,631.74,485.9
2016,2,9,15,0,517.0,138.0,0.7,21.0,368.0,562.48,437.21
2016,2,9,15,15,492.5,128.0,0.65,20.0,331.0,510.71,401.2
2016,2,9,15,30,468.0,118.0,0.6,19.0,294.0,459.66,364.32
2016,2,9,15,45,435.5,109.0,0.6,18.5,257.0,405.94,323.69
2016,2,9,16,0,403.0,100.0,0.6,18.0,220.0,354.39,283.33
2016,2,9,16,15,368.5,86.5,0.65,17.5,181.5,299.25,238.93
2016,2,9,16,30,334.0,73.0,0.7,17.0,143.0,247.25,195.38
2016,2,9,16,45,283.0,57.0,0.8,16.5,106.0,189.4,146.03
2016,2,9,17,0,232.0,41.0,0.9,16.0,69.0,137.3,99.96
2016,2,9,17,15,116.0,26.0,0.9,15.5,40.0,71.58,34.88
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.5,13.0,0.9,13.5,25.5,47.51,0.0
2016,2,10,7,30,325.0,26.0,0.8,14.0,51.0,133.89,78.77
2016,2,10,7,45,430.5,35.5,0.7,14.5,94.5,202.18,149.46
2016,2,10,8,0,536.0,45.0,0.6,15.0,138.0,281.53,217.98
2016,2,10,8,15,601.0,51.5,0.55,15.0,185.5,350.57,277.57
2016,2,10,8,30,666.0,58.0,0.5,15.0,233.0,425.79,339.9
2016,2,10,8,45,707.0,63.0,0.5,15.5,279.5,488.74,390.2
2016,2,10,9,0,748.0,68.0,0.5,16.0,326.0,556.82,442.12
2016,2,10,9,15,776.5,71.5,0.5,16.5,369.0,616.85,485.96
2016,2,10,9,30,805.0,75.0,0.5,17.0,412.0,677.22,527.56
2016,2,10,9,45,824.5,77.5,0.5,17.5,450.0,729.58,561.25
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,780.77,593.35
2016,2,10,10,15,858.5,82.0,0.5,18.5,520.0,825.71,620.52
2016,2,10,10,30,873.0,84.0,0.5,19.0,552.0,868.51,645.81
2016,2,10,10,45,881.0,86.0,0.55,19.5,577.0,903.12,666.43
2016,2,10,11,0,889.0,88.0,0.6,20.0,602.0,925.81,679.36
2016,2,10,11,15,896.0,89.0,0.6,20.0,620.0,951.7,694.77
2016,2,10,11,30,903.0,90.0,0.6,20.0,638.0,974.23,708.01
2016,2,10,11,45,908.0,90.0,0.6,20.5,648.5,990.13,715.81
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,1002.36,721.51
2016,2,10,12,15,914.0,90.0,0.6,21.0,661.0,1006.95,724.01
2016,2,10,12,30,915.0,90.0,0.6,21.0,663.0,1007.71,724.41
2016,2,10,12,45,917.0,88.0,0.6,21.5,657.5,1003.14,720.36
2016,2,10,13,0,919.0,86.0,0.6,22.0,652.0,994.71,714.16
2016,2,10,13,15,914.0,85.5,0.6,22.0,637.5,977.65,704.15
2016,2,10,13,30,909.0,85.0,0.6,22.0,623.0,957.01,692.1
2016,2,10,13,45,900.5,83.5,0.6,22.0,601.0,928.5,675.16
2016,2,10,14,0,892.0,82.0,0.6,22.0,579.0,896.83,656.26
2016,2,10,14,15,845.5,83.5,0.55,22.0,535.0,841.37,620.79
2016,2,10,14,30,799.0,85.0,0.5,22.0,491.0,777.1,579.31
2016,2,10,14,45,769.0,84.0,0.5,22.0,453.5,722.96,544.83
2016,2,10,15,0,739.0,83.0,0.5,22.0,416.0,668.32,509.1
2016,2,10,15,15,527.5,113.5,0.55,21.5,340.0,525.15,407.95
2016,2,10,15,30,316.0,144.0,0.6,21.0,264.0,377.28,297.69
2016,2,10,15,45,295.0,130.0,0.65,20.5,231.0,333.16,265.22
2016,2,10,16,0,274.0,116.0,0.7,20.0,198.0,290.56,231.89
2016,2,10,16,15,251.5,98.5,0.75,19.5,164.0,244.73,194.84
2016,2,10,16,30,229.0,81.0,0.8,19.0,130.0,200.99,158.25
2016,2,10,16,45,195.5,62.5,0.9,18.5,97.0,153.96,118.11
2016,2,10,17,0,162.0,44.0,1.0,18.0,64.0,110.57,80.02
2016,2,10,17,15,81.0,27.5,1.0,17.5,37.5,58.85,30.34
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,170.5,13.0,0.7,13.5,27.0,49.31,0.0
2016,2,11,7,30,341.0,26.0,0.6,14.0,54.0,139.28,85.35
2016,2,11,7,45,448.5,35.0,0.55,14.5,98.5,207.83,153.87
2016,2,11,8,0,556.0,44.0,0.5,15.0,143.0,288.59,223.28
2016,2,11,8,15,618.5,50.0,0.45,15.5,190.5,354.58,279.82
2016,2,11,8,30,681.0,56.0,0.4,16.0,238.0,429.11,340.66
2016,2,11,8,45,601.0,77.0,0.35,16.5,259.0,448.09,356.36
2016,2,11,9,0,521.0,98.0,0.3,17.0,280.0,454.11,360.89
2016,2,11,9,15,667.5,85.0,0.25,17.5,348.0,563.87,443.17
2016,2,11,9,30,814.0,72.0,0.2,18.0,416.0,680.84,524.6
2016,2,11,9,45,642.0,119.5,0.2,19.0,406.5,645.46,494.55
2016,2,11,10,0,470.0,167.0,0.2,20.0,397.0,583.06,446.16
2016,2,11,10,15,661.5,128.0,0.25,20.0,473.5,722.2,546.09
2016,2,11,10,30,853.0,89.0,0.3,20.0,550.0,858.48,634.44
2016,2,11,10,45,749.5,121.5,0.35,20.5,540.0,834.79,615.53
2016,2,11,11,0,646.0,154.0,0.4,21.0,530.0,797.24,590.15
2016,2,11,11,15,758.0,127.0,0.4,20.5,580.5,884.43,648.07
2016,2,11,11,30,870.0,100.0,0.4,20.0,631.0,966.01,699.22
2016,2,11,11,45,866.5,103.0,0.45,20.0,639.0,977.25,705.56
2016,2,11,12,0,863.0,106.0,0.5,20.0,647.0,984.73,710.88
2016,2,11,12,15,700.0,159.0,0.5,20.0,599.5,898.23,655.78
2016,2,11,12,30,537.0,212.0,0.5,20.0,552.0,792.15,586.66
2016,2,11,12,45,565.0,200.0,0.5,20.0,554.0,802.82,596.18
2016,2,11,13,0,593.0,188.0,0.5,20.0,556.0,810.47,601.8
2016,2,11,13,15,519.5,208.5,0.5,20.0,525.5,756.47,564.54
2016,2,11,13,30,446.0,229.0,0.5,20.0,495.0,701.54,526.69
2016,2,11,13,45,460.5,215.5,0.5,20.0,482.0,689.25,520.05
2016,2,11,14,0,475.0,202.0,0.5,20.0,469.0,674.29,510.99
2016,2,11,14,15,338.5,215.0,0.5,19.5,400.5,541.78,416.97
2016,2,11,14,30,202.0,228.0,0.5,19.0,332.0,418.82,326.77
2016,2,11,14,45,264.0,204.0,0.5,18.5,330.0,446.88,351.34
2016,2,11,15,0,326.0,180.0,0.5,18.0,328.0,454.56,359.26
2016,2,11,15,15,184.0,166.5,0.5,17.5,248.5,312.28,249.55
2016,2,11,15,30,42.0,153.0,0.5,17.0,169.0,184.7,147.42
2016,2,11,15,45,35.0,135.0,0.55,17.0,147.5,159.59,127.78
2016,2,11,16,0,28.0,117.0,0.6,17.0,126.0,135.29,107.89
2016,2,11,16,15,19.5,98.0,0.65,16.5,104.0,103.56,81.66
2016,2,11,16,30,11.0,79.0,0.7,16.0,82.0,80.3,62.05
2016,2,11,16,45,5.5,59.0,0.75,15.5,60.5,58.01,42.97
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,36.18,24.13
