Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,20.11,8.21
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.46,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,21.0,15.0,0.9,11.5,17.0,18.27,0.0
2016,2,12,7,30,42.0,30.0,0.8,12.0,34.0,47.15,28.6
2016,2,12,7,45,71.5,49.5,0.75,12.5,61.0,81.07,60.51
2016,2,12,8,0,101.0,69.0,0.7,13.0,88.0,118.03,92.89
2016,2,12,8,15,117.5,89.5,0.65,13.5,117.5,153.54,123.78
2016,2,12,8,30,134.0,110.0,0.6,14.0,147.0,190.76,155.36
2016,2,12,8,45,150.0,127.5,0.6,14.5,175.5,225.67,184.32
2016,2,12,9,0,166.0,145.0,0.6,15.0,204.0,262.12,213.75
2016,2,12,9,15,191.0,162.5,0.55,15.5,238.0,305.92,248.2
2016,2,12,9,30,216.0,180.0,0.5,16.0,272.0,351.73,283.18
2016,2,12,9,45,364.5,169.5,0.45,16.5,341.5,472.69,376.34
2016,2,12,10,0,513.0,159.0,0.4,17.0,411.0,608.38,474.68
2016,2,12,10,15,505.5,174.0,0.4,17.0,435.5,638.74,493.55
2016,2,12,10,30,498.0,189.0,0.4,17.0,460.0,666.72,511.8
2016,2,12,10,45,506.0,195.5,0.45,17.5,481.5,696.47,531.3
2016,2,12,11,0,514.0,202.0,0.5,18.0,503.0,724.59,549.43
2016,2,12,11,15,677.0,156.5,0.55,18.0,565.5,844.05,631.55
2016,2,12,11,30,840.0,111.0,0.6,18.0,628.0,951.78,700.32
2016,2,12,11,45,844.0,111.5,0.65,18.5,638.0,966.89,707.55
2016,2,12,12,0,848.0,112.0,0.7,19.0,648.0,978.47,714.11
2016,2,12,12,15,848.5,112.0,0.7,19.0,649.5,982.44,716.28
2016,2,12,12,30,849.0,112.0,0.7,19.0,651.0,982.72,716.41
2016,2,12,12,45,643.5,178.5,0.75,19.5,585.0,862.45,638.68
2016,2,12,13,0,438.0,245.0,0.8,20.0,519.0,726.94,545.57
2016,2,12,13,15,636.5,176.5,0.8,19.5,564.5,838.45,628.02
2016,2,12,13,30,835.0,108.0,0.8,19.0,610.0,927.56,686.92
2016,2,12,13,45,828.0,105.5,0.85,19.0,588.5,900.25,669.51
2016,2,12,14,0,821.0,103.0,0.9,19.0,567.0,869.91,651.67
2016,2,12,14,15,649.0,141.5,0.9,18.5,497.0,747.55,571.27
2016,2,12,14,30,477.0,180.0,0.9,18.0,427.0,619.9,481.98
2016,2,12,14,45,503.0,160.5,0.95,18.0,405.0,599.85,470.64
2016,2,12,15,0,529.0,141.0,1.0,18.0,383.0,576.01,454.92
2016,2,12,15,15,550.5,122.0,0.95,17.5,354.0,545.62,433.79
2016,2,12,15,30,572.0,103.0,0.9,17.0,325.0,517.93,413.78
2016,2,12,15,45,529.5,99.0,0.85,17.0,285.0,457.54,366.69
2016,2,12,16,0,487.0,95.0,0.8,17.0,245.0,396.07,317.82
2016,2,12,16,15,445.0,83.5,0.75,16.0,203.5,334.69,268.64
2016,2,12,16,30,403.0,72.0,0.7,15.0,162.0,277.12,220.64
2016,2,12,16,45,339.0,58.5,0.7,14.5,121.5,212.78,165.68
2016,2,12,17,0,275.0,45.0,0.7,14.0,81.0,155.74,115.64
2016,2,12,17,15,137.5,30.5,0.7,14.0,48.5,84.59,51.12
2016,2,12,17,30,0.0,16.0,0.7,14.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,0.75,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,193.0,13.5,1.05,11.5,31.0,63.63,0.0
2016,2,13,7,30,386.0,27.0,1.1,12.0,62.0,153.48,100.51
2016,2,13,7,45,487.5,35.5,1.15,12.5,107.5,221.92,167.06
2016,2,13,8,0,589.0,44.0,1.2,13.0,153.0,299.76,235.67
2016,2,13,8,15,650.0,50.0,1.15,13.5,202.0,369.94,296.89
2016,2,13,8,30,711.0,56.0,1.1,14.0,251.0,445.61,360.08
2016,2,13,8,45,359.0,91.5,1.1,14.5,190.5,322.51,263.88
2016,2,13,9,0,7.0,127.0,1.1,15.0,130.0,124.19,98.96
2016,2,13,9,15,18.5,147.5,1.0,15.5,156.0,152.41,122.67
2016,2,13,9,30,30.0,168.0,0.9,16.0,182.0,192.67,155.1
2016,2,13,9,45,31.0,182.0,0.85,16.5,197.0,209.2,167.56
2016,2,13,10,0,32.0,196.0,0.8,17.0,212.0,225.91,180.07
2016,2,13,10,15,73.0,222.5,0.75,17.0,262.0,290.68,231.65
2016,2,13,10,30,114.0,249.0,0.7,17.0,312.0,358.42,283.92
2016,2,13,10,45,157.0,261.0,0.7,17.5,352.0,429.07,336.66
2016,2,13,11,0,200.0,273.0,0.7,18.0,392.0,486.09,378.13
2016,2,13,11,15,149.0,280.0,0.7,18.0,370.0,450.48,349.55
2016,2,13,11,30,98.0,287.0,0.7,18.0,348.0,394.73,306.79
2016,2,13,11,45,164.0,292.0,0.7,18.5,396.0,483.11,373.49
2016,2,13,12,0,230.0,297.0,0.7,19.0,444.0,554.49,424.96
2016,2,13,12,15,310.0,281.5,0.7,19.0,480.0,633.72,482.07
2016,2,13,12,30,390.0,266.0,0.7,19.0,516.0,693.37,524.63
2016,2,13,12,45,333.5,276.0,0.75,19.5,488.0,648.49,491.12
2016,2,13,13,0,277.0,286.0,0.8,20.0,460.0,602.89,457.98
2016,2,13,13,15,602.5,184.0,0.8,20.0,552.0,814.91,612.65
2016,2,13,13,30,928.0,82.0,0.8,20.0,644.0,974.64,714.75
2016,2,13,13,45,920.5,80.5,0.85,20.0,621.5,946.52,696.12
2016,2,13,14,0,913.0,79.0,0.9,20.0,599.0,915.11,678.07
2016,2,13,14,15,901.0,77.5,1.0,19.5,569.5,876.73,657.31
2016,2,13,14,30,889.0,76.0,1.1,19.0,540.0,835.75,634.23
2016,2,13,14,45,871.0,74.5,1.2,18.5,503.5,787.66,605.54
2016,2,13,15,0,853.0,73.0,1.3,18.0,467.0,744.2,579.23
2016,2,13,15,15,830.5,70.0,1.25,17.5,425.5,687.54,541.01
2016,2,13,15,30,808.0,67.0,1.2,17.0,384.0,630.29,500.6
2016,2,13,15,45,776.5,63.5,1.2,16.5,338.5,566.66,453.18
2016,2,13,16,0,745.0,60.0,1.2,16.0,293.0,504.03,404.53
2016,2,13,16,15,695.5,55.0,1.15,15.0,245.0,431.93,346.82
2016,2,13,16,30,646.0,50.0,1.1,14.0,197.0,363.61,289.6
2016,2,13,16,45,567.0,43.0,1.05,13.5,149.5,288.23,224.39
2016,2,13,17,0,488.0,36.0,1.0,13.0,102.0,219.02,162.67
2016,2,13,17,15,343.0,25.5,1.05,12.5,62.0,137.1,85.98
2016,2,13,17,30,198.0,15.0,1.1,12.0,22.0,55.92,0.0
2016,2,13,17,45,99.0,7.5,1.15,12.0,11.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,192.0,13.5,1.2,11.5,31.5,63.82,0.0
2016,2,14,7,30,384.0,27.0,1.2,12.0,63.0,152.92,102.17
2016,2,14,7,45,485.5,34.5,1.3,12.5,108.0,220.21,166.33
2016,2,14,8,0,587.0,42.0,1.4,13.0,153.0,297.33,234.45
2016,2,14,8,15,644.5,47.0,1.3,13.5,200.5,364.61,293.44
2016,2,14,8,30,702.0,52.0,1.2,14.0,248.0,437.02,354.14
2016,2,14,8,45,739.0,56.0,1.15,15.0,294.0,501.26,405.35
2016,2,14,9,0,776.0,60.0,1.1,16.0,340.0,567.49,455.57
2016,2,14,9,15,731.5,76.0,1.15,16.5,365.5,594.93,475.69
2016,2,14,9,30,687.0,92.0,1.2,17.0,391.0,619.27,492.7
2016,2,14,9,45,764.5,84.0,1.3,17.5,444.0,695.42,547.05
2016,2,14,10,0,842.0,76.0,1.4,18.0,497.0,778.08,603.67
2016,2,14,10,15,855.0,77.5,1.4,18.0,528.5,813.86,626.42
2016,2,14,10,30,868.0,79.0,1.4,18.0,560.0,854.34,652.7
2016,2,14,10,45,878.5,80.0,1.4,18.5,585.0,889.52,673.77
2016,2,14,11,0,889.0,81.0,1.4,19.0,610.0,921.86,692.78
2016,2,14,11,15,688.5,154.5,1.4,19.0,572.0,854.22,646.18
2016,2,14,11,30,488.0,228.0,1.4,19.0,534.0,750.88,572.78
2016,2,14,11,45,426.5,250.5,1.4,19.5,520.5,723.23,551.56
2016,2,14,12,0,365.0,273.0,1.4,20.0,507.0,675.88,516.06
2016,2,14,12,15,635.5,178.0,1.4,20.0,586.5,859.03,648.46
2016,2,14,12,30,906.0,83.0,1.4,20.0,666.0,995.36,736.33
2016,2,14,12,45,754.0,136.5,1.45,20.0,619.0,923.48,688.45
2016,2,14,13,0,602.0,190.0,1.5,20.0,572.0,830.14,627.65
2016,2,14,13,15,751.0,134.5,1.45,20.0,600.0,901.2,676.48
2016,2,14,13,30,900.0,79.0,1.4,20.0,628.0,945.95,705.19
2016,2,14,13,45,891.5,78.5,1.4,20.0,606.5,918.69,687.42
2016,2,14,14,0,883.0,78.0,1.4,20.0,585.0,888.29,668.44
2016,2,14,14,15,873.0,76.5,1.35,19.5,557.0,852.44,646.29
2016,2,14,14,30,863.0,75.0,1.3,19.0,529.0,813.96,622.16
2016,2,14,14,45,845.0,74.0,1.3,19.0,494.0,774.15,596.3
2016,2,14,15,0,827.0,73.0,1.3,19.0,459.0,725.44,563.79
2016,2,14,15,15,805.0,70.5,1.25,18.5,418.5,670.79,526.98
2016,2,14,15,30,783.0,68.0,1.2,18.0,378.0,615.54,487.91
2016,2,14,15,45,745.5,65.5,1.2,18.0,332.5,550.5,438.58
2016,2,14,16,0,708.0,63.0,1.2,18.0,287.0,487.07,388.76
2016,2,14,16,15,658.5,58.0,1.15,17.5,240.0,416.78,332.21
2016,2,14,16,30,609.0,53.0,1.1,17.0,193.0,352.85,278.46
2016,2,14,16,45,520.0,46.5,1.1,17.0,146.0,273.74,211.07
2016,2,14,17,0,431.0,40.0,1.1,17.0,99.0,204.15,150.29
2016,2,14,17,15,295.0,28.0,1.05,16.5,61.0,126.35,80.24
2016,2,14,17,30,159.0,16.0,1.0,16.0,23.0,57.22,0.0
2016,2,14,17,45,79.5,8.0,1.0,15.5,11.5,7.28,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,227.5,13.5,1.15,13.5,35.5,71.45,0.0
2016,2,15,7,30,455.0,27.0,1.1,14.0,71.0,170.42,114.41
2016,2,15,7,45,552.0,34.0,1.1,14.5,118.5,240.63,180.22
2016,2,15,8,0,649.0,41.0,1.1,15.0,166.0,321.69,250.91
2016,2,15,8,15,704.0,45.5,1.05,15.5,215.0,390.83,310.72
2016,2,15,8,30,759.0,50.0,1.0,16.0,264.0,464.72,371.74
2016,2,15,8,45,795.0,53.0,0.95,17.0,312.0,530.25,422.88
2016,2,15,9,0,831.0,56.0,0.9,18.0,360.0,592.96,469.45
2016,2,15,9,15,855.5,58.5,0.9,18.5,404.0,652.66,512.76
2016,2,15,9,30,880.0,61.0,0.9,19.0,448.0,712.19,552.3
2016,2,15,9,45,897.5,62.5,0.9,19.5,487.0,764.61,585.76
2016,2,15,10,0,915.0,64.0,0.9,20.0,526.0,815.52,617.42
2016,2,15,10,15,927.0,65.5,0.9,20.0,558.5,860.01,645.33
2016,2,15,10,30,939.0,67.0,0.9,20.0,591.0,901.99,671.27
2016,2,15,10,45,947.0,68.0,0.9,20.5,616.5,936.98,691.1
2016,2,15,11,0,955.0,69.0,0.9,21.0,642.0,968.74,708.72
2016,2,15,11,15,960.5,69.5,0.9,21.0,660.0,994.11,723.57
2016,2,15,11,30,966.0,70.0,0.9,21.0,678.0,1015.79,736.21
2016,2,15,11,45,968.0,70.5,0.9,21.5,688.0,1030.27,743.04
2016,2,15,12,0,970.0,71.0,0.9,22.0,698.0,1040.76,747.58
2016,2,15,12,15,970.5,71.5,0.9,22.0,699.5,1045.71,750.33
2016,2,15,12,30,971.0,72.0,0.9,22.0,701.0,1046.58,750.8
2016,2,15,12,45,964.5,73.5,0.9,22.5,694.0,1037.76,744.07
2016,2,15,13,0,958.0,75.0,0.9,23.0,687.0,1024.97,735.19
2016,2,15,13,15,953.5,74.5,0.9,22.5,672.0,1007.75,726.56
2016,2,15,13,30,949.0,74.0,0.9,22.0,657.0,986.73,715.65
2016,2,15,13,45,940.0,73.5,0.95,22.0,634.5,957.94,699.46
2016,2,15,14,0,931.0,73.0,1.0,22.0,612.0,925.84,681.09
2016,2,15,14,15,920.0,72.0,0.95,21.5,582.0,888.31,658.57
2016,2,15,14,30,909.0,71.0,0.9,21.0,552.0,848.02,634.05
2016,2,15,14,45,891.5,69.5,0.9,21.0,515.5,799.46,603.26
2016,2,15,15,0,874.0,68.0,0.9,21.0,479.0,749.17,570.84
2016,2,15,15,15,852.5,65.5,0.85,20.5,437.5,693.4,534.32
2016,2,15,15,30,831.0,63.0,0.8,20.0,396.0,641.96,499.46
2016,2,15,15,45,797.0,60.5,0.8,19.5,349.5,576.78,452.21
2016,2,15,16,0,763.0,58.0,0.8,19.0,303.0,512.79,403.9
2016,2,15,16,15,716.5,53.5,0.75,18.0,254.5,441.71,348.39
2016,2,15,16,30,670.0,49.0,0.7,17.0,206.0,374.07,293.01
2016,2,15,16,45,595.0,42.5,0.7,16.5,158.0,296.84,227.86
2016,2,15,17,0,520.0,36.0,0.7,16.0,110.0,227.29,167.06
2016,2,15,17,15,384.0,26.0,0.7,15.5,68.5,148.64,96.13
2016,2,15,17,30,248.0,16.0,0.7,15.0,27.0,76.75,0.0
2016,2,15,17,45,124.0,8.0,0.75,15.0,13.5,26.53,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,14.5,0.9,14.5,36.5,71.12,0.0
2016,2,16,7,30,431.0,29.0,0.9,15.0,73.0,168.5,114.51
2016,2,16,7,45,523.5,37.0,0.9,15.5,119.5,234.19,175.19
2016,2,16,8,0,616.0,45.0,0.9,16.0,166.0,313.08,243.44
2016,2,16,8,15,672.0,50.0,0.8,16.5,215.0,381.66,301.88
2016,2,16,8,30,728.0,55.0,0.7,17.0,264.0,455.12,361.45
2016,2,16,8,45,764.0,59.0,0.65,17.5,311.5,520.41,412.36
2016,2,16,9,0,800.0,63.0,0.6,18.0,359.0,587.53,462.18
2016,2,16,9,15,825.0,65.5,0.55,18.5,402.5,646.84,504.09
2016,2,16,9,30,850.0,68.0,0.5,19.0,446.0,706.05,542.51
2016,2,16,9,45,872.5,68.5,0.5,20.0,485.5,754.13,571.38
2016,2,16,10,0,895.0,69.0,0.5,21.0,525.0,806.89,602.68
2016,2,16,10,15,907.0,70.5,0.45,21.5,557.0,850.72,627.41
2016,2,16,10,30,919.0,72.0,0.4,22.0,589.0,892.1,650.09
2016,2,16,10,45,926.5,73.0,0.4,22.5,614.0,926.11,668.71
2016,2,16,11,0,934.0,74.0,0.4,23.0,639.0,956.94,685.24
2016,2,16,11,15,939.0,75.0,0.35,23.0,656.5,982.06,698.37
2016,2,16,11,30,944.0,76.0,0.3,23.0,674.0,1003.54,709.34
2016,2,16,11,45,946.0,76.5,0.25,23.5,684.0,1017.75,714.62
2016,2,16,12,0,948.0,77.0,0.2,24.0,694.0,1028.05,717.79
2016,2,16,12,15,948.5,77.0,0.2,24.0,695.5,1032.29,719.99
2016,2,16,12,30,949.0,77.0,0.2,24.0,697.0,1032.52,720.06
2016,2,16,12,45,948.5,76.0,0.2,24.5,690.5,1026.52,715.25
2016,2,16,13,0,948.0,75.0,0.2,25.0,684.0,1016.53,708.31
2016,2,16,13,15,943.5,74.5,0.2,25.0,669.5,999.39,698.67
2016,2,16,13,30,939.0,74.0,0.2,25.0,655.0,978.5,686.97
2016,2,16,13,45,931.5,73.0,0.2,25.0,633.0,950.62,671.09
2016,2,16,14,0,924.0,72.0,0.2,25.0,611.0,919.4,653.21
2016,2,16,14,15,913.5,71.0,0.2,25.0,581.5,882.43,631.67
2016,2,16,14,30,903.0,70.0,0.2,25.0,552.0,842.71,608.24
2016,2,16,14,45,889.0,67.5,0.25,25.0,516.5,795.83,580.72
2016,2,16,15,0,875.0,65.0,0.3,25.0,481.0,746.96,551.39
2016,2,16,15,15,854.0,63.0,0.3,24.5,439.5,692.03,517.52
2016,2,16,15,30,833.0,61.0,0.3,24.0,398.0,636.35,481.89
2016,2,16,15,45,805.5,57.5,0.35,23.5,352.5,578.86,442.18
2016,2,16,16,0,778.0,54.0,0.4,23.0,307.0,516.92,397.38
2016,2,16,16,15,734.0,50.0,0.5,22.5,258.5,446.91,344.71
2016,2,16,16,30,690.0,46.0,0.6,22.0,210.0,380.06,291.57
2016,2,16,16,45,620.0,40.0,0.7,21.5,162.0,304.24,229.16
2016,2,16,17,0,550.0,34.0,0.8,21.0,114.0,235.58,170.19
2016,2,16,17,15,422.0,25.0,0.8,20.5,72.0,155.66,99.94
2016,2,16,17,30,294.0,16.0,0.8,20.0,30.0,85.9,0.0
2016,2,16,17,45,147.0,8.0,0.85,19.5,15.0,30.04,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,1.25,16.0,2.0,1.75,0.0
2016,2,17,7,30,0.0,4.0,1.3,16.0,4.0,3.5,0.0
2016,2,17,7,45,0.0,7.0,1.4,16.0,7.0,6.14,0.0
2016,2,17,8,0,0.0,10.0,1.5,16.0,10.0,8.78,1.8
2016,2,17,8,15,0.0,13.0,1.55,16.0,13.0,11.42,4.11
2016,2,17,8,30,0.0,16.0,1.6,16.0,16.0,14.06,6.4
2016,2,17,8,45,0.0,19.0,1.7,16.5,19.0,16.71,8.64
2016,2,17,9,0,0.0,22.0,1.8,17.0,22.0,19.37,10.85
2016,2,17,9,15,0.0,34.5,1.85,17.0,34.5,30.41,20.19
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,41.49,29.46
2016,2,17,9,45,134.5,134.0,1.95,17.0,203.0,244.46,200.32
2016,2,17,10,0,269.0,221.0,2.0,17.0,359.0,471.04,379.01
2016,2,17,10,15,399.0,204.5,2.05,17.0,423.5,585.7,466.63
2016,2,17,10,30,529.0,188.0,2.1,17.0,488.0,694.49,548.3
2016,2,17,10,45,324.5,236.5,2.2,17.5,423.0,565.63,447.09
2016,2,17,11,0,120.0,285.0,2.3,18.0,358.0,425.31,335.34
2016,2,17,11,15,119.0,293.0,2.35,18.0,367.5,436.02,343.9
2016,2,17,11,30,118.0,301.0,2.4,18.0,377.0,446.31,351.37
2016,2,17,11,45,102.5,302.5,2.45,18.0,369.5,416.18,328.0
2016,2,17,12,0,87.0,304.0,2.5,18.0,362.0,403.31,317.72
2016,2,17,12,15,75.0,299.5,2.5,18.0,349.0,386.36,304.36
2016,2,17,12,30,63.0,295.0,2.5,18.0,336.0,369.23,290.89
2016,2,17,12,45,59.5,291.5,2.55,18.0,330.0,361.55,285.07
2016,2,17,13,0,56.0,288.0,2.6,18.0,324.0,353.81,279.21
2016,2,17,13,15,37.5,260.5,2.6,17.5,284.5,303.71,240.44
2016,2,17,13,30,19.0,233.0,2.6,17.0,245.0,238.95,189.58
2016,2,17,13,45,18.0,226.0,2.65,17.0,237.0,230.81,183.5
2016,2,17,14,0,17.0,219.0,2.7,17.0,229.0,222.76,177.34
2016,2,17,14,15,107.0,231.5,2.7,17.0,289.5,344.96,277.6
2016,2,17,14,30,197.0,244.0,2.7,17.0,350.0,431.54,347.34
2016,2,17,14,45,396.5,187.5,2.7,17.0,383.0,546.65,440.6
2016,2,17,15,0,596.0,131.0,2.7,17.0,416.0,623.17,502.22
2016,2,17,15,15,405.0,151.0,2.65,16.5,337.0,476.3,387.22
2016,2,17,15,30,214.0,171.0,2.6,16.0,258.0,328.56,268.81
2016,2,17,15,45,197.5,154.5,2.6,16.0,227.5,290.04,237.98
2016,2,17,16,0,181.0,138.0,2.6,16.0,197.0,252.89,207.22
2016,2,17,16,15,162.5,118.0,2.6,15.5,165.0,212.06,173.15
2016,2,17,16,30,144.0,98.0,2.6,15.0,133.0,173.1,139.86
2016,2,17,16,45,115.5,77.5,2.65,15.0,101.5,131.54,103.66
2016,2,17,17,0,87.0,57.0,2.7,15.0,70.0,93.2,70.03
2016,2,17,17,15,43.5,37.0,2.7,15.0,43.5,54.49,36.05
2016,2,17,17,30,0.0,17.0,2.7,15.0,17.0,15.15,0.0
2016,2,17,17,45,0.0,8.5,2.75,15.0,8.5,7.73,0.0
2016,2,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,18,7,15,82.0,23.5,1.4,12.0,32.5,47.38,11.49
2016,2,18,7,30,164.0,47.0,1.4,12.0,65.0,106.36,76.07
2016,2,18,7,45,262.0,62.0,1.45,12.0,108.0,171.72,133.01
2016,2,18,8,0,360.0,77.0,1.5,12.0,151.0,244.46,196.05
2016,2,18,8,15,428.0,87.5,1.5,12.0,198.0,309.49,252.68
2016,2,18,8,30,496.0,98.0,1.5,12.0,245.0,381.57,313.8
2016,2,18,8,45,548.0,104.5,1.55,12.5,291.5,450.08,369.86
2016,2,18,9,0,600.0,111.0,1.6,13.0,338.0,520.3,425.5
2016,2,18,9,15,633.5,116.0,1.6,13.0,381.0,579.84,471.73
2016,2,18,9,30,667.0,121.0,1.6,13.0,424.0,640.47,517.54
2016,2,18,9,45,369.0,172.5,1.6,13.5,342.5,494.56,400.77
2016,2,18,10,0,71.0,224.0,1.6,14.0,261.0,287.41,231.89
2016,2,18,10,15,414.5,178.0,1.55,14.0,413.5,569.45,459.66
2016,2,18,10,30,758.0,132.0,1.5,14.0,566.0,838.27,654.63
2016,2,18,10,45,777.5,131.0,1.5,14.5,592.5,877.25,676.14
2016,2,18,11,0,797.0,130.0,1.5,15.0,619.0,914.03,698.59
2016,2,18,11,15,804.5,131.5,1.45,15.0,637.0,933.74,709.94
2016,2,18,11,30,812.0,133.0,1.4,15.0,655.0,956.47,723.52
2016,2,18,11,45,824.0,130.0,1.4,15.0,666.5,975.28,735.24
2016,2,18,12,0,836.0,127.0,1.4,15.0,678.0,990.66,744.84
2016,2,18,12,15,836.5,127.0,1.4,15.0,680.0,994.56,747.04
2016,2,18,12,30,837.0,127.0,1.4,15.0,682.0,994.78,747.14
2016,2,18,12,45,851.5,119.0,1.4,15.0,679.0,995.85,748.02
2016,2,18,13,0,866.0,111.0,1.4,15.0,676.0,992.84,746.38
2016,2,18,13,15,860.5,110.0,1.4,15.0,661.0,974.84,735.03
2016,2,18,13,30,855.0,109.0,1.4,15.0,646.0,953.35,721.64
2016,2,18,13,45,845.5,108.0,1.4,15.0,623.5,924.81,703.6
2016,2,18,14,0,836.0,107.0,1.4,15.0,601.0,893.25,683.54
2016,2,18,14,15,822.5,105.0,1.35,15.0,571.5,854.26,657.63
2016,2,18,14,30,809.0,103.0,1.3,15.0,542.0,812.91,629.99
2016,2,18,14,45,789.5,100.5,1.3,15.0,506.0,764.13,597.46
2016,2,18,15,0,770.0,98.0,1.3,15.0,470.0,717.68,566.13
2016,2,18,15,15,744.5,94.5,1.2,14.5,429.0,661.07,526.58
2016,2,18,15,30,719.0,91.0,1.1,14.0,388.0,604.35,484.63
2016,2,18,15,45,695.5,83.5,1.05,14.0,344.0,544.54,438.73
2016,2,18,16,0,672.0,76.0,1.0,14.0,300.0,485.27,391.7
2016,2,18,16,15,621.0,70.0,0.95,13.5,252.5,414.47,334.57
2016,2,18,16,30,570.0,64.0,0.9,13.0,205.0,347.86,278.73
2016,2,18,16,45,497.5,55.5,0.9,12.5,158.0,274.67,216.13
2016,2,18,17,0,425.0,47.0,0.9,12.0,111.0,209.16,158.41
2016,2,18,17,15,295.5,34.5,0.95,11.5,71.0,132.38,91.38
2016,2,18,17,30,166.0,22.0,1.0,11.0,31.0,65.68,3.45
2016,2,18,17,45,83.0,11.0,1.05,11.0,15.5,22.82,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,18.0,1.2,11.5,38.5,68.11,24.52
2016,2,19,7,30,353.0,36.0,1.2,12.0,77.0,153.78,109.5
2016,2,19,7,45,444.0,45.5,1.3,12.5,122.5,218.98,168.02
2016,2,19,8,0,535.0,55.0,1.4,13.0,168.0,294.67,234.22
2016,2,19,8,15,593.0,61.5,1.4,13.0,215.5,361.57,292.85
2016,2,19,8,30,651.0,68.0,1.4,13.0,263.0,433.87,354.01
2016,2,19,8,45,688.5,73.0,1.45,13.5,309.5,497.54,405.89
2016,2,19,9,0,726.0,78.0,1.5,14.0,356.0,563.41,457.58
2016,2,19,9,15,753.0,81.5,1.45,14.0,399.0,619.58,500.46
2016,2,19,9,30,780.0,85.0,1.4,14.0,442.0,678.59,543.21
2016,2,19,9,45,800.0,87.0,1.4,14.5,480.0,730.38,577.96
2016,2,19,10,0,820.0,89.0,1.4,15.0,518.0,781.06,611.18
2016,2,19,10,15,833.5,91.5,1.35,15.0,550.0,825.46,639.89
2016,2,19,10,30,847.0,94.0,1.3,15.0,582.0,867.68,666.66
2016,2,19,10,45,851.0,97.5,1.3,15.5,606.0,900.12,685.87
2016,2,19,11,0,855.0,101.0,1.3,16.0,630.0,929.4,702.9
2016,2,19,11,15,861.0,102.0,1.3,16.0,647.5,954.28,718.28
2016,2,19,11,30,867.0,103.0,1.3,16.0,665.0,975.79,731.5
2016,2,19,11,45,856.0,109.5,1.3,16.0,671.5,983.83,736.0
2016,2,19,12,0,845.0,116.0,1.3,16.0,678.0,987.86,738.21
2016,2,19,12,15,845.0,116.5,1.25,16.0,679.5,991.85,739.73
2016,2,19,12,30,845.0,117.0,1.2,16.0,681.0,992.13,738.98
2016,2,19,12,45,637.5,190.5,1.2,16.0,613.5,874.73,661.36
2016,2,19,13,0,430.0,264.0,1.2,16.0,546.0,742.06,567.47
2016,2,19,13,15,355.5,275.0,1.15,15.5,505.0,660.37,510.75
2016,2,19,13,30,281.0,286.0,1.1,15.0,464.0,596.6,464.58
2016,2,19,13,45,249.0,280.0,1.1,15.0,434.0,553.79,433.72
2016,2,19,14,0,217.0,274.0,1.1,15.0,404.0,495.06,390.67
2016,2,19,14,15,267.0,252.5,1.05,14.5,404.0,523.03,414.25
2016,2,19,14,30,317.0,231.0,1.0,14.0,404.0,530.6,422.02
2016,2,19,14,45,365.0,205.0,0.95,14.0,392.5,526.87,420.69
2016,2,19,15,0,413.0,179.0,0.9,14.0,381.0,532.33,425.79
2016,2,19,15,15,231.5,174.0,0.85,14.0,285.5,365.07,295.26
2016,2,19,15,30,50.0,169.0,0.8,14.0,190.0,205.05,165.71
2016,2,19,15,45,43.5,150.5,0.75,14.0,167.5,179.35,145.55
2016,2,19,16,0,37.0,132.0,0.7,14.0,145.0,154.39,125.03
2016,2,19,16,15,30.0,112.5,0.65,13.5,122.0,128.79,103.85
2016,2,19,16,30,23.0,93.0,0.6,13.0,99.0,104.05,82.98
2016,2,19,16,45,191.0,73.0,0.55,13.0,104.0,161.69,128.45
2016,2,19,17,0,359.0,53.0,0.5,13.0,109.0,191.48,145.21
2016,2,19,17,15,241.0,38.5,0.5,12.5,70.0,120.46,83.75
2016,2,19,17,30,123.0,24.0,0.5,12.0,31.0,58.99,10.53
2016,2,19,17,45,61.5,12.0,0.55,12.0,15.5,20.39,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,7.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,8.0,9.0,8.19,0.0
2016,2,20,7,15,98.5,25.5,0.95,8.0,37.5,53.88,23.58
2016,2,20,7,30,197.0,42.0,0.9,8.0,66.0,114.17,83.79
2016,2,20,7,45,247.5,59.5,0.9,8.5,103.5,163.69,128.63
2016,2,20,8,0,298.0,77.0,0.9,9.0,141.0,219.22,177.82
2016,2,20,8,15,330.5,93.0,0.85,9.5,180.5,270.35,222.46
2016,2,20,8,30,363.0,109.0,0.8,10.0,220.0,324.71,268.26
2016,2,20,8,45,397.0,119.0,0.8,11.0,258.0,376.28,309.96
2016,2,20,9,0,431.0,129.0,0.8,12.0,296.0,430.51,352.24
2016,2,20,9,15,467.0,138.5,0.75,12.5,338.0,487.84,395.73
2016,2,20,9,30,503.0,148.0,0.7,13.0,380.0,547.24,439.2
2016,2,20,9,45,534.5,152.5,0.65,13.5,418.0,599.19,475.79
2016,2,20,10,0,566.0,157.0,0.6,14.0,456.0,651.9,511.82
2016,2,20,10,15,511.0,186.5,0.5,14.0,468.5,660.63,513.98
2016,2,20,10,30,456.0,216.0,0.4,14.0,481.0,663.27,512.18
2016,2,20,10,45,523.5,202.0,0.3,14.5,519.0,722.93,552.23
2016,2,20,11,0,591.0,188.0,0.2,15.0,557.0,783.39,590.78
2016,2,20,11,15,745.5,144.0,0.2,15.5,622.0,900.83,665.5
2016,2,20,11,30,900.0,100.0,0.2,16.0,687.0,995.06,721.49
2016,2,20,11,45,903.0,100.0,0.2,16.5,696.5,1009.11,726.69
2016,2,20,12,0,906.0,100.0,0.2,17.0,706.0,1019.41,731.13
2016,2,20,12,15,906.0,100.5,0.25,17.0,707.5,1023.52,734.41
2016,2,20,12,30,906.0,101.0,0.3,17.0,709.0,1023.77,735.66
2016,2,20,12,45,904.0,100.5,0.35,17.0,702.5,1017.01,732.83
2016,2,20,13,0,902.0,100.0,0.4,17.0,696.0,1006.44,727.9
2016,2,20,13,15,897.0,99.0,0.45,16.5,681.5,988.65,719.96
2016,2,20,13,30,892.0,98.0,0.5,16.0,667.0,967.28,709.85
2016,2,20,13,45,884.0,97.0,0.55,16.0,644.5,948.84,700.33
2016,2,20,14,0,876.0,96.0,0.6,16.0,622.0,917.64,682.45
2016,2,20,14,15,865.0,94.0,0.65,16.0,592.5,879.62,660.04
2016,2,20,14,30,854.0,92.0,0.7,16.0,563.0,838.96,635.59
2016,2,20,14,45,844.0,88.0,0.75,16.0,528.0,794.36,608.0
2016,2,20,15,0,834.0,84.0,0.8,16.0,493.0,747.57,578.32
2016,2,20,15,15,800.0,77.0,0.85,15.5,442.5,678.17,532.77
2016,2,20,15,30,766.0,70.0,0.9,15.0,392.0,609.31,485.31
2016,2,20,15,45,723.5,71.5,0.95,15.0,349.0,546.06,437.87
2016,2,20,16,0,681.0,73.0,1.0,15.0,306.0,487.16,391.78
2016,2,20,16,15,666.0,65.0,1.05,14.0,264.0,431.97,348.19
2016,2,20,16,30,651.0,57.0,1.1,13.0,222.0,377.05,302.25
2016,2,20,16,45,576.5,50.0,1.15,12.0,172.5,300.09,236.8
2016,2,20,17,0,502.0,43.0,1.2,11.0,123.0,231.01,175.94
2016,2,20,17,15,379.5,32.0,1.2,10.5,80.0,152.93,107.16
2016,2,20,17,30,257.0,21.0,1.2,10.0,37.0,85.8,25.39
2016,2,20,17,45,128.5,10.5,1.25,10.0,18.5,29.29,0.0
2016,2,20,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,7.0,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,0.0,14.0,1.0,8.0,14.0,12.73,0.0
2016,2,21,7,15,218.5,25.0,1.0,8.5,51.5,86.41,44.15
2016,2,21,7,30,437.0,36.0,1.0,9.0,89.0,178.48,129.64
2016,2,21,7,45,526.0,44.0,1.05,10.0,137.5,246.66,190.96
2016,2,21,8,0,615.0,52.0,1.1,11.0,186.0,324.96,259.36
2016,2,21,8,15,669.0,57.5,1.1,11.5,236.5,391.52,317.3
2016,2,21,8,30,723.0,63.0,1.1,12.0,287.0,465.0,378.45
2016,2,21,8,45,762.5,66.5,1.15,12.5,336.0,532.07,432.51
2016,2,21,9,0,802.0,70.0,1.2,13.0,385.0,601.26,486.11
2016,2,21,9,15,827.0,73.0,1.2,13.5,429.5,661.72,530.78
2016,2,21,9,30,852.0,76.0,1.2,14.0,474.0,722.05,572.12
2016,2,21,9,45,871.5,77.5,1.2,14.5,513.5,775.85,607.35
2016,2,21,10,0,891.0,79.0,1.2,15.0,553.0,821.37,636.05
2016,2,21,10,15,903.5,80.5,1.2,15.0,586.0,865.69,664.7
2016,2,21,10,30,916.0,82.0,1.2,15.0,619.0,907.58,691.34
2016,2,21,10,45,925.5,83.0,1.2,15.5,645.5,943.44,712.37
2016,2,21,11,0,935.0,84.0,1.2,16.0,672.0,976.2,731.2
2016,2,21,11,15,940.5,85.0,1.15,16.0,690.0,1001.85,745.75
2016,2,21,11,30,946.0,86.0,1.1,16.0,708.0,1023.85,757.97
2016,2,21,11,45,949.0,86.5,1.1,16.5,718.0,1039.04,765.46
2016,2,21,12,0,952.0,87.0,1.1,17.0,728.0,1050.28,770.63
2016,2,21,12,15,952.5,87.0,1.05,17.0,730.0,1054.45,771.89
2016,2,21,12,30,953.0,87.0,1.0,17.0,732.0,1054.55,770.83
2016,2,21,12,45,952.0,86.5,1.0,17.0,725.5,1048.51,767.2
2016,2,21,13,0,951.0,86.0,1.0,17.0,719.0,1038.45,761.27
2016,2,21,13,15,946.5,85.5,1.05,17.0,704.0,1021.05,751.9
2016,2,21,13,30,942.0,85.0,1.1,17.0,689.0,999.85,740.21
2016,2,21,13,45,932.5,84.5,1.15,17.0,665.5,970.37,723.14
2016,2,21,14,0,923.0,84.0,1.2,17.0,642.0,937.61,703.86
2016,2,21,14,15,912.0,82.5,1.2,16.5,612.0,899.29,681.16
2016,2,21,14,30,901.0,81.0,1.2,16.0,582.0,858.21,656.33
2016,2,21,14,45,882.5,80.0,1.3,16.0,544.5,809.25,625.78
2016,2,21,15,0,864.0,79.0,1.4,16.0,507.0,764.87,597.74
2016,2,21,15,15,842.5,76.5,1.4,15.5,465.0,708.36,560.19
2016,2,21,15,30,821.0,74.0,1.4,15.0,423.0,651.09,520.36
2016,2,21,15,45,788.5,71.0,1.45,14.5,375.5,586.01,472.18
2016,2,21,16,0,756.0,68.0,1.5,14.0,328.0,521.97,422.73
2016,2,21,16,15,710.5,63.0,1.45,13.5,278.5,450.51,364.86
2016,2,21,16,30,665.0,58.0,1.4,13.0,229.0,384.54,309.06
2016,2,21,16,45,595.5,50.5,1.4,12.5,179.0,308.11,243.21
2016,2,21,17,0,526.0,43.0,1.4,12.0,129.0,238.98,181.7
2016,2,21,17,15,404.0,33.0,1.4,11.5,85.0,160.54,112.8
2016,2,21,17,30,282.0,23.0,1.4,11.0,41.0,93.51,35.0
2016,2,21,17,45,141.0,11.5,1.4,11.0,20.5,32.06,0.0
2016,2,21,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
