Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,239.0,26.0,1.0,10.5,56.5,92.95,51.19
2016,2,22,7,30,478.0,35.0,1.0,11.0,96.0,189.6,137.09
2016,2,22,7,45,559.0,42.5,1.0,11.5,144.5,256.96,197.85
2016,2,22,8,0,640.0,50.0,1.0,12.0,193.0,331.59,263.44
2016,2,22,8,15,692.0,55.0,0.95,12.5,243.5,400.34,322.55
2016,2,22,8,30,744.0,60.0,0.9,13.0,294.0,473.49,382.58
2016,2,22,8,45,777.5,64.0,0.9,13.5,342.0,538.75,434.27
2016,2,22,9,0,811.0,68.0,0.9,14.0,390.0,605.52,484.9
2016,2,22,9,15,835.0,70.5,0.9,14.5,434.5,665.16,528.27
2016,2,22,9,30,859.0,73.0,0.9,15.0,479.0,724.55,568.06
2016,2,22,9,45,877.0,75.0,0.95,16.0,518.5,771.79,597.68
2016,2,22,10,0,895.0,77.0,1.0,17.0,558.0,823.3,629.71
2016,2,22,10,15,907.0,79.0,0.95,17.0,591.0,867.98,657.21
2016,2,22,10,30,919.0,81.0,0.9,17.0,624.0,910.16,682.61
2016,2,22,10,45,926.5,82.5,0.9,17.5,649.5,944.92,702.42
2016,2,22,11,0,934.0,84.0,0.9,18.0,675.0,976.46,720.03
2016,2,22,11,15,940.0,84.5,0.9,18.0,693.0,1001.96,735.08
2016,2,22,11,30,946.0,85.0,0.9,18.0,711.0,1023.83,747.93
2016,2,22,11,45,947.5,86.0,0.95,18.5,721.0,1038.13,755.8
2016,2,22,12,0,949.0,87.0,1.0,19.0,731.0,1048.47,761.39
2016,2,22,12,15,949.5,87.0,1.0,19.0,732.5,1052.59,763.67
2016,2,22,12,30,950.0,87.0,1.0,19.0,734.0,1052.66,763.67
2016,2,22,12,45,942.5,89.5,1.05,19.0,726.0,1043.8,759.34
2016,2,22,13,0,935.0,92.0,1.1,19.0,718.0,1031.02,752.77
2016,2,22,13,15,931.0,91.0,1.1,19.0,703.5,1013.66,742.44
2016,2,22,13,30,927.0,90.0,1.1,19.0,689.0,992.54,729.86
2016,2,22,13,45,920.5,88.5,1.1,19.0,666.5,964.89,713.15
2016,2,22,14,0,914.0,87.0,1.1,19.0,644.0,933.86,694.3
2016,2,22,14,15,903.5,85.5,1.1,18.5,614.0,896.16,672.25
2016,2,22,14,30,893.0,84.0,1.1,18.0,584.0,855.71,648.11
2016,2,22,14,45,837.0,84.5,1.1,18.0,530.0,785.61,602.06
2016,2,22,15,0,781.0,85.0,1.1,18.0,476.0,709.35,550.86
2016,2,22,15,15,751.0,83.0,1.05,17.5,433.0,650.75,511.52
2016,2,22,15,30,721.0,81.0,1.0,17.0,390.0,592.39,469.79
2016,2,22,15,45,680.5,81.5,0.95,17.0,347.5,533.51,424.8
2016,2,22,16,0,640.0,82.0,0.9,17.0,305.0,474.23,378.22
2016,2,22,16,15,605.0,74.0,0.85,16.0,260.0,410.79,328.35
2016,2,22,16,30,570.0,66.0,0.8,15.0,215.0,349.92,278.34
2016,2,22,16,45,502.5,58.0,0.8,14.0,169.0,279.01,218.75
2016,2,22,17,0,435.0,50.0,0.8,13.0,123.0,215.21,163.3
2016,2,22,17,15,338.5,37.0,0.85,12.5,82.0,146.18,103.11
2016,2,22,17,30,242.0,24.0,0.9,12.0,41.0,86.29,37.2
2016,2,22,17,45,121.0,12.0,0.95,12.0,20.5,29.4,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,187.0,29.5,0.35,13.0,54.0,84.59,49.24
2016,2,23,7,30,374.0,42.0,0.3,13.0,91.0,166.64,120.57
2016,2,23,7,45,453.5,51.5,0.3,13.5,136.5,229.8,175.71
2016,2,23,8,0,533.0,61.0,0.3,14.0,182.0,301.97,237.24
2016,2,23,8,15,581.5,68.0,0.3,14.5,229.0,365.36,290.48
2016,2,23,8,30,630.0,75.0,0.3,15.0,276.0,433.09,345.0
2016,2,23,8,45,684.5,72.5,0.35,15.5,321.5,497.22,395.3
2016,2,23,9,0,739.0,70.0,0.4,16.0,367.0,563.24,445.3
2016,2,23,9,15,735.0,81.0,0.4,16.5,403.5,610.22,478.45
2016,2,23,9,30,731.0,92.0,0.4,17.0,440.0,657.43,510.27
2016,2,23,9,45,635.0,132.0,0.4,17.5,452.0,661.89,509.99
2016,2,23,10,0,539.0,172.0,0.4,18.0,464.0,648.5,497.22
2016,2,23,10,15,739.5,128.0,0.4,18.5,553.5,796.66,598.75
2016,2,23,10,30,940.0,84.0,0.4,19.0,643.0,933.34,683.4
2016,2,23,10,45,947.5,85.5,0.4,19.5,669.0,968.71,701.09
2016,2,23,11,0,955.0,87.0,0.4,20.0,695.0,1000.76,718.2
2016,2,23,11,15,959.5,87.5,0.35,20.0,713.0,1025.27,730.76
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,1046.0,741.14
2016,2,23,11,45,965.0,89.0,0.3,20.5,740.5,1060.01,747.35
2016,2,23,12,0,966.0,90.0,0.3,21.0,750.0,1069.96,751.34
2016,2,23,12,15,965.5,90.5,0.25,21.0,751.0,1073.73,752.06
2016,2,23,12,30,965.0,91.0,0.2,21.0,752.0,1073.36,750.65
2016,2,23,12,45,962.0,90.5,0.2,21.0,744.5,1065.21,745.97
2016,2,23,13,0,959.0,90.0,0.2,21.0,737.0,1053.02,739.15
2016,2,23,13,15,954.0,89.5,0.15,21.0,721.5,1034.91,727.96
2016,2,23,13,30,949.0,89.0,0.1,21.0,706.0,1012.99,714.79
2016,2,23,13,45,939.0,88.0,0.1,21.0,682.0,982.17,697.17
2016,2,23,14,0,929.0,87.0,0.1,21.0,658.0,948.05,677.58
2016,2,23,14,15,917.5,85.5,0.15,21.0,627.0,908.97,655.56
2016,2,23,14,30,906.0,84.0,0.2,21.0,596.0,867.14,631.65
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,819.03,602.16
2016,2,23,15,0,875.0,80.0,0.3,22.0,521.0,775.24,575.16
2016,2,23,15,15,853.0,77.0,0.35,21.0,477.5,717.14,541.0
2016,2,23,15,30,831.0,74.0,0.4,20.0,434.0,658.31,504.46
2016,2,23,15,45,800.0,70.5,0.5,19.5,386.5,592.94,459.76
2016,2,23,16,0,769.0,67.0,0.6,19.0,339.0,528.49,413.34
2016,2,23,16,15,725.0,62.5,0.7,18.0,288.5,457.54,360.11
2016,2,23,16,30,681.0,58.0,0.8,17.0,238.0,389.73,306.26
2016,2,23,16,45,605.0,52.0,0.95,16.5,187.0,313.25,242.76
2016,2,23,17,0,529.0,46.0,1.1,16.0,136.0,242.8,182.01
2016,2,23,17,15,412.5,35.0,1.1,15.5,91.0,164.48,114.77
2016,2,23,17,30,296.0,24.0,1.1,15.0,46.0,98.3,46.39
2016,2,23,17,45,148.0,12.0,1.15,15.0,23.0,33.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,2,24,7,15,205.0,29.5,0.85,11.5,57.5,88.95,54.23
2016,2,24,7,30,410.0,40.0,0.8,12.0,96.0,175.55,128.08
2016,2,24,7,45,494.5,48.5,0.8,12.5,144.0,241.56,186.35
2016,2,24,8,0,579.0,57.0,0.8,13.0,192.0,317.17,251.64
2016,2,24,8,15,631.5,63.5,0.7,13.5,241.5,384.49,308.44
2016,2,24,8,30,684.0,70.0,0.6,14.0,291.0,456.55,366.35
2016,2,24,8,45,722.0,73.5,0.55,15.0,339.0,518.82,413.84
2016,2,24,9,0,760.0,77.0,0.5,16.0,387.0,585.36,462.1
2016,2,24,9,15,785.5,80.5,0.45,16.5,430.5,644.98,503.88
2016,2,24,9,30,811.0,84.0,0.4,17.0,474.0,704.61,542.74
2016,2,24,9,45,830.0,86.5,0.35,18.0,513.0,757.71,574.19
2016,2,24,10,0,849.0,89.0,0.3,19.0,552.0,809.52,603.76
2016,2,24,10,15,862.0,90.5,0.3,19.0,585.0,853.47,630.57
2016,2,24,10,30,875.0,92.0,0.3,19.0,618.0,886.86,650.35
2016,2,24,10,45,882.5,94.0,0.35,19.5,643.0,920.98,670.36
2016,2,24,11,0,890.0,96.0,0.4,20.0,668.0,952.02,688.32
2016,2,24,11,15,896.0,97.0,0.4,20.0,686.0,977.22,702.82
2016,2,24,11,30,902.0,98.0,0.4,20.0,704.0,998.95,715.27
2016,2,24,11,45,903.0,99.5,0.4,20.5,713.0,1012.75,721.58
2016,2,24,12,0,904.0,101.0,0.4,21.0,722.0,1022.75,725.79
2016,2,24,12,15,904.5,101.0,0.4,21.0,724.0,1026.64,727.85
2016,2,24,12,30,905.0,101.0,0.4,21.0,726.0,1026.66,727.81
2016,2,24,12,45,909.5,97.5,0.45,21.0,721.0,1022.64,726.75
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,1014.66,723.47
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,997.58,713.56
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,976.84,701.61
2016,2,24,13,45,900.0,91.0,0.5,21.0,664.0,950.34,686.14
2016,2,24,14,0,895.0,89.0,0.5,21.0,642.0,920.46,668.6
2016,2,24,14,15,883.5,87.0,0.5,20.5,612.0,881.71,646.54
2016,2,24,14,30,872.0,85.0,0.5,20.0,582.0,840.34,622.56
2016,2,24,14,45,858.0,82.5,0.55,20.0,545.5,800.84,599.19
2016,2,24,15,0,844.0,80.0,0.6,20.0,509.0,751.99,568.97
2016,2,24,15,15,822.5,77.5,0.55,19.5,467.0,696.1,532.8
2016,2,24,15,30,801.0,75.0,0.5,19.0,425.0,639.53,494.52
2016,2,24,15,45,770.0,71.5,0.5,19.0,378.0,575.56,448.15
2016,2,24,16,0,739.0,68.0,0.5,19.0,331.0,512.58,400.82
2016,2,24,16,15,695.0,63.0,0.55,18.0,282.0,442.64,348.04
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,377.76,296.4
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,303.49,235.3
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,236.42,177.72
2016,2,24,17,15,403.5,34.5,0.8,14.5,90.0,161.19,113.09
2016,2,24,17,30,293.0,24.0,0.8,14.0,46.0,98.04,49.93
2016,2,24,17,45,146.5,12.0,0.85,13.5,23.0,33.15,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.5,7.5,0.85,12.5,10.0,6.82,0.0
2016,2,25,7,0,127.0,15.0,0.8,13.0,20.0,41.39,0.0
2016,2,25,7,15,256.0,29.0,0.7,13.5,58.5,101.44,63.11
2016,2,25,7,30,385.0,43.0,0.6,14.0,97.0,171.49,124.77
2016,2,25,7,45,457.5,53.5,0.5,14.5,143.0,234.04,179.37
2016,2,25,8,0,530.0,64.0,0.4,15.0,189.0,304.84,239.43
2016,2,25,8,15,583.0,71.0,0.35,15.5,237.5,370.42,293.78
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,440.83,349.58
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,503.13,396.86
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,567.35,443.48
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,625.52,483.8
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,683.93,522.4
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.0,732.2,551.24
2016,2,25,10,0,796.0,102.0,0.1,20.0,541.0,782.51,580.75
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.0,826.31,607.48
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,867.98,632.56
2016,2,25,10,45,837.5,106.5,0.1,20.5,631.0,904.68,652.99
2016,2,25,11,0,852.0,106.0,0.1,21.0,657.0,938.73,671.57
2016,2,25,11,15,710.5,162.5,0.1,21.0,630.5,892.65,641.38
2016,2,25,11,30,569.0,219.0,0.1,21.0,604.0,823.35,596.52
2016,2,25,11,45,573.5,220.0,0.15,21.5,613.0,836.46,605.36
2016,2,25,12,0,578.0,221.0,0.2,22.0,622.0,847.03,611.39
2016,2,25,12,15,726.0,164.0,0.2,22.0,668.5,940.38,670.53
2016,2,25,12,30,874.0,107.0,0.2,22.0,715.0,1003.73,707.85
2016,2,25,12,45,879.0,103.5,0.25,22.5,710.0,1000.36,704.57
2016,2,25,13,0,884.0,100.0,0.3,23.0,705.0,993.15,700.31
2016,2,25,13,15,879.5,99.5,0.3,22.5,690.5,976.4,692.01
2016,2,25,13,30,875.0,99.0,0.3,22.0,676.0,956.12,681.74
2016,2,25,13,45,866.5,97.5,0.35,22.0,653.5,927.55,666.1
2016,2,25,14,0,858.0,96.0,0.4,22.0,631.0,904.56,654.03
2016,2,25,14,15,847.0,94.5,0.4,22.0,601.5,867.32,631.67
2016,2,25,14,30,836.0,93.0,0.4,22.0,572.0,827.51,607.64
2016,2,25,14,45,816.0,92.0,0.45,22.5,535.5,778.73,577.15
2016,2,25,15,0,796.0,91.0,0.5,23.0,499.0,728.54,545.26
2016,2,25,15,15,774.0,88.0,0.55,22.0,457.5,673.58,512.36
2016,2,25,15,30,752.0,85.0,0.6,21.0,416.0,618.09,476.54
2016,2,25,15,45,717.0,81.5,0.65,20.5,370.0,556.18,432.86
2016,2,25,16,0,682.0,78.0,0.7,20.0,324.0,493.43,386.71
2016,2,25,16,15,637.0,72.0,0.75,19.0,276.0,424.69,334.57
2016,2,25,16,30,592.0,66.0,0.8,18.0,228.0,359.53,282.65
2016,2,25,16,45,531.5,57.5,0.85,17.0,180.5,289.49,224.67
2016,2,25,17,0,471.0,49.0,0.9,16.0,133.0,225.81,169.89
2016,2,25,17,15,363.5,37.5,0.9,15.5,89.5,152.92,107.69
2016,2,25,17,30,256.0,26.0,0.9,15.0,46.0,92.43,49.79
2016,2,25,17,45,128.0,13.0,0.95,15.0,23.0,31.18,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.0,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.7,13.0,21.0,19.46,0.0
2016,2,26,7,15,151.0,34.5,0.6,13.5,56.5,81.76,52.96
2016,2,26,7,30,302.0,48.0,0.5,14.0,92.0,150.78,110.69
2016,2,26,7,45,360.0,62.5,0.45,14.5,135.0,206.65,159.39
2016,2,26,8,0,418.0,77.0,0.4,15.0,178.0,269.3,212.76
2016,2,26,8,15,459.0,89.0,0.4,15.5,222.5,327.45,261.34
2016,2,26,8,30,500.0,101.0,0.4,16.0,267.0,389.53,311.24
2016,2,26,8,45,541.0,105.5,0.4,16.5,309.5,451.78,359.43
2016,2,26,9,0,582.0,110.0,0.4,17.0,352.0,512.97,405.14
2016,2,26,9,15,654.5,103.0,0.45,17.0,403.0,585.34,459.3
2016,2,26,9,30,727.0,96.0,0.5,17.0,454.0,661.62,514.41
2016,2,26,9,45,755.5,103.0,0.55,17.5,499.5,724.16,555.62
2016,2,26,10,0,784.0,110.0,0.6,18.0,545.0,782.62,593.24
2016,2,26,10,15,798.0,112.5,0.6,18.0,577.5,826.52,620.72
2016,2,26,10,30,812.0,115.0,0.6,18.0,610.0,868.33,646.64
2016,2,26,10,45,820.5,117.0,0.65,18.5,635.0,902.23,666.88
2016,2,26,11,0,829.0,119.0,0.7,19.0,660.0,933.24,685.26
2016,2,26,11,15,835.5,120.5,0.7,19.0,678.0,958.72,700.33
2016,2,26,11,30,842.0,122.0,0.7,19.0,696.0,980.88,713.39
2016,2,26,11,45,627.0,206.0,0.7,19.0,636.5,880.4,648.15
2016,2,26,12,0,412.0,290.0,0.7,19.0,577.0,742.1,552.56
2016,2,26,12,15,392.0,296.5,0.7,19.0,570.5,731.29,546.4
2016,2,26,12,30,372.0,303.0,0.7,19.0,564.0,718.62,537.37
2016,2,26,12,45,383.0,297.0,0.7,19.0,563.0,720.62,539.38
2016,2,26,13,0,394.0,291.0,0.7,19.0,562.0,720.72,539.99
2016,2,26,13,15,405.0,281.0,0.7,19.0,554.5,714.21,536.31
2016,2,26,13,30,416.0,271.0,0.7,19.0,547.0,705.61,531.34
2016,2,26,13,45,399.0,265.0,0.75,19.0,523.0,673.43,510.16
2016,2,26,14,0,382.0,259.0,0.8,19.0,499.0,640.41,488.38
2016,2,26,14,15,305.0,260.0,0.8,18.5,446.0,562.46,433.19
2016,2,26,14,30,228.0,261.0,0.8,18.0,393.0,473.31,368.86
2016,2,26,14,45,315.5,228.0,0.8,18.0,398.0,511.85,400.7
2016,2,26,15,0,403.0,195.0,0.8,18.0,403.0,541.32,424.15
2016,2,26,15,15,426.5,173.0,0.75,17.5,377.0,514.96,405.8
2016,2,26,15,30,450.0,151.0,0.7,17.0,351.0,485.12,384.83
2016,2,26,15,45,349.5,147.5,0.7,17.0,292.5,383.49,306.83
2016,2,26,16,0,249.0,144.0,0.7,17.0,234.0,304.01,244.21
2016,2,26,16,15,412.0,106.5,0.7,16.5,230.5,341.73,274.39
2016,2,26,16,30,575.0,69.0,0.7,16.0,227.0,354.78,281.41
2016,2,26,16,45,513.0,60.0,0.7,15.5,180.0,284.51,221.92
2016,2,26,17,0,451.0,51.0,0.7,15.0,133.0,220.82,166.81
2016,2,26,17,15,343.5,39.5,0.7,14.5,90.0,149.1,105.8
2016,2,26,17,30,236.0,28.0,0.7,14.0,47.0,90.43,51.26
2016,2,26,17,45,118.0,14.0,0.7,13.5,23.5,30.52,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,11.5,13.5,12.28,0.0
2016,2,27,7,0,0.0,27.0,0.6,12.0,27.0,25.96,0.0
2016,2,27,7,15,220.5,35.0,0.6,12.5,68.0,98.26,64.67
2016,2,27,7,30,441.0,43.0,0.6,13.0,109.0,188.73,138.47
2016,2,27,7,45,527.0,49.5,0.6,13.5,158.0,255.48,196.72
2016,2,27,8,0,613.0,56.0,0.6,14.0,207.0,331.82,261.89
2016,2,27,8,15,662.0,61.0,0.55,14.0,256.5,397.94,317.76
2016,2,27,8,30,711.0,66.0,0.5,14.0,306.0,466.76,373.55
2016,2,27,8,45,749.0,69.0,0.5,14.5,354.5,532.17,424.15
2016,2,27,9,0,787.0,72.0,0.5,15.0,403.0,599.58,474.11
2016,2,27,9,15,809.5,74.5,0.5,15.5,446.5,657.32,515.07
2016,2,27,9,30,832.0,77.0,0.5,16.0,490.0,714.71,552.6
2016,2,27,9,45,848.0,79.5,0.5,16.5,528.5,766.37,585.07
2016,2,27,10,0,864.0,82.0,0.5,17.0,567.0,809.54,611.13
2016,2,27,10,15,876.0,84.0,0.5,17.0,599.5,853.2,638.33
2016,2,27,10,30,888.0,86.0,0.5,17.0,632.0,894.44,663.58
2016,2,27,10,45,894.5,88.0,0.55,17.5,657.0,928.01,683.42
2016,2,27,11,0,901.0,90.0,0.6,18.0,682.0,958.39,701.23
2016,2,27,11,15,906.5,91.0,0.6,18.0,699.5,983.29,715.77
2016,2,27,11,30,912.0,92.0,0.6,18.0,717.0,1004.65,728.19
2016,2,27,11,45,912.5,93.0,0.6,18.5,726.0,1017.4,733.98
2016,2,27,12,0,913.0,94.0,0.6,19.0,735.0,1026.29,737.61
2016,2,27,12,15,913.5,94.5,0.6,19.0,736.5,1030.69,740.05
2016,2,27,12,30,914.0,95.0,0.6,19.0,738.0,1031.17,740.29
2016,2,27,12,45,908.0,96.0,0.65,19.0,730.5,1021.86,735.89
2016,2,27,13,0,902.0,97.0,0.7,19.0,723.0,1008.75,729.37
2016,2,27,13,15,898.0,96.5,0.7,19.0,708.5,992.14,719.64
2016,2,27,13,30,894.0,96.0,0.7,19.0,694.0,971.89,707.77
2016,2,27,13,45,890.5,93.5,0.75,19.0,672.5,946.25,693.59
2016,2,27,14,0,887.0,91.0,0.8,19.0,651.0,917.19,677.17
2016,2,27,14,15,877.0,89.0,0.8,18.5,621.5,879.77,655.45
2016,2,27,14,30,867.0,87.0,0.8,18.0,592.0,839.66,631.73
2016,2,27,14,45,853.0,85.0,0.85,18.0,556.0,800.7,608.09
2016,2,27,15,0,839.0,83.0,0.9,18.0,520.0,752.41,577.52
2016,2,27,15,15,724.0,99.0,0.85,17.5,454.0,653.18,509.64
2016,2,27,15,30,609.0,115.0,0.8,17.0,388.0,558.27,440.53
2016,2,27,15,45,535.0,115.0,0.8,17.0,336.0,479.53,381.57
2016,2,27,16,0,461.0,115.0,0.8,17.0,284.0,402.65,322.11
2016,2,27,16,15,561.5,87.5,0.8,16.0,264.5,402.19,321.85
2016,2,27,16,30,662.0,60.0,0.8,15.0,245.0,384.37,305.16
2016,2,27,16,45,602.0,53.0,0.8,14.5,195.5,312.11,243.8
2016,2,27,17,0,542.0,46.0,0.8,14.0,146.0,246.06,186.01
2016,2,27,17,15,434.5,36.5,0.85,13.5,100.5,170.89,121.33
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,109.04,63.56
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,36.83,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.5,10.5,1.0,10.5,13.5,15.43,0.0
2016,2,28,7,0,107.0,21.0,1.0,11.0,27.0,44.64,0.07
2016,2,28,7,15,210.0,37.5,1.0,11.5,64.5,98.46,66.3
2016,2,28,7,30,313.0,54.0,1.0,12.0,102.0,160.72,120.19
2016,2,28,7,45,380.0,67.0,1.05,12.5,147.5,219.04,171.52
2016,2,28,8,0,447.0,80.0,1.1,13.0,193.0,285.21,228.79
2016,2,28,8,15,519.0,81.0,1.1,13.0,238.5,352.2,285.94
2016,2,28,8,30,591.0,82.0,1.1,13.0,284.0,423.15,344.82
2016,2,28,8,45,601.0,94.0,1.15,13.5,325.0,476.02,387.07
2016,2,28,9,0,611.0,106.0,1.2,14.0,366.0,528.46,427.52
2016,2,28,9,15,399.0,163.5,1.2,14.5,340.5,470.98,379.84
2016,2,28,9,30,187.0,221.0,1.2,15.0,315.0,373.66,300.45
2016,2,28,9,45,204.5,238.0,1.2,15.5,347.5,414.06,331.55
2016,2,28,10,0,222.0,255.0,1.2,16.0,380.0,455.4,361.8
2016,2,28,10,15,220.5,270.5,1.15,16.0,401.0,479.51,378.62
2016,2,28,10,30,219.0,286.0,1.1,16.0,422.0,502.85,394.77
2016,2,28,10,45,150.5,294.5,1.05,16.5,390.0,456.14,356.52
2016,2,28,11,0,82.0,303.0,1.0,17.0,358.0,388.36,302.88
2016,2,28,11,15,132.0,317.5,1.0,17.0,408.0,471.58,366.41
2016,2,28,11,30,182.0,332.0,1.0,17.0,458.0,539.24,416.12
2016,2,28,11,45,297.5,313.5,1.0,17.0,522.5,652.53,499.32
2016,2,28,12,0,413.0,295.0,1.0,17.0,587.0,748.76,567.82
2016,2,28,12,15,320.0,317.5,1.0,17.0,544.0,683.34,518.74
2016,2,28,12,30,227.0,340.0,1.0,17.0,501.0,597.55,456.6
2016,2,28,12,45,258.0,331.0,1.0,17.5,512.5,635.26,484.07
2016,2,28,13,0,289.0,322.0,1.0,18.0,524.0,652.7,496.15
2016,2,28,13,15,558.5,225.0,1.0,17.5,604.5,817.92,618.62
2016,2,28,13,30,828.0,128.0,1.0,17.0,685.0,956.29,711.49
2016,2,28,13,45,581.5,201.5,1.0,17.0,586.5,788.91,598.06
2016,2,28,14,0,335.0,275.0,1.0,17.0,488.0,615.62,473.64
2016,2,28,14,15,318.0,264.5,0.95,17.0,459.0,578.2,448.49
2016,2,28,14,30,301.0,254.0,0.9,17.0,430.0,540.67,421.56
2016,2,28,14,45,300.0,237.0,0.9,17.0,403.5,508.82,399.31
2016,2,28,15,0,299.0,220.0,0.9,17.0,377.0,476.1,375.99
2016,2,28,15,15,418.5,177.5,0.85,16.5,377.5,513.56,407.3
2016,2,28,15,30,538.0,135.0,0.8,16.0,378.0,526.2,418.82
2016,2,28,15,45,331.0,145.0,0.8,16.0,289.5,368.43,296.28
2016,2,28,16,0,124.0,155.0,0.8,16.0,201.0,234.95,189.33
2016,2,28,16,15,109.0,135.5,0.8,15.5,171.5,199.61,161.35
2016,2,28,16,30,94.0,116.0,0.8,15.0,142.0,165.93,133.51
2016,2,28,16,45,78.5,94.0,0.8,15.0,113.0,130.93,103.77
2016,2,28,17,0,63.0,72.0,0.8,15.0,84.0,97.78,75.18
2016,2,28,17,15,37.5,51.0,0.8,14.5,57.5,60.9,43.77
2016,2,28,17,30,12.0,30.0,0.8,14.0,31.0,31.84,18.07
2016,2,28,17,45,6.0,15.0,0.8,14.0,15.5,14.54,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,22.05,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,67.19,20.8
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,127.38,85.99
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,200.37,148.72
2016,2,29,7,45,556.5,49.5,0.8,12.5,169.5,267.55,207.9
2016,2,29,8,0,637.0,56.0,0.8,13.0,220.0,343.71,273.31
2016,2,29,8,15,684.0,61.5,0.75,13.5,270.0,409.76,328.8
2016,2,29,8,30,731.0,67.0,0.7,14.0,320.0,481.1,385.93
2016,2,29,8,45,767.5,69.5,0.7,15.0,369.0,546.32,435.55
2016,2,29,9,0,804.0,72.0,0.7,16.0,418.0,613.31,484.25
2016,2,29,9,15,826.0,74.5,0.65,16.5,462.0,671.62,524.71
2016,2,29,9,30,848.0,77.0,0.6,17.0,506.0,729.49,561.54
2016,2,29,9,45,864.0,79.0,0.55,18.0,545.0,775.0,587.67
2016,2,29,10,0,880.0,81.0,0.5,19.0,584.0,824.59,615.82
2016,2,29,10,15,891.0,83.0,0.5,19.5,616.5,867.98,641.15
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,908.82,664.48
2016,2,29,10,45,906.0,88.0,0.5,20.5,673.0,941.63,682.4
2016,2,29,11,0,910.0,91.0,0.5,21.0,697.0,971.06,698.15
2016,2,29,11,15,915.0,91.5,0.45,21.0,714.5,995.0,710.64
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,1015.33,720.96
2016,2,29,11,45,925.5,91.0,0.4,21.5,742.0,1030.65,728.13
2016,2,29,12,0,931.0,90.0,0.4,22.0,752.0,1042.14,733.13
2016,2,29,12,15,931.5,90.0,0.35,22.0,753.0,1045.87,733.83
2016,2,29,12,30,932.0,90.0,0.3,22.0,754.0,1045.59,732.43
2016,2,29,12,45,933.5,87.5,0.3,22.5,748.0,1039.34,727.46
2016,2,29,13,0,935.0,85.0,0.3,23.0,742.0,1029.06,720.34
2016,2,29,13,15,930.5,84.5,0.35,23.0,727.0,1011.33,711.47
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,989.84,700.49
2016,2,29,13,45,919.0,83.0,0.45,23.0,689.0,961.81,685.5
2016,2,29,14,0,912.0,82.0,0.5,23.0,666.0,930.41,668.4
2016,2,29,14,15,901.5,81.0,0.5,23.0,635.5,892.77,646.15
2016,2,29,14,30,891.0,80.0,0.5,23.0,605.0,852.39,622.01
2016,2,29,14,45,868.5,80.5,0.5,23.5,566.5,801.6,589.65
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,755.62,560.18
2016,2,29,15,15,825.5,78.5,0.5,23.5,486.0,699.92,525.68
2016,2,29,15,30,805.0,76.0,0.5,23.0,444.0,643.46,489.04
2016,2,29,15,45,764.0,75.5,0.5,22.5,395.0,576.05,441.87
2016,2,29,16,0,723.0,75.0,0.5,22.0,346.0,510.54,394.25
2016,2,29,16,15,680.5,70.0,0.55,21.5,297.0,443.51,343.87
2016,2,29,16,30,638.0,65.0,0.6,21.0,248.0,377.98,292.29
2016,2,29,16,45,565.5,59.0,0.7,20.5,198.0,303.03,231.65
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,235.73,175.13
2016,2,29,17,15,390.5,42.0,0.8,19.5,103.0,163.26,114.46
2016,2,29,17,30,288.0,31.0,0.8,19.0,58.0,103.5,62.87
2016,2,29,17,45,144.0,15.5,0.8,19.0,29.0,41.31,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,13.5,19.5,25.1,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,77.2,29.99
2016,3,1,7,15,401.5,31.5,0.65,14.5,83.5,139.22,93.2
2016,3,1,7,30,525.0,42.0,0.6,15.0,128.0,214.48,157.15
2016,3,1,7,45,597.0,48.5,0.55,15.5,179.0,281.65,215.69
2016,3,1,8,0,669.0,55.0,0.5,16.0,230.0,355.57,278.12
2016,3,1,8,15,714.5,60.0,0.5,16.5,281.5,423.63,334.21
2016,3,1,8,30,760.0,65.0,0.5,17.0,333.0,495.36,390.69
2016,3,1,8,45,793.5,68.0,0.55,17.5,382.0,560.93,440.71
2016,3,1,9,0,827.0,71.0,0.6,18.0,431.0,627.93,489.88
2016,3,1,9,15,848.5,73.5,0.6,18.0,476.0,687.02,531.61
2016,3,1,9,30,870.0,76.0,0.6,18.0,521.0,739.9,566.23
2016,3,1,9,45,890.5,76.5,0.65,18.5,561.0,793.81,600.6
2016,3,1,10,0,911.0,77.0,0.7,19.0,601.0,846.38,633.38
2016,3,1,10,15,921.5,78.5,0.7,19.0,634.0,889.85,659.96
2016,3,1,10,30,932.0,80.0,0.7,19.0,667.0,930.62,684.58
2016,3,1,10,45,940.0,81.0,0.75,19.5,692.5,965.57,705.0
2016,3,1,11,0,948.0,82.0,0.8,20.0,718.0,997.21,723.28
2016,3,1,11,15,952.5,82.5,0.8,20.0,735.5,1021.4,737.19
2016,3,1,11,30,957.0,83.0,0.8,20.0,753.0,1041.81,748.9
2016,3,1,11,45,960.0,83.0,0.8,20.0,763.0,1056.23,757.03
2016,3,1,12,0,963.0,83.0,0.8,20.0,773.0,1066.62,762.91
2016,3,1,12,15,963.5,83.5,0.8,20.0,774.5,1071.0,765.3
2016,3,1,12,30,964.0,84.0,0.8,20.0,776.0,1071.23,765.41
2016,3,1,12,45,962.5,83.5,0.8,20.0,769.0,1064.14,761.24
2016,3,1,13,0,961.0,83.0,0.8,20.0,762.0,1052.94,754.81
2016,3,1,13,15,957.5,82.5,0.8,20.0,747.0,1035.75,744.86
2016,3,1,13,30,954.0,82.0,0.8,20.0,732.0,1014.67,732.67
2016,3,1,13,45,946.0,81.5,0.8,20.0,708.5,985.6,715.55
2016,3,1,14,0,938.0,81.0,0.8,20.0,685.0,953.12,696.33
2016,3,1,14,15,928.5,79.5,0.8,19.5,654.5,914.92,674.62
2016,3,1,14,30,919.0,78.0,0.8,19.0,624.0,873.8,650.76
2016,3,1,14,45,903.0,77.0,0.8,19.0,586.5,825.37,620.46
2016,3,1,15,0,887.0,76.0,0.8,19.0,549.0,775.02,588.44
2016,3,1,15,15,868.0,74.0,0.8,18.5,506.0,719.75,553.45
2016,3,1,15,30,849.0,72.0,0.8,18.0,463.0,668.27,519.78
2016,3,1,15,45,822.5,69.0,0.8,18.0,415.5,604.88,473.57
2016,3,1,16,0,796.0,66.0,0.8,18.0,368.0,541.93,426.05
2016,3,1,16,15,756.5,61.5,0.75,17.0,317.0,471.41,371.98
2016,3,1,16,30,717.0,57.0,0.7,16.0,266.0,403.59,317.54
2016,3,1,16,45,657.0,51.5,0.7,15.5,214.5,329.64,255.79
2016,3,1,17,0,597.0,46.0,0.7,15.0,163.0,261.65,196.81
2016,3,1,17,15,495.0,37.5,0.75,14.5,115.0,186.92,132.65
2016,3,1,17,30,393.0,29.0,0.8,14.0,67.0,123.41,76.44
2016,3,1,17,45,196.5,14.5,0.85,13.5,33.5,48.12,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.0,0.8,11.5,21.5,27.31,0.0
2016,3,2,7,0,307.0,22.0,0.7,12.0,43.0,84.16,38.2
2016,3,2,7,15,426.0,32.0,0.65,12.5,88.5,145.91,99.02
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,221.02,163.43
2016,3,2,7,45,612.0,48.5,0.55,13.5,184.5,286.59,221.24
2016,3,2,8,0,679.0,55.0,0.5,14.0,235.0,360.62,284.21
2016,3,2,8,15,515.0,91.0,0.5,14.5,243.5,362.68,289.83
2016,3,2,8,30,351.0,127.0,0.5,15.0,252.0,339.53,273.11
2016,3,2,8,45,585.5,99.5,0.5,16.0,342.5,475.28,379.32
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,625.56,489.81
2016,3,2,9,15,841.0,74.5,0.5,17.5,477.0,684.01,528.95
2016,3,2,9,30,862.0,77.0,0.5,18.0,521.0,736.2,561.98
2016,3,2,9,45,783.0,104.5,0.55,18.5,531.0,749.25,568.52
2016,3,2,10,0,704.0,132.0,0.6,19.0,541.0,751.16,568.08
2016,3,2,10,15,808.5,108.0,0.6,19.0,602.0,835.92,623.8
2016,3,2,10,30,913.0,84.0,0.6,19.0,663.0,919.49,675.98
2016,3,2,10,45,720.5,158.5,0.65,19.0,626.5,867.94,641.22
2016,3,2,11,0,528.0,233.0,0.7,19.0,590.0,779.98,581.59
2016,3,2,11,15,511.5,246.5,0.7,19.0,599.5,790.77,588.93
2016,3,2,11,30,495.0,260.0,0.7,19.0,609.0,798.61,592.99
2016,3,2,11,45,716.0,176.0,0.75,19.5,688.0,939.03,687.2
2016,3,2,12,0,937.0,92.0,0.8,20.0,767.0,1052.12,755.61
2016,3,2,12,15,937.0,92.5,0.8,19.5,768.5,1055.85,757.42
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,1055.53,758.63
2016,3,2,12,45,622.5,209.5,0.8,19.0,657.5,885.88,651.18
2016,3,2,13,0,308.0,326.0,0.8,19.0,545.0,674.44,504.1
2016,3,2,13,15,299.0,324.5,0.8,19.0,534.0,659.23,496.17
2016,3,2,13,30,290.0,323.0,0.8,19.0,523.0,642.93,485.19
2016,3,2,13,45,270.5,311.0,0.8,19.0,492.5,604.04,458.37
2016,3,2,14,0,251.0,299.0,0.8,19.0,462.0,564.96,431.34
2016,3,2,14,15,256.5,283.5,0.8,18.5,443.5,543.97,418.42
2016,3,2,14,30,262.0,268.0,0.8,18.0,425.0,521.71,404.19
2016,3,2,14,45,152.0,243.5,0.8,18.0,333.5,381.07,298.76
2016,3,2,15,0,42.0,219.0,0.8,18.0,242.0,250.93,197.59
2016,3,2,15,15,112.5,210.0,0.75,17.5,264.0,302.71,241.19
2016,3,2,15,30,183.0,201.0,0.7,17.0,286.0,335.3,268.09
2016,3,2,15,45,98.5,170.5,0.7,17.0,215.5,240.06,192.16
2016,3,2,16,0,14.0,140.0,0.7,17.0,145.0,138.09,109.48
2016,3,2,16,15,8.5,121.5,0.65,16.5,124.5,116.96,92.71
2016,3,2,16,30,3.0,103.0,0.6,16.0,104.0,96.52,75.95
2016,3,2,16,45,1.5,83.0,0.6,15.5,83.5,76.87,59.55
2016,3,2,17,0,0.0,63.0,0.6,15.0,63.0,57.45,43.03
2016,3,2,17,15,0.0,44.5,0.6,14.5,44.5,40.19,28.05
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,22.93,12.69
2016,3,2,17,45,0.0,13.0,0.65,13.5,13.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
