Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,40.0,320.0,1.7,15.0,351.0,360.89,283.52
2016,3,13,11,45,31.0,306.0,1.7,15.5,330.0,337.03,264.22
2016,3,13,12,0,22.0,292.0,1.7,16.0,309.0,296.01,231.95
2016,3,13,12,15,11.0,223.5,1.7,15.5,232.0,216.93,170.46
2016,3,13,12,30,0.0,155.0,1.7,15.0,155.0,140.12,109.28
2016,3,13,12,45,3.0,180.5,1.75,15.0,183.0,167.32,131.52
2016,3,13,13,0,6.0,206.0,1.8,15.0,211.0,194.8,153.62
2016,3,13,13,15,6.0,206.5,1.75,15.0,211.0,195.23,153.97
2016,3,13,13,30,6.0,207.0,1.7,15.0,211.0,195.67,154.42
2016,3,13,13,45,3.0,180.0,1.65,15.0,182.0,166.73,131.3
2016,3,13,14,0,0.0,153.0,1.6,15.0,153.0,138.26,108.43
2016,3,13,14,15,1.0,167.0,1.55,15.0,168.0,152.52,120.27
2016,3,13,14,30,2.0,181.0,1.5,15.0,183.0,166.94,132.13
2016,3,13,14,45,8.0,193.5,1.5,15.0,199.0,184.14,146.46
2016,3,13,15,0,14.0,206.0,1.5,15.0,215.0,201.16,160.63
2016,3,13,15,15,7.0,182.0,1.45,15.0,186.5,172.31,137.42
2016,3,13,15,30,0.0,158.0,1.4,15.0,158.0,144.29,114.82
2016,3,13,15,45,2.5,152.0,1.4,15.0,153.0,140.55,112.22
2016,3,13,16,0,5.0,146.0,1.4,15.0,148.0,136.65,109.37
2016,3,13,16,15,2.5,127.5,1.35,14.5,128.5,117.72,94.07
2016,3,13,16,30,0.0,109.0,1.3,14.0,109.0,99.17,78.88
2016,3,13,16,45,0.0,89.5,1.3,14.0,89.5,81.02,63.61
2016,3,13,17,0,0.0,70.0,1.3,14.0,70.0,62.97,48.17
2016,3,13,17,15,0.0,52.0,1.25,14.0,52.0,46.46,33.81
2016,3,13,17,30,0.0,34.0,1.2,14.0,34.0,30.03,19.42
2016,3,13,17,45,0.0,20.0,1.2,14.0,20.0,17.62,7.61
2016,3,13,18,0,0.0,6.0,1.2,14.0,6.0,5.46,0.0
2016,3,13,18,15,0.0,3.0,1.15,14.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,9.1,0.0
2016,3,14,6,45,56.0,28.5,1.25,11.5,36.0,35.35,17.78
2016,3,14,7,0,112.0,47.0,1.3,12.0,62.0,71.08,49.08
2016,3,14,7,15,150.0,68.0,1.3,12.0,97.0,110.09,82.77
2016,3,14,7,30,188.0,89.0,1.3,12.0,132.0,154.0,121.07
2016,3,14,7,45,204.5,111.0,1.35,12.0,168.5,195.48,157.62
2016,3,14,8,0,221.0,133.0,1.4,12.0,205.0,238.87,195.04
2016,3,14,8,15,248.0,149.0,1.4,12.0,242.5,282.93,232.17
2016,3,14,8,30,275.0,165.0,1.4,12.0,280.0,329.73,270.73
2016,3,14,8,45,267.0,188.0,1.45,12.5,310.5,365.08,298.45
2016,3,14,9,0,259.0,211.0,1.5,13.0,341.0,399.09,324.33
2016,3,14,9,15,438.0,183.0,1.5,13.0,425.5,522.51,422.33
2016,3,14,9,30,617.0,155.0,1.5,13.0,510.0,656.45,524.19
2016,3,14,9,45,491.0,211.0,1.5,13.5,505.5,637.13,504.49
2016,3,14,10,0,365.0,267.0,1.5,14.0,501.0,598.28,471.64
2016,3,14,10,15,447.0,252.0,1.5,14.0,552.5,682.45,534.38
2016,3,14,10,30,529.0,237.0,1.5,14.0,604.0,756.86,587.85
2016,3,14,10,45,509.0,255.0,1.5,14.5,618.0,773.73,596.45
2016,3,14,11,0,489.0,273.0,1.5,15.0,632.0,787.34,603.33
2016,3,14,11,15,314.0,322.5,1.5,15.0,555.5,664.55,511.95
2016,3,14,11,30,139.0,372.0,1.5,15.0,479.0,533.66,412.72
2016,3,14,11,45,328.5,327.5,1.5,15.0,582.0,694.1,535.22
2016,3,14,12,0,518.0,283.0,1.5,15.0,685.0,856.91,651.21
2016,3,14,12,15,479.0,299.5,1.5,15.0,672.0,836.49,634.13
2016,3,14,12,30,440.0,316.0,1.5,15.0,659.0,813.42,617.4
2016,3,14,12,45,481.0,295.5,1.55,15.5,666.5,829.77,629.75
2016,3,14,13,0,522.0,275.0,1.6,16.0,674.0,842.83,639.43
2016,3,14,13,15,533.0,264.5,1.6,15.5,664.5,833.62,634.97
2016,3,14,13,30,544.0,254.0,1.6,15.0,655.0,821.56,628.83
2016,3,14,13,45,649.5,211.0,1.6,15.0,674.5,866.18,662.88
2016,3,14,14,0,755.0,168.0,1.6,15.0,694.0,897.53,684.73
2016,3,14,14,15,741.0,165.0,1.6,15.0,663.0,857.04,657.72
2016,3,14,14,30,727.0,162.0,1.6,15.0,632.0,814.52,629.88
2016,3,14,14,45,646.5,168.5,1.65,15.0,568.5,726.57,568.93
2016,3,14,15,0,566.0,175.0,1.7,15.0,505.0,636.72,504.32
2016,3,14,15,15,619.5,144.5,1.7,14.5,481.0,621.47,496.07
2016,3,14,15,30,673.0,114.0,1.7,14.0,457.0,593.01,476.75
2016,3,14,15,45,662.5,104.0,1.75,14.0,414.5,539.48,435.94
2016,3,14,16,0,652.0,94.0,1.8,14.0,372.0,485.32,393.39
2016,3,14,16,15,586.5,100.0,1.7,13.5,326.5,419.59,340.03
2016,3,14,16,30,521.0,106.0,1.6,13.0,281.0,355.62,286.87
2016,3,14,16,45,468.5,94.0,1.55,12.5,231.5,289.46,230.83
2016,3,14,17,0,416.0,82.0,1.5,12.0,182.0,229.04,178.25
2016,3,14,17,15,327.0,68.0,1.45,11.5,135.0,163.0,121.59
2016,3,14,17,30,238.0,54.0,1.4,11.0,88.0,108.12,75.27
2016,3,14,17,45,119.0,35.0,1.4,11.0,52.0,53.29,30.63
2016,3,14,18,0,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.5,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,8.0,15.0,13.64,0.0
2016,3,15,6,45,163.0,30.0,1.05,9.0,51.5,55.06,29.68
2016,3,15,7,0,326.0,45.0,1.1,10.0,88.0,113.87,76.52
2016,3,15,7,15,416.0,56.0,1.1,10.5,136.5,173.09,127.21
2016,3,15,7,30,506.0,67.0,1.1,11.0,185.0,241.95,186.97
2016,3,15,7,45,572.0,73.0,1.15,11.5,237.5,307.21,244.09
2016,3,15,8,0,638.0,79.0,1.2,12.0,290.0,379.48,305.58
2016,3,15,8,15,677.5,84.0,1.2,12.5,341.0,443.92,358.99
2016,3,15,8,30,717.0,89.0,1.2,13.0,392.0,511.38,412.71
2016,3,15,8,45,750.5,91.5,1.2,13.5,441.0,573.43,460.39
2016,3,15,9,0,784.0,94.0,1.2,14.0,490.0,638.38,508.44
2016,3,15,9,15,804.0,97.0,1.2,14.5,534.0,695.23,548.72
2016,3,15,9,30,824.0,100.0,1.2,15.0,578.0,751.41,585.68
2016,3,15,9,45,841.5,101.0,1.25,15.5,617.0,802.34,618.75
2016,3,15,10,0,859.0,102.0,1.3,16.0,656.0,851.69,650.22
2016,3,15,10,15,869.0,104.0,1.25,16.0,687.5,885.82,670.8
2016,3,15,10,30,879.0,106.0,1.2,16.0,719.0,924.59,694.38
2016,3,15,10,45,888.0,106.0,1.15,16.5,743.5,957.36,712.3
2016,3,15,11,0,897.0,106.0,1.1,17.0,768.0,986.99,727.99
2016,3,15,11,15,901.0,107.0,1.1,17.0,784.5,1009.54,741.34
2016,3,15,11,30,905.0,108.0,1.1,17.0,801.0,1028.43,752.51
2016,3,15,11,45,908.0,108.0,1.1,17.5,809.5,1041.45,758.67
2016,3,15,12,0,911.0,108.0,1.1,18.0,818.0,1050.61,762.58
2016,3,15,12,15,911.0,108.0,1.1,18.0,818.5,1052.8,763.73
2016,3,15,12,30,911.0,108.0,1.1,18.0,819.0,1051.04,762.66
2016,3,15,12,45,912.5,105.5,1.15,18.0,812.0,1044.04,759.51
2016,3,15,13,0,914.0,103.0,1.2,18.0,805.0,1033.07,754.01
2016,3,15,13,15,910.0,102.0,1.2,18.0,788.5,1014.45,742.85
2016,3,15,13,30,906.0,101.0,1.2,18.0,772.0,992.14,729.49
2016,3,15,13,45,900.5,99.0,1.2,18.0,748.5,963.72,712.25
2016,3,15,14,0,895.0,97.0,1.2,18.0,725.0,931.95,692.86
2016,3,15,14,15,885.5,95.5,1.2,17.5,694.0,894.02,670.57
2016,3,15,14,30,876.0,94.0,1.2,17.0,663.0,853.35,646.21
2016,3,15,14,45,864.0,91.5,1.25,17.0,626.0,807.04,617.11
2016,3,15,15,0,852.0,89.0,1.3,17.0,589.0,764.43,590.09
2016,3,15,15,15,834.0,86.5,1.3,16.5,545.5,709.29,554.13
2016,3,15,15,30,816.0,84.0,1.3,16.0,502.0,653.2,515.47
2016,3,15,15,45,792.0,80.5,1.3,16.0,454.5,591.64,469.6
2016,3,15,16,0,768.0,77.0,1.3,16.0,407.0,530.43,422.43
2016,3,15,16,15,733.5,72.5,1.25,15.5,356.5,463.48,369.57
2016,3,15,16,30,699.0,68.0,1.2,15.0,306.0,398.79,316.46
2016,3,15,16,45,649.5,62.0,1.2,14.5,254.0,329.87,258.3
2016,3,15,17,0,600.0,56.0,1.2,14.0,202.0,265.29,201.84
2016,3,15,17,15,518.0,48.0,1.2,13.5,152.0,195.32,141.01
2016,3,15,17,30,436.0,40.0,1.2,13.0,102.0,135.28,89.13
2016,3,15,17,45,298.5,27.5,1.3,12.5,62.0,73.6,39.34
2016,3,15,18,0,161.0,15.0,1.4,12.0,22.0,27.12,0.0
2016,3,15,18,15,80.5,7.5,1.4,11.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,8.19,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,15.82,0.0
2016,3,16,6,45,206.0,29.5,0.8,10.5,58.0,60.12,32.7
2016,3,16,7,0,412.0,41.0,0.7,11.0,98.0,128.79,85.28
2016,3,16,7,15,499.5,50.0,0.7,11.5,148.5,189.37,137.37
2016,3,16,7,30,587.0,59.0,0.7,12.0,199.0,260.65,199.17
2016,3,16,7,45,642.0,65.0,0.7,13.0,252.0,326.46,256.03
2016,3,16,8,0,697.0,71.0,0.7,14.0,305.0,397.91,315.38
2016,3,16,8,15,734.0,75.5,0.75,14.5,357.0,463.04,368.54
2016,3,16,8,30,771.0,80.0,0.8,15.0,409.0,531.47,422.18
2016,3,16,8,45,797.5,83.5,0.85,15.5,458.0,594.52,469.8
2016,3,16,9,0,824.0,87.0,0.9,16.0,507.0,658.16,516.18
2016,3,16,9,15,843.0,89.5,0.85,16.5,551.5,715.56,554.72
2016,3,16,9,30,862.0,92.0,0.8,17.0,596.0,772.07,590.05
2016,3,16,9,45,875.5,94.0,0.8,17.5,634.5,815.98,616.64
2016,3,16,10,0,889.0,96.0,0.8,18.0,673.0,863.69,645.41
2016,3,16,10,15,899.0,98.0,0.8,18.0,705.0,906.08,671.37
2016,3,16,10,30,909.0,100.0,0.8,18.0,737.0,945.73,695.34
2016,3,16,10,45,915.5,101.0,0.85,18.5,762.0,978.02,714.11
2016,3,16,11,0,922.0,102.0,0.9,19.0,787.0,1006.95,730.78
2016,3,16,11,15,926.5,103.0,0.9,19.0,803.5,1030.4,744.37
2016,3,16,11,30,931.0,104.0,0.9,19.0,820.0,1050.1,755.75
2016,3,16,11,45,932.5,104.5,0.9,19.5,828.5,1062.38,761.22
2016,3,16,12,0,934.0,105.0,0.9,20.0,837.0,1070.67,764.45
2016,3,16,12,15,934.0,104.5,0.9,20.0,837.0,1072.28,765.22
2016,3,16,12,30,934.0,104.0,0.9,20.0,837.0,1069.84,763.76
2016,3,16,12,45,938.0,101.0,0.9,20.5,830.5,1064.55,759.33
2016,3,16,13,0,942.0,98.0,0.9,21.0,824.0,1055.15,752.57
2016,3,16,13,15,937.5,97.0,0.9,21.0,807.5,1035.55,741.15
2016,3,16,13,30,933.0,96.0,0.9,21.0,791.0,1012.16,727.58
2016,3,16,13,45,926.5,95.0,0.9,21.0,767.0,983.24,710.61
2016,3,16,14,0,920.0,94.0,0.9,21.0,743.0,950.9,691.5
2016,3,16,14,15,910.0,92.5,0.9,20.5,711.0,911.69,669.16
2016,3,16,14,30,900.0,91.0,0.9,20.0,679.0,869.69,644.76
2016,3,16,14,45,886.5,89.0,0.9,20.0,640.5,821.76,614.84
2016,3,16,15,0,873.0,87.0,0.9,20.0,602.0,771.81,583.16
2016,3,16,15,15,855.0,84.5,0.85,19.5,558.0,721.36,550.97
2016,3,16,15,30,837.0,82.0,0.8,19.0,514.0,664.24,512.33
2016,3,16,15,45,811.5,79.0,0.8,19.0,465.5,601.23,466.83
2016,3,16,16,0,786.0,76.0,0.8,19.0,417.0,538.67,420.03
2016,3,16,16,15,751.0,71.5,0.8,18.5,365.0,470.47,367.91
2016,3,16,16,30,716.0,67.0,0.8,18.0,313.0,404.56,315.33
2016,3,16,16,45,664.5,61.5,0.8,17.5,260.0,334.3,257.34
2016,3,16,17,0,613.0,56.0,0.8,17.0,207.0,268.7,201.17
2016,3,16,17,15,532.0,48.0,0.8,16.0,156.5,198.25,141.21
2016,3,16,17,30,451.0,40.0,0.8,15.0,106.0,137.59,89.65
2016,3,16,17,45,312.5,28.0,0.8,14.5,64.5,75.42,40.33
2016,3,16,18,0,174.0,16.0,0.8,14.0,23.0,28.8,0.0
2016,3,16,18,15,87.0,8.0,0.8,13.5,11.5,8.08,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.5,1.25,11.0,11.0,7.39,0.0
2016,3,17,6,30,183.0,15.0,1.2,12.0,22.0,27.74,0.0
2016,3,17,6,45,327.5,27.0,1.2,13.0,64.0,75.2,39.91
2016,3,17,7,0,472.0,39.0,1.2,14.0,106.0,139.1,90.69
2016,3,17,7,15,553.5,46.5,1.1,14.5,158.0,200.46,143.68
2016,3,17,7,30,635.0,54.0,1.0,15.0,210.0,271.66,205.42
2016,3,17,7,45,686.0,59.5,0.95,15.5,263.5,337.98,263.01
2016,3,17,8,0,737.0,65.0,0.9,16.0,317.0,409.62,322.78
2016,3,17,8,15,771.5,69.0,0.8,16.5,369.5,475.9,375.77
2016,3,17,8,30,806.0,73.0,0.7,17.0,422.0,544.38,427.77
2016,3,17,8,45,829.5,76.5,0.65,17.5,471.0,607.34,473.64
2016,3,17,9,0,853.0,80.0,0.6,18.0,520.0,670.52,517.61
2016,3,17,9,15,870.5,82.5,0.55,18.5,564.0,723.21,551.4
2016,3,17,9,30,888.0,85.0,0.5,19.0,608.0,779.1,585.37
2016,3,17,9,45,900.0,87.0,0.45,20.0,646.5,828.6,612.88
2016,3,17,10,0,912.0,89.0,0.4,21.0,685.0,875.93,638.19
2016,3,17,10,15,921.0,90.5,0.35,21.5,717.0,917.62,660.48
2016,3,17,10,30,930.0,92.0,0.3,22.0,749.0,956.43,680.59
2016,3,17,10,45,935.5,93.5,0.25,22.5,773.0,988.85,696.49
2016,3,17,11,0,941.0,95.0,0.2,23.0,797.0,1017.77,710.2
2016,3,17,11,15,944.5,95.5,0.2,23.0,814.0,1039.97,722.29
2016,3,17,11,30,948.0,96.0,0.2,23.0,831.0,1058.31,732.26
2016,3,17,11,45,949.5,96.5,0.25,23.0,839.0,1070.7,739.99
2016,3,17,12,0,951.0,97.0,0.3,23.0,847.0,1079.02,745.64
2016,3,17,12,15,951.0,97.0,0.35,23.0,847.0,1081.15,747.91
2016,3,17,12,30,951.0,97.0,0.4,23.0,847.0,1079.15,748.03
2016,3,17,12,45,948.0,97.0,0.45,23.5,838.5,1070.01,742.71
2016,3,17,13,0,945.0,97.0,0.5,24.0,830.0,1056.84,735.22
2016,3,17,13,15,941.0,96.0,0.5,23.5,813.0,1037.61,725.85
2016,3,17,13,30,937.0,95.0,0.5,23.0,796.0,1014.56,714.28
2016,3,17,13,45,930.0,94.0,0.55,23.0,771.5,985.0,698.55
2016,3,17,14,0,923.0,93.0,0.6,23.0,747.0,952.04,680.65
2016,3,17,14,15,913.0,91.5,0.6,23.0,715.0,912.68,657.5
2016,3,17,14,30,903.0,90.0,0.6,23.0,683.0,870.51,632.4
2016,3,17,14,45,889.5,88.0,0.6,23.0,644.5,822.4,603.15
2016,3,17,15,0,876.0,86.0,0.6,23.0,606.0,772.28,572.16
2016,3,17,15,15,857.5,83.5,0.55,22.5,562.0,716.28,536.93
2016,3,17,15,30,839.0,81.0,0.5,22.0,518.0,663.62,502.23
2016,3,17,15,45,814.0,78.0,0.5,22.0,469.0,600.81,457.85
2016,3,17,16,0,789.0,75.0,0.5,22.0,420.0,538.4,412.19
2016,3,17,16,15,754.0,71.0,0.5,21.0,368.0,470.58,362.17
2016,3,17,16,30,719.0,67.0,0.5,20.0,316.0,405.04,311.45
2016,3,17,16,45,668.0,61.5,0.55,19.5,263.0,334.39,254.33
2016,3,17,17,0,617.0,56.0,0.6,19.0,210.0,269.13,199.34
2016,3,17,17,15,536.5,48.0,0.65,18.0,159.0,198.63,140.1
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,137.87,89.01
2016,3,17,17,45,318.5,28.0,0.8,16.5,66.5,75.62,40.35
2016,3,17,18,0,181.0,16.0,0.9,16.0,25.0,29.06,0.0
2016,3,17,18,15,90.5,8.0,0.85,15.5,12.5,7.97,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,0.95,11.5,12.5,8.33,0.0
2016,3,18,6,30,170.0,17.0,0.9,12.0,25.0,29.14,0.0
2016,3,18,6,45,306.5,29.5,0.85,12.5,66.5,75.16,41.54
2016,3,18,7,0,443.0,42.0,0.8,13.0,108.0,136.86,90.56
2016,3,18,7,15,524.0,50.0,0.8,13.0,159.0,196.94,142.59
2016,3,18,7,30,605.0,58.0,0.8,13.0,210.0,266.81,203.6
2016,3,18,7,45,302.5,71.5,0.8,13.5,147.5,198.65,157.63
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,75.83,58.97
2016,3,18,8,15,0.0,87.5,0.75,14.5,87.5,77.88,60.68
2016,3,18,8,30,0.0,90.0,0.7,15.0,90.0,80.0,62.15
2016,3,18,8,45,0.0,113.0,0.7,15.5,113.0,101.22,79.44
2016,3,18,9,0,0.0,136.0,0.7,16.0,136.0,122.67,96.55
2016,3,18,9,15,0.0,146.5,0.7,16.5,146.5,132.4,103.91
2016,3,18,9,30,0.0,157.0,0.7,17.0,157.0,142.18,111.27
2016,3,18,9,45,16.5,211.0,0.7,17.5,222.5,207.33,162.98
2016,3,18,10,0,33.0,265.0,0.7,18.0,288.0,288.25,225.02
2016,3,18,10,15,27.0,264.5,0.7,18.0,283.5,283.45,220.24
2016,3,18,10,30,21.0,264.0,0.7,18.0,279.0,264.56,205.32
2016,3,18,10,45,55.0,309.5,0.7,18.5,350.5,359.11,277.14
2016,3,18,11,0,89.0,355.0,0.7,19.0,422.0,442.44,337.57
2016,3,18,11,15,117.5,369.5,0.7,19.0,460.0,504.97,382.12
2016,3,18,11,30,146.0,384.0,0.7,19.0,498.0,551.43,414.86
2016,3,18,11,45,127.0,385.0,0.7,19.0,485.0,535.29,402.23
2016,3,18,12,0,108.0,386.0,0.7,19.0,472.0,500.24,377.02
2016,3,18,12,15,117.5,388.0,0.7,19.0,482.0,530.3,398.74
2016,3,18,12,30,127.0,390.0,0.7,19.0,492.0,541.8,406.85
2016,3,18,12,45,180.5,384.5,0.75,19.5,527.0,588.48,440.91
2016,3,18,13,0,234.0,379.0,0.8,20.0,562.0,633.35,472.88
2016,3,18,13,15,318.0,351.0,0.8,19.5,593.5,698.01,520.17
2016,3,18,13,30,402.0,323.0,0.8,19.0,625.0,741.0,552.31
2016,3,18,13,45,470.0,283.0,0.8,19.0,626.0,766.34,571.19
2016,3,18,14,0,538.0,243.0,0.8,19.0,627.0,771.39,576.93
2016,3,18,14,15,558.0,223.5,0.8,18.5,606.5,749.57,564.5
2016,3,18,14,30,578.0,204.0,0.8,18.0,586.0,724.22,549.79
2016,3,18,14,45,530.5,207.5,0.85,18.0,543.0,665.51,509.61
2016,3,18,15,0,483.0,211.0,0.9,18.0,500.0,608.45,469.97
2016,3,18,15,15,623.0,159.0,0.95,17.5,503.5,635.82,494.36
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,642.28,502.14
2016,3,18,15,45,686.0,108.0,1.05,17.0,442.0,555.01,437.41
2016,3,18,16,0,609.0,109.0,1.1,17.0,377.0,473.66,375.84
2016,3,18,16,15,622.5,98.0,1.1,16.5,343.0,432.55,343.6
2016,3,18,16,30,636.0,87.0,1.1,16.0,309.0,388.59,307.01
2016,3,18,16,45,582.0,79.0,1.1,15.5,257.0,318.73,248.83
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,254.49,193.69
2016,3,18,17,15,444.5,61.0,1.05,14.0,155.5,186.57,135.85
2016,3,18,17,30,361.0,51.0,1.0,13.0,106.0,127.26,85.75
2016,3,18,17,45,180.5,38.0,1.0,12.5,65.5,65.06,38.81
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,21.96,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,10.1,2.58
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,16.7,8.56
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,24.65,15.6
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,32.6,22.59
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,41.02,29.8
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,49.45,36.88
2016,3,19,8,15,30.0,118.5,0.4,14.5,132.0,126.57,101.55
2016,3,19,8,30,60.0,181.0,0.4,15.0,208.0,208.4,167.61
2016,3,19,8,45,30.0,166.0,0.45,15.5,179.5,177.06,141.11
2016,3,19,9,0,0.0,151.0,0.5,16.0,151.0,136.85,107.65
2016,3,19,9,15,1.5,166.5,0.5,16.5,167.5,152.47,119.91
2016,3,19,9,30,3.0,182.0,0.5,17.0,184.0,168.32,131.97
2016,3,19,9,45,8.5,206.5,0.5,17.5,212.5,196.34,153.59
2016,3,19,10,0,14.0,231.0,0.5,18.0,241.0,224.99,175.3
2016,3,19,10,15,76.5,287.5,0.5,18.0,342.5,351.0,272.63
2016,3,19,10,30,139.0,344.0,0.5,18.0,444.0,486.34,371.55
2016,3,19,10,45,508.0,225.5,0.5,18.0,607.0,740.88,557.45
2016,3,19,11,0,877.0,107.0,0.5,18.0,770.0,970.45,705.07
2016,3,19,11,15,881.5,107.5,0.5,18.0,786.0,992.26,714.25
2016,3,19,11,30,886.0,108.0,0.5,18.0,802.0,1010.5,724.71
2016,3,19,11,45,892.0,106.5,0.55,18.5,811.0,1024.38,732.45
2016,3,19,12,0,898.0,105.0,0.6,19.0,820.0,1034.5,738.05
2016,3,19,12,15,898.0,105.0,0.6,19.0,820.0,1036.36,738.95
2016,3,19,12,30,898.0,105.0,0.6,19.0,820.0,1034.31,737.74
2016,3,19,12,45,653.0,220.0,0.6,19.0,737.5,925.82,670.21
2016,3,19,13,0,408.0,335.0,0.6,19.0,655.0,774.86,567.99
2016,3,19,13,15,652.5,216.0,0.6,19.0,715.5,902.32,660.0
2016,3,19,13,30,897.0,97.0,0.6,19.0,776.0,977.63,706.47
2016,3,19,13,45,890.5,96.0,0.65,19.0,752.0,949.33,689.3
2016,3,19,14,0,884.0,95.0,0.7,19.0,728.0,917.78,671.54
2016,3,19,14,15,875.0,93.5,0.7,19.0,698.0,880.38,648.87
2016,3,19,14,30,866.0,92.0,0.7,19.0,668.0,840.27,624.26
2016,3,19,14,45,738.5,129.5,0.7,19.0,601.0,754.97,568.92
2016,3,19,15,0,611.0,167.0,0.7,19.0,534.0,664.82,507.05
2016,3,19,15,15,507.0,182.0,0.7,18.5,472.0,570.47,440.91
2016,3,19,15,30,403.0,197.0,0.7,18.0,410.0,489.51,382.17
2016,3,19,15,45,578.0,138.5,0.75,17.5,412.0,519.06,407.87
2016,3,19,16,0,753.0,80.0,0.8,17.0,414.0,521.74,410.94
2016,3,19,16,15,719.5,75.5,0.85,16.5,363.5,456.1,359.9
2016,3,19,16,30,686.0,71.0,0.9,16.0,313.0,393.14,309.29
2016,3,19,16,45,633.0,66.0,0.95,16.0,261.5,324.14,251.52
2016,3,19,17,0,580.0,61.0,1.0,16.0,210.0,260.52,196.44
2016,3,19,17,15,502.0,52.5,0.95,15.5,160.0,192.55,138.02
2016,3,19,17,30,424.0,44.0,0.9,15.0,110.0,134.03,88.13
2016,3,19,17,45,212.0,36.0,0.9,14.5,69.0,66.75,38.81
2016,3,19,18,0,0.0,28.0,0.9,14.0,28.0,24.55,0.0
2016,3,19,18,15,0.0,14.0,0.9,13.5,14.0,12.73,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,9.5,10.0,0.75,12.5,10.5,9.18,0.0
2016,3,20,6,30,19.0,20.0,0.7,13.0,21.0,19.29,1.54
2016,3,20,6,45,72.5,38.5,0.7,13.5,49.0,46.97,29.52
2016,3,20,7,0,126.0,57.0,0.7,14.0,77.0,83.38,59.3
2016,3,20,7,15,149.0,78.5,0.7,14.5,111.0,119.98,90.88
2016,3,20,7,30,172.0,100.0,0.7,15.0,145.0,159.61,124.91
2016,3,20,7,45,187.0,121.0,0.75,15.5,179.5,198.47,157.95
2016,3,20,8,0,202.0,142.0,0.8,16.0,214.0,239.07,191.6
2016,3,20,8,15,234.0,161.5,0.8,16.5,257.5,288.4,231.21
2016,3,20,8,30,266.0,181.0,0.8,17.0,301.0,341.07,272.38
2016,3,20,8,45,528.0,135.5,0.85,17.5,405.0,481.79,382.26
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,641.83,501.24
2016,3,20,9,15,808.0,92.5,0.9,18.0,552.0,696.76,538.47
2016,3,20,9,30,826.0,95.0,0.9,18.0,595.0,750.81,574.06
2016,3,20,9,45,832.5,100.0,0.95,18.5,630.5,797.19,603.36
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,841.17,630.7
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,874.3,650.98
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,912.15,674.33
2016,3,20,10,45,621.5,219.5,1.05,19.0,675.0,846.85,630.14
2016,3,20,11,0,384.0,330.0,1.1,19.0,622.0,730.75,546.53
2016,3,20,11,15,356.5,346.5,1.1,18.5,622.0,729.99,547.04
2016,3,20,11,30,329.0,363.0,1.1,18.0,622.0,726.68,544.54
2016,3,20,11,45,333.5,365.5,1.15,18.0,631.0,738.01,552.72
2016,3,20,12,0,338.0,368.0,1.2,18.0,640.0,747.75,559.71
2016,3,20,12,15,309.5,375.5,1.2,18.0,624.5,727.81,545.1
2016,3,20,12,30,281.0,383.0,1.2,18.0,609.0,706.3,529.72
2016,3,20,12,45,178.5,376.0,1.2,18.0,519.0,575.75,436.44
2016,3,20,13,0,76.0,369.0,1.2,18.0,429.0,446.54,341.43
2016,3,20,13,15,75.5,361.0,1.2,18.0,419.5,436.14,335.03
2016,3,20,13,30,75.0,353.0,1.2,18.0,410.0,425.5,327.57
2016,3,20,13,45,79.0,343.5,1.2,18.0,402.0,417.2,322.04
2016,3,20,14,0,83.0,334.0,1.2,18.0,394.0,408.47,316.18
2016,3,20,14,15,89.5,321.0,1.2,18.0,383.5,397.66,308.9
2016,3,20,14,30,96.0,308.0,1.2,18.0,373.0,386.22,301.12
2016,3,20,14,45,68.5,278.0,1.2,18.0,323.0,328.55,257.33
2016,3,20,15,0,41.0,248.0,1.2,18.0,273.0,273.26,214.85
2016,3,20,15,15,20.5,158.0,1.15,17.5,170.5,164.45,129.6
2016,3,20,15,30,0.0,68.0,1.1,17.0,68.0,60.15,44.68
2016,3,20,15,45,13.5,119.0,1.1,17.0,125.0,115.05,90.68
2016,3,20,16,0,27.0,170.0,1.1,17.0,182.0,177.85,142.13
2016,3,20,16,15,22.5,150.5,1.05,16.5,160.0,149.07,118.91
2016,3,20,16,30,18.0,131.0,1.0,16.0,138.0,127.5,101.55
2016,3,20,16,45,11.5,111.0,0.95,16.0,115.0,105.28,83.18
2016,3,20,17,0,5.0,91.0,0.9,16.0,92.0,83.95,65.32
2016,3,20,17,15,2.5,70.0,0.9,15.5,70.5,63.61,48.11
2016,3,20,17,30,0.0,49.0,0.9,15.0,49.0,43.74,31.05
2016,3,20,17,45,0.0,31.0,0.9,15.0,31.0,27.46,16.52
2016,3,20,18,0,0.0,13.0,0.9,15.0,13.0,11.44,0.0
2016,3,20,18,15,0.0,6.5,0.9,15.0,6.5,5.91,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,0.9,12.0,18.0,15.86,2.62
2016,3,21,6,45,19.0,39.0,0.9,12.5,42.0,38.36,25.13
2016,3,21,7,0,38.0,60.0,0.9,13.0,66.0,63.32,46.41
2016,3,21,7,15,54.0,82.5,0.95,13.0,95.0,91.63,70.79
2016,3,21,7,30,70.0,105.0,1.0,13.0,124.0,122.14,97.04
2016,3,21,7,45,83.0,126.0,1.05,13.5,153.0,152.06,122.4
2016,3,21,8,0,96.0,147.0,1.1,14.0,182.0,189.66,153.62
2016,3,21,8,15,183.5,165.0,1.15,14.0,244.0,258.73,210.36
2016,3,21,8,30,271.0,183.0,1.2,14.0,306.0,345.9,280.61
2016,3,21,8,45,290.5,202.0,1.25,14.5,346.5,393.62,317.39
2016,3,21,9,0,310.0,221.0,1.3,15.0,387.0,442.78,354.62
2016,3,21,9,15,289.5,245.5,1.3,15.0,410.5,470.11,374.22
2016,3,21,9,30,269.0,270.0,1.3,15.0,434.0,494.83,391.53
2016,3,21,9,45,362.0,263.5,1.35,15.0,498.5,575.66,453.15
2016,3,21,10,0,455.0,257.0,1.4,15.0,563.0,676.32,526.87
2016,3,21,10,15,480.0,259.0,1.45,15.0,595.0,718.54,556.22
2016,3,21,10,30,505.0,261.0,1.5,15.0,627.0,760.35,585.57
2016,3,21,10,45,676.5,196.0,1.55,15.5,703.5,874.23,666.13
2016,3,21,11,0,848.0,131.0,1.6,16.0,780.0,979.45,733.89
2016,3,21,11,15,432.0,202.5,1.6,16.0,533.5,664.32,513.35
2016,3,21,11,30,16.0,274.0,1.6,16.0,287.0,270.13,209.91
2016,3,21,11,45,8.0,175.0,1.65,16.0,181.5,166.74,130.15
2016,3,21,12,0,0.0,76.0,1.7,16.0,76.0,67.52,50.0
2016,3,21,12,15,0.0,76.0,1.7,16.0,76.0,67.52,50.1
2016,3,21,12,30,0.0,76.0,1.7,16.0,76.0,67.52,50.11
2016,3,21,12,45,0.0,74.5,1.7,16.5,74.5,66.17,48.92
2016,3,21,13,0,0.0,73.0,1.7,17.0,73.0,64.83,47.75
2016,3,21,13,15,108.5,223.0,1.7,16.5,306.0,336.56,267.88
2016,3,21,13,30,217.0,373.0,1.7,16.0,539.0,599.24,464.76
2016,3,21,13,45,219.5,359.0,1.7,16.0,522.5,580.62,449.74
2016,3,21,14,0,222.0,345.0,1.7,16.0,506.0,561.02,436.3
2016,3,21,14,15,127.0,306.5,1.65,16.0,398.0,428.61,336.23
2016,3,21,14,30,32.0,268.0,1.6,16.0,290.0,289.2,227.84
2016,3,21,14,45,16.0,219.5,1.6,16.0,231.0,214.66,169.85
2016,3,21,15,0,0.0,171.0,1.6,16.0,172.0,155.24,122.32
2016,3,21,15,15,0.0,133.0,1.6,15.5,133.5,119.47,93.85
2016,3,21,15,30,0.0,95.0,1.6,15.0,95.0,84.34,65.3
2016,3,21,15,45,0.0,113.5,1.6,15.0,113.5,101.55,79.89
2016,3,21,16,0,0.0,132.0,1.6,15.0,132.0,119.22,94.8
2016,3,21,16,15,0.0,71.5,1.5,14.5,71.5,63.22,48.24
2016,3,21,16,30,0.0,11.0,1.4,14.0,11.0,9.67,2.68
2016,3,21,16,45,0.0,9.0,1.35,14.0,9.0,7.91,1.18
2016,3,21,17,0,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,3,21,17,15,115.5,36.5,1.3,13.5,55.0,67.27,48.13
2016,3,21,17,30,231.0,66.0,1.3,13.0,103.0,111.55,78.56
2016,3,21,17,45,151.5,45.0,1.3,13.0,65.5,64.52,40.34
2016,3,21,18,0,72.0,24.0,1.3,13.0,28.0,27.03,4.01
2016,3,21,18,15,36.0,12.0,1.3,12.5,14.0,10.99,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.1,9.5,19.0,12.42,0.0
2016,3,22,6,30,189.0,25.0,1.1,10.0,38.0,38.87,13.1
2016,3,22,6,45,321.0,37.5,1.15,10.5,82.0,86.15,51.88
2016,3,22,7,0,453.0,50.0,1.2,11.0,126.0,148.77,101.85
2016,3,22,7,15,530.0,58.0,1.2,11.5,178.0,209.01,154.4
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,278.46,215.13
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,344.17,272.67
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,415.31,333.03
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,480.38,387.12
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,548.05,441.32
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,610.82,489.45
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,674.25,536.47
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,730.8,576.53
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,780.58,609.97
2016,3,22,9,45,892.5,92.0,1.55,14.5,669.5,831.54,643.14
2016,3,22,10,0,910.0,92.0,1.6,15.0,709.0,880.75,674.54
2016,3,22,10,15,919.0,93.5,1.6,15.0,740.5,922.05,700.81
2016,3,22,10,30,928.0,95.0,1.6,15.0,772.0,960.45,724.97
2016,3,22,10,45,738.0,181.0,1.65,15.0,730.5,916.04,694.43
2016,3,22,11,0,548.0,267.0,1.7,15.0,689.0,836.55,637.82
2016,3,22,11,15,526.5,282.0,1.7,15.0,694.0,842.99,641.94
2016,3,22,11,30,505.0,297.0,1.7,15.0,699.0,846.21,642.96
2016,3,22,11,45,731.5,196.5,1.7,15.0,785.5,979.44,736.67
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,1085.09,803.81
2016,3,22,12,15,958.0,96.0,1.7,15.0,871.5,1086.82,803.44
2016,3,22,12,30,958.0,96.0,1.7,15.0,871.0,1084.39,801.95
2016,3,22,12,45,952.5,97.0,1.75,15.0,861.0,1073.4,795.95
2016,3,22,13,0,947.0,98.0,1.8,15.0,851.0,1058.41,787.56
2016,3,22,13,15,942.5,97.5,1.85,15.0,834.0,1038.83,776.27
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,1015.46,762.54
2016,3,22,13,45,931.0,96.0,1.95,15.0,792.0,985.52,744.44
2016,3,22,14,0,924.0,95.0,2.0,15.0,767.0,952.2,723.99
2016,3,22,14,15,677.5,180.5,2.0,15.0,662.0,812.13,628.83
2016,3,22,14,30,431.0,266.0,2.0,15.0,557.0,661.92,517.88
2016,3,22,14,45,427.0,251.5,2.05,15.0,526.0,624.57,492.8
2016,3,22,15,0,423.0,237.0,2.1,15.0,495.0,586.05,465.37
2016,3,22,15,15,631.5,161.0,2.1,14.5,515.5,640.43,511.4
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,664.09,532.67
2016,3,22,15,45,815.0,82.5,2.1,14.0,487.0,601.64,484.25
2016,3,22,16,0,790.0,80.0,2.1,14.0,438.0,539.58,435.28
2016,3,22,16,15,756.5,76.0,2.0,13.5,386.0,472.41,381.04
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,407.37,326.56
2016,3,22,16,45,675.0,66.5,1.85,13.0,280.5,337.95,266.46
2016,3,22,17,0,627.0,61.0,1.8,13.0,227.0,272.96,208.55
2016,3,22,17,15,550.5,53.5,1.7,12.5,175.5,203.66,147.66
2016,3,22,17,30,474.0,46.0,1.6,12.0,124.0,143.55,95.36
2016,3,22,17,45,345.0,34.5,1.55,11.5,80.0,82.36,47.03
2016,3,22,18,0,216.0,23.0,1.5,11.0,36.0,36.79,7.9
2016,3,22,18,15,108.0,11.5,1.45,11.0,18.0,10.54,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,89.0,12.5,1.0,8.5,19.0,12.46,0.0
2016,3,23,6,30,178.0,25.0,1.0,9.0,38.0,38.48,15.12
2016,3,23,6,45,275.0,40.0,1.0,10.0,79.0,80.84,49.86
2016,3,23,7,0,372.0,55.0,1.0,11.0,120.0,135.34,94.1
2016,3,23,7,15,432.5,67.0,1.0,11.5,167.0,191.99,143.48
2016,3,23,7,30,493.0,79.0,1.0,12.0,214.0,253.98,197.55
2016,3,23,7,45,550.5,82.5,1.0,12.5,263.0,313.28,248.83
2016,3,23,8,0,608.0,86.0,1.0,13.0,312.0,378.42,303.46
2016,3,23,8,15,480.5,130.0,1.0,13.5,324.5,390.93,315.0
2016,3,23,8,30,353.0,174.0,1.0,14.0,337.0,383.15,308.81
2016,3,23,8,45,375.5,190.0,1.05,14.5,380.5,433.93,348.35
2016,3,23,9,0,398.0,206.0,1.1,15.0,424.0,496.74,395.26
2016,3,23,9,15,538.5,178.0,1.05,15.5,497.0,591.07,465.87
2016,3,23,9,30,679.0,150.0,1.0,16.0,570.0,702.06,545.27
2016,3,23,9,45,652.0,173.0,0.95,16.5,596.0,734.61,563.91
2016,3,23,10,0,625.0,196.0,0.9,17.0,622.0,762.38,579.56
2016,3,23,10,15,771.5,149.0,0.85,17.0,699.0,865.32,647.96
2016,3,23,10,30,918.0,102.0,0.8,17.0,776.0,959.41,705.97
2016,3,23,10,45,926.0,102.5,0.8,17.5,801.0,992.3,723.23
2016,3,23,11,0,934.0,103.0,0.8,18.0,826.0,1021.84,739.15
2016,3,23,11,15,938.0,103.5,0.8,18.0,842.0,1043.92,751.8
2016,3,23,11,30,942.0,104.0,0.8,18.0,858.0,1062.18,762.25
2016,3,23,11,45,945.0,103.5,0.8,18.0,866.0,1074.41,769.13
2016,3,23,12,0,948.0,103.0,0.8,18.0,874.0,1082.62,773.75
2016,3,23,12,15,947.5,103.5,0.8,18.0,873.5,1084.29,774.58
2016,3,23,12,30,947.0,104.0,0.8,18.0,873.0,1081.84,773.15
2016,3,23,12,45,938.0,107.0,0.85,18.5,862.5,1069.51,765.59
2016,3,23,13,0,929.0,110.0,0.9,19.0,852.0,1053.28,755.86
2016,3,23,13,15,924.0,109.0,0.95,18.5,834.5,1032.87,746.44
