Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,919.0,108.0,1.0,18.0,817.0,1008.75,734.66
2016,3,23,13,45,908.5,108.5,1.05,18.0,791.5,977.55,716.92
2016,3,23,14,0,898.0,109.0,1.1,18.0,766.0,943.21,697.05
2016,3,23,14,15,888.0,107.5,1.1,18.0,733.5,904.25,673.09
2016,3,23,14,30,878.0,106.0,1.1,18.0,701.0,862.59,647.16
2016,3,23,14,45,629.0,176.5,1.1,18.0,591.0,713.73,545.85
2016,3,23,15,0,380.0,247.0,1.1,18.0,481.0,551.31,427.41
2016,3,23,15,15,339.5,235.5,1.1,17.5,433.5,491.58,385.58
2016,3,23,15,30,299.0,224.0,1.1,17.0,386.0,434.7,343.81
2016,3,23,15,45,522.5,158.5,1.1,17.0,410.0,497.04,393.94
2016,3,23,16,0,746.0,93.0,1.1,17.0,434.0,528.69,417.49
2016,3,23,16,15,710.5,88.0,1.1,16.5,382.0,461.58,364.59
2016,3,23,16,30,675.0,83.0,1.1,16.0,330.0,396.98,312.44
2016,3,23,16,45,624.0,76.5,1.1,15.5,277.0,327.77,254.85
2016,3,23,17,0,573.0,70.0,1.1,15.0,224.0,263.76,199.77
2016,3,23,17,15,495.0,61.0,1.1,14.0,173.0,195.9,141.82
2016,3,23,17,30,417.0,52.0,1.1,13.0,122.0,137.49,92.22
2016,3,23,17,45,292.0,38.0,1.15,12.5,78.5,78.24,45.94
2016,3,23,18,0,167.0,24.0,1.2,12.0,35.0,33.43,8.93
2016,3,23,18,15,83.5,12.0,1.2,11.5,17.5,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,91.5,13.5,1.05,10.5,20.5,13.51,0.0
2016,3,24,6,30,183.0,27.0,1.1,11.0,41.0,41.19,18.05
2016,3,24,6,45,296.0,40.5,1.15,12.0,84.5,84.54,51.83
2016,3,24,7,0,409.0,54.0,1.2,13.0,128.0,144.51,99.76
2016,3,24,7,15,481.5,63.5,1.2,13.0,178.0,202.43,150.06
2016,3,24,7,30,554.0,73.0,1.2,13.0,228.0,269.07,208.19
2016,3,24,7,45,599.0,80.5,1.25,13.5,279.5,331.07,262.07
2016,3,24,8,0,644.0,88.0,1.3,14.0,331.0,397.53,317.98
2016,3,24,8,15,679.0,93.5,1.25,14.5,381.5,460.79,369.19
2016,3,24,8,30,714.0,99.0,1.2,15.0,432.0,526.51,420.22
2016,3,24,8,45,734.0,105.0,1.2,15.5,478.5,585.44,464.43
2016,3,24,9,0,754.0,111.0,1.2,16.0,525.0,644.48,507.15
2016,3,24,9,15,773.0,114.5,1.15,16.5,568.5,697.59,543.78
2016,3,24,9,30,792.0,118.0,1.1,17.0,612.0,751.96,578.77
2016,3,24,9,45,786.5,130.5,1.1,17.5,645.5,794.91,605.34
2016,3,24,10,0,781.0,143.0,1.1,18.0,679.0,834.55,629.34
2016,3,24,10,15,792.5,145.0,1.1,18.0,710.0,874.98,654.77
2016,3,24,10,30,804.0,147.0,1.1,18.0,741.0,913.04,678.36
2016,3,24,10,45,814.5,147.5,1.15,18.5,765.5,945.95,697.97
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,975.96,715.66
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,997.96,728.7
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,1016.51,739.71
2016,3,24,11,45,845.5,146.0,1.2,19.0,832.0,1031.74,748.73
2016,3,24,12,0,855.0,143.0,1.2,19.0,842.0,1043.31,755.6
2016,3,24,12,15,855.5,143.0,1.2,19.0,842.5,1045.25,756.6
2016,3,24,12,30,856.0,143.0,1.2,19.0,843.0,1043.36,755.47
2016,3,24,12,45,874.0,132.0,1.25,19.0,840.0,1031.62,749.28
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,1027.87,748.36
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,1008.94,736.89
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,986.42,723.39
2016,3,24,13,45,880.0,116.5,1.35,19.0,781.5,958.81,707.47
2016,3,24,14,0,876.0,114.0,1.4,19.0,758.0,927.86,689.28
2016,3,24,14,15,866.0,112.5,1.4,18.5,726.0,897.47,671.91
2016,3,24,14,30,856.0,111.0,1.4,18.0,694.0,855.87,646.79
2016,3,24,14,45,845.5,107.5,1.45,18.0,656.5,809.25,617.38
2016,3,24,15,0,835.0,104.0,1.5,18.0,619.0,760.53,586.0
2016,3,24,15,15,816.5,101.0,1.5,17.5,575.5,704.8,549.55
2016,3,24,15,30,798.0,98.0,1.5,17.0,532.0,648.25,509.64
2016,3,24,15,45,759.0,98.5,1.5,17.0,481.0,582.29,460.31
2016,3,24,16,0,720.0,99.0,1.5,17.0,430.0,519.51,411.86
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.0,453.27,359.97
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,389.59,308.11
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,320.12,250.06
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,256.57,195.38
2016,3,24,17,15,460.5,65.5,1.45,14.5,171.5,190.55,138.57
2016,3,24,17,30,386.0,55.0,1.4,14.0,121.0,133.63,90.11
2016,3,24,17,45,279.5,40.0,1.4,13.5,78.5,76.56,45.12
2016,3,24,18,0,173.0,25.0,1.4,13.0,36.0,34.46,10.76
2016,3,24,18,15,86.5,12.5,1.35,12.5,18.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.1,10.5,11.0,10.01,0.0
2016,3,25,6,30,0.0,22.0,1.1,11.0,22.0,19.39,8.95
2016,3,25,6,45,0.5,42.5,1.1,11.5,42.5,37.78,26.12
2016,3,25,7,0,1.0,63.0,1.1,12.0,63.0,56.49,42.61
2016,3,25,7,15,10.0,84.0,1.1,12.5,86.5,78.23,61.17
2016,3,25,7,30,19.0,105.0,1.1,13.0,110.0,101.24,80.63
2016,3,25,7,45,26.0,125.5,1.15,13.5,134.0,128.08,103.06
2016,3,25,8,0,33.0,146.0,1.2,14.0,158.0,152.89,123.43
2016,3,25,8,15,97.5,175.0,1.2,14.0,219.0,217.0,176.15
2016,3,25,8,30,162.0,204.0,1.2,14.0,280.0,296.47,240.29
2016,3,25,8,45,245.0,215.5,1.3,14.5,344.5,378.66,305.19
2016,3,25,9,0,328.0,227.0,1.4,15.0,409.0,460.69,368.55
2016,3,25,9,15,577.5,168.5,1.4,15.5,519.5,615.3,486.83
2016,3,25,9,30,827.0,110.0,1.4,16.0,630.0,770.8,598.27
2016,3,25,9,45,544.5,214.0,1.4,16.5,565.0,684.51,530.07
2016,3,25,10,0,262.0,318.0,1.4,17.0,500.0,562.89,435.08
2016,3,25,10,15,290.5,327.5,1.35,17.0,537.0,608.72,468.91
2016,3,25,10,30,319.0,337.0,1.3,17.0,574.0,655.27,501.22
2016,3,25,10,45,604.5,227.5,1.3,17.5,694.0,838.69,633.64
2016,3,25,11,0,890.0,118.0,1.3,18.0,814.0,995.94,734.24
2016,3,25,11,15,894.0,118.5,1.25,18.0,829.5,1017.04,744.1
2016,3,25,11,30,898.0,119.0,1.2,18.0,845.0,1034.51,753.48
2016,3,25,11,45,901.0,119.0,1.2,18.5,853.0,1046.68,759.15
2016,3,25,12,0,904.0,119.0,1.2,19.0,861.0,1055.02,762.57
2016,3,25,12,15,904.0,118.5,1.2,19.0,860.5,1055.87,762.93
2016,3,25,12,30,904.0,118.0,1.2,19.0,860.0,1052.8,761.08
2016,3,25,12,45,910.5,113.0,1.2,19.0,853.5,1047.48,758.03
2016,3,25,13,0,917.0,108.0,1.2,19.0,847.0,1038.09,752.59
2016,3,25,13,15,912.5,107.0,1.2,19.0,830.0,1018.22,740.7
2016,3,25,13,30,908.0,106.0,1.2,19.0,813.0,994.67,726.67
2016,3,25,13,45,905.0,103.0,1.25,19.0,789.0,966.8,710.76
2016,3,25,14,0,902.0,100.0,1.3,19.0,765.0,935.45,692.51
2016,3,25,14,15,892.5,98.5,1.3,18.5,733.5,896.71,669.75
2016,3,25,14,30,883.0,97.0,1.3,18.0,702.0,855.24,644.91
2016,3,25,14,45,871.5,94.5,1.35,18.0,664.0,808.57,615.61
2016,3,25,15,0,860.0,92.0,1.4,18.0,626.0,759.82,584.34
2016,3,25,15,15,843.5,89.5,1.45,17.5,582.0,710.38,553.0
2016,3,25,15,30,827.0,87.0,1.5,17.0,538.0,654.5,514.45
2016,3,25,15,45,803.0,84.0,1.55,17.0,489.5,592.74,468.68
2016,3,25,16,0,779.0,81.0,1.6,17.0,441.0,531.33,421.51
2016,3,25,16,15,747.0,77.0,1.6,16.5,389.5,465.57,369.71
2016,3,25,16,30,715.0,73.0,1.6,16.0,338.0,401.82,317.43
2016,3,25,16,45,659.0,69.0,1.6,15.5,284.5,331.37,258.16
2016,3,25,17,0,603.0,65.0,1.6,15.0,231.0,266.44,201.81
2016,3,25,17,15,530.0,57.0,1.55,14.5,179.5,199.25,143.44
2016,3,25,17,30,457.0,49.0,1.5,14.0,128.0,140.83,93.2
2016,3,25,17,45,321.5,37.5,1.5,13.5,83.5,80.34,46.57
2016,3,25,18,0,186.0,26.0,1.5,13.0,39.0,35.9,12.53
2016,3,25,18,15,93.0,13.0,1.45,12.5,19.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,11.5,27.0,14.34,0.0
2016,3,26,6,30,316.0,26.0,0.9,12.0,54.0,52.58,23.71
2016,3,26,6,45,426.5,35.5,0.9,12.5,100.5,100.97,59.97
2016,3,26,7,0,537.0,45.0,0.9,13.0,147.0,163.61,110.82
2016,3,26,7,15,600.5,51.0,0.95,13.5,198.5,223.61,163.64
2016,3,26,7,30,664.0,57.0,1.0,14.0,250.0,291.26,222.94
2016,3,26,7,45,707.0,61.5,1.1,14.5,303.0,355.71,279.11
2016,3,26,8,0,750.0,66.0,1.2,15.0,356.0,424.11,336.69
2016,3,26,8,15,779.0,69.5,1.15,15.5,407.0,487.72,387.95
2016,3,26,8,30,808.0,73.0,1.1,16.0,458.0,552.84,438.11
2016,3,26,8,45,828.0,75.5,1.1,16.5,505.5,608.98,480.05
2016,3,26,9,0,848.0,78.0,1.1,17.0,553.0,667.68,522.21
2016,3,26,9,15,863.5,80.5,1.1,17.0,596.0,722.56,559.57
2016,3,26,9,30,879.0,83.0,1.1,17.0,639.0,776.15,594.88
2016,3,26,9,45,888.5,85.5,1.1,17.5,676.0,823.26,624.0
2016,3,26,10,0,898.0,88.0,1.1,18.0,713.0,868.01,651.05
2016,3,26,10,15,906.5,89.0,1.1,18.0,743.5,907.6,675.54
2016,3,26,10,30,915.0,90.0,1.1,18.0,774.0,944.29,697.97
2016,3,26,10,45,916.0,93.5,1.1,18.5,796.5,973.58,714.15
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,999.19,727.97
2016,3,26,11,15,921.0,97.5,1.05,19.0,834.5,1020.7,739.61
2016,3,26,11,30,925.0,98.0,1.0,19.0,850.0,1038.45,748.93
2016,3,26,11,45,925.5,99.0,1.0,19.5,857.0,1049.39,753.71
2016,3,26,12,0,926.0,100.0,1.0,20.0,864.0,1056.34,756.23
2016,3,26,12,15,925.5,100.0,1.0,20.0,863.5,1057.17,756.58
2016,3,26,12,30,925.0,100.0,1.0,20.0,863.0,1054.0,754.7
2016,3,26,12,45,919.0,101.5,1.05,20.0,852.5,1042.95,749.18
2016,3,26,13,0,913.0,103.0,1.1,20.0,842.0,1028.06,741.43
2016,3,26,13,15,908.0,102.0,1.1,20.0,825.0,1007.69,729.37
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,983.69,715.12
2016,3,26,13,45,893.5,101.0,1.1,20.0,782.5,953.1,696.7
2016,3,26,14,0,884.0,101.0,1.1,20.0,757.0,919.4,676.28
2016,3,26,14,15,874.0,99.5,1.1,19.5,725.0,880.74,653.74
2016,3,26,14,30,864.0,98.0,1.1,19.0,693.0,839.46,629.17
2016,3,26,14,45,842.0,99.5,1.1,19.0,653.0,795.59,601.34
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,743.82,567.69
2016,3,26,15,15,693.5,130.5,1.1,18.5,542.0,648.97,502.13
2016,3,26,15,30,567.0,160.0,1.1,18.0,471.0,554.23,433.47
2016,3,26,15,45,642.0,127.0,1.1,18.0,449.5,540.04,424.13
2016,3,26,16,0,717.0,94.0,1.1,18.0,428.0,510.29,401.34
2016,3,26,16,15,656.0,91.5,1.1,17.5,370.5,434.79,342.69
2016,3,26,16,30,595.0,89.0,1.1,17.0,313.0,364.74,286.64
2016,3,26,16,45,527.0,86.5,1.1,16.5,262.0,297.95,231.56
2016,3,26,17,0,459.0,84.0,1.1,16.0,211.0,235.45,178.82
2016,3,26,17,15,394.0,71.5,1.1,15.5,164.0,175.39,127.64
2016,3,26,17,30,329.0,59.0,1.1,15.0,117.0,123.34,83.68
2016,3,26,17,45,226.0,43.0,1.15,14.5,76.5,71.52,43.41
2016,3,26,18,0,123.0,27.0,1.2,14.0,36.0,32.76,13.03
2016,3,26,18,15,61.5,13.5,1.15,13.5,18.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,116.5,16.0,1.0,12.0,26.5,15.4,0.0
2016,3,27,6,30,233.0,32.0,1.0,12.0,53.0,50.57,25.69
2016,3,27,6,45,345.0,43.5,1.05,12.5,99.0,97.13,60.54
2016,3,27,7,0,457.0,55.0,1.1,13.0,145.0,157.05,108.8
2016,3,27,7,15,526.5,63.5,1.05,13.0,196.5,216.43,160.58
2016,3,27,7,30,596.0,72.0,1.0,13.0,248.0,284.05,219.46
2016,3,27,7,45,650.0,76.0,0.95,13.5,302.0,348.65,274.8
2016,3,27,8,0,704.0,80.0,0.9,14.0,356.0,418.57,332.5
2016,3,27,8,15,736.5,84.0,0.9,14.5,407.5,481.78,383.22
2016,3,27,8,30,769.0,88.0,0.9,15.0,459.0,547.27,433.66
2016,3,27,8,45,790.5,92.5,0.9,15.5,507.0,607.96,478.54
2016,3,27,9,0,812.0,97.0,0.9,16.0,555.0,668.7,521.78
2016,3,27,9,15,829.5,99.5,0.9,16.0,598.5,724.07,560.14
2016,3,27,9,30,847.0,102.0,0.9,16.0,642.0,778.39,595.77
2016,3,27,9,45,857.5,105.5,0.95,16.5,679.0,826.77,626.32
2016,3,27,10,0,868.0,109.0,1.0,17.0,716.0,865.65,650.13
2016,3,27,10,15,877.5,110.5,1.05,17.0,747.5,905.62,675.79
2016,3,27,10,30,887.0,112.0,1.1,17.0,779.0,942.83,699.48
2016,3,27,10,45,892.0,114.0,1.2,17.0,802.0,973.38,719.66
2016,3,27,11,0,897.0,116.0,1.3,17.0,825.0,1000.55,737.77
2016,3,27,11,15,901.5,117.0,1.35,17.0,841.5,1022.64,751.85
2016,3,27,11,30,906.0,118.0,1.4,17.0,858.0,1041.08,763.74
2016,3,27,11,45,906.0,119.5,1.45,17.0,865.5,1051.75,770.83
2016,3,27,12,0,906.0,121.0,1.5,17.0,873.0,1058.51,775.67
2016,3,27,12,15,906.5,121.0,1.5,17.0,873.0,1060.25,776.64
2016,3,27,12,30,907.0,121.0,1.5,17.0,873.0,1058.06,775.31
2016,3,27,12,45,915.5,115.0,1.55,17.0,867.0,1053.54,773.56
2016,3,27,13,0,924.0,109.0,1.6,17.0,861.0,1044.89,769.29
2016,3,27,13,15,921.0,108.5,1.6,17.0,845.0,1026.77,758.27
2016,3,27,13,30,918.0,108.0,1.6,17.0,829.0,1004.9,745.0
2016,3,27,13,45,910.5,108.0,1.65,17.0,804.5,975.73,727.75
2016,3,27,14,0,903.0,108.0,1.7,17.0,780.0,943.29,708.27
2016,3,27,14,15,895.0,106.0,1.7,16.5,749.0,905.18,685.48
2016,3,27,14,30,887.0,104.0,1.7,16.0,718.0,864.23,660.51
2016,3,27,14,45,869.5,104.5,1.75,16.0,678.5,822.02,633.66
2016,3,27,15,0,852.0,105.0,1.8,16.0,639.0,771.28,600.35
2016,3,27,15,15,835.0,102.0,1.8,15.5,595.0,715.78,563.57
2016,3,27,15,30,818.0,99.0,1.8,15.0,551.0,659.27,523.17
2016,3,27,15,45,793.0,96.0,1.85,15.0,502.0,597.2,476.54
2016,3,27,16,0,768.0,93.0,1.9,15.0,453.0,535.59,428.63
2016,3,27,16,15,595.0,107.5,1.85,14.5,367.5,419.78,337.25
2016,3,27,16,30,422.0,122.0,1.8,14.0,282.0,316.77,254.38
2016,3,27,16,45,368.5,113.0,1.8,13.5,237.0,259.63,206.61
2016,3,27,17,0,315.0,104.0,1.8,13.0,192.0,203.91,159.07
2016,3,27,17,15,272.5,85.5,1.7,12.5,150.0,153.73,115.54
2016,3,27,17,30,230.0,67.0,1.6,12.0,108.0,108.92,76.91
2016,3,27,17,45,148.5,48.0,1.55,11.5,71.0,64.37,41.54
2016,3,27,18,0,67.0,29.0,1.5,11.0,34.0,30.46,13.96
2016,3,27,18,15,33.5,14.5,1.5,11.0,17.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,16.5,2.15,9.0,31.0,17.06,0.0
2016,3,28,6,30,297.0,33.0,2.2,9.0,62.0,58.3,30.25
2016,3,28,6,45,417.5,43.0,2.3,9.5,111.0,107.87,67.28
2016,3,28,7,0,538.0,53.0,2.4,10.0,160.0,172.97,120.73
2016,3,28,7,15,605.0,60.0,2.4,10.0,214.0,235.35,176.77
2016,3,28,7,30,672.0,67.0,2.4,10.0,268.0,305.51,239.82
2016,3,28,7,45,720.0,71.0,2.45,10.5,323.5,372.28,299.18
2016,3,28,8,0,768.0,75.0,2.5,11.0,379.0,443.42,360.37
2016,3,28,8,15,797.0,78.5,2.5,11.0,431.5,508.19,415.19
2016,3,28,8,30,826.0,82.0,2.5,11.0,484.0,574.38,469.31
2016,3,28,8,45,848.0,84.5,2.5,11.5,533.0,636.13,517.32
2016,3,28,9,0,870.0,87.0,2.5,12.0,582.0,693.67,560.63
2016,3,28,9,15,885.5,89.5,2.45,12.0,626.0,749.52,600.43
2016,3,28,9,30,901.0,92.0,2.4,12.0,670.0,803.99,637.82
2016,3,28,9,45,911.5,94.0,2.4,12.5,708.0,852.15,669.22
2016,3,28,10,0,922.0,96.0,2.4,13.0,746.0,897.92,698.45
2016,3,28,10,15,930.5,97.5,2.4,13.0,777.0,938.75,725.17
2016,3,28,10,30,939.0,99.0,2.4,13.0,808.0,976.56,749.65
2016,3,28,10,45,943.0,100.5,2.45,13.0,831.5,1006.91,769.48
2016,3,28,11,0,947.0,102.0,2.5,13.0,855.0,1033.65,786.96
2016,3,28,11,15,950.5,103.0,2.5,13.0,871.0,1055.58,800.72
2016,3,28,11,30,954.0,104.0,2.5,13.0,887.0,1073.63,812.01
2016,3,28,11,45,953.5,105.0,2.5,13.0,894.0,1083.66,818.11
2016,3,28,12,0,953.0,106.0,2.5,13.0,901.0,1089.58,821.72
2016,3,28,12,15,953.0,106.0,2.5,13.0,900.0,1090.79,822.41
2016,3,28,12,30,953.0,106.0,2.5,13.0,899.0,1087.88,820.57
2016,3,28,12,45,931.5,116.0,2.5,13.0,884.5,1070.05,809.03
2016,3,28,13,0,910.0,126.0,2.5,13.0,870.0,1048.46,795.22
2016,3,28,13,15,905.0,125.0,2.45,13.0,852.0,1028.01,781.72
2016,3,28,13,30,900.0,124.0,2.4,13.0,834.0,1003.93,765.84
2016,3,28,13,45,894.0,122.0,2.4,13.0,809.0,974.38,746.86
2016,3,28,14,0,888.0,120.0,2.4,13.0,784.0,941.55,725.62
2016,3,28,14,15,877.5,118.0,2.35,13.0,751.0,909.67,704.52
2016,3,28,14,30,867.0,116.0,2.3,13.0,718.0,866.48,675.39
2016,3,28,14,45,854.0,113.0,2.3,13.0,679.0,817.82,642.64
2016,3,28,15,0,841.0,110.0,2.3,13.0,640.0,767.24,608.1
2016,3,28,15,15,821.5,107.0,2.25,12.5,595.0,710.4,568.76
2016,3,28,15,30,802.0,104.0,2.2,12.0,550.0,652.84,526.33
2016,3,28,15,45,777.0,100.0,2.2,12.0,500.5,590.49,478.26
2016,3,28,16,0,752.0,96.0,2.2,12.0,451.0,529.56,429.76
2016,3,28,16,15,717.0,91.0,2.1,11.5,398.5,462.45,375.22
2016,3,28,16,30,682.0,86.0,2.0,11.0,346.0,397.8,320.82
2016,3,28,16,45,635.0,79.5,1.95,11.0,292.5,329.93,261.84
2016,3,28,17,0,588.0,73.0,1.9,11.0,239.0,266.76,205.47
2016,3,28,17,15,513.0,64.0,1.8,10.5,187.0,199.17,146.13
2016,3,28,17,30,438.0,55.0,1.7,10.0,135.0,140.66,95.42
2016,3,28,17,45,323.5,42.0,1.6,10.0,90.5,83.01,49.79
2016,3,28,18,0,209.0,29.0,1.5,10.0,46.0,39.1,17.0
2016,3,28,18,15,104.5,14.5,1.45,9.5,23.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,127.5,18.5,0.8,9.5,31.5,18.14,0.0
2016,3,29,6,30,255.0,37.0,0.8,10.0,63.0,57.45,31.42
2016,3,29,6,45,367.5,48.5,0.85,10.5,110.5,106.0,67.73
2016,3,29,7,0,480.0,60.0,0.9,11.0,158.0,167.81,117.96
2016,3,29,7,15,547.5,68.0,0.85,11.0,210.5,227.82,170.59
2016,3,29,7,30,615.0,76.0,0.8,11.0,263.0,295.76,229.88
2016,3,29,7,45,674.5,78.0,0.8,11.5,319.0,361.83,286.48
2016,3,29,8,0,734.0,80.0,0.8,12.0,375.0,433.54,345.79
2016,3,29,8,15,764.5,84.0,0.75,12.5,427.0,497.7,396.86
2016,3,29,8,30,795.0,88.0,0.7,13.0,479.0,563.52,446.94
2016,3,29,8,45,822.5,89.5,0.65,13.5,528.5,626.07,492.44
2016,3,29,9,0,850.0,91.0,0.6,14.0,578.0,689.12,536.36
2016,3,29,9,15,866.5,93.0,0.55,14.5,622.0,739.96,568.78
2016,3,29,9,30,883.0,95.0,0.5,15.0,666.0,793.76,601.55
2016,3,29,9,45,897.0,96.0,0.5,15.5,704.5,842.88,631.16
2016,3,29,10,0,911.0,97.0,0.5,16.0,743.0,889.93,658.88
2016,3,29,10,15,919.5,98.5,0.5,16.0,774.5,930.29,683.09
2016,3,29,10,30,928.0,100.0,0.5,16.0,806.0,967.69,705.26
2016,3,29,10,45,934.5,101.0,0.5,16.0,830.0,999.48,723.77
2016,3,29,11,0,941.0,102.0,0.5,16.0,854.0,1027.8,740.14
2016,3,29,11,15,945.0,102.5,0.5,16.0,869.5,1049.48,752.43
2016,3,29,11,30,949.0,103.0,0.5,16.0,885.0,1067.32,762.53
2016,3,29,11,45,950.0,103.5,0.55,16.5,892.5,1078.18,768.38
2016,3,29,12,0,951.0,104.0,0.6,17.0,900.0,1084.96,772.0
2016,3,29,12,15,950.5,104.0,0.6,17.0,899.0,1085.58,772.22
2016,3,29,12,30,950.0,104.0,0.6,17.0,898.0,1082.09,770.18
2016,3,29,12,45,947.0,104.0,0.65,17.0,888.5,1071.99,765.6
2016,3,29,13,0,944.0,104.0,0.7,17.0,879.0,1057.89,758.74
2016,3,29,13,15,939.5,103.0,0.7,16.5,861.5,1037.32,748.16
2016,3,29,13,30,935.0,102.0,0.7,16.0,844.0,1012.98,735.34
2016,3,29,13,45,926.0,102.0,0.75,16.0,817.5,981.9,718.0
2016,3,29,14,0,917.0,102.0,0.8,16.0,791.0,947.58,698.48
2016,3,29,14,15,907.5,100.5,0.8,16.0,758.5,908.17,674.45
2016,3,29,14,30,898.0,99.0,0.8,16.0,726.0,865.98,648.41
2016,3,29,14,45,881.0,98.5,0.85,16.0,686.0,816.36,617.87
2016,3,29,15,0,864.0,98.0,0.9,16.0,646.0,770.41,589.29
2016,3,29,15,15,846.5,95.5,0.9,15.5,601.0,714.59,553.49
2016,3,29,15,30,829.0,93.0,0.9,15.0,556.0,657.79,514.09
2016,3,29,15,45,803.5,90.5,0.9,15.0,506.5,595.48,468.19
2016,3,29,16,0,778.0,88.0,0.9,15.0,457.0,533.68,421.08
2016,3,29,16,15,745.5,83.5,0.9,14.5,404.5,467.21,369.41
2016,3,29,16,30,713.0,79.0,0.9,14.0,352.0,402.97,317.33
2016,3,29,16,45,667.5,73.0,0.95,13.5,298.5,334.49,260.19
2016,3,29,17,0,622.0,67.0,1.0,13.0,245.0,270.5,204.78
2016,3,29,17,15,552.0,59.0,1.0,12.0,193.0,203.21,146.66
2016,3,29,17,30,482.0,51.0,1.0,11.0,141.0,144.31,96.05
2016,3,29,17,45,370.5,39.5,1.05,10.5,95.0,85.77,50.02
2016,3,29,18,0,259.0,28.0,1.1,10.0,49.0,41.72,18.19
2016,3,29,18,15,129.5,14.0,1.1,10.0,24.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,18.33,0.08
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,61.04,33.32
2016,3,30,6,45,386.5,47.5,0.6,10.5,113.5,108.35,68.99
2016,3,30,7,0,484.0,59.0,0.6,11.0,161.0,168.25,118.16
2016,3,30,7,15,549.5,67.0,0.6,11.0,213.5,227.97,170.46
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,295.35,229.14
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,359.22,284.02
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,427.51,340.67
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,491.17,391.48
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,555.94,441.12
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,615.96,485.33
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,676.13,528.01
2016,3,30,9,15,832.5,102.5,0.75,14.5,615.0,730.81,565.36
2016,3,30,9,30,849.0,105.0,0.8,15.0,658.0,784.32,599.96
2016,3,30,9,45,862.5,106.5,0.85,15.5,696.0,832.82,630.55
2016,3,30,10,0,876.0,108.0,0.9,16.0,734.0,872.12,654.61
2016,3,30,10,15,885.0,109.5,0.9,16.0,764.5,911.68,679.08
2016,3,30,10,30,894.0,111.0,0.9,16.0,795.0,948.41,701.46
2016,3,30,10,45,900.5,112.0,0.95,16.0,818.5,979.23,720.9
2016,3,30,11,0,907.0,113.0,1.0,16.0,842.0,1006.71,738.29
2016,3,30,11,15,911.0,114.0,1.0,16.0,857.5,1028.23,750.95
2016,3,30,11,30,915.0,115.0,1.0,16.0,873.0,1046.04,761.41
2016,3,30,11,45,916.0,115.5,1.05,16.5,880.0,1056.48,767.01
2016,3,30,12,0,917.0,116.0,1.1,17.0,887.0,1062.99,770.36
2016,3,30,12,15,916.5,116.0,1.1,17.0,886.0,1063.49,770.54
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,1060.02,768.47
2016,3,30,12,45,916.5,114.0,1.1,17.0,876.5,1051.47,763.4
2016,3,30,13,0,917.0,112.0,1.1,17.0,868.0,1038.98,756.05
2016,3,30,13,15,912.5,111.0,1.1,17.0,850.5,1018.78,743.97
2016,3,30,13,30,908.0,110.0,1.1,17.0,833.0,994.92,729.72
2016,3,30,13,45,901.0,109.0,1.15,17.0,807.5,965.21,712.64
2016,3,30,14,0,894.0,108.0,1.2,17.0,782.0,932.26,693.35
2016,3,30,14,15,884.0,106.5,1.2,16.5,750.0,893.1,670.22
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,851.29,645.05
2016,3,30,14,45,861.0,103.0,1.25,16.0,679.0,804.14,615.32
2016,3,30,15,0,848.0,101.0,1.3,16.0,640.0,760.47,587.5
2016,3,30,15,15,830.0,98.0,1.3,15.5,595.5,704.45,550.71
2016,3,30,15,30,812.0,95.0,1.3,15.0,551.0,647.56,510.47
2016,3,30,15,45,788.0,91.5,1.35,15.0,502.5,585.96,464.75
2016,3,30,16,0,764.0,88.0,1.4,15.0,454.0,524.79,417.67
2016,3,30,16,15,731.5,84.0,1.4,14.5,402.0,459.67,366.21
2016,3,30,16,30,699.0,80.0,1.4,14.0,350.0,396.77,314.48
2016,3,30,16,45,652.0,74.0,1.45,13.5,297.0,328.61,256.97
2016,3,30,17,0,605.0,68.0,1.5,13.0,244.0,265.15,201.6
2016,3,30,17,15,535.0,60.0,1.45,12.5,192.0,199.03,143.88
2016,3,30,17,30,465.0,52.0,1.4,12.0,140.0,141.3,94.08
2016,3,30,17,45,352.5,40.5,1.35,11.5,95.0,83.88,49.18
2016,3,30,18,0,240.0,29.0,1.3,11.0,50.0,41.08,18.74
2016,3,30,18,15,120.0,14.5,1.25,10.5,25.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,0.6,10.0,8.0,7.02,0.0
2016,3,31,6,30,0.0,16.0,0.6,10.0,16.0,14.06,6.07
2016,3,31,6,45,0.0,27.0,0.6,10.5,27.0,23.77,14.78
2016,3,31,7,0,0.0,38.0,0.6,11.0,38.0,33.5,23.4
2016,3,31,7,15,0.0,50.5,0.6,11.5,50.5,44.57,33.06
2016,3,31,7,30,0.0,63.0,0.6,12.0,63.0,55.67,42.55
2016,3,31,7,45,0.0,75.5,0.6,12.5,75.5,66.85,51.92
2016,3,31,8,0,0.0,88.0,0.6,13.0,88.0,78.11,61.18
2016,3,31,8,15,0.0,96.5,0.6,13.5,96.5,85.77,67.27
2016,3,31,8,30,0.0,105.0,0.6,14.0,105.0,93.46,73.3
2016,3,31,8,45,5.0,151.0,0.6,14.5,154.0,139.11,110.5
2016,3,31,9,0,10.0,197.0,0.6,15.0,203.0,186.06,147.7
2016,3,31,9,15,11.5,210.5,0.6,15.0,218.0,200.33,158.47
2016,3,31,9,30,13.0,224.0,0.6,15.0,233.0,214.78,169.46
2016,3,31,9,45,452.5,163.0,0.65,15.5,487.5,555.11,437.81
2016,3,31,10,0,892.0,102.0,0.7,16.0,742.0,879.55,660.05
2016,3,31,10,15,900.5,103.5,0.7,16.0,772.5,919.11,679.84
2016,3,31,10,30,909.0,105.0,0.7,16.0,803.0,955.76,701.88
2016,3,31,10,45,918.0,104.5,0.75,16.5,827.5,987.62,720.5
2016,3,31,11,0,927.0,104.0,0.8,17.0,852.0,1016.19,737.03
2016,3,31,11,15,930.5,104.5,0.8,17.0,867.5,1036.95,748.97
2016,3,31,11,30,934.0,105.0,0.8,17.0,883.0,1053.9,758.72
2016,3,31,11,45,937.5,104.5,0.85,17.5,890.5,1065.88,765.28
2016,3,31,12,0,941.0,104.0,0.9,18.0,898.0,1073.88,769.56
2016,3,31,12,15,940.5,103.5,0.95,18.0,897.0,1073.78,770.48
2016,3,31,12,30,940.0,103.0,1.0,18.0,896.0,1069.62,769.12
2016,3,31,12,45,942.0,100.5,1.05,18.0,888.0,1061.74,765.62
2016,3,31,13,0,944.0,98.0,1.1,18.0,880.0,1049.79,759.71
2016,3,31,13,15,940.0,97.5,1.15,17.5,862.5,1030.12,750.45
2016,3,31,13,30,936.0,97.0,1.2,17.0,845.0,1006.68,738.82
2016,3,31,13,45,929.5,96.0,1.25,17.0,819.5,976.71,721.54
2016,3,31,14,0,923.0,95.0,1.3,17.0,794.0,943.38,701.97
2016,3,31,14,15,914.5,93.5,1.35,16.5,762.0,904.57,679.84
2016,3,31,14,30,906.0,92.0,1.4,16.0,730.0,862.91,655.4
2016,3,31,14,45,893.5,90.0,1.45,16.0,691.0,814.91,624.93
2016,3,31,15,0,881.0,88.0,1.5,16.0,652.0,764.86,592.5
2016,3,31,15,15,865.5,86.0,1.5,15.5,608.0,710.92,557.21
2016,3,31,15,30,850.0,84.0,1.5,15.0,564.0,655.78,518.49
2016,3,31,15,45,827.0,81.5,1.55,15.0,515.0,597.67,474.93
2016,3,31,16,0,804.0,79.0,1.6,15.0,466.0,536.16,427.27
2016,3,31,16,15,774.5,75.0,1.55,14.5,414.0,470.43,374.88
2016,3,31,16,30,745.0,71.0,1.5,14.0,362.0,406.4,321.83
2016,3,31,16,45,699.0,67.0,1.5,14.0,308.0,338.25,263.4
2016,3,31,17,0,653.0,63.0,1.5,14.0,254.0,274.1,206.76
2016,3,31,17,15,587.0,56.0,1.4,13.5,201.5,207.11,148.09
2016,3,31,17,30,521.0,49.0,1.3,13.0,149.0,147.95,96.84
2016,3,31,17,45,410.5,39.0,1.25,12.5,102.0,88.74,50.61
2016,3,31,18,0,300.0,29.0,1.2,12.0,55.0,43.83,19.56
2016,3,31,18,15,150.0,14.5,1.15,11.5,27.5,13.19,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,19.0,0.9,10.0,38.0,20.64,4.65
2016,4,1,6,30,333.0,38.0,0.9,10.0,76.0,67.47,37.23
2016,4,1,6,45,428.0,48.0,0.9,10.5,124.5,116.09,73.95
2016,4,1,7,0,523.0,58.0,0.9,11.0,173.0,176.87,124.35
2016,4,1,7,15,583.0,65.5,0.9,11.5,226.0,237.08,177.33
2016,4,1,7,30,643.0,73.0,0.9,12.0,279.0,304.18,235.79
2016,4,1,7,45,689.0,77.0,0.9,12.5,332.5,368.48,290.98
2016,4,1,8,0,735.0,81.0,0.9,13.0,386.0,437.0,347.64
2016,4,1,8,15,763.5,84.5,0.9,13.5,437.5,499.55,397.67
2016,4,1,8,30,792.0,88.0,0.9,14.0,489.0,563.51,446.77
2016,4,1,8,45,815.0,90.5,0.9,14.5,537.0,623.96,491.38
2016,4,1,9,0,838.0,93.0,0.9,15.0,585.0,684.49,534.39
2016,4,1,9,15,853.5,95.0,0.9,15.0,628.0,738.71,571.42
2016,4,1,9,30,869.0,97.0,0.9,15.0,671.0,786.13,602.23
2016,4,1,9,45,881.5,98.5,0.9,15.5,708.0,833.77,631.62
2016,4,1,10,0,894.0,100.0,0.9,16.0,745.0,879.27,659.0
2016,4,1,10,15,902.0,101.5,0.85,16.0,775.5,918.36,682.09
2016,4,1,10,30,910.0,103.0,0.8,16.0,806.0,954.5,702.99
2016,4,1,10,45,916.5,103.5,0.8,16.5,829.0,985.02,719.77
2016,4,1,11,0,923.0,104.0,0.8,17.0,852.0,1012.13,734.35
2016,4,1,11,15,926.5,104.5,0.75,17.0,867.5,1032.73,745.1
2016,4,1,11,30,930.0,105.0,0.7,17.0,883.0,1049.54,753.56
2016,4,1,11,45,932.0,105.0,0.7,17.5,890.0,1060.42,758.26
2016,4,1,12,0,934.0,105.0,0.7,18.0,897.0,1067.33,760.72
2016,4,1,12,15,933.5,105.0,0.7,18.0,896.0,1067.68,760.79
2016,4,1,12,30,933.0,105.0,0.7,18.0,895.0,1064.01,758.65
2016,4,1,12,45,933.0,103.5,0.7,18.0,886.0,1055.21,753.56
2016,4,1,13,0,933.0,102.0,0.7,18.0,877.0,1042.41,746.21
2016,4,1,13,15,929.0,101.0,0.7,18.0,859.5,1022.31,734.51
2016,4,1,13,30,925.0,100.0,0.7,18.0,842.0,998.49,720.63
2016,4,1,13,45,919.0,99.0,0.7,18.5,817.0,969.2,702.05
2016,4,1,14,0,913.0,98.0,0.7,19.0,792.0,936.57,681.42
2016,4,1,14,15,904.0,96.5,0.7,18.5,760.0,897.6,659.19
2016,4,1,14,30,895.0,95.0,0.7,18.0,728.0,855.87,634.9
2016,4,1,14,45,883.0,93.0,0.75,18.0,689.5,808.67,606.27
2016,4,1,15,0,871.0,91.0,0.8,18.0,651.0,759.41,575.69
2016,4,1,15,15,854.5,88.5,0.8,17.5,606.5,704.67,540.96
2016,4,1,15,30,838.0,86.0,0.8,17.0,562.0,652.49,505.26
2016,4,1,15,45,816.0,83.0,0.85,17.0,513.0,591.43,461.1
2016,4,1,16,0,794.0,80.0,0.9,17.0,464.0,530.53,415.35
2016,4,1,16,15,764.0,76.5,0.95,16.5,412.5,465.66,365.39
2016,4,1,16,30,734.0,73.0,1.0,16.0,361.0,402.57,314.55
2016,4,1,16,45,690.0,68.0,1.05,15.5,307.5,334.84,258.1
2016,4,1,17,0,646.0,63.0,1.1,15.0,254.0,270.87,202.84
2016,4,1,17,15,581.5,56.0,1.1,14.0,202.0,204.8,145.79
2016,4,1,17,30,517.0,49.0,1.1,13.0,150.0,146.36,95.64
2016,4,1,17,45,410.0,39.0,1.15,12.5,103.0,87.98,50.11
2016,4,1,18,0,303.0,29.0,1.2,12.0,56.0,43.43,19.62
2016,4,1,18,15,151.5,14.5,1.2,11.5,28.0,11.69,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,20.0,0.6,9.5,39.5,21.24,6.21
2016,4,2,6,30,321.0,40.0,0.6,10.0,79.0,68.59,38.78
2016,4,2,6,45,397.0,53.0,0.6,10.5,125.5,116.4,75.66
2016,4,2,7,0,473.0,66.0,0.6,11.0,172.0,173.99,123.81
2016,4,2,7,15,534.0,74.5,0.55,11.5,224.5,232.46,174.55
2016,4,2,7,30,595.0,83.0,0.5,12.0,277.0,298.01,230.72
2016,4,2,7,45,301.5,114.5,0.5,12.5,213.5,244.11,194.69
2016,4,2,8,0,8.0,146.0,0.5,13.0,150.0,135.35,108.24
2016,4,2,8,15,23.5,174.5,0.4,13.5,186.5,170.6,137.05
2016,4,2,8,30,39.0,203.0,0.3,14.0,223.0,214.52,171.53
2016,4,2,8,45,68.5,233.5,0.25,15.0,273.0,265.89,210.83
2016,4,2,9,0,98.0,264.0,0.2,16.0,323.0,320.49,251.37
2016,4,2,9,15,437.5,201.5,0.15,16.5,489.0,542.11,419.71
2016,4,2,9,30,777.0,139.0,0.1,17.0,655.0,768.07,576.04
2016,4,2,9,45,786.0,144.0,0.1,18.0,690.5,810.43,596.9
2016,4,2,10,0,795.0,149.0,0.1,19.0,726.0,853.9,620.92
2016,4,2,10,15,805.0,151.5,0.15,19.0,756.0,893.33,645.01
2016,4,2,10,30,815.0,154.0,0.2,19.0,786.0,930.23,667.51
2016,4,2,10,45,824.0,154.0,0.3,19.5,809.5,960.83,685.85
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,988.39,702.57
2016,4,2,11,15,837.0,155.0,0.45,20.0,848.0,1008.86,715.27
2016,4,2,11,30,841.0,156.0,0.5,20.0,863.0,1025.82,726.05
2016,4,2,11,45,848.0,153.5,0.55,20.5,871.0,1038.47,732.99
2016,4,2,12,0,855.0,151.0,0.6,21.0,879.0,1047.42,737.86
2016,4,2,12,15,751.5,209.5,0.6,21.0,848.5,1013.06,716.78
2016,4,2,12,30,648.0,268.0,0.6,21.0,818.0,965.39,687.1
2016,4,2,12,45,766.0,198.0,0.65,21.0,841.5,1006.19,715.36
2016,4,2,13,0,884.0,128.0,0.7,21.0,865.0,1020.62,725.09
2016,4,2,13,15,879.0,127.0,0.75,21.0,847.5,1000.28,713.96
2016,4,2,13,30,874.0,126.0,0.8,21.0,830.0,976.46,701.15
2016,4,2,13,45,728.5,188.0,0.85,21.0,763.0,900.59,655.13
2016,4,2,14,0,583.0,250.0,0.9,21.0,696.0,805.84,593.77
2016,4,2,14,15,703.0,188.5,0.9,20.5,704.0,831.45,616.29
2016,4,2,14,30,823.0,127.0,0.9,20.0,712.0,835.82,621.13
