Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,797.0,129.5,0.9,20.0,671.0,784.15,587.76
2016,4,2,15,0,771.0,132.0,0.9,20.0,630.0,734.37,555.77
2016,4,2,15,15,751.5,128.5,0.9,19.5,586.5,679.68,519.26
2016,4,2,15,30,732.0,125.0,0.9,19.0,543.0,624.5,481.23
2016,4,2,15,45,704.5,114.0,0.9,18.5,487.5,556.54,432.71
2016,4,2,16,0,677.0,103.0,0.9,18.0,432.0,489.73,383.26
2016,4,2,16,15,627.5,101.0,0.85,17.5,380.0,422.91,331.42
2016,4,2,16,30,578.0,99.0,0.8,17.0,328.0,360.27,281.18
2016,4,2,16,45,510.5,97.5,0.8,16.5,278.5,296.0,228.63
2016,4,2,17,0,443.0,96.0,0.8,16.0,229.0,236.14,178.69
2016,4,2,17,15,384.5,82.5,0.75,15.5,181.5,178.23,129.74
2016,4,2,17,30,326.0,69.0,0.7,15.0,134.0,127.51,87.27
2016,4,2,17,45,232.5,52.5,0.7,14.5,91.5,77.37,48.64
2016,4,2,18,0,139.0,36.0,0.7,14.0,49.0,39.1,21.07
2016,4,2,18,15,69.5,18.0,0.7,13.5,24.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,20.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,40.0,10.0,0.6,10.0,11.0,9.1,0.0
2016,4,3,6,15,164.0,27.0,0.6,10.5,46.0,27.54,11.32
2016,4,3,6,30,288.0,44.0,0.6,11.0,81.0,68.04,39.59
2016,4,3,6,45,377.5,56.5,0.6,11.5,128.5,115.1,75.27
2016,4,3,7,0,467.0,69.0,0.6,12.0,176.0,175.95,125.34
2016,4,3,7,15,233.5,64.5,0.6,12.5,118.0,134.04,101.71
2016,4,3,7,30,0.0,60.0,0.6,13.0,60.0,53.0,39.93
2016,4,3,7,45,0.0,71.0,0.6,13.5,71.0,62.78,48.22
2016,4,3,8,0,0.0,82.0,0.6,14.0,82.0,72.61,56.27
2016,4,3,8,15,0.0,94.5,0.55,14.5,94.5,83.89,65.37
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,95.22,74.37
2016,4,3,8,45,0.0,128.0,0.5,15.5,128.0,114.43,89.7
2016,4,3,9,0,0.0,149.0,0.5,16.0,149.0,133.79,104.88
2016,4,3,9,15,1.5,167.5,0.5,16.5,168.5,152.07,118.99
2016,4,3,9,30,3.0,186.0,0.5,17.0,188.0,170.59,133.13
2016,4,3,9,45,5.0,197.0,0.55,17.5,201.0,182.67,142.12
2016,4,3,10,0,7.0,208.0,0.6,18.0,214.0,194.94,151.23
2016,4,3,10,15,11.0,236.0,0.6,18.0,245.0,225.33,174.59
2016,4,3,10,30,15.0,264.0,0.6,18.0,276.0,256.18,197.92
2016,4,3,10,45,147.0,327.5,0.6,18.5,447.5,473.15,361.91
2016,4,3,11,0,279.0,391.0,0.6,19.0,619.0,686.86,509.89
2016,4,3,11,15,255.5,403.5,0.6,19.0,615.5,683.08,503.47
2016,4,3,11,30,232.0,416.0,0.6,19.0,612.0,661.13,487.89
2016,4,3,11,45,348.0,379.0,0.65,19.0,675.5,757.67,556.72
2016,4,3,12,0,464.0,342.0,0.7,19.0,739.0,853.17,621.63
2016,4,3,12,15,357.5,380.5,0.7,19.0,686.0,771.29,563.99
2016,4,3,12,30,251.0,419.0,0.7,19.0,633.0,703.15,516.39
2016,4,3,12,45,552.5,285.5,0.75,19.0,750.5,877.61,642.36
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,1026.59,738.47
2016,4,3,13,15,849.0,151.0,0.85,19.0,850.5,1006.2,725.05
2016,4,3,13,30,844.0,150.0,0.9,19.0,833.0,982.35,712.04
2016,4,3,13,45,840.0,146.5,0.95,19.0,808.5,953.48,695.79
2016,4,3,14,0,836.0,143.0,1.0,19.0,784.0,921.39,677.36
2016,4,3,14,15,825.5,140.5,1.0,18.5,751.5,881.64,654.13
2016,4,3,14,30,815.0,138.0,1.0,18.0,719.0,839.45,629.02
2016,4,3,14,45,811.5,130.0,1.05,18.0,682.5,794.93,601.5
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,747.89,571.71
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,692.99,535.08
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,637.34,496.23
2016,4,3,15,45,760.5,106.5,1.15,16.5,510.5,581.13,456.07
2016,4,3,16,0,749.0,98.0,1.2,16.0,464.0,522.73,412.5
2016,4,3,16,15,717.5,93.0,1.2,15.5,412.5,457.72,361.65
2016,4,3,16,30,686.0,88.0,1.2,15.0,361.0,394.8,310.46
2016,4,3,16,45,644.5,81.0,1.3,14.5,308.5,328.61,255.16
2016,4,3,17,0,603.0,74.0,1.4,14.0,256.0,266.48,201.34
2016,4,3,17,15,537.5,66.0,1.3,13.5,204.0,201.9,145.24
2016,4,3,17,30,472.0,58.0,1.2,13.0,152.0,145.13,96.57
2016,4,3,17,45,362.5,46.0,1.2,12.5,105.5,87.67,52.11
2016,4,3,18,0,253.0,34.0,1.2,12.0,59.0,43.2,21.61
2016,4,3,18,15,126.5,17.0,1.15,11.5,29.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,12.0,14.0,12.73,0.0
2016,4,4,6,15,165.5,28.0,1.2,12.5,50.0,28.74,12.73
2016,4,4,6,30,331.0,42.0,1.2,13.0,86.0,72.04,40.91
2016,4,4,6,45,421.5,53.0,1.25,13.5,135.0,121.1,77.98
2016,4,4,7,0,512.0,64.0,1.3,14.0,184.0,181.74,128.04
2016,4,4,7,15,605.5,61.0,1.25,14.0,237.5,240.68,178.79
2016,4,4,7,30,699.0,58.0,1.2,14.0,291.0,310.73,239.22
2016,4,4,7,45,711.5,66.5,1.2,14.5,338.5,368.91,290.09
2016,4,4,8,0,724.0,75.0,1.2,15.0,386.0,427.37,339.15
2016,4,4,8,15,757.0,86.0,1.2,15.5,446.5,499.27,396.2
2016,4,4,8,30,790.0,97.0,1.2,16.0,507.0,573.16,452.34
2016,4,4,8,45,815.5,99.5,1.2,16.5,556.5,635.05,497.77
2016,4,4,9,0,841.0,102.0,1.2,17.0,606.0,697.24,541.85
2016,4,4,9,15,857.0,104.5,1.2,17.0,650.0,752.39,579.68
2016,4,4,9,30,873.0,107.0,1.2,17.0,694.0,806.23,614.89
2016,4,4,9,45,885.5,109.0,1.25,17.0,732.0,848.58,642.42
2016,4,4,10,0,898.0,111.0,1.3,17.0,770.0,894.53,672.25
2016,4,4,10,15,907.0,112.5,1.3,17.0,801.5,934.4,696.99
2016,4,4,10,30,916.0,114.0,1.3,17.0,833.0,971.36,719.67
2016,4,4,10,45,921.0,116.0,1.35,17.5,856.0,1001.94,737.57
2016,4,4,11,0,926.0,118.0,1.4,18.0,879.0,1029.02,753.24
2016,4,4,11,15,930.0,118.5,1.4,18.0,895.0,1049.91,765.57
2016,4,4,11,30,934.0,119.0,1.4,18.0,911.0,1067.01,775.65
2016,4,4,11,45,935.5,119.5,1.4,18.0,918.0,1077.7,781.83
2016,4,4,12,0,937.0,120.0,1.4,18.0,925.0,1084.41,785.72
2016,4,4,12,15,937.0,120.0,1.4,18.0,924.0,1085.04,786.0
2016,4,4,12,30,937.0,120.0,1.4,18.0,923.0,1081.63,783.97
2016,4,4,12,45,938.0,118.0,1.4,18.0,914.0,1073.09,778.92
2016,4,4,13,0,939.0,116.0,1.4,18.0,905.0,1060.52,771.52
2016,4,4,13,15,935.0,115.0,1.4,18.0,887.5,1040.16,759.33
2016,4,4,13,30,931.0,114.0,1.4,18.0,870.0,1016.05,744.9
2016,4,4,13,45,925.0,112.5,1.4,18.0,844.5,985.93,726.65
2016,4,4,14,0,919.0,111.0,1.4,18.0,819.0,952.45,706.2
2016,4,4,14,15,909.5,109.5,1.4,18.0,786.0,912.75,681.55
2016,4,4,14,30,900.0,108.0,1.4,18.0,753.0,870.28,654.89
2016,4,4,14,45,885.0,106.5,1.45,18.0,712.5,820.95,623.84
2016,4,4,15,0,870.0,105.0,1.5,18.0,672.0,775.05,594.65
2016,4,4,15,15,852.5,102.5,1.55,17.5,626.5,718.87,558.2
2016,4,4,15,30,835.0,100.0,1.6,17.0,581.0,661.71,518.29
2016,4,4,15,45,806.0,98.0,1.65,16.5,530.0,597.52,471.54
2016,4,4,16,0,777.0,96.0,1.7,16.0,479.0,534.21,423.6
2016,4,4,16,15,744.0,91.5,1.7,15.5,425.5,467.93,371.26
2016,4,4,16,30,711.0,87.0,1.7,15.0,372.0,403.4,318.29
2016,4,4,16,45,657.0,82.5,1.7,15.0,316.5,333.66,259.11
2016,4,4,17,0,603.0,78.0,1.7,15.0,261.0,269.39,203.16
2016,4,4,17,15,532.5,69.5,1.6,14.0,208.0,203.13,146.29
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,145.36,97.29
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,86.33,51.8
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,44.22,23.35
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,67.0,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,134.0,14.0,0.9,10.0,18.0,12.73,0.0
2016,4,5,6,15,285.5,26.0,0.85,10.5,58.0,31.68,13.4
2016,4,5,6,30,437.0,38.0,0.8,11.0,98.0,78.78,42.59
2016,4,5,6,45,518.0,47.0,0.8,12.0,148.5,131.34,82.79
2016,4,5,7,0,599.0,56.0,0.8,13.0,199.0,194.1,135.26
2016,4,5,7,15,654.0,61.5,0.7,13.5,253.5,255.73,189.25
2016,4,5,7,30,709.0,67.0,0.6,14.0,308.0,324.05,247.92
2016,4,5,7,45,744.5,72.0,0.55,14.5,362.0,388.76,302.42
2016,4,5,8,0,780.0,77.0,0.5,15.0,416.0,456.38,356.88
2016,4,5,8,15,806.5,80.5,0.5,15.5,468.0,520.19,406.55
2016,4,5,8,30,833.0,84.0,0.5,16.0,520.0,585.09,454.92
2016,4,5,8,45,854.0,86.5,0.55,17.0,568.5,646.12,498.26
2016,4,5,9,0,875.0,89.0,0.6,18.0,617.0,703.01,537.18
2016,4,5,9,15,889.0,91.0,0.6,18.5,660.5,756.89,571.29
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,809.2,603.18
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,856.37,631.94
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,901.09,658.76
2016,4,5,10,15,930.5,98.0,0.7,20.5,808.5,939.81,680.46
2016,4,5,10,30,938.0,99.0,0.7,21.0,839.0,975.44,700.01
2016,4,5,10,45,943.0,100.5,0.75,21.5,861.5,1005.97,717.31
2016,4,5,11,0,948.0,102.0,0.8,22.0,884.0,1032.92,732.43
2016,4,5,11,15,951.0,102.5,0.8,22.0,899.0,1053.11,743.76
2016,4,5,11,30,954.0,103.0,0.8,22.0,914.0,1069.4,752.89
2016,4,5,11,45,955.5,103.0,0.85,22.5,920.5,1079.66,758.25
2016,4,5,12,0,957.0,103.0,0.9,23.0,927.0,1085.85,761.34
2016,4,5,12,15,956.0,103.0,0.9,23.0,925.5,1085.4,760.96
2016,4,5,12,30,955.0,103.0,0.9,23.0,924.0,1080.85,758.34
2016,4,5,12,45,952.0,103.0,0.95,23.0,914.0,1070.21,753.35
2016,4,5,13,0,949.0,103.0,1.0,23.0,904.0,1055.57,746.08
2016,4,5,13,15,945.0,102.0,1.0,23.0,886.0,1034.99,734.22
2016,4,5,13,30,941.0,101.0,1.0,23.0,868.0,1010.62,720.15
2016,4,5,13,45,935.5,100.0,1.0,23.0,842.5,981.22,702.99
2016,4,5,14,0,930.0,99.0,1.0,23.0,817.0,948.4,683.67
2016,4,5,14,15,921.0,97.5,0.95,23.0,784.5,908.76,659.05
2016,4,5,14,30,912.0,96.0,0.9,23.0,752.0,866.3,632.55
2016,4,5,14,45,900.0,94.0,0.9,23.0,712.5,818.36,603.02
2016,4,5,15,0,888.0,92.0,0.9,23.0,673.0,768.32,571.7
2016,4,5,15,15,872.5,89.5,0.9,22.5,628.0,713.5,537.6
2016,4,5,15,30,857.0,87.0,0.9,22.0,583.0,657.47,499.77
2016,4,5,15,45,835.0,84.5,0.9,22.0,533.5,599.44,457.9
2016,4,5,16,0,813.0,82.0,0.9,22.0,484.0,538.12,412.23
2016,4,5,16,15,783.5,78.0,0.85,21.0,431.5,472.04,362.46
2016,4,5,16,30,754.0,74.0,0.8,20.0,379.0,407.67,311.82
2016,4,5,16,45,711.0,69.5,0.8,19.5,324.5,339.88,256.29
2016,4,5,17,0,668.0,65.0,0.8,19.0,270.0,275.48,201.71
2016,4,5,17,15,605.0,58.5,0.8,18.0,216.5,209.23,145.69
2016,4,5,17,30,542.0,52.0,0.8,17.0,163.0,150.38,96.26
2016,4,5,17,45,438.5,42.0,0.8,16.5,115.0,91.32,51.18
2016,4,5,18,0,335.0,32.0,0.8,16.0,67.0,45.59,21.49
2016,4,5,18,15,167.5,16.0,0.75,15.5,33.5,12.77,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.5,0.95,14.5,9.5,6.82,0.0
2016,4,6,6,0,109.0,15.0,1.0,15.0,19.0,11.82,0.0
2016,4,6,6,15,253.0,29.0,1.0,15.5,59.0,33.69,15.49
2016,4,6,6,30,397.0,43.0,1.0,16.0,99.0,80.03,44.4
2016,4,6,6,45,482.5,52.0,1.0,17.0,149.5,130.86,82.48
2016,4,6,7,0,568.0,61.0,1.0,18.0,200.0,192.49,132.83
2016,4,6,7,15,624.0,68.0,0.95,18.5,254.0,254.06,185.71
2016,4,6,7,30,680.0,75.0,0.9,19.0,308.0,321.91,243.1
2016,4,6,7,45,716.0,80.5,0.9,19.5,362.0,385.84,296.4
2016,4,6,8,0,752.0,86.0,0.9,20.0,416.0,452.88,350.12
2016,4,6,8,15,779.5,89.5,0.9,20.5,467.5,515.7,398.67
2016,4,6,8,30,807.0,93.0,0.9,21.0,519.0,579.76,446.17
2016,4,6,8,45,825.0,97.0,0.9,22.0,566.5,639.15,487.51
2016,4,6,9,0,843.0,101.0,0.9,23.0,614.0,698.08,526.81
2016,4,6,9,15,857.5,104.0,0.85,23.5,657.0,752.58,561.1
2016,4,6,9,30,872.0,107.0,0.8,24.0,700.0,799.94,588.78
2016,4,6,9,45,879.0,111.0,0.75,24.5,736.0,845.43,614.61
2016,4,6,10,0,886.0,115.0,0.7,25.0,772.0,888.33,638.17
2016,4,6,10,15,893.5,116.5,0.65,25.5,801.5,926.29,658.13
2016,4,6,10,30,901.0,118.0,0.6,26.0,831.0,961.29,675.91
2016,4,6,10,45,901.5,121.5,0.6,26.5,852.0,988.61,689.86
2016,4,6,11,0,902.0,125.0,0.6,27.0,873.0,1012.29,701.64
2016,4,6,11,15,711.5,224.0,0.55,27.0,820.5,962.59,669.73
2016,4,6,11,30,521.0,323.0,0.5,27.0,768.0,880.39,614.6
2016,4,6,11,45,541.5,320.0,0.45,27.5,785.5,903.48,627.99
2016,4,6,12,0,562.0,317.0,0.4,28.0,803.0,924.14,638.25
2016,4,6,12,15,557.0,318.0,0.4,28.0,799.5,920.44,635.58
2016,4,6,12,30,552.0,319.0,0.4,28.0,796.0,913.98,631.7
2016,4,6,12,45,472.5,345.0,0.4,28.5,750.0,855.77,593.27
2016,4,6,13,0,393.0,371.0,0.4,29.0,704.0,783.39,546.52
2016,4,6,13,15,418.5,350.0,0.4,28.5,698.5,791.93,554.9
2016,4,6,13,30,444.0,329.0,0.4,28.0,693.0,784.64,552.57
2016,4,6,13,45,392.5,338.5,0.4,28.0,653.0,720.86,511.57
2016,4,6,14,0,341.0,348.0,0.4,28.0,613.0,671.76,479.8
2016,4,6,14,15,359.0,327.0,0.4,28.0,595.5,652.78,469.13
2016,4,6,14,30,377.0,306.0,0.4,28.0,578.0,631.29,456.29
2016,4,6,14,45,483.5,250.0,0.4,28.5,580.0,652.98,472.88
2016,4,6,15,0,590.0,194.0,0.4,29.0,582.0,657.43,477.19
2016,4,6,15,15,561.0,188.0,0.4,29.0,537.0,596.79,436.46
2016,4,6,15,30,532.0,182.0,0.4,29.0,492.0,542.02,399.33
2016,4,6,15,45,468.0,181.0,0.4,29.0,436.5,472.64,350.6
2016,4,6,16,0,404.0,180.0,0.4,29.0,381.0,408.6,304.58
2016,4,6,16,15,430.0,153.5,0.45,28.0,347.0,369.88,277.43
2016,4,6,16,30,456.0,127.0,0.5,27.0,313.0,327.44,245.5
2016,4,6,16,45,409.0,118.0,0.6,26.0,267.0,271.32,202.28
2016,4,6,17,0,362.0,109.0,0.7,25.0,221.0,220.28,161.81
2016,4,6,17,15,318.0,92.0,0.8,24.0,176.5,167.98,119.57
2016,4,6,17,30,274.0,75.0,0.9,23.0,132.0,121.14,81.74
2016,4,6,17,45,205.5,56.5,1.0,22.0,92.5,74.76,46.53
2016,4,6,18,0,137.0,38.0,1.1,21.0,53.0,39.58,21.81
2016,4,6,18,15,68.5,19.0,1.05,20.5,26.5,15.6,0.0
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,11.44,0.0
2016,4,7,6,15,42.0,33.5,0.8,15.0,39.5,30.28,17.35
2016,4,7,6,30,84.0,54.0,0.8,15.0,66.0,56.38,37.94
2016,4,7,6,45,113.5,76.0,0.8,15.5,100.0,87.71,63.3
2016,4,7,7,0,143.0,98.0,0.8,16.0,134.0,123.17,92.75
2016,4,7,7,15,171.0,117.5,0.85,16.0,170.0,159.82,123.68
2016,4,7,7,30,199.0,137.0,0.9,16.0,206.0,204.01,160.71
2016,4,7,7,45,198.5,161.0,0.95,16.0,239.5,235.92,187.7
2016,4,7,8,0,198.0,185.0,1.0,16.0,273.0,271.76,217.11
2016,4,7,8,15,239.0,203.5,1.0,16.0,322.0,330.8,263.96
2016,4,7,8,30,280.0,222.0,1.0,16.0,371.0,388.17,308.51
2016,4,7,8,45,192.0,249.5,1.0,16.5,356.0,367.47,290.62
2016,4,7,9,0,104.0,277.0,1.0,17.0,341.0,335.99,264.22
2016,4,7,9,15,147.5,299.0,0.95,17.0,396.5,405.44,317.2
2016,4,7,9,30,191.0,321.0,0.9,17.0,452.0,469.33,364.17
2016,4,7,9,45,210.5,337.5,0.9,17.5,489.0,511.1,393.19
2016,4,7,10,0,230.0,354.0,0.9,18.0,526.0,553.71,422.44
2016,4,7,10,15,222.5,370.5,0.9,18.0,542.5,572.9,434.8
2016,4,7,10,30,215.0,387.0,0.9,18.0,559.0,590.82,446.39
2016,4,7,10,45,235.0,396.0,0.9,18.5,588.0,625.61,469.66
2016,4,7,11,0,255.0,405.0,0.9,19.0,617.0,675.37,502.41
2016,4,7,11,15,261.5,411.0,0.85,19.0,632.0,693.71,513.53
2016,4,7,11,30,268.0,417.0,0.8,19.0,647.0,710.91,524.15
2016,4,7,11,45,277.5,411.5,0.8,19.0,651.0,717.77,528.75
2016,4,7,12,0,287.0,406.0,0.8,19.0,655.0,723.24,532.61
2016,4,7,12,15,295.5,410.0,0.8,19.0,666.0,736.19,541.32
2016,4,7,12,30,304.0,414.0,0.8,19.0,677.0,747.51,548.9
2016,4,7,12,45,273.5,416.0,0.85,19.0,650.5,716.06,527.7
2016,4,7,13,0,243.0,418.0,0.9,19.0,624.0,668.25,495.91
2016,4,7,13,15,180.0,409.5,0.9,19.0,561.0,593.44,443.52
2016,4,7,13,30,117.0,401.0,0.9,19.0,498.0,520.12,391.25
2016,4,7,13,45,77.5,363.0,0.9,19.0,426.0,425.9,323.76
2016,4,7,14,0,38.0,325.0,0.9,19.0,354.0,348.76,266.93
2016,4,7,14,15,37.0,310.5,0.9,18.5,338.0,331.49,255.44
2016,4,7,14,30,36.0,296.0,0.9,18.0,322.0,314.24,243.44
2016,4,7,14,45,54.5,294.5,0.9,18.0,332.0,325.53,253.1
2016,4,7,15,0,73.0,293.0,0.9,18.0,342.0,335.14,261.23
2016,4,7,15,15,125.5,278.5,0.9,18.0,355.0,362.85,283.79
2016,4,7,15,30,178.0,264.0,0.9,18.0,368.0,374.97,294.06
2016,4,7,15,45,149.5,240.5,0.9,18.0,323.0,324.11,255.12
2016,4,7,16,0,121.0,217.0,0.9,18.0,278.0,276.12,218.17
2016,4,7,16,15,81.0,188.0,0.85,17.5,227.0,214.55,170.1
2016,4,7,16,30,41.0,159.0,0.8,17.0,176.0,164.47,130.48
2016,4,7,16,45,33.0,138.0,0.8,17.0,150.0,138.75,109.77
2016,4,7,17,0,25.0,117.0,0.8,17.0,124.0,114.16,89.62
2016,4,7,17,15,15.5,95.0,0.75,16.5,99.0,87.94,68.05
2016,4,7,17,30,6.0,73.0,0.7,16.0,74.0,65.38,49.31
2016,4,7,17,45,3.0,51.5,0.7,15.5,52.0,45.47,32.32
2016,4,7,18,0,0.0,30.0,0.7,15.0,30.0,26.36,15.7
2016,4,7,18,15,0.0,15.0,0.65,15.0,15.0,13.21,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,0.6,13.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,0.5,14.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.0,0.5,14.0,14.0,12.3,4.23
2016,4,8,6,30,0.0,23.0,0.5,14.0,23.0,20.24,11.45
2016,4,8,6,45,0.0,34.5,0.5,14.5,34.5,30.4,20.35
2016,4,8,7,0,0.0,46.0,0.5,15.0,46.0,40.58,29.15
2016,4,8,7,15,0.0,59.0,0.5,15.0,59.0,52.12,39.02
2016,4,8,7,30,0.0,72.0,0.5,15.0,72.0,63.68,48.76
2016,4,8,7,45,0.0,91.0,0.5,15.5,91.0,80.74,62.81
2016,4,8,8,0,0.0,110.0,0.5,16.0,110.0,97.92,76.7
2016,4,8,8,15,34.0,168.5,0.45,16.0,187.0,174.52,139.03
2016,4,8,8,30,68.0,227.0,0.4,16.0,264.0,253.56,201.14
2016,4,8,8,45,42.0,223.0,0.4,16.5,246.5,236.84,186.43
2016,4,8,9,0,16.0,219.0,0.4,17.0,229.0,209.97,164.27
2016,4,8,9,15,25.5,248.5,0.4,16.5,265.5,245.68,192.35
2016,4,8,9,30,35.0,278.0,0.4,16.0,302.0,292.89,228.49
2016,4,8,9,45,41.5,301.0,0.4,16.0,331.0,323.18,250.75
2016,4,8,10,0,48.0,324.0,0.4,16.0,360.0,354.04,273.29
2016,4,8,10,15,64.5,350.0,0.4,16.0,400.5,397.35,305.05
2016,4,8,10,30,81.0,376.0,0.4,16.0,441.0,441.7,336.95
2016,4,8,10,45,183.0,388.0,0.45,16.0,540.0,567.54,429.21
2016,4,8,11,0,285.0,400.0,0.5,16.0,639.0,698.34,520.37
2016,4,8,11,15,256.0,413.5,0.5,16.0,631.0,690.1,511.76
2016,4,8,11,30,227.0,427.0,0.5,16.0,623.0,664.05,493.21
2016,4,8,11,45,198.5,433.0,0.5,16.5,605.5,644.21,478.09
2016,4,8,12,0,170.0,439.0,0.5,17.0,588.0,622.93,461.9
2016,4,8,12,15,213.0,433.5,0.5,17.0,619.0,660.63,489.21
2016,4,8,12,30,256.0,428.0,0.5,17.0,650.0,712.93,525.05
2016,4,8,12,45,266.0,415.0,0.55,17.0,644.0,706.54,521.41
2016,4,8,13,0,276.0,402.0,0.6,17.0,638.0,698.55,517.52
2016,4,8,13,15,180.5,397.0,0.6,16.5,550.5,580.01,435.13
2016,4,8,13,30,85.0,392.0,0.6,16.0,463.0,464.91,352.98
2016,4,8,13,45,85.5,379.0,0.65,16.0,448.5,449.33,343.62
2016,4,8,14,0,86.0,366.0,0.7,16.0,434.0,433.44,332.97
2016,4,8,14,15,63.0,335.5,0.7,16.0,384.0,379.0,292.79
2016,4,8,14,30,40.0,305.0,0.7,16.0,334.0,326.25,253.46
2016,4,8,14,45,40.0,288.5,0.7,16.0,316.0,307.62,240.18
2016,4,8,15,0,40.0,272.0,0.7,16.0,298.0,288.97,226.53
2016,4,8,15,15,20.0,211.5,0.65,16.0,224.5,205.75,161.84
2016,4,8,15,30,0.0,151.0,0.6,16.0,151.0,135.4,105.96
2016,4,8,15,45,3.0,159.0,0.6,16.0,160.5,144.61,114.07
2016,4,8,16,0,6.0,167.0,0.6,16.0,170.0,153.54,121.66
2016,4,8,16,15,3.0,89.0,0.55,15.5,90.5,80.33,62.03
2016,4,8,16,30,0.0,11.0,0.5,15.0,11.0,9.68,2.65
2016,4,8,16,45,0.0,9.5,0.5,15.0,9.5,8.35,1.55
2016,4,8,17,0,0.0,8.0,0.5,15.0,8.0,7.03,0.41
2016,4,8,17,15,0.0,6.5,0.45,14.5,6.5,5.71,0.0
2016,4,8,17,30,0.0,5.0,0.4,14.0,5.0,4.39,0.0
2016,4,8,17,45,0.0,3.5,0.4,14.0,3.5,3.07,0.0
2016,4,8,18,0,0.0,2.0,0.4,14.0,2.0,1.75,0.0
2016,4,8,18,15,0.0,1.0,0.4,14.0,1.0,0.87,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.39,0.0
2016,4,9,7,45,0.0,9.0,0.45,14.5,9.0,7.92,1.17
2016,4,9,8,0,0.0,13.0,0.5,15.0,13.0,11.45,4.17
2016,4,9,8,15,0.0,52.5,0.5,15.0,52.5,46.38,33.81
2016,4,9,8,30,0.0,92.0,0.5,15.0,92.0,81.54,63.01
2016,4,9,8,45,8.0,155.5,0.5,15.5,160.5,144.63,114.29
2016,4,9,9,0,16.0,219.0,0.5,16.0,229.0,209.83,165.5
2016,4,9,9,15,22.0,244.5,0.5,16.0,259.0,239.12,187.74
2016,4,9,9,30,28.0,270.0,0.5,16.0,289.0,279.09,218.09
2016,4,9,9,45,103.0,317.0,0.5,16.5,394.0,389.43,302.1
2016,4,9,10,0,178.0,364.0,0.5,17.0,499.0,518.39,395.18
2016,4,9,10,15,151.0,378.0,0.5,17.0,495.5,515.91,390.65
2016,4,9,10,30,124.0,392.0,0.5,17.0,492.0,511.18,385.96
2016,4,9,10,45,86.0,381.0,0.5,17.0,451.0,453.53,343.55
2016,4,9,11,0,48.0,370.0,0.5,17.0,410.0,407.63,309.4
2016,4,9,11,15,60.5,389.0,0.5,17.0,441.0,440.8,333.96
2016,4,9,11,30,73.0,408.0,0.5,17.0,472.0,474.16,357.67
2016,4,9,11,45,126.0,424.5,0.5,17.0,535.0,561.69,420.46
2016,4,9,12,0,179.0,441.0,0.5,17.0,598.0,633.32,470.21
2016,4,9,12,15,206.5,437.0,0.5,17.0,618.0,656.92,486.24
2016,4,9,12,30,234.0,433.0,0.5,17.0,638.0,679.3,501.99
2016,4,9,12,45,178.5,428.5,0.5,17.0,584.0,616.87,457.84
2016,4,9,13,0,123.0,424.0,0.5,17.0,530.0,554.65,414.07
2016,4,9,13,15,90.0,398.5,0.5,17.0,475.0,478.04,360.31
2016,4,9,13,30,57.0,373.0,0.5,17.0,420.0,418.02,317.23
2016,4,9,13,45,82.5,375.0,0.5,17.0,441.0,441.8,336.21
2016,4,9,14,0,108.0,377.0,0.5,17.0,462.0,463.87,353.05
2016,4,9,14,15,140.0,363.5,0.5,16.5,469.0,486.05,370.81
2016,4,9,14,30,172.0,350.0,0.5,16.0,476.0,492.25,377.15
2016,4,9,14,45,189.5,329.0,0.55,16.0,461.0,476.45,367.14
2016,4,9,15,0,207.0,308.0,0.6,16.0,446.0,458.7,355.7
2016,4,9,15,15,117.5,267.5,0.6,16.0,345.0,344.98,269.98
2016,4,9,15,30,28.0,227.0,0.6,16.0,244.0,231.71,182.29
2016,4,9,15,45,82.0,223.5,0.6,16.0,267.0,258.59,205.31
2016,4,9,16,0,136.0,220.0,0.6,16.0,290.0,286.02,227.18
2016,4,9,16,15,135.0,196.5,0.6,15.5,259.0,253.7,201.91
2016,4,9,16,30,134.0,173.0,0.6,15.0,228.0,221.45,176.41
2016,4,9,16,45,121.0,150.5,0.6,15.0,195.5,185.91,147.37
2016,4,9,17,0,108.0,128.0,0.6,15.0,163.0,152.02,119.2
2016,4,9,17,15,92.5,105.5,0.55,14.5,131.0,119.29,91.87
2016,4,9,17,30,77.0,83.0,0.5,14.0,99.0,88.75,66.24
2016,4,9,17,45,53.0,61.0,0.5,14.0,70.5,59.37,42.05
2016,4,9,18,0,29.0,39.0,0.5,14.0,42.0,35.09,22.31
2016,4,9,18,15,14.5,19.5,0.5,13.5,21.0,17.11,3.58
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,12.5,6.0,5.46,0.0
2016,4,10,6,0,0.0,12.0,0.7,13.0,12.0,10.55,0.0
2016,4,10,6,15,0.0,28.5,0.7,13.0,28.5,25.12,14.93
2016,4,10,6,30,0.0,45.0,0.7,13.0,45.0,39.53,27.87
2016,4,10,6,45,0.0,66.0,0.75,13.0,66.0,58.07,44.09
2016,4,10,7,0,0.0,87.0,0.8,13.0,87.0,76.88,60.34
2016,4,10,7,15,5.0,107.0,0.8,13.0,109.0,96.47,76.82
2016,4,10,7,30,10.0,127.0,0.8,13.0,131.0,116.82,93.72
2016,4,10,7,45,5.0,116.0,0.8,13.5,118.0,105.4,83.85
2016,4,10,8,0,0.0,105.0,0.8,14.0,105.0,93.33,73.41
2016,4,10,8,15,0.0,106.0,0.8,14.0,106.0,94.21,73.93
2016,4,10,8,30,0.0,107.0,0.8,14.0,107.0,95.11,74.42
2016,4,10,8,45,0.0,95.5,0.85,14.0,95.5,84.7,65.57
2016,4,10,9,0,0.0,84.0,0.9,14.0,84.0,74.45,56.89
2016,4,10,9,15,0.0,89.0,0.9,14.0,89.0,78.93,60.47
2016,4,10,9,30,0.0,94.0,0.9,14.0,94.0,83.42,64.02
2016,4,10,9,45,0.0,94.5,0.95,14.5,94.5,83.92,64.15
2016,4,10,10,0,0.0,95.0,1.0,15.0,95.0,84.42,64.31
2016,4,10,10,15,0.0,107.0,1.0,15.0,107.0,95.33,73.1
2016,4,10,10,30,0.0,119.0,1.0,15.0,119.0,106.3,81.87
2016,4,10,10,45,0.0,105.0,1.05,15.0,105.0,93.64,71.49
2016,4,10,11,0,0.0,91.0,1.1,15.0,91.0,81.02,61.18
2016,4,10,11,15,0.0,99.5,1.1,15.0,99.5,88.75,67.44
2016,4,10,11,30,0.0,108.0,1.1,15.0,108.0,96.5,73.68
2016,4,10,11,45,0.0,120.5,1.15,15.0,120.5,107.91,82.87
2016,4,10,12,0,0.0,133.0,1.2,15.0,133.0,119.36,92.06
2016,4,10,12,15,0.0,122.5,1.2,15.0,122.5,109.76,84.3
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,100.17,76.59
2016,4,10,12,45,2.5,145.5,1.3,15.0,148.0,133.27,103.46
2016,4,10,13,0,5.0,179.0,1.4,15.0,184.0,166.6,130.22
2016,4,10,13,15,2.5,150.5,1.4,15.0,153.0,137.69,107.0
2016,4,10,13,30,0.0,122.0,1.4,15.0,122.0,109.1,84.01
2016,4,10,13,45,2.5,155.0,1.45,15.0,157.0,141.58,110.51
2016,4,10,14,0,5.0,188.0,1.5,15.0,192.0,174.23,136.85
2016,4,10,14,15,3.5,178.0,1.5,14.5,181.0,163.41,128.5
2016,4,10,14,30,2.0,168.0,1.5,14.0,170.0,152.73,120.33
2016,4,10,14,45,1.0,158.5,1.5,14.0,159.5,143.05,112.73
2016,4,10,15,0,0.0,149.0,1.5,14.0,149.0,133.48,105.19
2016,4,10,15,15,0.0,98.5,1.45,14.0,98.5,87.43,67.59
2016,4,10,15,30,0.0,48.0,1.4,14.0,48.0,42.44,30.25
2016,4,10,15,45,0.0,70.0,1.4,14.0,70.0,61.94,46.82
2016,4,10,16,0,0.0,92.0,1.4,14.0,92.0,81.55,63.43
2016,4,10,16,15,0.0,66.5,1.3,13.5,66.5,58.79,44.53
2016,4,10,16,30,0.0,41.0,1.2,13.0,41.0,36.16,25.48
2016,4,10,16,45,0.0,35.0,1.15,13.0,35.0,30.84,21.0
2016,4,10,17,0,0.0,29.0,1.1,13.0,29.0,25.53,16.47
2016,4,10,17,15,0.0,23.0,1.0,13.0,23.0,20.23,11.87
2016,4,10,17,30,0.0,17.0,0.9,13.0,17.0,14.94,7.24
2016,4,10,17,45,0.0,12.0,0.85,13.0,12.0,10.53,3.33
2016,4,10,18,0,0.0,7.0,0.8,13.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.5,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.5,11.5,0.65,11.5,14.0,10.46,0.0
2016,4,11,6,0,69.0,23.0,0.6,12.0,28.0,18.73,4.72
2016,4,11,6,15,162.0,42.5,0.55,12.0,66.0,42.24,25.36
2016,4,11,6,30,255.0,62.0,0.5,12.0,104.0,82.59,53.45
2016,4,11,6,45,335.5,75.0,0.5,12.5,152.0,127.43,87.84
2016,4,11,7,0,416.0,88.0,0.5,13.0,200.0,182.44,132.85
2016,4,11,7,15,470.5,98.0,0.5,13.0,250.5,236.86,179.53
2016,4,11,7,30,525.0,108.0,0.5,13.0,301.0,297.52,231.08
2016,4,11,7,45,566.5,115.5,0.5,13.5,352.0,359.94,282.66
2016,4,11,8,0,608.0,123.0,0.5,14.0,403.0,423.03,333.13
2016,4,11,8,15,637.5,129.0,0.5,14.0,452.0,481.78,379.32
2016,4,11,8,30,667.0,135.0,0.5,14.0,501.0,542.29,425.34
2016,4,11,8,45,692.5,138.0,0.55,14.5,547.0,598.63,466.62
2016,4,11,9,0,718.0,141.0,0.6,15.0,593.0,655.53,507.08
2016,4,11,9,15,735.0,144.5,0.6,15.0,634.0,706.91,542.77
2016,4,11,9,30,752.0,148.0,0.6,15.0,675.0,757.41,576.84
2016,4,11,9,45,792.0,136.5,0.6,15.5,716.0,806.76,607.3
2016,4,11,10,0,832.0,125.0,0.6,16.0,757.0,858.93,639.01
2016,4,11,10,15,840.5,126.5,0.6,16.0,786.5,896.25,661.61
2016,4,11,10,30,849.0,128.0,0.6,16.0,816.0,921.9,676.72
2016,4,11,10,45,854.0,130.0,0.65,16.5,837.5,950.12,693.4
2016,4,11,11,0,859.0,132.0,0.7,17.0,859.0,975.11,707.94
2016,4,11,11,15,862.5,132.5,0.7,17.0,873.5,993.75,718.77
2016,4,11,11,30,866.0,133.0,0.7,17.0,888.0,1008.87,727.55
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.5,1018.88,734.42
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,1025.22,739.21
2016,4,11,12,15,873.0,131.0,0.8,17.0,899.5,1025.33,739.17
2016,4,11,12,30,873.0,131.0,0.8,17.0,898.0,1021.7,737.03
2016,4,11,12,45,862.0,135.5,0.8,17.0,885.5,1007.98,728.75
2016,4,11,13,0,851.0,140.0,0.8,17.0,873.0,990.79,718.53
2016,4,11,13,15,846.0,139.0,0.8,17.0,855.5,981.22,713.26
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,957.17,698.76
2016,4,11,13,45,490.5,258.0,0.8,17.0,663.5,737.07,551.29
2016,4,11,14,0,140.0,378.0,0.8,17.0,489.0,505.19,382.82
2016,4,11,14,15,137.0,364.5,0.8,17.0,469.5,482.95,369.47
2016,4,11,14,30,134.0,351.0,0.8,17.0,450.0,460.42,353.79
2016,4,11,14,45,148.0,332.0,0.8,17.0,436.0,445.42,343.99
2016,4,11,15,0,162.0,313.0,0.8,17.0,422.0,428.88,332.83
2016,4,11,15,15,87.5,259.0,0.8,17.0,317.5,305.53,239.37
2016,4,11,15,30,13.0,205.0,0.8,17.0,213.0,193.73,152.02
2016,4,11,15,45,6.5,181.0,0.8,17.0,185.0,166.82,131.37
2016,4,11,16,0,0.0,157.0,0.8,17.0,157.0,140.76,110.78
2016,4,11,16,15,0.0,145.0,0.75,16.5,145.0,129.72,102.43
2016,4,11,16,30,0.0,133.0,0.7,16.0,133.0,118.71,93.92
2016,4,11,16,45,0.0,114.5,0.7,16.0,114.5,101.84,80.25
2016,4,11,17,0,0.0,96.0,0.7,16.0,96.0,85.08,66.46
2016,4,11,17,15,225.5,79.5,0.65,15.5,130.0,128.55,94.72
2016,4,11,17,30,451.0,63.0,0.6,15.0,164.0,140.09,92.55
2016,4,11,17,45,364.5,51.0,0.55,14.5,118.5,87.64,52.23
2016,4,11,18,0,278.0,39.0,0.5,14.0,73.0,45.05,24.24
2016,4,11,18,15,139.0,19.5,0.55,13.5,36.5,15.23,4.14
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.0,1.0,11.5,9.0,8.19,0.0
2016,4,12,6,0,0.0,18.0,1.0,12.0,18.0,15.86,4.45
2016,4,12,6,15,11.5,38.5,1.05,12.0,40.5,33.82,22.14
2016,4,12,6,30,23.0,59.0,1.1,12.0,63.0,54.1,39.42
2016,4,12,6,45,39.0,81.5,1.15,12.5,91.0,78.83,60.15
2016,4,12,7,0,55.0,104.0,1.2,13.0,119.0,106.02,82.98
2016,4,12,7,15,67.5,126.0,1.2,13.0,148.5,134.0,106.68
2016,4,12,7,30,80.0,148.0,1.2,13.0,178.0,163.7,131.61
2016,4,12,7,45,217.0,160.0,1.2,13.5,257.5,247.0,198.69
2016,4,12,8,0,354.0,172.0,1.2,14.0,337.0,338.66,271.84
2016,4,12,8,15,341.0,197.5,1.2,14.0,370.5,378.42,303.47
2016,4,12,8,30,328.0,223.0,1.2,14.0,404.0,416.24,332.84
2016,4,12,8,45,532.0,178.0,1.2,14.5,501.5,530.63,421.56
2016,4,12,9,0,736.0,133.0,1.2,15.0,599.0,659.61,517.41
2016,4,12,9,15,752.5,136.5,1.2,15.0,640.0,711.27,553.37
2016,4,12,9,30,769.0,140.0,1.2,15.0,681.0,759.26,586.09
2016,4,12,9,45,785.0,141.0,1.2,15.0,717.5,805.34,616.28
2016,4,12,10,0,801.0,142.0,1.2,15.0,754.0,849.77,644.95
2016,4,12,10,15,810.0,143.5,1.2,15.0,783.0,886.55,668.15
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,920.7,689.52
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,950.89,708.98
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,978.07,726.53
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,997.78,739.29
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,1013.97,749.96
2016,4,12,11,45,847.0,147.5,1.45,15.0,892.0,1023.08,756.2
2016,4,12,12,0,847.0,149.0,1.5,15.0,898.0,1028.46,760.25
2016,4,12,12,15,847.0,149.0,1.5,15.0,896.5,1028.51,760.21
2016,4,12,12,30,847.0,149.0,1.5,15.0,895.0,1024.82,757.95
2016,4,12,12,45,809.5,170.0,1.55,15.0,876.5,1001.92,744.19
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,975.4,728.24
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,962.26,719.7
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,938.31,703.92
2016,4,12,13,45,761.0,181.0,1.5,15.0,801.0,910.66,686.53
2016,4,12,14,0,761.0,174.0,1.5,15.0,778.0,879.9,667.03
2016,4,12,14,15,750.0,171.5,1.5,15.0,746.5,841.46,642.19
2016,4,12,14,30,739.0,169.0,1.5,15.0,715.0,800.89,615.74
2016,4,12,14,45,730.0,162.5,1.55,15.0,678.5,755.91,585.94
2016,4,12,15,0,721.0,156.0,1.6,15.0,642.0,709.18,553.73
2016,4,12,15,15,557.0,193.5,1.6,15.0,554.5,592.62,466.93
2016,4,12,15,30,393.0,231.0,1.6,15.0,467.0,485.31,385.16
2016,4,12,15,45,500.0,180.5,1.65,15.0,454.5,484.89,386.71
2016,4,12,16,0,607.0,130.0,1.7,15.0,442.0,467.55,373.21
2016,4,12,16,15,524.0,133.0,1.7,14.5,382.5,389.57,311.19
2016,4,12,16,30,441.0,136.0,1.7,14.0,323.0,324.31,258.23
2016,4,12,16,45,384.0,130.0,1.7,14.0,277.0,268.63,211.5
2016,4,12,17,0,327.0,124.0,1.7,14.0,231.0,215.69,166.66
2016,4,12,17,15,282.5,106.5,1.6,13.5,187.0,166.25,124.68
2016,4,12,17,30,238.0,89.0,1.5,13.0,143.0,122.32,87.84
2016,4,12,17,45,175.5,69.0,1.4,12.5,103.0,80.0,54.53
2016,4,12,18,0,113.0,49.0,1.3,12.0,63.0,46.0,29.64
2016,4,12,18,15,56.5,27.5,1.25,12.0,34.5,22.84,9.96
2016,4,12,18,30,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
