Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,14.0,0.9,11.5,16.5,12.73,0.0
2016,4,13,6,0,71.0,28.0,0.9,12.0,33.0,22.57,10.07
2016,4,13,6,15,165.5,47.5,0.9,12.0,73.0,46.81,29.14
2016,4,13,6,30,260.0,67.0,0.9,12.0,113.0,87.83,57.74
2016,4,13,6,45,359.0,77.5,0.95,12.5,163.5,134.13,92.7
2016,4,13,7,0,458.0,88.0,1.0,13.0,214.0,192.8,140.43
2016,4,13,7,15,512.5,97.0,0.95,13.0,266.0,248.92,189.01
2016,4,13,7,30,567.0,106.0,0.9,13.0,318.0,314.49,244.94
2016,4,13,7,45,623.5,107.5,0.9,13.5,373.0,376.62,296.7
2016,4,13,8,0,680.0,109.0,0.9,14.0,428.0,444.11,351.18
2016,4,13,8,15,708.0,114.0,0.9,14.5,478.5,504.8,398.71
2016,4,13,8,30,736.0,119.0,0.9,15.0,529.0,566.92,445.55
2016,4,13,8,45,758.5,122.5,0.9,15.5,576.0,625.04,487.77
2016,4,13,9,0,781.0,126.0,0.9,16.0,623.0,681.69,527.55
2016,4,13,9,15,796.5,129.0,0.85,16.0,665.0,733.68,563.13
2016,4,13,9,30,812.0,132.0,0.8,16.0,707.0,784.46,595.59
2016,4,13,9,45,836.5,128.0,0.8,16.5,746.0,833.86,625.89
2016,4,13,10,0,861.0,124.0,0.8,17.0,785.0,881.95,654.73
2016,4,13,10,15,869.0,125.5,0.8,17.0,814.0,911.43,672.26
2016,4,13,10,30,877.0,127.0,0.8,17.0,843.0,945.54,692.95
2016,4,13,10,45,879.0,130.0,0.8,17.5,864.0,972.47,707.53
2016,4,13,11,0,881.0,133.0,0.8,18.0,885.0,995.93,719.94
2016,4,13,11,15,884.5,133.5,0.8,18.0,899.0,1014.78,730.86
2016,4,13,11,30,888.0,134.0,0.8,18.0,913.0,1030.03,739.66
2016,4,13,11,45,890.0,134.0,0.85,18.0,919.0,1039.59,746.21
2016,4,13,12,0,892.0,134.0,0.9,18.0,925.0,1045.38,750.63
2016,4,13,12,15,891.5,134.0,0.9,18.0,923.0,1044.87,750.22
2016,4,13,12,30,891.0,134.0,0.9,18.0,921.0,1040.55,747.68
2016,4,13,12,45,891.5,131.5,0.95,18.0,912.0,1030.91,743.08
2016,4,13,13,0,892.0,129.0,1.0,18.0,903.0,1017.49,736.25
2016,4,13,13,15,887.5,128.5,1.0,18.0,885.0,997.54,724.38
2016,4,13,13,30,883.0,128.0,1.0,18.0,867.0,974.09,710.42
2016,4,13,13,45,870.0,130.0,1.05,18.0,840.0,942.0,691.85
2016,4,13,14,0,857.0,132.0,1.1,18.0,813.0,915.64,676.92
2016,4,13,14,15,847.5,130.0,1.1,17.5,781.0,876.53,653.79
2016,4,13,14,30,838.0,128.0,1.1,17.0,749.0,834.89,628.79
2016,4,13,14,45,820.0,127.5,1.15,17.0,709.0,785.88,597.87
2016,4,13,15,0,802.0,127.0,1.2,17.0,669.0,735.49,565.34
2016,4,13,15,15,785.0,124.0,1.2,16.5,625.5,682.23,528.91
2016,4,13,15,30,768.0,121.0,1.2,16.0,582.0,629.35,491.53
2016,4,13,15,45,687.0,126.0,1.2,16.0,513.0,544.92,428.39
2016,4,13,16,0,606.0,131.0,1.2,16.0,444.0,466.88,368.54
2016,4,13,16,15,594.5,118.5,1.2,15.5,399.5,412.34,325.78
2016,4,13,16,30,583.0,106.0,1.2,15.0,355.0,357.97,281.26
2016,4,13,16,45,575.0,97.5,1.2,15.0,315.5,309.13,238.83
2016,4,13,17,0,567.0,89.0,1.2,15.0,276.0,260.41,195.19
2016,4,13,17,15,506.0,80.0,1.15,14.0,224.5,199.09,142.98
2016,4,13,17,30,445.0,71.0,1.1,13.0,173.0,142.89,95.87
2016,4,13,17,45,346.5,58.5,1.05,12.5,125.0,89.57,55.27
2016,4,13,18,0,248.0,46.0,1.0,12.0,77.0,48.81,28.7
2016,4,13,18,15,136.0,28.0,1.0,11.5,43.5,21.9,10.04
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,4,13,18,45,12.0,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,79.5,14.5,1.15,11.5,20.5,13.19,0.0
2016,4,14,6,0,159.0,29.0,1.2,12.0,41.0,22.7,11.13
2016,4,14,6,15,278.5,43.0,1.25,12.0,84.5,47.92,27.18
2016,4,14,6,30,398.0,57.0,1.3,12.0,128.0,96.0,58.75
2016,4,14,6,45,472.5,67.5,1.4,12.0,180.0,147.0,98.91
2016,4,14,7,0,547.0,78.0,1.5,12.0,232.0,207.35,150.14
2016,4,14,7,15,600.0,85.5,1.5,12.0,286.5,267.42,203.16
2016,4,14,7,30,653.0,93.0,1.5,12.0,341.0,333.34,260.71
2016,4,14,7,45,562.5,122.0,1.55,12.5,358.0,365.01,290.9
2016,4,14,8,0,472.0,151.0,1.6,13.0,375.0,381.31,306.55
2016,4,14,8,15,608.5,127.5,1.6,13.5,448.5,465.03,373.58
2016,4,14,8,30,745.0,104.0,1.6,14.0,522.0,556.45,444.69
2016,4,14,8,45,770.5,117.0,1.65,14.5,581.0,626.01,496.47
2016,4,14,9,0,796.0,130.0,1.7,15.0,640.0,695.97,547.0
2016,4,14,9,15,811.0,133.0,1.7,15.0,681.5,748.24,584.29
2016,4,14,9,30,826.0,136.0,1.7,15.0,723.0,799.19,618.67
2016,4,14,9,45,850.0,131.5,1.7,15.5,762.0,848.21,649.77
2016,4,14,10,0,874.0,127.0,1.7,16.0,801.0,895.82,679.33
2016,4,14,10,15,880.5,128.5,1.7,16.0,829.5,924.19,696.86
2016,4,14,10,30,887.0,130.0,1.7,16.0,858.0,957.16,717.6
2016,4,14,10,45,885.0,135.0,1.75,16.0,877.5,982.49,733.83
2016,4,14,11,0,883.0,140.0,1.8,16.0,897.0,1004.11,747.76
2016,4,14,11,15,886.0,141.0,1.8,16.0,910.5,1022.93,759.25
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,1038.12,768.5
2016,4,14,11,45,871.5,153.5,1.8,16.0,924.5,1051.93,776.98
2016,4,14,12,0,854.0,165.0,1.8,16.0,925.0,1050.07,775.46
2016,4,14,12,15,853.5,164.5,1.85,16.0,922.5,1048.97,775.52
2016,4,14,12,30,853.0,164.0,1.9,16.0,920.0,1044.1,773.23
2016,4,14,12,45,872.5,149.5,2.0,16.0,915.5,1028.81,764.96
2016,4,14,13,0,892.0,135.0,2.1,16.0,911.0,1022.29,762.57
2016,4,14,13,15,887.5,134.0,2.1,16.0,893.0,1001.79,749.66
2016,4,14,13,30,883.0,133.0,2.1,16.0,875.0,977.81,734.64
2016,4,14,13,45,867.0,136.5,2.15,16.0,847.5,953.72,720.14
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,917.29,697.19
2016,4,14,14,15,841.5,138.0,2.2,15.5,787.5,878.32,673.17
2016,4,14,14,30,832.0,136.0,2.2,15.0,755.0,836.85,647.09
2016,4,14,14,45,810.5,137.5,2.2,15.0,714.5,787.29,613.75
2016,4,14,15,0,789.0,139.0,2.2,15.0,674.0,736.63,578.59
2016,4,14,15,15,770.5,135.0,2.2,15.0,629.0,683.79,540.11
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,628.05,498.55
2016,4,14,15,45,737.5,123.0,2.2,15.0,537.0,570.37,454.44
2016,4,14,16,0,723.0,115.0,2.2,15.0,490.0,512.38,408.69
2016,4,14,16,15,691.0,109.5,2.15,14.5,438.0,448.51,357.37
2016,4,14,16,30,659.0,104.0,2.1,14.0,386.0,386.86,306.13
2016,4,14,16,45,618.5,96.5,2.1,14.0,333.5,322.81,251.17
2016,4,14,17,0,578.0,89.0,2.1,14.0,281.0,262.77,198.4
2016,4,14,17,15,516.0,80.0,2.0,13.5,228.5,200.64,144.65
2016,4,14,17,30,454.0,71.0,1.9,13.0,176.0,145.92,98.25
2016,4,14,17,45,357.0,59.0,1.85,12.5,128.0,90.58,55.82
2016,4,14,18,0,260.0,47.0,1.8,12.0,80.0,49.74,29.35
2016,4,14,18,15,130.0,29.5,1.75,11.5,46.0,23.05,11.43
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.91,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,103.5,14.5,1.2,9.5,22.5,13.19,0.0
2016,4,15,6,0,207.0,29.0,1.2,10.0,45.0,22.72,12.0
2016,4,15,6,15,323.0,42.0,1.2,10.0,90.0,50.67,28.51
2016,4,15,6,30,439.0,55.0,1.2,10.0,135.0,98.91,59.93
2016,4,15,6,45,517.5,63.0,1.3,10.5,188.0,150.94,100.89
2016,4,15,7,0,596.0,71.0,1.4,11.0,241.0,212.71,153.4
2016,4,15,7,15,645.5,77.5,1.45,11.5,295.5,273.72,207.46
2016,4,15,7,30,695.0,84.0,1.5,12.0,350.0,340.04,265.39
2016,4,15,7,45,726.5,90.0,1.55,12.5,403.5,403.24,319.72
2016,4,15,8,0,758.0,96.0,1.6,13.0,457.0,468.85,374.13
2016,4,15,8,15,783.5,100.0,1.6,13.5,509.0,531.22,423.97
2016,4,15,8,30,809.0,104.0,1.6,14.0,561.0,594.31,472.49
2016,4,15,8,45,824.0,109.0,1.6,14.5,607.5,652.27,515.39
2016,4,15,9,0,839.0,114.0,1.6,15.0,654.0,709.43,556.24
2016,4,15,9,15,853.5,116.5,1.55,15.0,696.5,762.55,593.03
2016,4,15,9,30,868.0,119.0,1.5,15.0,739.0,814.19,626.76
2016,4,15,9,45,882.0,119.0,1.45,15.5,776.5,854.48,650.86
2016,4,15,10,0,896.0,119.0,1.4,16.0,814.0,898.56,677.15
2016,4,15,10,15,903.5,120.5,1.35,16.0,843.5,936.02,699.75
2016,4,15,10,30,911.0,122.0,1.3,16.0,873.0,970.47,720.17
2016,4,15,10,45,917.5,122.5,1.3,16.5,895.0,999.77,736.55
2016,4,15,11,0,924.0,123.0,1.3,17.0,917.0,1025.67,750.69
2016,4,15,11,15,927.0,123.5,1.35,17.0,931.0,1044.57,762.72
2016,4,15,11,30,930.0,124.0,1.4,17.0,945.0,1059.7,772.55
2016,4,15,11,45,934.0,122.5,1.45,17.5,952.0,1069.93,777.99
2016,4,15,12,0,938.0,121.0,1.5,18.0,959.0,1076.25,781.11
2016,4,15,12,15,937.5,120.5,1.5,18.0,956.5,1075.1,780.3
2016,4,15,12,30,937.0,120.0,1.5,18.0,954.0,1069.96,777.22
2016,4,15,12,45,938.0,117.5,1.55,18.0,944.5,1060.29,772.3
2016,4,15,13,0,939.0,115.0,1.6,18.0,935.0,1046.65,764.98
2016,4,15,13,15,934.5,114.0,1.65,18.0,916.0,1025.32,752.82
2016,4,15,13,30,930.0,113.0,1.7,18.0,897.0,1000.33,738.35
2016,4,15,13,45,927.5,109.5,1.75,18.0,872.0,971.05,721.03
2016,4,15,14,0,925.0,106.0,1.8,18.0,847.0,938.27,701.29
2016,4,15,14,15,916.0,104.5,1.8,18.0,813.0,898.63,676.21
2016,4,15,14,30,907.0,103.0,1.8,18.0,779.0,856.25,649.09
2016,4,15,14,45,895.0,100.5,1.8,18.0,739.0,807.99,617.62
2016,4,15,15,0,883.0,98.0,1.8,18.0,699.0,757.7,584.33
2016,4,15,15,15,867.0,95.5,1.75,18.0,653.5,702.91,546.3
2016,4,15,15,30,851.0,93.0,1.7,18.0,608.0,650.04,507.22
2016,4,15,15,45,828.0,90.5,1.65,18.0,558.0,588.62,460.8
2016,4,15,16,0,805.0,88.0,1.6,18.0,508.0,527.48,413.2
2016,4,15,16,15,776.5,84.0,1.55,17.5,455.0,462.85,362.11
2016,4,15,16,30,748.0,80.0,1.5,17.0,402.0,399.85,310.41
2016,4,15,16,45,707.5,75.5,1.45,16.5,348.0,333.11,254.19
2016,4,15,17,0,667.0,71.0,1.4,16.0,294.0,270.92,200.2
2016,4,15,17,15,610.5,64.5,1.3,15.5,240.5,207.22,145.0
2016,4,15,17,30,554.0,58.0,1.2,15.0,187.0,150.06,96.4
2016,4,15,17,45,469.0,48.0,1.2,14.5,138.0,93.52,53.13
2016,4,15,18,0,384.0,38.0,1.2,14.0,89.0,47.84,24.7
2016,4,15,18,15,243.0,25.0,1.2,13.5,52.0,20.17,9.63
2016,4,15,18,30,102.0,12.0,1.2,13.0,15.0,10.91,0.0
2016,4,15,18,45,51.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,0.7,10.5,24.5,12.73,0.0
2016,4,16,6,0,249.0,28.0,0.6,11.0,49.0,22.73,12.52
2016,4,16,6,15,358.0,40.5,0.5,11.5,94.5,51.1,27.72
2016,4,16,6,30,467.0,53.0,0.4,12.0,140.0,100.47,59.53
2016,4,16,6,45,538.0,61.0,0.35,13.0,192.5,153.01,100.41
2016,4,16,7,0,609.0,69.0,0.3,14.0,245.0,214.27,151.32
2016,4,16,7,15,656.0,75.5,0.25,14.5,299.5,275.28,203.67
2016,4,16,7,30,703.0,82.0,0.2,15.0,354.0,341.27,259.0
2016,4,16,7,45,735.5,86.5,0.15,15.5,407.5,403.78,310.06
2016,4,16,8,0,768.0,91.0,0.1,16.0,461.0,469.15,361.17
2016,4,16,8,15,792.5,95.0,0.15,16.5,512.0,531.17,408.44
2016,4,16,8,30,817.0,99.0,0.2,17.0,563.0,594.02,454.55
2016,4,16,8,45,835.0,102.0,0.3,18.0,610.0,652.13,495.43
2016,4,16,9,0,853.0,105.0,0.4,19.0,657.0,709.69,534.64
2016,4,16,9,15,866.5,107.5,0.4,19.5,699.5,762.53,568.02
2016,4,16,9,30,880.0,110.0,0.4,20.0,742.0,808.32,595.16
2016,4,16,9,45,893.0,110.0,0.45,20.5,779.0,854.01,622.73
2016,4,16,10,0,906.0,110.0,0.5,21.0,816.0,897.49,648.52
2016,4,16,10,15,913.5,111.5,0.5,21.0,845.0,935.17,670.61
2016,4,16,10,30,921.0,113.0,0.5,21.0,874.0,969.81,690.7
2016,4,16,10,45,923.0,116.0,0.55,21.5,895.5,997.58,706.29
2016,4,16,11,0,925.0,119.0,0.6,22.0,917.0,1021.73,719.73
2016,4,16,11,15,927.5,119.5,0.6,22.0,930.5,1040.08,729.95
2016,4,16,11,30,930.0,120.0,0.6,22.0,944.0,1054.64,738.04
2016,4,16,11,45,932.5,119.5,0.65,22.5,950.0,1064.31,743.15
2016,4,16,12,0,935.0,119.0,0.7,23.0,956.0,1070.07,746.1
2016,4,16,12,15,934.5,118.5,0.7,23.0,953.5,1068.86,745.29
2016,4,16,12,30,934.0,118.0,0.7,23.0,951.0,1063.68,742.34
2016,4,16,12,45,936.5,114.5,0.75,23.0,942.0,1054.44,738.32
2016,4,16,13,0,939.0,111.0,0.8,23.0,933.0,1041.2,731.99
2016,4,16,13,15,934.5,110.0,0.8,23.0,914.5,1019.84,719.71
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,994.83,705.33
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,964.06,688.41
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,930.09,669.34
2016,4,16,14,15,906.5,106.5,0.9,23.0,810.0,891.21,646.04
2016,4,16,14,30,898.0,105.0,0.9,23.0,777.0,849.58,620.79
2016,4,16,14,45,885.0,103.5,0.9,23.0,737.0,801.93,591.28
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,752.38,560.11
2016,4,16,15,15,856.5,99.0,0.9,22.5,652.0,701.69,527.72
2016,4,16,15,30,841.0,96.0,0.9,22.0,607.0,645.46,489.34
2016,4,16,15,45,821.5,92.5,0.9,21.5,558.0,585.59,446.96
2016,4,16,16,0,802.0,89.0,0.9,21.0,509.0,525.68,402.84
2016,4,16,16,15,774.5,85.0,0.9,20.5,457.0,461.74,353.91
2016,4,16,16,30,747.0,81.0,0.9,20.0,405.0,399.33,304.14
2016,4,16,16,45,710.5,76.0,0.9,19.5,351.5,333.63,250.07
2016,4,16,17,0,674.0,71.0,0.9,19.0,298.0,272.02,197.62
2016,4,16,17,15,619.5,64.0,0.85,18.0,244.5,207.97,143.36
2016,4,16,17,30,565.0,57.0,0.8,17.0,191.0,150.22,95.11
2016,4,16,17,45,480.0,48.0,0.8,16.5,141.5,94.04,52.7
2016,4,16,18,0,395.0,39.0,0.8,16.0,92.0,48.67,25.11
2016,4,16,18,15,259.5,25.5,0.85,15.5,54.0,20.55,10.17
2016,4,16,18,30,124.0,12.0,0.9,15.0,16.0,10.91,0.0
2016,4,16,18,45,62.0,6.0,0.95,14.5,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,13.5,26.0,11.67,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,23.51,13.34
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,51.89,27.6
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,100.67,58.73
2016,4,17,6,45,536.5,61.0,0.65,16.0,194.5,153.1,99.66
2016,4,17,7,0,599.0,70.0,0.6,17.0,246.0,213.2,149.65
2016,4,17,7,15,645.0,76.5,0.6,17.5,299.5,273.25,201.14
2016,4,17,7,30,691.0,83.0,0.6,18.0,353.0,338.18,255.73
2016,4,17,7,45,720.5,89.0,0.6,18.5,405.5,400.15,306.7
2016,4,17,8,0,750.0,95.0,0.6,19.0,458.0,464.65,357.62
2016,4,17,8,15,774.5,98.5,0.6,19.5,509.0,525.13,403.63
2016,4,17,8,30,799.0,102.0,0.6,20.0,560.0,586.46,448.43
2016,4,17,8,45,815.0,106.5,0.6,21.0,606.0,643.84,487.73
2016,4,17,9,0,831.0,111.0,0.6,22.0,652.0,700.54,524.95
2016,4,17,9,15,845.0,113.5,0.6,22.5,694.0,752.7,558.2
2016,4,17,9,30,859.0,116.0,0.6,23.0,736.0,803.38,588.6
2016,4,17,9,45,873.0,116.0,0.6,23.5,772.5,843.32,611.47
2016,4,17,10,0,887.0,116.0,0.6,24.0,809.0,886.88,636.39
2016,4,17,10,15,894.5,117.5,0.6,24.0,838.0,923.85,658.0
2016,4,17,10,30,902.0,119.0,0.6,24.0,867.0,957.86,677.67
2016,4,17,10,45,909.0,119.0,0.6,24.5,889.5,986.72,692.76
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,1012.23,705.78
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,1030.84,716.06
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,1045.71,724.27
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,1055.74,728.32
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,1061.89,730.25
2016,4,17,12,15,928.5,117.5,0.6,26.0,950.5,1060.62,729.41
2016,4,17,12,30,928.0,117.0,0.6,26.0,948.0,1055.42,726.5
2016,4,17,12,45,928.5,115.0,0.65,26.5,938.5,1045.75,720.89
2016,4,17,13,0,929.0,113.0,0.7,27.0,929.0,1032.18,713.1
2016,4,17,13,15,925.5,112.0,0.7,26.5,911.0,1011.92,703.08
2016,4,17,13,30,922.0,111.0,0.7,26.0,893.0,988.01,690.93
2016,4,17,13,45,918.5,108.5,0.75,26.0,868.0,959.02,675.36
2016,4,17,14,0,915.0,106.0,0.8,26.0,843.0,926.63,657.57
2016,4,17,14,15,907.0,104.5,0.8,25.5,810.5,888.18,636.12
2016,4,17,14,30,899.0,103.0,0.8,25.0,778.0,846.95,612.64
2016,4,17,14,45,889.5,100.5,0.85,25.0,739.5,800.97,585.31
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,752.8,556.0
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,699.24,521.5
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,647.36,485.83
2016,4,17,15,45,833.5,89.5,0.8,24.0,563.5,588.22,443.53
2016,4,17,16,0,816.0,86.0,0.8,24.0,515.0,528.81,399.56
2016,4,17,16,15,790.0,82.0,0.75,23.0,463.0,464.9,351.68
2016,4,17,16,30,764.0,78.0,0.7,22.0,411.0,402.33,302.73
2016,4,17,16,45,728.5,73.0,0.7,21.5,357.5,337.06,249.58
2016,4,17,17,0,693.0,68.0,0.7,21.0,304.0,274.97,197.29
2016,4,17,17,15,640.5,62.0,0.7,20.0,250.5,210.06,142.88
2016,4,17,17,30,588.0,56.0,0.7,19.0,197.0,152.38,95.07
2016,4,17,17,45,505.0,47.0,0.75,18.0,146.5,95.07,52.26
2016,4,17,18,0,422.0,38.0,0.8,17.0,96.0,48.29,24.26
2016,4,17,18,15,285.5,25.5,0.8,17.0,57.0,20.5,10.34
2016,4,17,18,30,149.0,13.0,0.8,17.0,18.0,11.82,0.0
2016,4,17,18,45,74.5,6.5,0.85,17.0,9.0,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.0,0.45,16.0,28.5,12.03,0.0
2016,4,18,6,0,283.0,30.0,0.5,16.0,57.0,24.29,14.18
2016,4,18,6,15,387.5,41.5,0.45,16.5,103.0,53.95,28.48
2016,4,18,6,30,492.0,53.0,0.4,17.0,149.0,103.94,60.16
2016,4,18,6,45,561.0,60.5,0.35,17.5,202.0,157.29,101.31
2016,4,18,7,0,630.0,68.0,0.3,18.0,255.0,219.06,152.22
2016,4,18,7,15,675.0,74.0,0.3,18.0,309.5,280.2,204.56
2016,4,18,7,30,720.0,80.0,0.3,18.0,364.0,346.02,259.9
2016,4,18,7,45,751.0,84.5,0.3,18.5,417.5,409.5,311.56
2016,4,18,8,0,782.0,89.0,0.3,19.0,471.0,474.25,362.15
2016,4,18,8,15,805.0,92.5,0.35,19.5,522.0,535.56,408.71
2016,4,18,8,30,828.0,96.0,0.4,20.0,573.0,597.49,453.98
2016,4,18,8,45,845.0,99.5,0.45,21.0,620.0,655.83,494.18
2016,4,18,9,0,862.0,103.0,0.5,22.0,667.0,713.5,532.42
2016,4,18,9,15,874.5,105.0,0.5,22.5,708.5,760.73,561.68
2016,4,18,9,30,887.0,107.0,0.5,23.0,750.0,810.11,591.06
2016,4,18,9,45,900.5,106.5,0.55,24.0,787.0,855.78,617.14
2016,4,18,10,0,914.0,106.0,0.6,25.0,824.0,899.24,641.39
2016,4,18,10,15,921.0,107.5,0.6,25.0,852.5,936.54,663.01
2016,4,18,10,30,928.0,109.0,0.6,25.0,881.0,970.74,682.63
2016,4,18,10,45,932.5,109.5,0.6,25.5,902.5,998.3,696.77
2016,4,18,11,0,937.0,110.0,0.6,26.0,924.0,1022.31,708.78
2016,4,18,11,15,939.5,110.5,0.6,26.0,937.5,1040.69,718.87
2016,4,18,11,30,942.0,111.0,0.6,26.0,951.0,1055.25,726.83
2016,4,18,11,45,942.5,111.5,0.6,26.5,956.5,1063.91,730.04
2016,4,18,12,0,943.0,112.0,0.6,27.0,962.0,1068.6,731.1
2016,4,18,12,15,942.0,112.0,0.6,27.0,959.5,1067.28,730.26
2016,4,18,12,30,941.0,112.0,0.6,27.0,957.0,1061.98,727.31
2016,4,18,12,45,934.0,114.5,0.6,27.0,945.0,1049.37,720.23
2016,4,18,13,0,927.0,117.0,0.6,27.0,933.0,1032.99,711.13
2016,4,18,13,15,922.5,116.0,0.6,27.0,914.5,1011.78,699.27
2016,4,18,13,30,918.0,115.0,0.6,27.0,896.0,986.98,685.35
2016,4,18,13,45,906.5,116.5,0.65,27.0,868.5,954.88,668.07
2016,4,18,14,0,895.0,118.0,0.7,27.0,841.0,919.84,648.86
2016,4,18,14,15,885.5,116.5,0.7,26.5,808.0,880.75,627.18
2016,4,18,14,30,876.0,115.0,0.7,26.0,775.0,839.07,603.55
2016,4,18,14,45,855.0,117.0,0.75,26.0,733.5,795.2,577.78
2016,4,18,15,0,834.0,119.0,0.8,26.0,692.0,743.96,546.61
2016,4,18,15,15,817.0,116.0,0.8,26.0,647.5,689.48,510.32
2016,4,18,15,30,800.0,113.0,0.8,26.0,603.0,634.15,472.27
2016,4,18,15,45,770.0,112.0,0.8,26.0,553.0,572.69,428.62
2016,4,18,16,0,740.0,111.0,0.8,26.0,503.0,512.51,384.47
2016,4,18,16,15,710.0,106.0,0.8,25.0,451.0,449.46,338.09
2016,4,18,16,30,680.0,101.0,0.8,24.0,399.0,388.38,291.16
2016,4,18,16,45,635.5,95.5,0.8,23.5,345.5,323.98,239.57
2016,4,18,17,0,591.0,90.0,0.8,23.0,292.0,263.99,190.09
2016,4,18,17,15,533.5,81.0,0.8,21.5,239.5,202.51,139.95
2016,4,18,17,30,476.0,72.0,0.8,20.0,187.0,147.84,95.83
2016,4,18,17,45,389.0,60.0,0.8,19.0,138.5,92.68,54.96
2016,4,18,18,0,302.0,48.0,0.8,18.0,90.0,50.66,29.03
2016,4,18,18,15,151.0,32.5,0.75,17.0,53.5,25.31,14.39
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,14.69,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,12.98,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,25.73,15.61
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,55.65,31.07
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,103.13,61.69
2016,4,19,6,45,521.0,64.5,0.45,17.5,199.0,154.29,100.69
2016,4,19,7,0,601.0,71.0,0.4,18.0,252.0,215.27,150.48
2016,4,19,7,15,646.0,77.0,0.35,18.5,305.5,274.6,200.78
2016,4,19,7,30,691.0,83.0,0.3,19.0,359.0,338.65,253.83
2016,4,19,7,45,725.5,87.5,0.3,19.5,412.5,401.11,304.4
2016,4,19,8,0,760.0,92.0,0.3,20.0,466.0,466.78,355.42
2016,4,19,8,15,783.5,95.5,0.3,20.5,516.5,527.08,400.59
2016,4,19,8,30,807.0,99.0,0.3,21.0,567.0,588.1,444.45
2016,4,19,8,45,819.0,104.5,0.3,22.0,612.0,644.14,482.13
2016,4,19,9,0,831.0,110.0,0.3,23.0,657.0,699.1,517.51
2016,4,19,9,15,844.5,113.0,0.35,23.5,698.5,751.22,550.95
2016,4,19,9,30,858.0,116.0,0.4,24.0,740.0,801.81,581.7
2016,4,19,9,45,689.5,198.0,0.45,24.5,715.5,785.43,568.1
2016,4,19,10,0,521.0,280.0,0.5,25.0,691.0,745.12,537.62
2016,4,19,10,15,694.0,208.5,0.55,25.0,776.0,850.54,610.3
2016,4,19,10,30,867.0,137.0,0.6,25.0,861.0,942.38,666.4
2016,4,19,10,45,761.5,203.5,0.65,25.0,851.5,948.57,669.16
2016,4,19,11,0,656.0,270.0,0.7,25.0,842.0,930.28,656.99
2016,4,19,11,15,764.0,209.0,0.75,25.0,885.0,986.9,693.85
2016,4,19,11,30,872.0,148.0,0.8,25.0,928.0,1022.09,715.1
2016,4,19,11,45,668.5,257.5,0.85,25.0,858.0,957.6,675.62
2016,4,19,12,0,465.0,367.0,0.9,25.0,788.0,863.52,612.6
2016,4,19,12,15,378.0,401.0,0.9,24.5,743.0,797.91,570.87
2016,4,19,12,30,291.0,435.0,0.9,24.0,698.0,744.06,535.18
2016,4,19,12,45,414.0,385.0,0.9,24.0,753.5,822.81,590.56
2016,4,19,13,0,537.0,335.0,0.9,24.0,809.0,886.75,633.95
2016,4,19,13,15,491.5,339.5,0.9,23.5,766.5,836.86,601.89
2016,4,19,13,30,446.0,344.0,0.9,23.0,724.0,786.31,570.31
2016,4,19,13,45,298.5,370.5,0.95,23.0,622.0,653.88,480.47
2016,4,19,14,0,151.0,397.0,1.0,23.0,520.0,527.94,391.96
2016,4,19,14,15,184.5,378.0,1.0,22.5,522.0,530.81,397.35
2016,4,19,14,30,218.0,359.0,1.0,22.0,524.0,530.75,399.47
2016,4,19,14,45,147.5,334.5,1.0,21.5,443.5,441.72,335.48
2016,4,19,15,0,77.0,310.0,1.0,21.0,363.0,349.06,267.59
2016,4,19,15,15,83.5,291.5,0.95,20.5,345.5,331.08,255.72
2016,4,19,15,30,90.0,273.0,0.9,20.0,328.0,312.37,242.59
2016,4,19,15,45,102.0,252.5,0.85,19.5,310.0,294.16,229.66
2016,4,19,16,0,114.0,232.0,0.8,19.0,292.0,280.34,219.71
2016,4,19,16,15,61.0,191.5,0.75,18.5,223.5,204.19,160.52
2016,4,19,16,30,8.0,151.0,0.7,18.0,155.0,137.7,108.19
2016,4,19,16,45,299.0,121.5,0.65,18.0,225.5,221.28,171.04
2016,4,19,17,0,590.0,92.0,0.6,18.0,296.0,264.72,194.42
2016,4,19,17,15,533.5,83.0,0.6,17.5,243.0,203.62,142.68
2016,4,19,17,30,477.0,74.0,0.6,17.0,190.0,149.2,97.9
2016,4,19,17,45,412.0,60.0,0.6,16.5,143.0,96.36,57.64
2016,4,19,18,0,347.0,46.0,0.6,16.0,96.0,51.85,29.4
2016,4,19,18,15,221.0,30.5,0.6,15.5,57.5,23.82,13.56
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.8,0.0
2016,4,19,18,45,47.5,7.5,0.65,14.5,9.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,132.5,17.0,0.7,13.5,30.5,13.36,0.0
2016,4,20,6,0,265.0,34.0,0.7,14.0,61.0,27.62,17.56
2016,4,20,6,15,364.0,46.0,0.6,14.5,107.0,57.47,32.13
2016,4,20,6,30,463.0,58.0,0.5,15.0,153.0,105.91,63.57
2016,4,20,6,45,543.5,64.0,0.45,15.5,206.5,158.12,103.72
2016,4,20,7,0,624.0,70.0,0.4,16.0,260.0,220.16,154.8
2016,4,20,7,15,667.5,76.0,0.4,16.5,314.0,280.42,206.49
2016,4,20,7,30,711.0,82.0,0.4,17.0,368.0,345.17,260.85
2016,4,20,7,45,745.5,85.0,0.4,17.5,421.5,408.06,312.29
2016,4,20,8,0,780.0,88.0,0.4,18.0,475.0,472.53,362.99
2016,4,20,8,15,802.5,91.5,0.4,18.5,525.5,533.28,408.99
2016,4,20,8,30,825.0,95.0,0.4,19.0,576.0,594.6,453.51
2016,4,20,8,45,839.5,98.5,0.45,19.5,622.0,650.99,493.47
2016,4,20,9,0,854.0,102.0,0.5,20.0,668.0,706.46,531.52
2016,4,20,9,15,866.5,104.5,0.5,20.5,709.0,753.76,561.19
2016,4,20,9,30,879.0,107.0,0.5,21.0,750.0,803.12,590.88
2016,4,20,9,45,889.5,108.0,0.55,21.5,785.5,847.36,617.54
2016,4,20,10,0,900.0,109.0,0.6,22.0,821.0,889.22,642.39
2016,4,20,10,15,906.5,111.0,0.6,22.0,849.5,925.96,664.03
2016,4,20,10,30,913.0,113.0,0.6,22.0,878.0,959.62,683.64
2016,4,20,10,45,909.0,119.0,0.65,22.5,897.0,984.25,697.37
2016,4,20,11,0,905.0,125.0,0.7,23.0,916.0,1005.02,708.85
2016,4,20,11,15,907.5,126.0,0.7,23.0,929.5,1023.23,719.14
2016,4,20,11,30,910.0,127.0,0.7,23.0,943.0,1037.74,727.28
2016,4,20,11,45,906.5,130.0,0.75,23.0,947.0,1044.53,732.06
2016,4,20,12,0,903.0,133.0,0.8,23.0,951.0,1047.44,734.74
2016,4,20,12,15,902.0,133.0,0.8,23.0,948.5,1046.04,733.86
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,1040.83,730.86
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,1030.34,725.93
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,1016.07,718.81
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,994.8,707.79
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,970.06,694.67
2016,4,20,13,45,883.5,125.5,0.9,22.0,862.5,940.22,677.01
2016,4,20,14,0,876.0,125.0,0.9,22.0,836.0,907.33,657.38
2016,4,20,14,15,866.0,123.0,0.9,22.0,803.0,867.95,633.47
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,832.39,611.88
2016,4,20,14,45,841.0,120.0,0.95,22.0,730.5,784.7,582.66
2016,4,20,15,0,826.0,119.0,1.0,22.0,691.0,735.4,551.85
2016,4,20,15,15,809.0,116.0,0.95,21.5,646.5,681.37,515.21
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,626.53,476.93
2016,4,20,15,45,768.5,109.5,0.9,20.5,553.0,566.92,434.38
2016,4,20,16,0,745.0,106.0,0.9,20.0,504.0,507.73,390.54
2016,4,20,16,15,716.0,101.5,0.85,19.5,452.5,445.6,342.51
2016,4,20,16,30,687.0,97.0,0.8,19.0,401.0,385.3,294.16
2016,4,20,16,45,647.0,91.0,0.8,19.0,348.5,321.84,241.66
2016,4,20,17,0,607.0,85.0,0.8,19.0,296.0,262.24,191.06
2016,4,20,17,15,551.5,77.0,0.75,18.0,243.5,201.42,140.16
2016,4,20,17,30,496.0,69.0,0.7,17.0,191.0,147.11,95.45
2016,4,20,17,45,415.5,58.0,0.65,16.5,143.0,94.34,55.93
2016,4,20,18,0,335.0,47.0,0.6,16.0,95.0,50.34,28.59
2016,4,20,18,15,167.5,33.5,0.6,15.5,57.5,26.05,15.59
2016,4,20,18,30,0.0,20.0,0.6,15.0,20.0,17.09,0.0
2016,4,20,18,45,0.0,10.0,0.6,14.5,10.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,65.5,19.5,0.35,14.0,26.5,16.0,0.0
2016,4,21,6,0,131.0,39.0,0.3,14.0,53.0,31.15,20.77
2016,4,21,6,15,197.5,57.5,0.25,14.5,92.0,57.92,37.28
2016,4,21,6,30,264.0,76.0,0.2,15.0,131.0,97.21,64.9
2016,4,21,6,45,310.0,93.0,0.2,16.0,175.5,140.53,98.86
2016,4,21,7,0,356.0,110.0,0.2,17.0,220.0,189.64,138.79
2016,4,21,7,15,408.5,117.5,0.25,17.0,266.0,237.71,178.73
2016,4,21,7,30,461.0,125.0,0.3,17.0,312.0,291.61,223.32
2016,4,21,7,45,385.0,161.5,0.35,17.0,332.0,323.53,251.37
2016,4,21,8,0,309.0,198.0,0.4,17.0,352.0,340.6,266.27
2016,4,21,8,15,404.5,195.5,0.45,17.0,419.0,415.73,324.46
2016,4,21,8,30,500.0,193.0,0.5,17.0,486.0,494.53,383.92
2016,4,21,8,45,460.0,225.5,0.55,17.5,512.0,528.26,407.13
2016,4,21,9,0,420.0,258.0,0.6,18.0,538.0,556.8,426.19
2016,4,21,9,15,365.0,293.0,0.65,18.0,547.0,563.2,429.67
2016,4,21,9,30,310.0,328.0,0.7,18.0,556.0,572.5,434.91
2016,4,21,9,45,321.0,343.0,0.75,18.5,588.5,610.66,460.89
2016,4,21,10,0,332.0,358.0,0.8,19.0,621.0,648.53,485.93
2016,4,21,10,15,335.0,371.0,0.8,19.0,645.5,676.82,504.34
2016,4,21,10,30,338.0,384.0,0.8,19.0,670.0,703.96,521.88
2016,4,21,10,45,388.0,372.0,0.85,19.0,707.0,748.58,553.18
2016,4,21,11,0,438.0,360.0,0.9,19.0,744.0,805.8,592.03
2016,4,21,11,15,498.5,348.0,0.9,19.0,791.5,861.75,629.03
2016,4,21,11,30,559.0,336.0,0.9,19.0,839.0,916.78,664.85
2016,4,21,11,45,582.5,318.5,0.9,19.0,845.5,927.8,671.81
2016,4,21,12,0,606.0,301.0,0.9,19.0,852.0,937.46,678.55
2016,4,21,12,15,724.5,230.0,0.9,19.0,887.0,985.99,711.54
2016,4,21,12,30,843.0,159.0,0.9,19.0,922.0,1019.89,732.16
2016,4,21,12,45,864.0,144.0,0.95,19.5,918.0,1005.89,722.84
2016,4,21,13,0,885.0,129.0,1.0,20.0,914.0,1000.15,719.47
2016,4,21,13,15,881.0,128.0,1.0,20.0,896.0,980.09,707.45
2016,4,21,13,30,877.0,127.0,1.0,20.0,878.0,956.6,693.49
2016,4,21,13,45,573.5,257.0,1.05,20.0,742.5,803.49,593.25
2016,4,21,14,0,270.0,387.0,1.1,20.0,607.0,632.77,472.02
2016,4,21,14,15,276.5,366.0,1.1,20.0,583.5,606.29,456.17
2016,4,21,14,30,283.0,345.0,1.1,20.0,560.0,578.4,437.68
2016,4,21,14,45,262.0,332.0,1.15,20.0,523.5,535.84,408.11
2016,4,21,15,0,241.0,319.0,1.2,20.0,487.0,485.06,372.27
2016,4,21,15,15,242.0,297.0,1.2,19.5,456.0,451.51,349.22
2016,4,21,15,30,243.0,275.0,1.2,19.0,425.0,424.81,330.51
2016,4,21,15,45,255.0,249.5,1.2,19.0,396.5,392.26,306.48
2016,4,21,16,0,267.0,224.0,1.2,19.0,368.0,358.05,280.52
2016,4,21,16,15,214.0,205.5,1.15,18.5,313.5,293.25,230.46
2016,4,21,16,30,161.0,187.0,1.1,18.0,259.0,240.02,188.82
2016,4,21,16,45,406.5,130.5,1.1,18.0,280.5,270.25,207.88
2016,4,21,17,0,652.0,74.0,1.1,18.0,302.0,263.97,192.66
2016,4,21,17,15,598.0,67.5,1.0,17.5,249.5,202.36,139.72
2016,4,21,17,30,544.0,61.0,0.9,17.0,197.0,146.96,93.39
2016,4,21,17,45,466.0,52.0,0.85,16.5,148.5,93.39,53.16
2016,4,21,18,0,388.0,43.0,0.8,16.0,100.0,49.68,27.05
2016,4,21,18,15,194.0,33.0,0.8,15.5,61.5,25.67,15.46
2016,4,21,18,30,0.0,23.0,0.8,15.0,23.0,19.36,0.0
2016,4,21,18,45,0.0,11.5,0.8,14.5,11.5,10.46,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.38,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.78,1.83
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,15.38,7.37
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,22.0,13.2
2016,4,22,6,45,0.0,33.5,1.55,14.5,33.5,29.51,19.72
2016,4,22,7,0,0.0,42.0,1.6,15.0,42.0,37.03,26.13
2016,4,22,7,15,0.0,50.5,1.6,15.0,50.5,44.57,32.51
2016,4,22,7,30,0.0,59.0,1.6,15.0,59.0,52.12,38.82
2016,4,22,7,45,0.0,101.0,1.65,15.0,101.0,89.51,70.1
2016,4,22,8,0,0.0,143.0,1.7,15.0,143.0,127.28,101.12
2016,4,22,8,15,0.0,146.0,1.7,15.0,146.0,130.12,103.04
2016,4,22,8,30,0.0,149.0,1.7,15.0,149.0,132.93,105.0
2016,4,22,8,45,0.0,142.5,1.7,15.0,142.5,127.11,99.93
2016,4,22,9,0,0.0,136.0,1.7,15.0,136.0,121.28,94.92
2016,4,22,9,15,9.0,198.5,1.7,15.0,205.0,185.14,146.54
2016,4,22,9,30,18.0,261.0,1.7,15.0,274.0,250.73,198.24
2016,4,22,9,45,432.0,194.5,1.75,15.5,538.0,563.86,447.13
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,868.26,663.9
2016,4,22,10,15,440.0,237.0,1.85,16.0,588.5,646.86,500.81
2016,4,22,10,30,34.0,346.0,1.9,16.0,375.0,361.99,280.23
2016,4,22,10,45,19.0,256.5,1.95,16.5,273.0,251.04,195.7
2016,4,22,11,0,4.0,167.0,2.0,17.0,171.0,154.09,119.05
2016,4,22,11,15,143.5,302.5,2.05,16.5,432.0,442.15,346.72
2016,4,22,11,30,283.0,438.0,2.1,16.0,693.0,733.74,558.86
2016,4,22,11,45,147.0,337.5,2.15,16.0,470.0,484.81,375.42
2016,4,22,12,0,11.0,237.0,2.2,16.0,247.0,226.35,175.92
2016,4,22,12,15,5.5,155.5,2.25,15.5,160.5,145.39,112.8
2016,4,22,12,30,0.0,74.0,2.3,15.0,74.0,65.9,48.62
2016,4,22,12,45,0.0,65.0,2.35,15.0,65.0,57.85,42.11
2016,4,22,13,0,0.0,56.0,2.4,15.0,56.0,49.81,35.54
2016,4,22,13,15,1.5,108.5,2.4,15.0,110.0,98.33,75.34
2016,4,22,13,30,3.0,161.0,2.4,15.0,164.0,147.44,115.12
2016,4,22,13,45,8.5,214.0,2.4,15.0,221.5,201.11,158.27
2016,4,22,14,0,14.0,267.0,2.4,15.0,279.0,255.02,201.07
2016,4,22,14,15,7.0,150.0,2.3,15.0,156.0,140.22,109.6
2016,4,22,14,30,0.0,33.0,2.2,15.0,33.0,29.24,18.72
2016,4,22,14,45,408.0,77.5,2.15,15.0,362.0,403.91,331.16
2016,4,22,15,0,816.0,122.0,2.1,15.0,691.0,728.5,575.15
2016,4,22,15,15,801.0,119.0,2.1,15.0,648.0,676.36,533.69
2016,4,22,15,30,786.0,116.0,2.1,15.0,605.0,623.26,493.9
2016,4,22,15,45,776.0,108.5,2.1,15.0,559.5,567.91,451.36
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,511.68,406.74
2016,4,22,16,15,739.0,97.0,2.1,14.5,463.0,449.73,356.8
2016,4,22,16,30,712.0,93.0,2.1,14.0,412.0,389.63,306.55
2016,4,22,16,45,678.0,86.5,2.1,14.0,359.5,326.54,251.92
2016,4,22,17,0,644.0,80.0,2.1,14.0,307.0,266.55,198.72
2016,4,22,17,15,589.0,73.5,1.95,13.5,254.5,205.22,145.15
