Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,534.0,67.0,1.8,13.0,202.0,150.24,98.32
2016,4,22,17,45,448.0,57.5,1.7,13.0,152.5,96.1,57.12
2016,4,22,18,0,362.0,48.0,1.6,13.0,103.0,52.93,30.86
2016,4,22,18,15,232.5,34.0,1.5,12.5,64.0,26.49,16.52
2016,4,22,18,30,103.0,20.0,1.4,12.0,25.0,15.74,0.0
2016,4,22,18,45,51.5,10.0,1.35,11.5,12.5,9.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,130.5,20.0,1.05,11.0,35.0,15.65,3.36
2016,4,23,6,0,261.0,40.0,1.1,12.0,70.0,31.05,21.13
2016,4,23,6,15,358.0,52.0,1.15,12.0,116.0,61.7,35.96
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,111.24,69.29
2016,4,23,6,45,516.0,73.0,1.3,12.5,213.0,162.28,110.13
2016,4,23,7,0,577.0,82.0,1.4,13.0,264.0,220.74,159.98
2016,4,23,7,15,621.5,88.0,1.35,13.0,317.0,278.43,210.83
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,340.77,264.96
2016,4,23,7,45,699.5,99.0,1.3,13.5,422.5,401.73,316.49
2016,4,23,8,0,733.0,104.0,1.3,14.0,475.0,465.29,368.29
2016,4,23,8,15,756.5,107.5,1.3,14.5,524.5,524.31,414.84
2016,4,23,8,30,780.0,111.0,1.3,15.0,574.0,583.66,459.96
2016,4,23,8,45,801.5,112.5,1.3,15.5,620.5,640.13,501.4
2016,4,23,9,0,823.0,114.0,1.3,16.0,667.0,696.42,541.32
2016,4,23,9,15,836.0,116.0,1.25,16.0,707.5,746.44,575.6
2016,4,23,9,30,849.0,118.0,1.2,16.0,748.0,794.89,606.81
2016,4,23,9,45,870.5,114.0,1.2,16.5,785.5,836.2,632.09
2016,4,23,10,0,892.0,110.0,1.2,17.0,823.0,881.48,659.68
2016,4,23,10,15,898.5,111.0,1.2,17.0,851.0,916.67,681.41
2016,4,23,10,30,905.0,112.0,1.2,17.0,879.0,948.84,701.12
2016,4,23,10,45,910.5,112.5,1.25,17.5,900.0,976.36,717.28
2016,4,23,11,0,916.0,113.0,1.3,18.0,921.0,1000.47,731.26
2016,4,23,11,15,918.5,113.5,1.3,18.0,934.0,1018.14,741.71
2016,4,23,11,30,921.0,114.0,1.3,18.0,947.0,1032.08,749.95
2016,4,23,11,45,920.5,115.0,1.3,18.0,951.5,1039.77,754.37
2016,4,23,12,0,920.0,116.0,1.3,18.0,956.0,1043.59,756.57
2016,4,23,12,15,919.0,115.5,1.3,18.0,953.5,1041.54,755.23
2016,4,23,12,30,918.0,115.0,1.3,18.0,951.0,1035.63,751.68
2016,4,23,12,45,913.5,116.0,1.3,18.0,939.5,1023.97,744.65
2016,4,23,13,0,909.0,117.0,1.3,18.0,928.0,1008.62,735.45
2016,4,23,13,15,904.5,116.0,1.3,18.0,909.5,987.64,722.76
2016,4,23,13,30,900.0,115.0,1.3,18.0,891.0,963.17,707.92
2016,4,23,13,45,884.0,119.0,1.35,18.0,862.5,929.96,688.16
2016,4,23,14,0,868.0,123.0,1.4,18.0,834.0,894.13,666.54
2016,4,23,14,15,858.5,121.5,1.45,17.5,801.5,855.99,644.32
2016,4,23,14,30,849.0,120.0,1.5,17.0,769.0,815.37,619.99
2016,4,23,14,45,830.5,120.5,1.6,17.0,729.0,773.02,593.37
2016,4,23,15,0,812.0,121.0,1.7,17.0,689.0,723.26,560.62
2016,4,23,15,15,795.0,118.0,1.7,16.5,645.0,670.01,523.35
2016,4,23,15,30,778.0,115.0,1.7,16.0,601.0,616.01,484.34
2016,4,23,15,45,749.5,114.0,1.75,16.0,552.0,557.08,439.67
2016,4,23,16,0,721.0,113.0,1.8,16.0,503.0,498.71,394.0
2016,4,23,16,15,691.5,108.0,1.8,15.5,452.0,437.33,345.06
2016,4,23,16,30,662.0,103.0,1.8,15.0,401.0,377.9,295.95
2016,4,23,16,45,621.5,97.0,1.8,15.0,349.0,315.95,243.03
2016,4,23,17,0,581.0,91.0,1.8,15.0,297.0,257.94,192.4
2016,4,23,17,15,525.5,83.0,1.75,14.5,246.0,198.99,141.69
2016,4,23,17,30,470.0,75.0,1.7,14.0,195.0,146.55,97.66
2016,4,23,17,45,383.5,64.0,1.65,13.5,147.0,93.23,57.36
2016,4,23,18,0,297.0,53.0,1.6,13.0,99.0,52.86,32.37
2016,4,23,18,15,187.5,36.5,1.55,12.5,61.5,28.34,18.21
2016,4,23,18,30,78.0,20.0,1.5,12.0,24.0,16.36,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.0,12.0,9.1,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,40.5,23.5,1.7,12.0,28.0,19.82,7.05
2016,4,24,6,0,81.0,47.0,1.8,12.0,56.0,37.93,27.15
2016,4,24,6,15,139.0,68.5,1.8,12.0,95.0,63.92,44.41
2016,4,24,6,30,197.0,90.0,1.8,12.0,134.0,100.78,71.86
2016,4,24,6,45,241.5,110.0,1.85,12.5,178.0,141.6,104.75
2016,4,24,7,0,286.0,130.0,1.9,13.0,222.0,188.08,143.55
2016,4,24,7,15,357.5,132.5,1.85,13.0,268.0,235.66,183.32
2016,4,24,7,30,429.0,135.0,1.8,13.0,314.0,289.03,228.3
2016,4,24,7,45,523.5,140.5,1.8,13.0,388.0,362.65,289.11
2016,4,24,8,0,618.0,146.0,1.8,13.0,462.0,449.98,359.67
2016,4,24,8,15,647.0,152.0,1.8,13.0,511.5,508.42,406.57
2016,4,24,8,30,676.0,158.0,1.8,13.0,561.0,568.47,453.53
2016,4,24,8,45,724.0,151.0,1.8,13.5,612.5,629.29,499.25
2016,4,24,9,0,772.0,144.0,1.8,14.0,664.0,692.35,545.29
2016,4,24,9,15,787.5,146.5,1.75,14.5,705.5,740.76,578.67
2016,4,24,9,30,803.0,149.0,1.7,15.0,747.0,789.78,610.93
2016,4,24,9,45,836.5,139.5,1.7,15.5,787.5,839.99,642.99
2016,4,24,10,0,870.0,130.0,1.7,16.0,828.0,881.93,668.81
2016,4,24,10,15,877.5,131.5,1.65,16.5,856.5,917.76,689.62
2016,4,24,10,30,885.0,133.0,1.6,17.0,885.0,950.68,708.23
2016,4,24,10,45,892.0,133.0,1.6,17.5,907.0,978.57,724.03
2016,4,24,11,0,899.0,133.0,1.6,18.0,929.0,1003.19,737.67
2016,4,24,11,15,902.0,133.5,1.65,18.0,942.0,1021.0,749.1
2016,4,24,11,30,905.0,134.0,1.7,18.0,955.0,1035.17,758.36
2016,4,24,11,45,902.0,136.5,1.8,18.0,959.0,1041.65,763.58
2016,4,24,12,0,899.0,139.0,1.9,18.0,963.0,1044.31,766.53
2016,4,24,12,15,898.0,139.0,1.95,18.0,960.5,1042.73,766.19
2016,4,24,12,30,897.0,139.0,2.0,18.0,958.0,1037.39,763.59
2016,4,24,12,45,886.0,144.0,2.15,18.0,944.5,1023.39,756.74
2016,4,24,13,0,875.0,149.0,2.3,18.0,931.0,1005.9,747.6
2016,4,24,13,15,660.5,248.5,2.35,17.5,832.5,904.28,681.59
2016,4,24,13,30,446.0,348.0,2.4,17.0,734.0,784.14,595.89
2016,4,24,13,45,380.5,363.0,2.45,17.0,685.5,715.41,547.86
2016,4,24,14,0,315.0,378.0,2.5,17.0,637.0,660.14,507.85
2016,4,24,14,15,422.5,321.0,2.55,16.5,654.0,691.83,535.73
2016,4,24,14,30,530.0,264.0,2.6,16.0,671.0,705.35,549.82
2016,4,24,14,45,628.5,219.0,2.65,16.0,678.0,717.1,560.87
2016,4,24,15,0,727.0,174.0,2.7,16.0,685.0,715.47,561.84
2016,4,24,15,15,632.0,184.5,2.7,15.5,608.5,625.42,495.16
2016,4,24,15,30,537.0,195.0,2.7,15.0,532.0,538.24,429.52
2016,4,24,15,45,564.5,183.5,2.75,14.5,513.0,512.75,410.7
2016,4,24,16,0,592.0,172.0,2.8,14.0,494.0,483.01,387.16
2016,4,24,16,15,559.0,163.5,2.75,13.5,444.0,423.57,339.06
2016,4,24,16,30,526.0,155.0,2.7,13.0,394.0,366.75,291.91
2016,4,24,16,45,488.0,143.0,2.7,13.0,343.0,307.95,241.74
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,253.06,194.1
2016,4,24,17,15,392.5,117.5,2.65,12.5,241.0,196.64,146.14
2016,4,24,17,30,335.0,104.0,2.6,12.0,190.0,147.1,104.99
2016,4,24,17,45,274.0,84.5,2.6,12.0,144.0,98.84,67.14
2016,4,24,18,0,213.0,65.0,2.6,12.0,98.0,59.66,40.15
2016,4,24,18,15,126.5,43.0,2.55,11.5,60.5,34.01,23.22
2016,4,24,18,30,40.0,21.0,2.5,11.0,23.0,17.68,0.0
2016,4,24,18,45,20.0,10.5,2.5,11.0,11.5,9.55,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,48.0,10.0,1.5,9.0,11.0,9.1,0.0
2016,4,25,5,45,203.5,23.5,1.55,9.5,46.0,19.01,7.63
2016,4,25,6,0,359.0,37.0,1.6,10.0,81.0,29.7,20.34
2016,4,25,6,15,453.0,46.5,1.65,10.0,129.5,63.78,34.96
2016,4,25,6,30,547.0,56.0,1.7,10.0,178.0,115.22,69.21
2016,4,25,6,45,614.0,61.0,1.75,10.5,232.5,169.39,112.95
2016,4,25,7,0,681.0,66.0,1.8,11.0,287.0,231.49,166.74
2016,4,25,7,15,721.0,71.0,1.8,11.5,341.5,294.36,222.97
2016,4,25,7,30,761.0,76.0,1.8,12.0,396.0,359.5,280.27
2016,4,25,7,45,789.5,79.5,1.85,12.5,449.5,421.81,334.08
2016,4,25,8,0,818.0,83.0,1.9,13.0,503.0,485.95,387.51
2016,4,25,8,15,839.5,86.0,1.9,13.0,554.0,547.28,437.53
2016,4,25,8,30,861.0,89.0,1.9,13.0,605.0,606.98,484.71
2016,4,25,8,45,876.0,92.0,1.9,13.5,651.5,663.84,527.27
2016,4,25,9,0,891.0,95.0,1.9,14.0,698.0,719.71,567.65
2016,4,25,9,15,903.5,97.0,1.9,14.0,740.0,771.43,603.36
2016,4,25,9,30,916.0,99.0,1.9,14.0,782.0,821.35,636.85
2016,4,25,9,45,923.5,101.5,1.95,14.5,817.5,865.62,665.24
2016,4,25,10,0,931.0,104.0,2.0,15.0,853.0,907.19,691.47
2016,4,25,10,15,937.5,105.0,2.0,15.0,882.0,943.44,714.6
2016,4,25,10,30,944.0,106.0,2.0,15.0,911.0,976.52,735.51
2016,4,25,10,45,948.5,107.5,2.05,15.5,932.0,1004.89,752.46
2016,4,25,11,0,953.0,109.0,2.1,16.0,953.0,1029.68,767.03
2016,4,25,11,15,955.5,109.5,2.1,16.0,966.5,1047.81,778.1
2016,4,25,11,30,958.0,110.0,2.1,16.0,980.0,1062.07,786.79
2016,4,25,11,45,957.0,111.0,2.15,16.0,985.0,1069.43,791.83
2016,4,25,12,0,956.0,112.0,2.2,16.0,990.0,1072.79,794.47
2016,4,25,12,15,955.0,112.0,2.2,16.0,987.0,1071.14,793.38
2016,4,25,12,30,954.0,112.0,2.2,16.0,984.0,1065.49,789.88
2016,4,25,12,45,940.0,118.5,2.2,16.0,969.5,1049.71,779.93
2016,4,25,13,0,926.0,125.0,2.2,16.0,955.0,1030.28,767.79
2016,4,25,13,15,921.0,124.0,2.2,16.0,936.0,1008.52,754.2
2016,4,25,13,30,916.0,123.0,2.2,16.0,917.0,983.23,738.32
2016,4,25,13,45,910.5,121.0,2.2,16.0,890.5,953.09,719.19
2016,4,25,14,0,905.0,119.0,2.2,16.0,864.0,919.72,697.85
2016,4,25,14,15,896.0,117.5,2.15,16.0,831.0,880.84,672.15
2016,4,25,14,30,887.0,116.0,2.1,16.0,798.0,839.32,644.52
2016,4,25,14,45,875.5,113.5,2.1,16.0,758.5,792.48,613.35
2016,4,25,15,0,864.0,111.0,2.1,16.0,719.0,747.99,583.49
2016,4,25,15,15,848.0,108.5,2.1,15.5,674.0,693.72,545.28
2016,4,25,15,30,832.0,106.0,2.1,15.0,629.0,638.45,504.98
2016,4,25,15,45,812.0,102.5,2.1,15.0,580.0,579.2,459.45
2016,4,25,16,0,792.0,99.0,2.1,15.0,531.0,520.0,412.5
2016,4,25,16,15,764.5,95.0,2.05,14.5,478.5,457.19,361.76
2016,4,25,16,30,737.0,91.0,2.0,14.0,426.0,394.94,309.72
2016,4,25,16,45,699.5,85.5,2.0,14.0,372.5,330.4,253.99
2016,4,25,17,0,662.0,80.0,2.0,14.0,319.0,269.33,200.0
2016,4,25,17,15,609.0,73.5,1.95,13.5,265.5,207.63,146.17
2016,4,25,17,30,556.0,67.0,1.9,13.0,212.0,152.0,98.83
2016,4,25,17,45,472.5,58.0,1.85,12.5,161.5,97.49,57.6
2016,4,25,18,0,389.0,49.0,1.8,12.0,111.0,53.56,31.4
2016,4,25,18,15,265.0,35.5,1.7,11.5,70.5,27.63,17.95
2016,4,25,18,30,141.0,22.0,1.6,11.0,30.0,17.31,1.34
2016,4,25,18,45,70.5,11.0,1.55,10.5,15.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,26,5,45,91.0,28.0,0.8,10.5,39.5,22.63,11.0
2016,4,26,6,0,182.0,46.0,0.8,11.0,69.0,35.37,25.31
2016,4,26,6,15,247.0,63.0,0.8,11.0,110.0,65.31,42.46
2016,4,26,6,30,312.0,80.0,0.8,11.0,151.0,106.75,72.08
2016,4,26,6,45,374.5,88.0,0.85,11.5,195.0,148.23,104.8
2016,4,26,7,0,437.0,96.0,0.9,12.0,239.0,197.15,145.78
2016,4,26,7,15,369.5,128.0,0.9,12.5,263.5,235.18,181.98
2016,4,26,7,30,302.0,160.0,0.9,13.0,288.0,261.06,206.36
2016,4,26,7,45,323.5,179.0,0.9,13.5,332.5,307.91,244.79
2016,4,26,8,0,345.0,198.0,0.9,14.0,377.0,356.85,283.73
2016,4,26,8,15,298.5,230.0,0.85,14.5,395.5,383.26,303.69
2016,4,26,8,30,252.0,262.0,0.8,15.0,414.0,404.3,318.51
2016,4,26,8,45,511.0,200.5,0.8,15.5,538.5,535.07,418.74
2016,4,26,9,0,770.0,139.0,0.8,16.0,663.0,683.36,526.73
2016,4,26,9,15,784.0,142.0,0.8,16.0,703.0,732.69,559.7
2016,4,26,9,30,798.0,145.0,0.8,16.0,743.0,780.68,591.5
2016,4,26,9,45,664.0,216.0,0.8,16.5,729.0,777.3,584.63
2016,4,26,10,0,530.0,287.0,0.8,17.0,715.0,754.36,564.39
2016,4,26,10,15,508.5,307.5,0.8,17.0,729.5,774.44,577.06
2016,4,26,10,30,487.0,328.0,0.8,17.0,744.0,791.2,586.82
2016,4,26,10,45,494.5,337.5,0.85,17.5,769.0,821.21,605.71
2016,4,26,11,0,502.0,347.0,0.9,18.0,794.0,849.34,623.03
2016,4,26,11,15,662.0,261.0,0.95,18.0,859.0,931.65,681.3
2016,4,26,11,30,822.0,175.0,1.0,18.0,924.0,1003.77,727.41
2016,4,26,11,45,815.0,180.5,1.05,18.0,927.0,1008.85,730.31
2016,4,26,12,0,808.0,186.0,1.1,18.0,930.0,1010.27,731.99
2016,4,26,12,15,581.0,304.5,1.15,17.5,839.0,908.12,665.84
2016,4,26,12,30,354.0,423.0,1.2,17.0,748.0,786.8,582.05
2016,4,26,12,45,347.5,420.0,1.3,17.0,736.0,773.39,575.63
2016,4,26,13,0,341.0,417.0,1.4,17.0,724.0,758.37,566.76
2016,4,26,13,15,568.5,296.5,1.4,17.0,795.5,858.63,641.86
2016,4,26,13,30,796.0,176.0,1.4,17.0,867.0,933.08,693.88
2016,4,26,13,45,794.5,170.0,1.45,17.0,843.0,904.84,675.72
2016,4,26,14,0,793.0,164.0,1.5,17.0,819.0,873.54,656.65
2016,4,26,14,15,783.0,161.5,1.55,16.5,787.0,835.59,634.07
2016,4,26,14,30,773.0,159.0,1.6,16.0,755.0,795.43,609.6
2016,4,26,14,45,761.0,155.5,1.65,16.0,717.5,753.53,581.9
2016,4,26,15,0,749.0,152.0,1.7,16.0,680.0,706.84,549.42
2016,4,26,15,15,731.5,148.0,1.7,15.5,637.0,654.62,512.67
2016,4,26,15,30,714.0,144.0,1.7,15.0,594.0,601.89,474.44
2016,4,26,15,45,697.5,137.0,1.75,15.0,548.5,546.58,432.51
2016,4,26,16,0,681.0,130.0,1.8,15.0,503.0,491.28,389.19
2016,4,26,16,15,651.0,124.0,1.8,14.5,453.0,430.97,341.03
2016,4,26,16,30,621.0,118.0,1.8,14.0,403.0,372.75,292.94
2016,4,26,16,45,434.5,127.5,1.8,14.0,315.0,273.85,213.33
2016,4,26,17,0,248.0,137.0,1.8,14.0,227.0,196.7,152.44
2016,4,26,17,15,214.5,120.0,1.75,13.5,188.5,156.08,118.44
2016,4,26,17,30,181.0,103.0,1.7,13.0,150.0,119.55,88.22
2016,4,26,17,45,149.5,82.0,1.65,12.5,115.0,84.2,59.94
2016,4,26,18,0,118.0,61.0,1.6,12.0,80.0,54.07,37.68
2016,4,26,18,15,65.5,41.0,1.55,11.5,51.0,33.51,23.08
2016,4,26,18,30,13.0,21.0,1.5,11.0,22.0,18.2,3.18
2016,4,26,18,45,6.5,10.5,1.45,11.0,11.0,9.55,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,6.0,0.8,11.0,6.0,0.0,0.0
2016,4,27,5,30,0.0,12.0,0.8,11.0,12.0,10.91,0.0
2016,4,27,5,45,142.5,27.5,0.85,11.5,46.0,21.45,10.7
2016,4,27,6,0,285.0,43.0,0.9,12.0,80.0,33.22,23.41
2016,4,27,6,15,374.5,54.0,0.9,12.0,126.0,66.64,39.39
2016,4,27,6,30,464.0,65.0,0.9,12.0,172.0,113.95,71.19
2016,4,27,6,45,232.0,66.5,0.9,12.5,120.0,103.28,72.81
2016,4,27,7,0,0.0,68.0,0.9,13.0,68.0,60.09,46.04
2016,4,27,7,15,155.0,114.0,0.9,13.0,180.5,153.55,120.72
2016,4,27,7,30,310.0,160.0,0.9,13.0,293.0,263.86,208.92
2016,4,27,7,45,280.5,188.5,0.95,13.5,320.0,298.09,237.35
2016,4,27,8,0,251.0,217.0,1.0,14.0,347.0,328.76,262.07
2016,4,27,8,15,180.0,243.5,1.05,14.0,342.0,325.99,260.04
2016,4,27,8,30,109.0,270.0,1.1,14.0,337.0,313.95,250.0
2016,4,27,8,45,97.5,289.0,1.2,14.5,352.0,331.14,262.65
2016,4,27,9,0,86.0,308.0,1.3,15.0,367.0,347.04,273.87
2016,4,27,9,15,49.0,273.0,1.4,15.0,307.0,290.81,229.51
2016,4,27,9,30,12.0,238.0,1.5,15.0,247.0,224.11,176.38
2016,4,27,9,45,17.5,271.0,1.6,15.5,285.0,259.93,204.26
2016,4,27,10,0,23.0,304.0,1.7,16.0,323.0,296.36,231.85
2016,4,27,10,15,18.0,281.5,1.8,15.5,297.0,271.75,212.8
2016,4,27,10,30,13.0,259.0,1.9,15.0,271.0,246.83,193.59
2016,4,27,10,45,52.0,345.5,2.0,15.0,392.5,377.98,295.91
2016,4,27,11,0,91.0,432.0,2.1,15.0,514.0,503.39,389.87
2016,4,27,11,15,130.5,447.0,2.15,15.0,565.5,572.54,440.72
2016,4,27,11,30,170.0,462.0,2.2,15.0,617.0,628.79,482.0
2016,4,27,11,45,519.5,311.0,2.25,15.0,789.0,850.84,649.35
2016,4,27,12,0,869.0,160.0,2.3,15.0,961.0,1043.41,781.78
2016,4,27,12,15,869.5,159.5,2.35,15.0,959.5,1042.7,779.74
2016,4,27,12,30,870.0,159.0,2.4,15.0,958.0,1038.22,777.53
2016,4,27,12,45,850.5,169.5,2.45,15.0,943.5,1021.56,767.37
2016,4,27,13,0,831.0,180.0,2.5,15.0,929.0,1001.48,755.08
2016,4,27,13,15,826.5,179.0,2.5,14.5,911.0,981.22,743.59
2016,4,27,13,30,822.0,178.0,2.5,14.0,893.0,957.68,729.85
2016,4,27,13,45,823.0,171.5,2.5,14.0,870.0,930.57,712.32
2016,4,27,14,0,824.0,165.0,2.5,14.0,847.0,900.15,692.49
2016,4,27,14,15,813.5,163.0,2.5,14.0,814.5,861.28,666.68
2016,4,27,14,30,803.0,161.0,2.5,14.0,782.0,820.12,639.11
2016,4,27,14,45,800.0,153.0,2.55,14.0,745.0,776.82,609.99
2016,4,27,15,0,797.0,145.0,2.6,14.0,708.0,731.1,577.48
2016,4,27,15,15,779.0,141.5,2.55,13.5,663.5,678.89,539.55
2016,4,27,15,30,761.0,138.0,2.5,13.0,619.0,624.16,498.76
2016,4,27,15,45,741.5,132.0,2.5,13.0,571.0,565.82,453.38
2016,4,27,16,0,722.0,126.0,2.5,13.0,523.0,507.69,406.82
2016,4,27,16,15,691.0,121.0,2.45,13.0,471.0,445.71,355.7
2016,4,27,16,30,660.0,116.0,2.4,13.0,419.0,385.84,304.9
2016,4,27,16,45,606.5,112.0,2.4,13.0,364.5,321.55,249.82
2016,4,27,17,0,553.0,108.0,2.4,13.0,310.0,262.74,198.6
2016,4,27,17,15,494.5,98.5,2.3,12.5,257.5,201.12,145.71
2016,4,27,17,30,436.0,89.0,2.2,12.0,205.0,149.1,102.14
2016,4,27,17,45,345.0,77.0,2.15,12.0,155.5,98.86,64.33
2016,4,27,18,0,254.0,65.0,2.1,12.0,106.0,59.97,39.88
2016,4,27,18,15,156.5,45.0,2.05,11.5,67.5,35.62,24.99
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,20.22,5.49
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,18.0,6.5,1.5,10.0,7.0,5.91,0.0
2016,4,28,5,30,36.0,13.0,1.5,10.0,14.0,11.82,0.0
2016,4,28,5,45,155.5,29.5,1.55,10.5,48.5,23.01,12.45
2016,4,28,6,0,275.0,46.0,1.6,11.0,83.0,35.47,25.53
2016,4,28,6,15,364.0,58.0,1.6,11.0,129.5,68.06,41.03
2016,4,28,6,30,453.0,70.0,1.6,11.0,176.0,117.31,74.89
2016,4,28,6,45,512.5,78.5,1.6,11.5,227.0,167.43,115.28
2016,4,28,7,0,572.0,87.0,1.6,12.0,278.0,224.72,164.29
2016,4,28,7,15,615.0,93.0,1.55,12.5,330.5,281.45,214.06
2016,4,28,7,30,658.0,99.0,1.5,13.0,383.0,342.6,266.78
2016,4,28,7,45,697.5,101.5,1.45,13.5,436.0,402.95,317.6
2016,4,28,8,0,737.0,104.0,1.4,14.0,489.0,466.49,369.22
2016,4,28,8,15,760.0,107.5,1.35,14.5,538.5,525.23,415.33
2016,4,28,8,30,783.0,111.0,1.3,15.0,588.0,584.04,459.71
2016,4,28,8,45,805.5,112.0,1.3,15.5,634.5,640.36,501.03
2016,4,28,9,0,828.0,113.0,1.3,16.0,681.0,696.56,540.9
2016,4,28,9,15,841.0,115.0,1.25,16.5,721.5,746.35,573.95
2016,4,28,9,30,854.0,117.0,1.2,17.0,762.0,789.27,600.19
2016,4,28,9,45,877.0,112.0,1.2,17.5,800.5,836.11,629.24
2016,4,28,10,0,900.0,107.0,1.2,18.0,839.0,881.45,656.7
2016,4,28,10,15,907.0,108.5,1.2,18.0,867.0,917.42,678.87
2016,4,28,10,30,914.0,110.0,1.2,18.0,895.0,950.37,699.02
2016,4,28,10,45,917.0,112.0,1.2,18.5,915.5,976.9,713.61
2016,4,28,11,0,920.0,114.0,1.2,19.0,936.0,999.91,725.96
2016,4,28,11,15,923.0,114.5,1.2,19.0,949.5,1017.8,736.48
2016,4,28,11,30,926.0,115.0,1.2,19.0,963.0,1031.98,744.81
2016,4,28,11,45,924.0,117.0,1.25,19.0,967.5,1038.96,749.69
2016,4,28,12,0,922.0,119.0,1.3,19.0,972.0,1042.07,752.36
2016,4,28,12,15,921.5,119.0,1.3,19.0,969.5,1040.83,751.56
2016,4,28,12,30,921.0,119.0,1.3,19.0,967.0,1035.76,748.54
2016,4,28,12,45,922.0,117.0,1.35,19.0,957.5,1026.34,743.83
2016,4,28,13,0,923.0,115.0,1.4,19.0,948.0,1013.1,736.8
2016,4,28,13,15,919.5,114.0,1.45,19.0,930.0,992.8,725.34
2016,4,28,13,30,916.0,113.0,1.5,19.0,912.0,968.95,711.62
2016,4,28,13,45,911.0,111.5,1.55,19.0,886.5,939.79,694.4
2016,4,28,14,0,906.0,110.0,1.6,19.0,861.0,907.39,674.94
2016,4,28,14,15,898.0,108.5,1.6,18.5,829.0,869.41,652.2
2016,4,28,14,30,890.0,107.0,1.6,18.0,797.0,828.73,627.37
2016,4,28,14,45,878.0,106.0,1.6,18.0,758.0,783.04,597.58
2016,4,28,15,0,866.0,105.0,1.6,18.0,719.0,735.42,566.07
2016,4,28,15,15,851.5,102.5,1.6,17.5,675.5,682.98,529.96
2016,4,28,15,30,837.0,100.0,1.6,17.0,632.0,631.93,493.25
2016,4,28,15,45,813.5,98.5,1.65,17.0,582.5,572.68,448.64
2016,4,28,16,0,790.0,97.0,1.7,17.0,533.0,513.83,402.81
2016,4,28,16,15,764.0,93.0,1.7,16.5,482.0,452.1,353.68
2016,4,28,16,30,738.0,89.0,1.7,16.0,431.0,391.77,303.81
2016,4,28,16,45,696.0,86.0,1.7,15.5,377.0,327.19,249.21
2016,4,28,17,0,654.0,83.0,1.7,15.0,323.0,267.66,197.51
2016,4,28,17,15,602.5,76.5,1.65,14.5,270.0,207.05,145.03
2016,4,28,17,30,551.0,70.0,1.6,14.0,217.0,152.31,98.83
2016,4,28,17,45,463.5,61.5,1.6,13.5,166.5,98.47,58.74
2016,4,28,18,0,376.0,53.0,1.6,13.0,116.0,55.73,33.76
2016,4,28,18,15,259.0,39.5,1.55,12.5,75.5,30.64,20.72
2016,4,28,18,30,142.0,26.0,1.5,12.0,35.0,20.41,6.66
2016,4,28,18,45,71.0,13.0,1.45,11.5,17.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,11.5,0.9,11.0,11.5,10.1,2.48
2016,4,29,6,0,0.0,20.0,0.9,11.0,20.0,17.59,9.9
2016,4,29,6,15,0.0,31.5,0.9,11.0,31.5,27.75,18.28
2016,4,29,6,30,0.0,43.0,0.9,11.0,43.0,37.93,27.29
2016,4,29,6,45,0.0,56.0,0.9,11.5,56.0,49.45,37.28
2016,4,29,7,0,0.0,69.0,0.9,12.0,69.0,60.97,47.06
2016,4,29,7,15,0.0,78.5,0.9,12.0,78.5,69.4,54.13
2016,4,29,7,30,0.0,88.0,0.9,12.0,88.0,77.85,61.13
2016,4,29,7,45,0.0,108.5,0.95,12.5,108.5,96.11,76.14
2016,4,29,8,0,0.0,129.0,1.0,13.0,129.0,114.5,90.99
2016,4,29,8,15,0.0,130.5,1.0,13.0,130.5,115.97,91.85
2016,4,29,8,30,0.0,132.0,1.0,13.0,132.0,117.41,92.75
2016,4,29,8,45,1.0,152.0,1.0,13.5,153.0,136.19,107.67
2016,4,29,9,0,2.0,172.0,1.0,14.0,174.0,155.18,122.52
2016,4,29,9,15,7.0,207.0,1.0,14.0,213.0,191.05,151.03
2016,4,29,9,30,12.0,242.0,1.0,14.0,252.0,227.63,179.64
2016,4,29,9,45,25.5,291.0,1.0,14.5,312.0,293.8,230.56
2016,4,29,10,0,39.0,340.0,1.0,15.0,372.0,354.58,275.91
2016,4,29,10,15,57.5,372.0,1.0,15.0,421.0,404.35,312.87
2016,4,29,10,30,76.0,404.0,1.0,15.0,470.0,455.29,350.14
2016,4,29,10,45,76.0,414.0,1.0,15.5,481.5,467.82,357.84
2016,4,29,11,0,76.0,424.0,1.0,16.0,493.0,480.01,365.57
2016,4,29,11,15,109.5,443.0,1.05,16.0,543.0,533.34,404.88
2016,4,29,11,30,143.0,462.0,1.1,16.0,593.0,600.81,453.1
2016,4,29,11,45,148.0,460.0,1.15,16.5,596.5,605.33,455.24
2016,4,29,12,0,153.0,458.0,1.2,17.0,600.0,609.0,457.44
2016,4,29,12,15,375.5,392.5,1.2,17.0,739.0,776.21,579.32
2016,4,29,12,30,598.0,327.0,1.2,17.0,878.0,940.22,691.36
2016,4,29,12,45,733.5,235.5,1.3,17.5,904.0,978.15,717.57
2016,4,29,13,0,869.0,144.0,1.4,18.0,930.0,988.22,724.21
2016,4,29,13,15,865.5,143.0,1.4,17.5,912.5,968.88,713.44
2016,4,29,13,30,862.0,142.0,1.4,17.0,895.0,946.19,700.86
2016,4,29,13,45,855.0,141.0,1.45,17.0,870.0,925.92,689.3
2016,4,29,14,0,848.0,140.0,1.5,17.0,845.0,893.21,669.37
2016,4,29,14,15,839.5,138.0,1.5,16.5,813.0,855.43,646.53
2016,4,29,14,30,831.0,136.0,1.5,16.0,781.0,815.18,621.72
2016,4,29,14,45,819.0,133.0,1.55,16.0,743.0,768.99,591.82
2016,4,29,15,0,807.0,130.0,1.6,16.0,705.0,721.07,559.29
2016,4,29,15,15,791.0,127.0,1.6,15.5,661.5,668.99,522.77
2016,4,29,15,30,775.0,124.0,1.6,15.0,618.0,616.08,484.49
2016,4,29,15,45,746.0,123.0,1.65,15.0,568.5,557.33,439.91
2016,4,29,16,0,717.0,122.0,1.7,15.0,519.0,499.18,394.37
2016,4,29,16,15,557.0,142.0,1.7,14.5,432.5,401.77,317.97
2016,4,29,16,30,397.0,162.0,1.7,14.0,346.0,317.03,250.77
2016,4,29,16,45,481.0,132.5,1.7,14.0,329.0,292.53,227.21
2016,4,29,17,0,565.0,103.0,1.7,14.0,312.0,260.28,194.84
2016,4,29,17,15,511.0,94.5,1.7,13.5,260.5,202.67,145.43
2016,4,29,17,30,457.0,86.0,1.7,13.0,209.0,148.99,100.61
2016,4,29,17,45,371.5,74.5,1.7,13.0,160.5,98.65,62.88
2016,4,29,18,0,286.0,63.0,1.7,13.0,112.0,58.93,38.39
2016,4,29,18,15,184.5,45.5,1.7,12.5,73.0,35.13,24.66
2016,4,29,18,30,83.0,28.0,1.7,12.0,34.0,22.54,8.93
2016,4,29,18,45,41.5,14.0,1.7,12.0,17.0,12.73,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,1.4,11.5,10.0,6.82,0.0
2016,4,30,5,30,109.0,15.0,1.4,12.0,20.0,11.82,0.0
2016,4,30,5,45,234.0,29.0,1.45,12.5,57.0,23.44,13.4
2016,4,30,6,0,359.0,43.0,1.5,13.0,94.0,34.36,24.47
2016,4,30,6,15,445.0,53.0,1.45,13.5,142.5,70.14,39.7
2016,4,30,6,30,531.0,63.0,1.4,14.0,191.0,120.62,73.37
2016,4,30,6,45,585.0,70.5,1.35,14.5,243.5,173.63,116.0
2016,4,30,7,0,639.0,78.0,1.3,15.0,296.0,232.99,166.63
2016,4,30,7,15,679.0,83.5,1.3,15.0,350.0,292.19,218.66
2016,4,30,7,30,719.0,89.0,1.3,15.0,404.0,355.33,273.27
2016,4,30,7,45,748.5,93.5,1.3,15.5,456.5,417.67,325.49
2016,4,30,8,0,778.0,98.0,1.3,16.0,509.0,480.67,376.4
2016,4,30,8,15,799.5,101.5,1.3,16.5,559.0,540.03,422.74
2016,4,30,8,30,821.0,105.0,1.3,17.0,609.0,599.8,467.65
2016,4,30,8,45,836.5,108.0,1.3,17.5,654.5,655.29,507.84
2016,4,30,9,0,852.0,111.0,1.3,18.0,700.0,709.95,546.08
2016,4,30,9,15,864.0,113.5,1.3,18.0,740.5,755.98,577.62
2016,4,30,9,30,876.0,116.0,1.3,18.0,781.0,803.95,608.88
2016,4,30,9,45,892.0,113.5,1.3,18.5,817.0,848.25,635.98
2016,4,30,10,0,908.0,111.0,1.3,19.0,853.0,890.52,661.32
2016,4,30,10,15,914.0,112.5,1.3,19.0,881.0,925.71,682.95
2016,4,30,10,30,920.0,114.0,1.3,19.0,909.0,957.79,702.51
2016,4,30,10,45,922.5,115.5,1.35,19.5,928.5,983.35,717.27
2016,4,30,11,0,925.0,117.0,1.4,20.0,948.0,1005.36,729.81
2016,4,30,11,15,927.5,117.5,1.4,20.0,961.0,1022.72,740.06
2016,4,30,11,30,930.0,118.0,1.4,20.0,974.0,1036.36,748.08
2016,4,30,11,45,930.5,118.5,1.4,20.5,978.5,1044.24,751.2
2016,4,30,12,0,931.0,119.0,1.4,21.0,983.0,1048.28,752.08
2016,4,30,12,15,930.0,118.5,1.4,21.0,980.0,1045.98,750.61
2016,4,30,12,30,929.0,118.0,1.4,21.0,977.0,1039.83,746.95
2016,4,30,12,45,927.5,116.5,1.4,21.0,966.0,1028.38,740.12
2016,4,30,13,0,926.0,115.0,1.4,21.0,955.0,1013.14,731.08
2016,4,30,13,15,921.5,114.5,1.4,21.0,936.0,992.36,718.63
2016,4,30,13,30,917.0,114.0,1.4,21.0,917.0,968.06,704.02
2016,4,30,13,45,911.5,112.5,1.4,21.0,891.0,938.46,686.03
2016,4,30,14,0,906.0,111.0,1.4,21.0,865.0,905.66,665.93
2016,4,30,14,15,897.0,109.0,1.4,21.0,832.0,866.41,641.47
2016,4,30,14,30,888.0,107.0,1.4,21.0,799.0,824.54,615.08
2016,4,30,14,45,877.5,104.5,1.45,21.0,760.0,778.66,586.21
2016,4,30,15,0,867.0,102.0,1.5,21.0,721.0,730.76,555.43
2016,4,30,15,15,852.0,100.0,1.5,21.0,677.0,678.56,518.95
2016,4,30,15,30,837.0,98.0,1.5,21.0,633.0,627.63,481.92
2016,4,30,15,45,819.0,94.5,1.5,21.0,584.5,569.68,438.73
2016,4,30,16,0,801.0,91.0,1.5,21.0,536.0,511.59,394.02
2016,4,30,16,15,775.5,87.0,1.45,20.5,485.0,449.7,345.41
2016,4,30,16,30,750.0,83.0,1.4,20.0,434.0,389.14,296.08
2016,4,30,16,45,718.0,78.0,1.4,19.5,381.0,327.02,244.15
2016,4,30,17,0,686.0,73.0,1.4,19.0,328.0,265.96,191.75
2016,4,30,17,15,637.5,67.5,1.35,18.0,275.5,205.32,140.08
2016,4,30,17,30,589.0,62.0,1.3,17.0,223.0,150.08,94.11
2016,4,30,17,45,519.0,54.0,1.3,16.5,173.5,96.23,53.99
2016,4,30,18,0,449.0,46.0,1.3,16.0,124.0,51.09,28.23
2016,4,30,18,15,334.0,35.0,1.25,15.5,82.0,27.88,18.24
2016,4,30,18,30,219.0,24.0,1.2,15.0,40.0,19.52,7.55
2016,4,30,18,45,109.5,12.0,1.15,15.0,20.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.9,12.5,11.0,7.28,0.0
2016,5,1,5,30,135.0,16.0,0.8,13.0,22.0,12.92,0.0
2016,5,1,5,45,267.0,28.0,0.7,13.5,60.0,22.45,12.8
2016,5,1,6,0,399.0,40.0,0.6,14.0,98.0,31.62,22.07
2016,5,1,6,15,481.5,48.5,0.6,14.5,146.5,68.4,36.86
2016,5,1,6,30,564.0,57.0,0.6,15.0,195.0,119.35,70.46
2016,5,1,6,45,617.5,63.0,0.6,15.5,247.5,172.84,113.17
2016,5,1,7,0,671.0,69.0,0.6,16.0,300.0,232.53,163.72
2016,5,1,7,15,708.0,73.5,0.6,16.5,353.0,293.2,216.06
2016,5,1,7,30,745.0,78.0,0.6,17.0,406.0,355.55,268.76
2016,5,1,7,45,772.5,81.5,0.6,18.0,458.0,416.04,317.97
2016,5,1,8,0,800.0,85.0,0.6,19.0,510.0,478.24,366.37
2016,5,1,8,15,820.0,88.0,0.65,19.5,559.5,537.26,411.58
2016,5,1,8,30,840.0,91.0,0.7,20.0,609.0,594.71,454.09
2016,5,1,8,45,854.5,93.5,0.75,20.5,654.0,649.16,493.01
2016,5,1,9,0,869.0,96.0,0.8,21.0,699.0,702.6,530.01
2016,5,1,9,15,880.5,98.0,0.8,21.0,739.5,752.07,562.39
2016,5,1,9,30,892.0,100.0,0.8,21.0,780.0,799.72,592.45
2016,5,1,9,45,896.5,104.0,0.85,21.5,813.0,841.61,617.93
2016,5,1,10,0,901.0,108.0,0.9,22.0,846.0,880.68,641.34
2016,5,1,10,15,907.5,109.0,0.95,22.0,874.0,915.51,663.11
2016,5,1,10,30,914.0,110.0,1.0,22.0,902.0,947.3,682.91
2016,5,1,10,45,915.5,112.5,1.05,22.5,921.5,972.72,697.38
2016,5,1,11,0,917.0,115.0,1.1,23.0,941.0,994.58,709.67
2016,5,1,11,15,919.5,115.5,1.1,23.0,954.0,1011.76,719.59
2016,5,1,11,30,922.0,116.0,1.1,23.0,967.0,1025.26,727.35
2016,5,1,11,45,920.0,118.0,1.15,23.0,971.0,1032.07,732.09
2016,5,1,12,0,918.0,120.0,1.2,23.0,975.0,1035.06,734.68
2016,5,1,12,15,917.5,120.0,1.2,23.0,972.5,1033.74,733.85
2016,5,1,12,30,917.0,120.0,1.2,23.0,970.0,1028.62,730.85
2016,5,1,12,45,911.5,121.5,1.2,23.0,958.5,1016.36,723.6
2016,5,1,13,0,906.0,123.0,1.2,23.0,947.0,1000.48,714.27
2016,5,1,13,15,902.5,122.5,1.2,22.5,929.0,981.0,704.14
2016,5,1,13,30,899.0,122.0,1.2,22.0,911.0,958.03,691.85
2016,5,1,13,45,889.0,123.0,1.2,22.0,884.5,927.35,673.3
2016,5,1,14,0,879.0,124.0,1.2,22.0,858.0,893.78,652.88
2016,5,1,14,15,870.5,122.0,1.15,22.0,825.5,855.86,628.78
2016,5,1,14,30,862.0,120.0,1.1,22.0,793.0,815.38,602.89
2016,5,1,14,45,846.5,120.0,1.1,22.0,754.0,774.22,576.99
2016,5,1,15,0,831.0,120.0,1.1,22.0,715.0,725.84,545.29
2016,5,1,15,15,815.5,117.0,1.05,21.5,671.0,673.19,509.31
2016,5,1,15,30,800.0,114.0,1.0,21.0,627.0,619.62,471.62
2016,5,1,15,45,775.5,112.0,1.0,21.0,578.0,561.27,428.78
2016,5,1,16,0,751.0,110.0,1.0,21.0,529.0,503.04,384.68
2016,5,1,16,15,723.0,105.5,0.95,20.5,478.0,441.86,337.32
2016,5,1,16,30,695.0,101.0,0.9,20.0,427.0,382.39,289.62
2016,5,1,16,45,653.5,96.5,0.9,19.5,374.0,320.32,238.81
2016,5,1,17,0,612.0,92.0,0.9,19.0,321.0,262.21,189.98
2016,5,1,17,15,560.0,84.5,0.85,18.5,269.0,203.33,140.58
2016,5,1,17,30,508.0,77.0,0.8,18.0,217.0,150.45,97.31
2016,5,1,17,45,430.0,67.0,0.8,17.5,168.0,99.14,59.76
2016,5,1,18,0,352.0,57.0,0.8,17.0,119.0,55.81,34.03
2016,5,1,18,15,245.0,42.5,0.85,16.5,78.5,32.83,22.43
2016,5,1,18,30,138.0,28.0,0.9,16.0,38.0,21.91,9.75
2016,5,1,18,45,69.0,14.0,0.95,15.5,19.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,31.5,9.0,0.6,12.0,10.5,8.19,0.0
2016,5,2,5,30,63.0,18.0,0.5,12.0,21.0,14.78,0.0
2016,5,2,5,45,169.5,34.5,0.4,12.5,56.5,26.8,16.71
2016,5,2,6,0,276.0,51.0,0.3,13.0,92.0,39.11,28.81
2016,5,2,6,15,357.0,63.5,0.25,13.5,138.0,72.71,44.62
2016,5,2,6,30,438.0,76.0,0.2,14.0,184.0,119.11,75.93
2016,5,2,6,45,219.0,88.0,0.2,14.5,142.0,118.72,85.43
2016,5,2,7,0,0.0,100.0,0.2,15.0,100.0,87.83,68.79
2016,5,2,7,15,1.0,122.0,0.2,15.5,122.5,107.7,85.06
2016,5,2,7,30,2.0,144.0,0.2,16.0,145.0,127.89,101.05
2016,5,2,7,45,8.5,166.0,0.2,16.5,171.0,150.72,118.82
2016,5,2,8,0,15.0,188.0,0.2,17.0,197.0,174.44,137.03
2016,5,2,8,15,34.0,223.5,0.2,17.5,244.5,222.1,173.76
2016,5,2,8,30,53.0,259.0,0.2,18.0,292.0,269.12,209.03
2016,5,2,8,45,129.5,290.5,0.25,18.5,379.0,358.32,276.18
2016,5,2,9,0,206.0,322.0,0.3,19.0,466.0,448.92,342.05
2016,5,2,9,15,503.0,231.0,0.3,19.5,608.5,607.44,457.79
2016,5,2,9,30,800.0,140.0,0.3,20.0,751.0,772.84,570.87
2016,5,2,9,45,823.0,135.0,0.35,21.0,788.0,818.05,595.45
2016,5,2,10,0,846.0,130.0,0.4,22.0,825.0,854.79,615.98
2016,5,2,10,15,853.5,131.5,0.45,22.0,852.5,889.24,637.34
2016,5,2,10,30,861.0,133.0,0.5,22.0,880.0,920.88,656.92
2016,5,2,10,45,864.0,135.0,0.55,22.5,899.5,945.86,671.08
2016,5,2,11,0,867.0,137.0,0.6,23.0,919.0,967.53,683.28
2016,5,2,11,15,869.5,137.5,0.65,23.0,932.0,983.87,693.62
2016,5,2,11,30,872.0,138.0,0.7,23.0,945.0,996.73,702.0
2016,5,2,11,45,626.0,276.5,0.75,23.5,857.5,917.82,651.15
2016,5,2,12,0,380.0,415.0,0.8,24.0,770.0,800.62,570.47
2016,5,2,12,15,272.5,442.0,0.8,23.5,696.5,721.33,518.63
2016,5,2,12,30,165.0,469.0,0.8,23.0,623.0,628.19,455.62
2016,5,2,12,45,148.0,462.0,0.85,23.0,598.5,602.45,439.42
2016,5,2,13,0,131.0,455.0,0.9,23.0,574.0,576.24,422.0
2016,5,2,13,15,126.0,444.5,0.95,23.0,557.5,557.61,410.05
2016,5,2,13,30,121.0,434.0,1.0,23.0,541.0,538.54,397.62
2016,5,2,13,45,76.0,384.0,1.05,23.0,450.5,432.83,323.06
2016,5,2,14,0,31.0,334.0,1.1,23.0,360.0,341.89,257.23
2016,5,2,14,15,33.0,325.5,1.1,22.5,352.5,333.52,252.53
2016,5,2,14,30,35.0,317.0,1.1,22.0,345.0,324.9,247.13
2016,5,2,14,45,31.5,297.0,1.1,22.0,321.0,300.81,229.55
2016,5,2,15,0,28.0,277.0,1.1,22.0,297.0,277.05,212.15
2016,5,2,15,15,19.5,245.0,1.05,21.5,259.0,233.21,179.45
2016,5,2,15,30,11.0,213.0,1.0,21.0,221.0,197.46,152.52
2016,5,2,15,45,5.5,185.5,1.0,20.5,189.5,168.58,130.61
