Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,0.0,158.0,1.0,20.0,158.0,140.46,108.93
2016,5,2,16,15,1.0,154.0,0.95,19.5,154.5,137.08,106.86
2016,5,2,16,30,2.0,150.0,0.9,19.0,151.0,133.5,104.51
2016,5,2,16,45,6.0,140.0,0.85,18.5,142.5,125.44,98.4
2016,5,2,17,0,10.0,130.0,0.8,18.0,134.0,116.82,91.64
2016,5,2,17,15,5.0,110.0,0.75,17.5,112.0,97.13,75.83
2016,5,2,17,30,0.0,90.0,0.7,17.0,90.0,78.23,60.45
2016,5,2,17,45,0.0,69.5,0.7,16.5,69.5,60.26,45.33
2016,5,2,18,0,0.0,49.0,0.7,16.0,49.0,42.63,30.22
2016,5,2,18,15,0.0,32.5,0.65,15.5,32.5,28.58,18.98
2016,5,2,18,30,0.0,16.0,0.6,15.0,16.0,14.08,4.65
2016,5,2,18,45,0.0,8.0,0.55,14.5,8.0,7.28,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.5,11.5,6.5,5.91,0.0
2016,5,3,5,30,0.0,13.0,0.5,12.0,13.0,11.44,0.0
2016,5,3,5,45,11.5,32.5,0.5,12.5,34.5,27.79,17.73
2016,5,3,6,0,23.0,52.0,0.5,13.0,56.0,43.36,32.55
2016,5,3,6,15,41.0,74.5,0.45,13.0,84.0,65.0,48.49
2016,5,3,6,30,59.0,97.0,0.4,13.0,112.0,89.94,68.64
2016,5,3,6,45,77.5,117.5,0.4,13.5,142.0,116.05,89.76
2016,5,3,7,0,96.0,138.0,0.4,14.0,172.0,145.99,114.15
2016,5,3,7,15,65.5,154.0,0.35,14.0,179.0,156.55,124.02
2016,5,3,7,30,35.0,170.0,0.3,14.0,186.0,164.7,131.23
2016,5,3,7,45,25.0,179.0,0.25,14.5,191.0,169.24,134.45
2016,5,3,8,0,15.0,188.0,0.2,15.0,196.0,174.37,137.89
2016,5,3,8,15,113.5,233.0,0.2,15.5,303.0,278.66,219.71
2016,5,3,8,30,212.0,278.0,0.2,16.0,410.0,386.51,300.67
2016,5,3,8,45,186.5,302.0,0.25,17.0,424.5,405.28,312.06
2016,5,3,9,0,161.0,326.0,0.3,18.0,439.0,421.26,321.87
2016,5,3,9,15,91.5,304.0,0.35,18.5,369.0,350.04,267.81
2016,5,3,9,30,22.0,282.0,0.4,19.0,299.0,272.0,207.92
2016,5,3,9,45,29.5,311.5,0.45,19.5,335.5,315.82,240.77
2016,5,3,10,0,37.0,341.0,0.5,20.0,372.0,352.56,267.0
2016,5,3,10,15,116.0,386.0,0.5,20.0,486.5,479.02,359.46
2016,5,3,10,30,195.0,431.0,0.5,20.0,601.0,599.49,443.18
2016,5,3,10,45,495.5,303.5,0.55,20.5,749.0,781.81,571.5
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,948.05,678.92
2016,5,3,11,15,646.0,275.0,0.6,20.5,865.0,921.11,659.0
2016,5,3,11,30,496.0,374.0,0.6,20.0,833.0,878.26,628.61
2016,5,3,11,45,441.5,393.0,0.65,20.0,803.5,847.43,608.98
2016,5,3,12,0,387.0,412.0,0.7,20.0,774.0,803.45,580.59
2016,5,3,12,15,397.5,405.5,0.7,20.0,776.5,806.8,583.73
2016,5,3,12,30,408.0,399.0,0.7,20.0,779.0,818.74,591.63
2016,5,3,12,45,434.5,384.5,0.75,20.0,785.0,825.78,597.81
2016,5,3,13,0,461.0,370.0,0.8,20.0,791.0,830.03,602.28
2016,5,3,13,15,436.0,370.5,0.85,19.5,762.5,797.23,582.48
2016,5,3,13,30,411.0,371.0,0.9,19.0,734.0,763.29,562.03
2016,5,3,13,45,435.5,349.0,0.95,19.0,723.0,751.53,556.47
2016,5,3,14,0,460.0,327.0,1.0,19.0,712.0,736.6,548.39
2016,5,3,14,15,411.0,333.5,1.0,19.0,668.0,684.21,512.2
2016,5,3,14,30,362.0,340.0,1.0,19.0,624.0,625.45,471.54
2016,5,3,14,45,543.5,250.0,1.0,19.0,653.0,668.38,506.54
2016,5,3,15,0,725.0,160.0,1.0,19.0,682.0,689.18,524.17
2016,5,3,15,15,707.5,156.0,0.95,18.5,639.5,638.42,488.2
2016,5,3,15,30,690.0,152.0,0.9,18.0,597.0,587.21,451.71
2016,5,3,15,45,611.5,160.5,0.9,17.5,533.0,513.11,397.41
2016,5,3,16,0,533.0,169.0,0.9,17.0,469.0,441.68,343.83
2016,5,3,16,15,504.5,158.5,0.85,16.5,421.5,386.5,300.97
2016,5,3,16,30,476.0,148.0,0.8,16.0,374.0,333.59,258.51
2016,5,3,16,45,410.0,140.0,0.8,16.0,318.0,272.64,209.08
2016,5,3,17,0,344.0,132.0,0.8,16.0,262.0,218.91,165.19
2016,5,3,17,15,292.5,120.5,0.75,15.5,219.5,171.44,126.39
2016,5,3,17,30,241.0,109.0,0.7,15.0,177.0,132.22,95.12
2016,5,3,17,45,202.5,89.0,0.7,15.0,137.5,93.57,65.12
2016,5,3,18,0,164.0,69.0,0.7,15.0,98.0,60.02,41.68
2016,5,3,18,15,106.0,48.5,0.65,14.5,65.0,38.21,27.4
2016,5,3,18,30,48.0,28.0,0.6,14.0,32.0,23.39,11.99
2016,5,3,18,45,24.0,14.0,0.55,14.0,16.0,12.73,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,0.7,12.0,10.0,8.79,0.0
2016,5,4,5,45,0.0,28.0,0.7,12.5,28.0,24.61,15.2
2016,5,4,6,0,0.0,46.0,0.7,13.0,46.0,39.65,29.34
2016,5,4,6,15,5.0,67.5,0.65,13.0,69.0,58.21,43.96
2016,5,4,6,30,10.0,89.0,0.6,13.0,92.0,77.92,60.72
2016,5,4,6,45,20.5,110.0,0.6,13.0,117.0,99.18,78.32
2016,5,4,7,0,31.0,131.0,0.6,13.0,142.0,122.56,97.56
2016,5,4,7,15,15.5,131.0,0.55,13.0,136.5,119.95,95.74
2016,5,4,7,30,0.0,131.0,0.5,13.0,131.0,115.68,92.26
2016,5,4,7,45,11.5,165.5,0.45,13.5,172.0,151.45,121.08
2016,5,4,8,0,23.0,200.0,0.4,14.0,213.0,188.9,150.5
2016,5,4,8,15,24.0,217.0,0.35,14.5,231.5,206.48,163.53
2016,5,4,8,30,25.0,234.0,0.3,15.0,250.0,224.17,176.51
2016,5,4,8,45,35.5,263.5,0.3,15.5,288.0,265.3,207.66
2016,5,4,9,0,46.0,293.0,0.3,16.0,326.0,302.98,235.39
2016,5,4,9,15,48.5,312.5,0.35,16.0,348.5,326.38,252.49
2016,5,4,9,30,51.0,332.0,0.4,16.0,371.0,349.96,269.74
2016,5,4,9,45,43.5,336.5,0.45,16.5,371.0,351.05,269.47
2016,5,4,10,0,36.0,341.0,0.5,17.0,371.0,351.41,268.84
2016,5,4,10,15,35.0,349.0,0.5,17.0,379.0,360.21,274.95
2016,5,4,10,30,34.0,357.0,0.5,17.0,387.0,368.81,280.84
2016,5,4,10,45,52.0,391.5,0.55,17.5,438.5,420.95,318.66
2016,5,4,11,0,70.0,426.0,0.6,18.0,490.0,473.93,355.98
2016,5,4,11,15,83.5,440.5,0.65,18.0,518.0,503.09,376.64
2016,5,4,11,30,97.0,455.0,0.7,18.0,546.0,532.22,397.4
2016,5,4,11,45,168.5,461.0,0.75,18.5,619.0,622.8,461.48
2016,5,4,12,0,240.0,467.0,0.8,19.0,692.0,699.95,514.25
2016,5,4,12,15,311.5,440.0,0.85,19.0,731.0,755.72,553.24
2016,5,4,12,30,383.0,413.0,0.9,19.0,770.0,796.58,582.45
2016,5,4,12,45,410.5,395.5,0.95,19.5,774.0,811.84,592.42
2016,5,4,13,0,438.0,378.0,1.0,20.0,778.0,814.51,594.68
2016,5,4,13,15,433.0,371.0,1.05,20.0,760.0,793.74,581.94
2016,5,4,13,30,428.0,364.0,1.1,20.0,742.0,771.14,568.15
2016,5,4,13,45,386.5,371.5,1.15,20.0,705.5,718.74,533.3
2016,5,4,14,0,345.0,379.0,1.2,20.0,669.0,677.14,505.3
2016,5,4,14,15,323.0,369.0,1.2,19.5,632.5,635.68,478.03
2016,5,4,14,30,301.0,359.0,1.2,19.0,596.0,594.51,450.46
2016,5,4,14,45,331.5,331.5,1.25,19.0,581.0,576.71,439.81
2016,5,4,15,0,362.0,304.0,1.3,19.0,566.0,555.5,426.13
2016,5,4,15,15,293.0,297.5,1.3,18.5,501.0,484.36,374.43
2016,5,4,15,30,224.0,291.0,1.3,18.0,436.0,412.37,321.34
2016,5,4,15,45,213.0,269.0,1.3,18.0,398.5,372.15,291.37
2016,5,4,16,0,202.0,247.0,1.3,18.0,361.0,332.73,261.22
2016,5,4,16,15,217.5,221.0,1.25,17.5,333.5,302.79,238.13
2016,5,4,16,30,233.0,195.0,1.2,17.0,306.0,274.25,215.2
2016,5,4,16,45,172.5,174.5,1.15,16.5,251.0,216.15,169.19
2016,5,4,17,0,112.0,154.0,1.1,16.0,196.0,168.49,131.63
2016,5,4,17,15,91.5,133.5,1.0,15.5,164.5,137.04,106.15
2016,5,4,17,30,71.0,113.0,0.9,15.0,133.0,107.95,82.62
2016,5,4,17,45,55.5,90.0,0.85,14.5,103.5,81.17,61.01
2016,5,4,18,0,40.0,67.0,0.8,14.0,74.0,56.9,41.73
2016,5,4,18,15,20.0,46.0,0.75,13.5,49.5,38.49,27.82
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,21.83,11.25
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,7.9,0.0
2016,5,5,5,45,0.0,22.0,0.6,13.5,22.0,19.37,10.82
2016,5,5,6,0,0.0,35.0,0.6,14.0,35.0,30.87,21.58
2016,5,5,6,15,0.0,51.0,0.6,14.0,51.0,44.76,32.61
2016,5,5,6,30,0.0,67.0,0.6,14.0,67.0,58.68,44.68
2016,5,5,6,45,0.0,85.0,0.6,14.0,85.0,74.45,58.11
2016,5,5,7,0,0.0,103.0,0.6,14.0,103.0,90.39,71.45
2016,5,5,7,15,13.0,135.5,0.6,14.0,141.5,123.04,98.12
2016,5,5,7,30,26.0,168.0,0.6,14.0,180.0,157.64,126.05
2016,5,5,7,45,32.0,190.5,0.65,14.5,207.0,184.74,147.42
2016,5,5,8,0,38.0,213.0,0.7,15.0,234.0,210.95,167.78
2016,5,5,8,15,63.0,245.0,0.7,15.5,283.5,256.91,203.4
2016,5,5,8,30,88.0,277.0,0.7,16.0,333.0,305.81,240.52
2016,5,5,8,45,425.0,208.5,0.7,16.5,504.5,482.94,377.65
2016,5,5,9,0,762.0,140.0,0.7,17.0,676.0,673.37,516.26
2016,5,5,9,15,775.5,143.0,0.7,17.0,715.0,721.21,547.49
2016,5,5,9,30,789.0,146.0,0.7,17.0,754.0,767.71,578.41
2016,5,5,9,45,799.0,148.5,0.7,17.5,787.5,809.27,603.53
2016,5,5,10,0,809.0,151.0,0.7,18.0,821.0,848.7,626.9
2016,5,5,10,15,816.5,153.0,0.7,18.0,848.5,883.1,647.88
2016,5,5,10,30,824.0,155.0,0.7,18.0,876.0,914.81,667.04
2016,5,5,10,45,659.5,258.0,0.75,18.5,843.5,889.82,648.47
2016,5,5,11,0,495.0,361.0,0.8,19.0,811.0,846.42,615.16
2016,5,5,11,15,666.5,261.0,0.8,19.0,876.0,924.95,671.16
2016,5,5,11,30,838.0,161.0,0.8,19.0,941.0,993.69,713.78
2016,5,5,11,45,655.5,274.5,0.8,19.0,886.5,940.98,678.36
2016,5,5,12,0,473.0,388.0,0.8,19.0,832.0,873.07,630.05
2016,5,5,12,15,419.0,406.0,0.8,19.0,798.5,836.61,606.07
2016,5,5,12,30,365.0,424.0,0.8,19.0,765.0,788.93,574.25
2016,5,5,12,45,310.0,437.0,0.8,19.0,724.5,744.44,544.16
2016,5,5,13,0,255.0,450.0,0.8,19.0,684.0,699.5,513.33
2016,5,5,13,15,135.0,368.0,0.8,18.5,492.0,488.29,367.03
2016,5,5,13,30,15.0,286.0,0.8,18.0,300.0,273.34,208.62
2016,5,5,13,45,42.5,337.5,0.85,18.0,374.0,356.23,273.18
2016,5,5,14,0,70.0,389.0,0.9,18.0,448.0,428.19,326.58
2016,5,5,14,15,112.5,384.5,0.9,18.0,475.5,465.66,354.78
2016,5,5,14,30,155.0,380.0,0.9,18.0,503.0,489.08,372.88
2016,5,5,14,45,125.5,356.5,0.9,18.0,453.0,436.23,334.18
2016,5,5,15,0,96.0,333.0,0.9,18.0,403.0,377.83,291.43
2016,5,5,15,15,59.5,287.0,0.9,17.5,330.0,304.47,236.92
2016,5,5,15,30,23.0,241.0,0.9,17.0,257.0,230.05,180.14
2016,5,5,15,45,13.5,207.5,0.95,17.0,216.5,192.75,151.49
2016,5,5,16,0,4.0,174.0,1.0,17.0,176.0,156.71,123.21
2016,5,5,16,15,2.0,95.0,1.0,16.5,96.0,85.06,65.44
2016,5,5,16,30,0.0,16.0,1.0,16.0,16.0,14.1,6.33
2016,5,5,16,45,0.0,40.5,1.0,16.0,40.5,35.73,24.79
2016,5,5,17,0,0.0,65.0,1.0,16.0,65.0,57.44,43.25
2016,5,5,17,15,0.0,54.5,0.95,15.5,54.5,48.11,35.49
2016,5,5,17,30,0.0,44.0,0.9,15.0,44.0,38.8,27.64
2016,5,5,17,45,0.0,34.5,0.85,15.0,34.5,30.39,20.38
2016,5,5,18,0,0.0,25.0,0.8,15.0,25.0,22.0,13.04
2016,5,5,18,15,0.0,17.0,0.75,14.5,17.0,14.94,7.37
2016,5,5,18,30,0.0,9.0,0.7,14.0,9.0,7.9,0.56
2016,5,5,18,45,0.0,4.5,0.7,13.5,4.5,4.09,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,12.0,10.0,9.1,0.0
2016,5,6,5,30,0.0,20.0,0.6,12.0,20.0,17.49,2.85
2016,5,6,5,45,45.0,40.5,0.6,12.5,47.5,33.09,22.66
2016,5,6,6,0,90.0,61.0,0.6,13.0,75.0,48.79,37.45
2016,5,6,6,15,125.0,82.5,0.6,13.0,110.5,75.49,54.63
2016,5,6,6,30,160.0,104.0,0.6,13.0,146.0,107.88,79.29
2016,5,6,6,45,198.0,120.0,0.6,13.5,183.5,141.59,105.95
2016,5,6,7,0,236.0,136.0,0.6,14.0,221.0,179.98,137.25
2016,5,6,7,15,158.5,161.5,0.6,14.0,222.0,193.44,151.83
2016,5,6,7,30,81.0,187.0,0.6,14.0,223.0,196.25,156.22
2016,5,6,7,45,40.5,169.5,0.6,14.5,187.5,169.47,134.81
2016,5,6,8,0,0.0,152.0,0.6,15.0,152.0,134.84,106.4
2016,5,6,8,15,144.0,211.0,0.6,15.0,301.5,274.01,218.24
2016,5,6,8,30,288.0,270.0,0.6,15.0,451.0,428.58,336.28
2016,5,6,8,45,322.0,283.5,0.6,15.0,499.5,479.89,373.24
2016,5,6,9,0,356.0,297.0,0.6,15.0,548.0,533.62,412.22
2016,5,6,9,15,250.0,333.5,0.6,15.0,515.0,509.11,391.64
2016,5,6,9,30,144.0,370.0,0.6,15.0,482.0,466.37,358.05
2016,5,6,9,45,148.0,388.0,0.65,15.5,507.5,494.3,377.95
2016,5,6,10,0,152.0,406.0,0.7,16.0,533.0,522.04,396.78
2016,5,6,10,15,151.5,420.5,0.7,16.0,550.0,542.17,410.27
2016,5,6,10,30,151.0,435.0,0.7,16.0,567.0,561.67,423.3
2016,5,6,10,45,89.5,397.0,0.75,16.5,476.5,460.3,348.99
2016,5,6,11,0,28.0,359.0,0.8,17.0,386.0,367.19,279.53
2016,5,6,11,15,22.0,331.5,0.8,17.0,352.5,323.75,247.75
2016,5,6,11,30,16.0,304.0,0.8,17.0,319.0,292.5,224.35
2016,5,6,11,45,11.5,245.5,0.85,17.0,256.5,233.77,179.94
2016,5,6,12,0,7.0,187.0,0.9,17.0,194.0,175.46,135.05
2016,5,6,12,15,5.0,171.0,0.9,16.5,176.0,158.83,122.41
2016,5,6,12,30,3.0,155.0,0.9,16.0,158.0,142.21,109.51
2016,5,6,12,45,1.5,96.5,0.95,16.0,98.0,87.65,65.97
2016,5,6,13,0,0.0,38.0,1.0,16.0,38.0,33.8,22.22
2016,5,6,13,15,0.0,61.0,1.0,16.0,61.0,54.29,39.07
2016,5,6,13,30,0.0,84.0,1.0,16.0,84.0,74.81,55.81
2016,5,6,13,45,0.0,61.5,1.0,16.0,61.5,54.68,39.42
2016,5,6,14,0,0.0,39.0,1.0,16.0,39.0,34.62,23.02
2016,5,6,14,15,5.5,139.5,0.95,15.5,144.0,129.14,100.45
2016,5,6,14,30,11.0,240.0,0.9,15.0,249.0,224.76,176.53
2016,5,6,14,45,5.5,162.0,0.9,15.0,166.5,148.87,116.22
2016,5,6,15,0,0.0,84.0,0.9,15.0,84.0,74.54,56.22
2016,5,6,15,15,7.0,153.0,0.9,15.0,157.5,141.0,110.92
2016,5,6,15,30,14.0,222.0,0.9,15.0,231.0,207.14,164.04
2016,5,6,15,45,7.0,174.5,0.9,15.0,179.0,159.3,125.8
2016,5,6,16,0,0.0,127.0,0.9,15.0,127.0,112.67,88.31
2016,5,6,16,15,0.0,92.0,0.85,14.5,92.0,81.48,63.05
2016,5,6,16,30,0.0,57.0,0.8,14.0,57.0,50.36,37.27
2016,5,6,16,45,0.0,40.5,0.8,14.0,40.5,35.73,24.99
2016,5,6,17,0,0.0,24.0,0.8,14.0,24.0,21.13,12.57
2016,5,6,17,15,0.0,20.0,0.7,13.5,20.0,17.6,9.59
2016,5,6,17,30,0.0,16.0,0.6,13.0,16.0,14.06,6.56
2016,5,6,17,45,0.0,12.5,0.55,13.0,12.5,10.98,3.86
2016,5,6,18,0,0.0,9.0,0.5,13.0,9.0,7.9,1.13
2016,5,6,18,15,0.0,6.0,0.45,13.0,6.0,5.26,0.0
2016,5,6,18,30,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,5,6,18,45,0.0,1.5,0.4,13.0,1.5,1.31,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.5,0.6,11.5,0.5,0.45,0.0
2016,5,7,5,30,0.0,1.0,0.6,12.0,1.0,0.87,0.0
2016,5,7,5,45,0.0,3.0,0.6,12.5,3.0,2.63,0.0
2016,5,7,6,0,0.0,5.0,0.6,13.0,5.0,4.38,0.0
2016,5,7,6,15,0.0,7.5,0.6,13.0,7.5,6.58,0.03
2016,5,7,6,30,0.0,10.0,0.6,13.0,10.0,8.78,1.97
2016,5,7,6,45,0.0,12.5,0.6,13.0,12.5,10.99,3.9
2016,5,7,7,0,0.0,15.0,0.6,13.0,15.0,13.19,5.8
2016,5,7,7,15,30.0,99.5,0.6,13.0,113.0,97.91,77.3
2016,5,7,7,30,60.0,184.0,0.6,13.0,211.0,185.74,149.06
2016,5,7,7,45,73.5,209.0,0.65,13.5,246.5,218.66,174.83
2016,5,7,8,0,87.0,234.0,0.7,14.0,282.0,253.27,201.84
2016,5,7,8,15,121.5,260.0,0.7,14.5,333.5,306.54,242.92
2016,5,7,8,30,156.0,286.0,0.7,15.0,385.0,359.32,282.71
2016,5,7,8,45,114.0,300.0,0.7,15.5,375.5,355.38,277.94
2016,5,7,9,0,72.0,314.0,0.7,16.0,366.0,339.85,264.55
2016,5,7,9,15,51.0,309.5,0.7,16.0,347.5,324.48,252.2
2016,5,7,9,30,30.0,305.0,0.7,16.0,329.0,307.01,238.12
2016,5,7,9,45,66.0,351.5,0.7,16.5,406.0,382.79,295.05
2016,5,7,10,0,102.0,398.0,0.7,17.0,483.0,461.53,351.76
2016,5,7,10,15,56.0,312.0,0.7,17.0,359.0,341.81,262.24
2016,5,7,10,30,10.0,226.0,0.7,17.0,235.0,212.83,163.8
2016,5,7,10,45,14.5,272.0,0.7,17.5,285.5,259.93,200.13
2016,5,7,11,0,19.0,318.0,0.7,18.0,336.0,307.58,235.22
2016,5,7,11,15,21.0,332.5,0.7,18.0,352.5,323.6,246.71
2016,5,7,11,30,23.0,347.0,0.7,18.0,369.0,339.59,258.37
2016,5,7,11,45,25.5,358.5,0.7,18.5,383.0,366.06,277.16
2016,5,7,12,0,28.0,370.0,0.7,19.0,397.0,380.03,286.61
2016,5,7,12,15,23.0,344.0,0.7,19.0,366.0,337.12,255.08
2016,5,7,12,30,18.0,318.0,0.7,19.0,335.0,307.59,233.5
2016,5,7,12,45,53.5,381.5,0.75,19.0,431.0,414.96,313.75
2016,5,7,13,0,89.0,445.0,0.8,19.0,527.0,510.43,382.18
2016,5,7,13,15,59.0,399.0,0.8,19.0,453.0,434.6,326.87
2016,5,7,13,30,29.0,353.0,0.8,19.0,379.0,360.15,272.8
2016,5,7,13,45,16.5,261.0,0.85,19.0,275.5,250.67,191.84
2016,5,7,14,0,4.0,169.0,0.9,19.0,172.0,154.88,118.42
2016,5,7,14,15,13.5,232.5,0.9,18.5,243.5,220.48,170.57
2016,5,7,14,30,23.0,296.0,0.9,18.0,315.0,285.82,221.13
2016,5,7,14,45,20.5,276.0,0.9,18.0,292.0,264.23,204.61
2016,5,7,15,0,18.0,256.0,0.9,18.0,269.0,242.87,188.65
2016,5,7,15,15,68.0,276.5,0.85,18.0,321.5,299.67,233.69
2016,5,7,15,30,118.0,297.0,0.8,18.0,374.0,351.17,273.19
2016,5,7,15,45,150.5,274.0,0.8,18.0,365.0,340.05,265.04
2016,5,7,16,0,183.0,251.0,0.8,18.0,356.0,325.37,254.11
2016,5,7,16,15,122.5,223.5,0.75,17.5,291.0,260.57,204.3
2016,5,7,16,30,62.0,196.0,0.7,17.0,226.0,199.66,157.22
2016,5,7,16,45,46.0,170.0,0.7,17.0,191.0,166.2,130.92
2016,5,7,17,0,30.0,144.0,0.7,17.0,156.0,134.94,106.04
2016,5,7,17,15,22.5,123.5,0.65,16.5,131.5,112.19,87.83
2016,5,7,17,30,15.0,103.0,0.6,16.0,107.0,91.27,70.9
2016,5,7,17,45,7.5,82.5,0.6,15.5,84.5,71.49,54.7
2016,5,7,18,0,0.0,62.0,0.6,15.0,62.0,52.98,39.16
2016,5,7,18,15,0.0,42.5,0.6,14.5,42.5,36.63,26.27
2016,5,7,18,30,0.0,23.0,0.6,14.0,23.0,20.27,10.74
2016,5,7,18,45,0.0,11.5,0.6,13.5,11.5,10.12,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.6,12.5,15.5,10.91,0.0
2016,5,8,5,30,108.0,24.0,0.5,13.0,31.0,18.77,5.81
2016,5,8,5,45,211.0,39.0,0.45,13.5,68.5,30.15,20.28
2016,5,8,6,0,314.0,54.0,0.4,14.0,106.0,41.2,30.75
2016,5,8,6,15,173.5,75.5,0.4,14.0,106.0,72.37,50.23
2016,5,8,6,30,33.0,97.0,0.4,14.0,106.0,86.87,66.99
2016,5,8,6,45,43.0,118.5,0.4,14.5,133.0,110.35,86.15
2016,5,8,7,0,53.0,140.0,0.4,15.0,160.0,135.35,106.41
2016,5,8,7,15,29.0,145.5,0.4,15.5,156.5,137.52,108.7
2016,5,8,7,30,5.0,151.0,0.4,16.0,153.0,134.91,106.64
2016,5,8,7,45,20.5,182.5,0.4,16.5,193.5,170.09,134.37
2016,5,8,8,0,36.0,214.0,0.4,17.0,234.0,210.4,165.55
2016,5,8,8,15,50.5,243.0,0.4,17.0,273.5,247.72,194.17
2016,5,8,8,30,65.0,272.0,0.4,17.0,313.0,286.81,223.76
2016,5,8,8,45,121.5,302.0,0.45,17.5,385.5,361.65,280.08
2016,5,8,9,0,178.0,332.0,0.5,18.0,458.0,436.26,334.6
2016,5,8,9,15,486.5,234.5,0.5,18.0,606.5,594.48,453.01
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,760.79,570.1
2016,5,8,9,45,551.5,261.0,0.55,18.5,698.0,715.47,531.9
2016,5,8,10,0,308.0,385.0,0.6,19.0,641.0,641.61,475.51
2016,5,8,10,15,324.0,384.0,0.65,19.0,662.0,666.2,493.81
2016,5,8,10,30,340.0,383.0,0.7,19.0,683.0,690.27,510.5
2016,5,8,10,45,353.0,397.0,0.75,19.5,714.5,725.64,533.32
2016,5,8,11,0,366.0,411.0,0.8,20.0,746.0,760.04,555.1
2016,5,8,11,15,615.5,273.5,0.85,20.0,845.5,884.25,643.53
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,980.26,705.14
2016,5,8,11,45,864.5,137.5,0.95,20.5,949.5,987.37,707.63
2016,5,8,12,0,864.0,139.0,1.0,21.0,954.0,990.95,709.29
2016,5,8,12,15,863.5,138.5,1.0,20.5,951.0,989.11,709.47
2016,5,8,12,30,863.0,138.0,1.0,20.0,948.0,983.75,707.62
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,974.9,703.31
2016,5,8,13,0,866.0,133.0,1.1,20.0,929.0,962.5,696.85
2016,5,8,13,15,861.5,132.0,1.1,19.5,911.5,942.42,686.0
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,919.08,673.12
2016,5,8,13,45,849.5,130.5,1.1,19.0,869.0,890.43,655.5
2016,5,8,14,0,842.0,130.0,1.1,19.0,844.0,858.94,635.99
2016,5,8,14,15,833.5,128.0,1.1,19.0,812.5,822.53,613.1
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,789.33,592.23
2016,5,8,14,45,814.5,123.0,1.1,19.0,744.0,745.05,563.54
2016,5,8,15,0,804.0,120.0,1.1,19.0,707.0,698.98,532.38
2016,5,8,15,15,789.5,117.5,1.05,18.5,664.5,649.19,497.63
2016,5,8,15,30,775.0,115.0,1.0,18.0,622.0,598.46,461.21
2016,5,8,15,45,758.5,110.5,1.0,18.0,576.5,543.99,420.52
2016,5,8,16,0,742.0,106.0,1.0,18.0,531.0,489.38,378.38
2016,5,8,16,15,716.5,101.5,1.0,17.5,481.5,429.71,331.68
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,372.25,284.96
2016,5,8,16,45,660.0,91.5,1.0,17.0,381.5,313.71,235.51
2016,5,8,17,0,629.0,86.0,1.0,17.0,331.0,257.89,187.24
2016,5,8,17,15,583.0,79.5,0.95,16.5,280.5,200.87,138.66
2016,5,8,17,30,537.0,73.0,0.9,16.0,230.0,148.99,95.66
2016,5,8,17,45,473.0,64.0,0.9,16.0,182.0,98.61,58.2
2016,5,8,18,0,409.0,55.0,0.9,16.0,134.0,56.16,33.79
2016,5,8,18,15,311.5,43.0,0.85,15.5,93.0,34.16,24.04
2016,5,8,18,30,214.0,31.0,0.8,15.0,52.0,24.18,14.01
2016,5,8,18,45,107.0,15.5,0.8,14.5,26.0,12.19,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,12.5,0.8,11.0,17.5,11.37,0.0
2016,5,9,5,30,148.0,25.0,0.8,11.0,35.0,19.59,7.25
2016,5,9,5,45,255.5,38.5,0.8,11.5,74.0,29.82,20.23
2016,5,9,6,0,363.0,52.0,0.8,12.0,113.0,41.18,31.0
2016,5,9,6,15,437.0,61.5,0.8,12.0,160.5,77.7,46.33
2016,5,9,6,30,511.0,71.0,0.8,12.0,208.0,125.53,78.92
2016,5,9,6,45,255.5,62.0,0.85,12.5,130.5,103.09,71.68
2016,5,9,7,0,0.0,53.0,0.9,13.0,53.0,46.78,34.63
2016,5,9,7,15,0.0,61.0,0.9,13.5,61.0,53.89,40.58
2016,5,9,7,30,0.0,69.0,0.9,14.0,69.0,61.01,46.37
2016,5,9,7,45,0.0,81.0,0.9,14.5,81.0,71.7,55.06
2016,5,9,8,0,0.0,93.0,0.9,15.0,93.0,82.39,63.63
2016,5,9,8,15,1.0,133.0,0.9,15.0,133.5,118.59,93.19
2016,5,9,8,30,2.0,173.0,0.9,15.0,174.0,155.2,122.51
2016,5,9,8,45,8.0,206.0,0.95,15.5,212.0,189.12,149.06
2016,5,9,9,0,14.0,239.0,1.0,16.0,250.0,223.86,175.83
2016,5,9,9,15,56.5,302.0,1.0,16.0,346.0,320.83,251.22
2016,5,9,9,30,99.0,365.0,1.0,16.0,442.0,416.94,323.26
2016,5,9,9,45,84.5,374.0,1.0,16.5,442.0,418.73,322.39
2016,5,9,10,0,70.0,383.0,1.0,17.0,442.0,419.15,321.23
2016,5,9,10,15,83.0,404.0,1.0,17.5,476.5,454.06,346.02
2016,5,9,10,30,96.0,425.0,1.0,18.0,511.0,489.51,370.56
2016,5,9,10,45,122.5,442.0,1.05,18.5,553.0,545.32,409.82
2016,5,9,11,0,149.0,459.0,1.1,19.0,595.0,590.67,441.01
2016,5,9,11,15,147.5,465.5,1.1,19.0,602.0,599.05,446.08
2016,5,9,11,30,146.0,472.0,1.1,19.0,609.0,606.56,450.93
2016,5,9,11,45,222.5,464.0,1.15,19.5,674.0,674.84,499.55
2016,5,9,12,0,299.0,456.0,1.2,20.0,739.0,754.85,554.18
2016,5,9,12,15,247.0,465.0,1.2,20.0,698.5,712.53,523.46
2016,5,9,12,30,195.0,474.0,1.2,20.0,658.0,657.08,484.98
2016,5,9,12,45,211.0,466.0,1.2,20.0,663.0,662.02,489.6
2016,5,9,13,0,227.0,458.0,1.2,20.0,668.0,665.49,492.65
2016,5,9,13,15,300.0,426.5,1.2,20.0,698.0,708.66,524.39
2016,5,9,13,30,373.0,395.0,1.2,20.0,728.0,736.15,544.97
2016,5,9,13,45,324.0,398.5,1.25,20.0,682.0,684.95,509.57
2016,5,9,14,0,275.0,402.0,1.3,20.0,636.0,634.89,475.16
2016,5,9,14,15,232.5,392.5,1.25,19.5,585.0,570.08,430.35
2016,5,9,14,30,190.0,383.0,1.2,19.0,534.0,517.18,393.15
2016,5,9,14,45,174.5,363.5,1.2,19.0,497.5,477.49,365.12
2016,5,9,15,0,159.0,344.0,1.2,19.0,461.0,438.59,337.15
2016,5,9,15,15,169.5,322.0,1.2,18.5,440.0,415.53,321.62
2016,5,9,15,30,180.0,300.0,1.2,18.0,419.0,391.15,304.6
2016,5,9,15,45,131.0,273.5,1.2,18.0,357.0,327.81,256.4
2016,5,9,16,0,82.0,247.0,1.2,18.0,295.0,265.12,208.2
2016,5,9,16,15,55.0,214.5,1.15,17.5,245.5,217.6,171.61
2016,5,9,16,30,28.0,182.0,1.1,17.0,196.0,173.48,137.16
2016,5,9,16,45,14.0,154.0,1.1,17.0,161.0,140.02,110.61
2016,5,9,17,0,0.0,126.0,1.1,17.0,126.0,110.38,86.95
2016,5,9,17,15,0.0,107.0,1.1,16.5,107.0,93.42,73.27
2016,5,9,17,30,0.0,88.0,1.1,16.0,88.0,76.62,59.41
2016,5,9,17,45,230.5,70.5,1.1,15.5,115.5,79.97,52.77
2016,5,9,18,0,461.0,53.0,1.1,15.0,143.0,55.85,32.71
2016,5,9,18,15,359.5,42.5,1.05,14.5,99.5,33.72,23.8
2016,5,9,18,30,258.0,32.0,1.0,14.0,56.0,26.07,15.81
2016,5,9,18,45,129.0,16.0,1.0,13.5,28.0,12.59,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,0.5,11.0,18.0,12.28,0.0
2016,5,10,5,30,121.0,27.0,0.5,11.0,36.0,21.11,9.02
2016,5,10,5,45,232.0,42.0,0.5,11.5,76.0,32.46,22.61
2016,5,10,6,0,343.0,57.0,0.5,12.0,116.0,43.48,33.1
2016,5,10,6,15,171.5,54.0,0.5,12.0,83.5,55.48,36.34
2016,5,10,6,30,0.0,51.0,0.5,12.0,51.0,45.02,33.35
2016,5,10,6,45,0.0,63.5,0.5,12.5,63.5,56.11,42.85
2016,5,10,7,0,0.0,76.0,0.5,13.0,76.0,67.13,52.05
2016,5,10,7,15,0.0,100.5,0.45,13.5,100.5,88.62,69.88
2016,5,10,7,30,0.0,125.0,0.4,14.0,125.0,110.3,87.45
2016,5,10,7,45,3.0,151.0,0.4,14.5,153.0,134.79,106.94
2016,5,10,8,0,6.0,177.0,0.4,15.0,181.0,159.82,126.52
2016,5,10,8,15,7.5,190.0,0.4,15.5,195.0,172.94,136.28
2016,5,10,8,30,9.0,203.0,0.4,16.0,209.0,186.23,146.13
2016,5,10,8,45,12.0,222.5,0.4,16.5,231.0,206.53,161.37
2016,5,10,9,0,15.0,242.0,0.4,17.0,253.0,227.19,176.65
2016,5,10,9,15,14.0,247.5,0.4,17.5,258.0,232.46,179.85
2016,5,10,9,30,13.0,253.0,0.4,18.0,263.0,237.59,183.03
2016,5,10,9,45,18.5,284.0,0.4,19.0,299.5,271.33,207.61
2016,5,10,10,0,24.0,315.0,0.4,20.0,336.0,305.62,231.88
2016,5,10,10,15,35.5,350.0,0.4,20.5,381.5,359.81,270.77
2016,5,10,10,30,47.0,385.0,0.4,21.0,427.0,405.91,302.83
2016,5,10,10,45,49.0,397.5,0.45,21.5,442.0,421.84,313.19
2016,5,10,11,0,51.0,410.0,0.5,22.0,457.0,437.65,323.7
2016,5,10,11,15,47.5,409.5,0.55,22.0,453.5,435.19,321.86
2016,5,10,11,30,44.0,409.0,0.6,22.0,450.0,432.32,319.92
2016,5,10,11,45,89.5,443.0,0.7,22.5,527.5,510.94,376.23
2016,5,10,12,0,135.0,477.0,0.8,23.0,605.0,602.42,439.08
2016,5,10,12,15,140.0,476.0,0.85,23.0,608.5,606.07,441.24
2016,5,10,12,30,145.0,475.0,0.9,23.0,612.0,608.79,443.72
2016,5,10,12,45,92.5,435.0,0.95,23.5,522.0,504.2,370.55
2016,5,10,13,0,40.0,395.0,1.0,24.0,432.0,413.17,305.6
2016,5,10,13,15,89.0,419.0,1.05,23.5,499.5,481.03,356.92
2016,5,10,13,30,138.0,443.0,1.1,23.0,567.0,557.63,412.32
2016,5,10,13,45,122.0,426.5,1.15,23.0,533.5,522.33,387.38
2016,5,10,14,0,106.0,410.0,1.2,23.0,500.0,477.38,356.34
2016,5,10,14,15,63.5,350.0,1.2,22.5,403.5,379.85,286.61
2016,5,10,14,30,21.0,290.0,1.2,22.0,307.0,278.31,211.76
2016,5,10,14,45,15.5,257.0,1.25,22.0,269.0,242.7,185.59
2016,5,10,15,0,10.0,224.0,1.3,22.0,231.0,207.75,159.23
2016,5,10,15,15,12.5,225.0,1.3,21.5,233.5,209.56,161.47
2016,5,10,15,30,15.0,226.0,1.3,21.0,236.0,211.04,163.33
2016,5,10,15,45,22.5,223.0,1.3,21.0,236.5,211.34,164.05
2016,5,10,16,0,30.0,220.0,1.3,21.0,237.0,213.98,166.52
2016,5,10,16,15,20.5,193.5,1.3,20.5,204.5,180.56,140.83
2016,5,10,16,30,11.0,167.0,1.3,20.0,172.0,151.65,118.51
2016,5,10,16,45,12.0,152.5,1.3,19.5,157.5,138.0,108.06
2016,5,10,17,0,13.0,138.0,1.3,19.0,143.0,124.22,97.24
2016,5,10,17,15,7.0,118.5,1.25,18.5,121.5,104.59,81.63
2016,5,10,17,30,1.0,99.0,1.2,18.0,100.0,85.84,66.55
2016,5,10,17,45,188.0,81.0,1.2,17.5,119.0,85.18,58.41
2016,5,10,18,0,375.0,63.0,1.2,17.0,138.0,60.14,37.67
2016,5,10,18,15,280.0,49.5,1.15,16.0,96.0,37.96,27.34
2016,5,10,18,30,185.0,36.0,1.1,15.0,54.0,28.0,17.48
2016,5,10,18,45,92.5,18.0,1.05,14.5,27.0,14.13,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,87.5,13.0,0.7,12.0,19.5,11.82,0.0
2016,5,11,5,30,175.0,26.0,0.7,12.0,39.0,20.36,9.01
2016,5,11,5,45,285.5,38.5,0.7,12.5,79.5,30.85,21.18
2016,5,11,6,0,396.0,51.0,0.7,13.0,120.0,40.11,30.0
2016,5,11,6,15,468.5,60.0,0.65,13.5,168.5,78.2,45.42
2016,5,11,6,30,541.0,69.0,0.6,14.0,217.0,127.28,78.4
2016,5,11,6,45,270.5,67.0,0.6,14.5,141.0,110.03,76.21
2016,5,11,7,0,0.0,65.0,0.6,15.0,65.0,57.44,43.34
2016,5,11,7,15,0.0,82.5,0.55,15.5,82.5,72.94,56.24
2016,5,11,7,30,0.0,100.0,0.5,16.0,100.0,88.4,68.75
2016,5,11,7,45,17.5,158.0,0.45,16.5,168.0,147.09,116.11
2016,5,11,8,0,35.0,216.0,0.4,17.0,236.0,211.24,166.27
2016,5,11,8,15,42.5,241.0,0.4,17.5,267.0,241.02,188.45
2016,5,11,8,30,50.0,266.0,0.4,18.0,298.0,271.75,211.19
2016,5,11,8,45,28.0,234.0,0.4,18.5,252.0,231.71,179.32
2016,5,11,9,0,6.0,202.0,0.4,19.0,206.0,184.66,142.14
2016,5,11,9,15,7.5,214.5,0.4,19.0,220.0,197.58,152.13
2016,5,11,9,30,9.0,227.0,0.4,19.0,234.0,210.66,161.87
2016,5,11,9,45,11.5,248.0,0.45,19.5,257.5,232.47,178.0
2016,5,11,10,0,14.0,269.0,0.5,20.0,281.0,254.53,194.1
2016,5,11,10,15,15.0,279.0,0.55,20.5,292.5,265.32,201.58
2016,5,11,10,30,16.0,289.0,0.6,21.0,304.0,276.14,209.12
2016,5,11,10,45,20.0,316.5,0.65,21.5,335.0,306.02,230.79
2016,5,11,11,0,24.0,344.0,0.7,22.0,366.0,347.41,260.44
2016,5,11,11,15,51.5,397.0,0.75,22.0,445.5,426.35,317.74
2016,5,11,11,30,79.0,450.0,0.8,22.0,525.0,506.31,374.12
2016,5,11,11,45,131.5,464.5,0.85,22.5,589.5,585.31,428.83
2016,5,11,12,0,184.0,479.0,0.9,23.0,654.0,651.54,473.73
2016,5,11,12,15,152.5,475.0,0.95,23.0,620.0,616.6,449.12
2016,5,11,12,30,121.0,471.0,1.0,23.0,586.0,580.89,424.74
2016,5,11,12,45,150.5,468.0,1.05,23.0,609.0,604.4,442.58
2016,5,11,13,0,180.0,465.0,1.1,23.0,632.0,626.36,458.77
2016,5,11,13,15,156.0,454.0,1.15,23.0,596.5,588.88,433.02
2016,5,11,13,30,132.0,443.0,1.2,23.0,561.0,551.56,407.59
2016,5,11,13,45,136.0,426.5,1.25,23.0,545.5,534.12,396.63
2016,5,11,14,0,140.0,410.0,1.3,23.0,530.0,515.92,384.87
2016,5,11,14,15,96.5,379.0,1.3,22.5,460.5,434.58,327.15
2016,5,11,14,30,53.0,348.0,1.3,22.0,391.0,366.09,277.65
2016,5,11,14,45,30.5,280.0,1.3,22.0,304.5,281.69,215.16
2016,5,11,15,0,8.0,212.0,1.3,22.0,218.0,195.37,149.49
2016,5,11,15,15,14.5,226.0,1.25,21.5,236.0,211.71,163.16
2016,5,11,15,30,21.0,240.0,1.2,21.0,254.0,227.28,175.88
2016,5,11,15,45,24.5,229.5,1.15,21.0,244.5,218.22,169.18
2016,5,11,16,0,28.0,219.0,1.1,21.0,235.0,211.9,164.64
2016,5,11,16,15,36.5,206.0,1.05,20.5,225.5,201.29,156.94
2016,5,11,16,30,45.0,193.0,1.0,20.0,216.0,189.63,148.16
2016,5,11,16,45,48.0,173.5,1.0,20.0,195.0,169.41,132.11
2016,5,11,17,0,51.0,154.0,1.0,20.0,174.0,148.9,115.54
2016,5,11,17,15,43.5,132.5,1.0,19.0,148.0,124.2,96.04
2016,5,11,17,30,36.0,111.0,1.0,18.0,122.0,100.66,77.24
2016,5,11,17,45,232.5,83.5,1.0,17.5,132.0,91.25,61.62
2016,5,11,18,0,429.0,56.0,1.0,17.0,142.0,57.33,34.28
2016,5,11,18,15,333.0,44.5,0.95,16.5,99.5,35.22,24.96
2016,5,11,18,30,237.0,33.0,0.9,16.0,57.0,25.71,15.66
2016,5,11,18,45,118.5,16.5,0.85,15.5,28.5,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,0.9,12.0,19.0,12.73,0.0
2016,5,12,5,30,135.0,28.0,0.9,12.0,38.0,21.86,10.58
2016,5,12,5,45,229.0,43.0,0.95,12.5,76.5,33.15,23.2
2016,5,12,6,0,323.0,58.0,1.0,13.0,115.0,44.08,33.51
2016,5,12,6,15,161.5,52.5,1.0,13.0,81.0,53.65,34.96
2016,5,12,6,30,0.0,47.0,1.0,13.0,47.0,41.47,30.15
2016,5,12,6,45,0.0,58.0,1.05,13.5,58.0,51.22,38.47
2016,5,12,7,0,0.0,69.0,1.1,14.0,69.0,61.0,46.63
2016,5,12,7,15,0.0,80.0,1.1,14.5,80.0,70.75,54.62
2016,5,12,7,30,0.0,91.0,1.1,15.0,91.0,80.5,62.47
2016,5,12,7,45,0.0,125.5,1.1,15.5,125.5,111.0,87.38
2016,5,12,8,0,0.0,160.0,1.1,16.0,160.0,141.77,111.95
2016,5,12,8,15,0.0,160.0,1.05,16.5,160.0,142.06,111.5
2016,5,12,8,30,0.0,160.0,1.0,17.0,160.0,142.28,111.11
2016,5,12,8,45,3.5,183.0,0.95,17.5,185.5,165.36,129.03
2016,5,12,9,0,7.0,206.0,0.9,18.0,211.0,188.91,146.98
2016,5,12,9,15,10.5,232.5,0.85,18.0,241.0,216.08,167.78
2016,5,12,9,30,14.0,259.0,0.8,18.0,271.0,243.69,188.63
2016,5,12,9,45,16.0,274.5,0.75,18.5,288.5,260.36,200.48
2016,5,12,10,0,18.0,290.0,0.7,19.0,306.0,277.18,212.35
2016,5,12,10,15,15.5,277.0,0.7,19.5,291.0,263.82,201.47
2016,5,12,10,30,13.0,264.0,0.7,20.0,276.0,250.23,190.65
2016,5,12,10,45,18.0,303.0,0.7,20.5,320.0,291.49,221.17
2016,5,12,11,0,23.0,342.0,0.7,21.0,364.0,333.18,251.12
2016,5,12,11,15,35.5,380.0,0.75,21.0,414.0,394.1,295.41
2016,5,12,11,30,48.0,418.0,0.8,21.0,464.0,444.34,331.24
2016,5,12,11,45,33.5,373.0,0.85,21.5,405.5,386.67,288.87
2016,5,12,12,0,19.0,328.0,0.9,22.0,347.0,317.57,238.3
2016,5,12,12,15,39.0,381.0,0.9,22.0,418.5,400.02,299.2
2016,5,12,12,30,59.0,434.0,0.9,22.0,490.0,471.16,349.66
2016,5,12,12,45,42.0,394.0,0.95,22.5,433.5,414.49,308.25
2016,5,12,13,0,25.0,354.0,1.0,23.0,377.0,358.27,267.51
2016,5,12,13,15,50.0,387.5,1.0,23.0,433.0,413.11,308.36
2016,5,12,13,30,75.0,421.0,1.0,23.0,489.0,466.73,346.95
2016,5,12,13,45,80.5,412.0,1.05,23.0,482.5,459.99,342.52
2016,5,12,14,0,86.0,403.0,1.1,23.0,476.0,452.61,338.12
2016,5,12,14,15,162.0,391.0,1.1,22.5,522.5,508.81,381.23
2016,5,12,14,30,238.0,379.0,1.1,22.0,569.0,549.33,412.28
2016,5,12,14,45,518.5,255.0,1.1,22.0,644.0,645.99,486.02
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,702.57,529.19
2016,5,12,15,15,784.0,128.0,1.1,21.5,676.5,652.39,493.99
2016,5,12,15,30,769.0,125.0,1.1,21.0,634.0,601.33,458.19
2016,5,12,15,45,752.5,120.0,1.1,21.0,588.5,546.92,417.95
2016,5,12,16,0,736.0,115.0,1.1,21.0,543.0,491.64,375.78
2016,5,12,16,15,710.5,110.5,1.1,20.5,493.5,433.27,330.55
2016,5,12,16,30,685.0,106.0,1.1,20.0,444.0,376.33,284.79
2016,5,12,16,45,651.0,100.5,1.15,19.5,392.5,317.33,236.25
2016,5,12,17,0,617.0,95.0,1.2,19.0,341.0,261.39,188.97
2016,5,12,17,15,570.5,88.0,1.2,18.0,290.0,204.73,141.54
2016,5,12,17,30,524.0,81.0,1.2,17.0,239.0,153.28,99.49
2016,5,12,17,45,454.5,72.0,1.25,16.5,190.0,103.4,62.93
2016,5,12,18,0,385.0,63.0,1.3,16.0,141.0,60.4,37.84
2016,5,12,18,15,292.5,50.0,1.25,15.0,99.0,38.3,27.83
2016,5,12,18,30,200.0,37.0,1.2,14.0,57.0,28.74,18.47
2016,5,12,18,45,100.0,18.5,1.2,13.5,28.5,14.5,0.0
