Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,14.0,1.05,11.5,14.0,12.3,5.14
2016,5,13,6,0,0.0,21.0,1.1,12.0,21.0,18.47,10.88
2016,5,13,6,15,0.0,29.0,1.1,12.0,29.0,25.53,16.45
2016,5,13,6,30,0.0,37.0,1.1,12.0,37.0,32.6,22.66
2016,5,13,6,45,0.0,46.0,1.15,12.5,46.0,40.57,29.48
2016,5,13,7,0,0.0,55.0,1.2,13.0,55.0,48.56,36.2
2016,5,13,7,15,0.0,72.0,1.15,13.5,72.0,63.67,48.85
2016,5,13,7,30,0.0,89.0,1.1,14.0,89.0,78.74,61.25
2016,5,13,7,45,0.0,118.0,1.1,14.5,118.0,104.39,82.23
2016,5,13,8,0,0.0,147.0,1.1,15.0,147.0,130.23,102.96
2016,5,13,8,15,0.0,145.0,1.05,15.0,145.0,128.68,101.28
2016,5,13,8,30,0.0,143.0,1.0,15.0,143.0,127.06,99.65
2016,5,13,8,45,4.5,181.5,1.0,15.5,185.0,164.61,129.52
2016,5,13,9,0,9.0,220.0,1.0,16.0,227.0,202.9,159.27
2016,5,13,9,15,12.5,244.0,0.95,16.5,254.0,227.94,178.08
2016,5,13,9,30,16.0,268.0,0.9,17.0,281.0,253.39,196.96
2016,5,13,9,45,24.0,303.5,0.9,17.5,323.5,293.42,226.85
2016,5,13,10,0,32.0,339.0,0.9,18.0,366.0,343.55,263.63
2016,5,13,10,15,49.0,374.0,0.95,18.0,417.0,393.85,300.77
2016,5,13,10,30,66.0,409.0,1.0,18.0,468.0,445.26,338.18
2016,5,13,10,45,49.0,391.0,1.05,18.5,435.0,414.45,314.28
2016,5,13,11,0,32.0,373.0,1.1,19.0,402.0,382.6,290.11
2016,5,13,11,15,31.5,376.0,1.1,19.0,405.5,386.09,292.7
2016,5,13,11,30,31.0,379.0,1.1,19.0,409.0,389.33,294.89
2016,5,13,11,45,36.5,395.5,1.15,19.5,431.0,411.35,310.58
2016,5,13,12,0,42.0,412.0,1.2,20.0,453.0,433.18,325.89
2016,5,13,12,15,66.0,436.0,1.2,20.0,499.5,480.1,360.14
2016,5,13,12,30,90.0,460.0,1.2,20.0,546.0,526.48,393.36
2016,5,13,12,45,79.0,447.0,1.3,20.0,521.5,501.78,375.88
2016,5,13,13,0,68.0,434.0,1.4,20.0,497.0,476.91,358.65
2016,5,13,13,15,172.5,432.5,1.4,19.5,588.5,581.88,437.66
2016,5,13,13,30,277.0,431.0,1.4,19.0,680.0,680.54,509.2
2016,5,13,13,45,585.5,272.5,1.45,19.0,779.0,802.27,601.02
2016,5,13,14,0,894.0,114.0,1.5,19.0,878.0,882.34,657.75
2016,5,13,14,15,886.5,112.5,1.5,18.5,846.5,845.82,634.49
2016,5,13,14,30,879.0,111.0,1.5,18.0,815.0,806.67,610.52
2016,5,13,14,45,870.0,108.5,1.55,18.0,777.5,763.0,582.47
2016,5,13,15,0,861.0,106.0,1.6,18.0,740.0,717.26,552.15
2016,5,13,15,15,847.5,103.5,1.6,17.5,697.5,666.69,516.72
2016,5,13,15,30,834.0,101.0,1.6,17.0,655.0,616.81,480.59
2016,5,13,15,45,820.0,97.0,1.6,17.0,609.0,561.73,438.6
2016,5,13,16,0,806.0,93.0,1.6,17.0,563.0,506.11,394.82
2016,5,13,16,15,783.5,89.5,1.55,16.5,512.5,446.86,347.27
2016,5,13,16,30,761.0,86.0,1.5,16.0,462.0,388.57,298.82
2016,5,13,16,45,737.0,80.5,1.5,16.0,411.5,329.12,247.58
2016,5,13,17,0,713.0,75.0,1.5,16.0,361.0,271.44,196.68
2016,5,13,17,15,671.0,70.0,1.5,15.5,308.5,210.06,143.58
2016,5,13,17,30,629.0,65.0,1.5,15.0,256.0,155.2,97.34
2016,5,13,17,45,574.5,57.5,1.5,14.5,206.5,101.72,57.14
2016,5,13,18,0,520.0,50.0,1.5,14.0,157.0,54.81,30.79
2016,5,13,18,15,425.0,41.0,1.45,13.5,112.0,32.17,22.67
2016,5,13,18,30,330.0,32.0,1.4,13.0,67.0,25.78,16.18
2016,5,13,18,45,165.0,16.0,1.35,12.5,33.5,12.63,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,5,14,5,30,0.0,24.0,0.6,12.0,24.0,21.05,10.72
2016,5,14,5,45,15.5,43.5,0.65,12.5,46.5,36.68,26.41
2016,5,14,6,0,31.0,63.0,0.7,13.0,69.0,52.08,40.64
2016,5,14,6,15,43.0,84.0,0.7,13.5,95.0,72.87,55.18
2016,5,14,6,30,55.0,105.0,0.7,14.0,121.0,95.87,73.65
2016,5,14,6,45,63.5,127.0,0.7,14.5,148.5,120.84,94.06
2016,5,14,7,0,72.0,149.0,0.7,15.0,176.0,147.12,115.5
2016,5,14,7,15,206.0,162.0,0.7,15.5,256.0,208.78,162.21
2016,5,14,7,30,340.0,175.0,0.7,16.0,336.0,284.23,220.59
2016,5,14,7,45,564.0,133.0,0.7,16.5,434.5,370.15,286.46
2016,5,14,8,0,788.0,91.0,0.7,17.0,533.0,472.52,364.77
2016,5,14,8,15,807.5,93.5,0.7,17.5,581.5,529.11,407.84
2016,5,14,8,30,827.0,96.0,0.7,18.0,630.0,585.86,449.78
2016,5,14,8,45,573.5,204.0,0.7,18.5,587.0,567.55,433.45
2016,5,14,9,0,320.0,312.0,0.7,19.0,544.0,518.14,393.78
2016,5,14,9,15,601.5,207.5,0.7,19.0,671.0,651.17,493.31
2016,5,14,9,30,883.0,103.0,0.7,19.0,798.0,784.27,585.62
2016,5,14,9,45,750.0,185.0,0.75,19.5,793.0,799.61,592.34
2016,5,14,10,0,617.0,267.0,0.8,20.0,788.0,793.55,584.08
2016,5,14,10,15,755.5,193.0,0.8,20.0,850.5,863.66,632.51
2016,5,14,10,30,894.0,119.0,0.8,20.0,913.0,923.38,669.19
2016,5,14,10,45,901.0,118.0,0.85,20.5,934.0,949.32,683.79
2016,5,14,11,0,908.0,117.0,0.9,21.0,955.0,972.04,696.81
2016,5,14,11,15,910.5,118.0,0.95,21.0,967.5,989.06,707.67
2016,5,14,11,30,913.0,119.0,1.0,21.0,980.0,1002.51,716.47
2016,5,14,11,45,912.0,120.0,1.05,21.5,984.0,1008.93,719.67
2016,5,14,12,0,911.0,121.0,1.1,22.0,988.0,1011.67,720.76
2016,5,14,12,15,910.0,121.0,1.1,22.0,985.0,1009.77,719.57
2016,5,14,12,30,909.0,121.0,1.1,22.0,982.0,1004.21,716.28
2016,5,14,12,45,898.5,126.0,1.15,22.0,969.0,990.74,709.11
2016,5,14,13,0,888.0,131.0,1.2,22.0,956.0,973.86,699.93
2016,5,14,13,15,884.0,130.0,1.2,21.5,938.0,954.05,689.41
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,930.9,676.78
2016,5,14,13,45,873.5,128.0,1.25,21.0,895.0,902.34,660.09
2016,5,14,14,0,867.0,127.0,1.3,21.0,870.0,870.82,641.35
2016,5,14,14,15,858.5,125.5,1.3,21.0,838.0,834.39,618.54
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,795.49,593.9
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,755.4,568.73
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,708.34,537.25
2016,5,14,15,15,810.5,117.5,1.4,20.5,687.5,658.02,502.61
2016,5,14,15,30,796.0,115.0,1.4,20.0,645.0,606.71,466.14
2016,5,14,15,45,778.5,111.0,1.45,20.0,598.0,551.56,425.09
2016,5,14,16,0,761.0,107.0,1.5,20.0,551.0,496.32,382.54
2016,5,14,16,15,736.0,103.0,1.5,19.5,501.5,437.87,336.56
2016,5,14,16,30,711.0,99.0,1.5,19.0,452.0,379.18,288.8
2016,5,14,16,45,677.0,94.5,1.5,18.5,400.5,319.85,239.19
2016,5,14,17,0,643.0,90.0,1.5,18.0,349.0,263.5,190.92
2016,5,14,17,15,598.0,83.5,1.45,17.5,298.0,206.24,142.13
2016,5,14,17,30,553.0,77.0,1.4,17.0,247.0,153.94,98.83
2016,5,14,17,45,485.5,69.5,1.35,16.5,198.0,103.89,62.09
2016,5,14,18,0,418.0,62.0,1.3,16.0,149.0,62.17,38.65
2016,5,14,18,15,324.0,50.0,1.2,15.5,106.0,38.31,27.84
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,29.52,19.27
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.87,1.05
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,22.0,14.55,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,44.0,24.94,13.95
2016,5,15,5,45,238.5,46.5,1.2,13.5,84.0,35.77,25.51
2016,5,15,6,0,343.0,61.0,1.3,14.0,124.0,46.3,35.38
2016,5,15,6,15,415.0,71.5,1.3,14.0,171.5,82.79,51.02
2016,5,15,6,30,487.0,82.0,1.3,14.0,219.0,131.49,84.47
2016,5,15,6,45,540.5,88.5,1.35,14.5,270.0,180.1,123.16
2016,5,15,7,0,594.0,95.0,1.4,15.0,321.0,234.91,169.44
2016,5,15,7,15,631.0,101.0,1.3,15.5,372.5,290.07,217.0
2016,5,15,7,30,668.0,107.0,1.2,16.0,424.0,348.8,266.63
2016,5,15,7,45,701.0,109.5,1.15,16.5,475.0,405.8,313.75
2016,5,15,8,0,734.0,112.0,1.1,17.0,526.0,465.16,361.08
2016,5,15,8,15,754.5,115.5,1.05,17.5,573.5,521.49,404.39
2016,5,15,8,30,775.0,119.0,1.0,18.0,621.0,577.2,445.57
2016,5,15,8,45,797.0,119.0,1.0,18.5,666.0,630.53,484.0
2016,5,15,9,0,819.0,119.0,1.0,19.0,711.0,683.68,521.06
2016,5,15,9,15,830.5,121.0,1.0,19.0,749.5,730.73,553.7
2016,5,15,9,30,842.0,123.0,1.0,19.0,788.0,771.25,579.97
2016,5,15,9,45,865.5,117.0,1.0,19.5,825.0,815.95,607.39
2016,5,15,10,0,889.0,111.0,1.0,20.0,862.0,859.2,633.31
2016,5,15,10,15,895.0,112.0,1.0,20.0,888.5,892.41,653.54
2016,5,15,10,30,901.0,113.0,1.0,20.0,915.0,922.63,671.85
2016,5,15,10,45,905.5,114.0,1.05,20.5,935.0,948.35,686.8
2016,5,15,11,0,910.0,115.0,1.1,21.0,955.0,970.73,699.66
2016,5,15,11,15,912.5,115.5,1.15,21.0,967.5,987.28,710.25
2016,5,15,11,30,915.0,116.0,1.2,21.0,980.0,1000.25,718.74
2016,5,15,11,45,915.5,116.5,1.25,21.5,985.0,1007.66,722.51
2016,5,15,12,0,916.0,117.0,1.3,22.0,990.0,1011.38,724.13
2016,5,15,12,15,915.5,117.0,1.35,21.5,987.0,1009.97,725.46
2016,5,15,12,30,915.0,117.0,1.4,21.0,984.0,1004.88,724.62
2016,5,15,12,45,918.0,113.5,1.5,21.0,975.5,996.06,720.93
2016,5,15,13,0,921.0,110.0,1.6,21.0,967.0,983.48,714.86
2016,5,15,13,15,918.0,109.0,1.65,21.0,949.5,964.03,703.69
2016,5,15,13,30,915.0,108.0,1.7,21.0,932.0,941.1,690.3
2016,5,15,13,45,909.5,107.0,1.75,21.0,907.0,912.59,673.21
2016,5,15,14,0,904.0,106.0,1.8,21.0,882.0,880.95,653.96
2016,5,15,14,15,897.0,105.0,1.8,20.5,851.0,845.12,632.43
2016,5,15,14,30,890.0,104.0,1.8,20.0,820.0,806.61,608.82
2016,5,15,14,45,881.0,102.0,1.8,20.0,783.0,763.14,580.35
2016,5,15,15,0,872.0,100.0,1.8,20.0,746.0,717.57,549.87
2016,5,15,15,15,859.5,98.0,1.8,19.5,703.5,667.82,515.07
2016,5,15,15,30,847.0,96.0,1.8,19.0,661.0,616.75,478.18
2016,5,15,15,45,830.0,93.5,1.85,19.0,614.0,562.65,437.15
2016,5,15,16,0,813.0,91.0,1.9,19.0,567.0,506.64,393.3
2016,5,15,16,15,790.5,87.5,1.9,18.5,517.0,447.18,345.85
2016,5,15,16,30,768.0,84.0,1.9,18.0,467.0,388.67,297.42
2016,5,15,16,45,733.0,81.5,1.9,17.5,414.0,328.13,246.06
2016,5,15,17,0,698.0,79.0,1.9,17.0,361.0,268.45,194.36
2016,5,15,17,15,655.5,73.5,1.85,16.5,309.5,209.54,143.38
2016,5,15,17,30,613.0,68.0,1.8,16.0,258.0,155.18,97.73
2016,5,15,17,45,545.5,62.0,1.8,15.5,207.0,102.86,59.07
2016,5,15,18,0,478.0,56.0,1.8,15.0,156.0,58.72,34.7
2016,5,15,18,15,383.5,46.0,1.7,14.5,112.0,36.27,26.2
2016,5,15,18,30,289.0,36.0,1.6,14.0,68.0,29.18,19.15
2016,5,15,18,45,144.5,18.0,1.55,14.0,34.0,14.1,1.63
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,75.0,16.0,1.15,13.0,22.5,12.6,0.0
2016,5,16,5,30,150.0,32.0,1.1,13.0,45.0,24.94,14.22
2016,5,16,5,45,245.5,46.5,1.1,13.0,84.5,35.75,25.6
2016,5,16,6,0,341.0,61.0,1.1,13.0,124.0,46.25,35.52
2016,5,16,6,15,170.5,57.5,1.05,13.5,89.0,58.06,38.38
2016,5,16,6,30,0.0,54.0,1.0,14.0,54.0,47.68,35.34
2016,5,16,6,45,0.0,66.5,0.95,14.5,66.5,58.78,44.73
2016,5,16,7,0,0.0,79.0,0.9,15.0,79.0,69.75,53.8
2016,5,16,7,15,0.0,95.0,0.85,15.5,95.0,83.83,65.3
2016,5,16,7,30,0.0,111.0,0.8,16.0,111.0,98.01,76.67
2016,5,16,7,45,0.0,133.0,0.75,16.5,133.0,117.55,92.23
2016,5,16,8,0,0.0,155.0,0.7,17.0,155.0,137.24,107.61
2016,5,16,8,15,6.0,185.0,0.7,17.5,189.0,167.4,131.15
2016,5,16,8,30,12.0,215.0,0.7,18.0,223.0,198.4,154.92
2016,5,16,8,45,16.0,238.0,0.7,18.5,249.5,222.64,173.02
2016,5,16,9,0,20.0,261.0,0.7,19.0,276.0,247.35,191.25
2016,5,16,9,15,38.5,304.0,0.7,19.5,334.5,307.94,236.59
2016,5,16,9,30,57.0,347.0,0.7,20.0,393.0,365.21,278.12
2016,5,16,9,45,165.0,373.0,0.75,20.5,512.0,488.29,368.52
2016,5,16,10,0,273.0,399.0,0.8,21.0,631.0,619.57,460.35
2016,5,16,10,15,581.5,257.0,0.85,21.0,770.0,772.4,570.43
2016,5,16,10,30,890.0,115.0,0.9,21.0,909.0,913.6,663.43
2016,5,16,10,45,894.0,116.0,0.95,21.5,928.5,938.58,676.32
2016,5,16,11,0,898.0,117.0,1.0,22.0,948.0,960.24,688.71
2016,5,16,11,15,900.5,117.5,1.05,22.0,960.0,976.59,699.15
2016,5,16,11,30,903.0,118.0,1.1,22.0,972.0,989.41,707.55
2016,5,16,11,45,903.0,119.0,1.15,22.5,976.5,996.72,711.28
2016,5,16,12,0,903.0,120.0,1.2,23.0,981.0,1000.41,712.9
2016,5,16,12,15,902.5,120.0,1.2,23.0,978.5,999.02,712.01
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,994.02,709.05
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,983.48,704.45
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,969.4,697.63
2016,5,16,13,15,895.0,118.0,1.4,23.0,938.5,950.4,686.21
2016,5,16,13,30,892.0,117.0,1.4,23.0,921.0,928.0,672.69
2016,5,16,13,45,890.0,114.0,1.45,23.0,897.5,901.25,657.06
2016,5,16,14,0,888.0,111.0,1.5,23.0,874.0,871.25,639.21
2016,5,16,14,15,880.5,109.5,1.5,22.5,843.0,835.09,617.75
2016,5,16,14,30,873.0,108.0,1.5,22.0,812.0,796.34,594.31
2016,5,16,14,45,866.5,105.0,1.55,22.0,776.0,754.48,567.8
2016,5,16,15,0,860.0,102.0,1.6,22.0,740.0,710.35,538.97
2016,5,16,15,15,847.5,100.0,1.6,21.5,698.0,661.21,504.97
2016,5,16,15,30,835.0,98.0,1.6,21.0,656.0,610.78,468.95
2016,5,16,15,45,816.0,96.0,1.6,21.0,609.0,556.74,428.18
2016,5,16,16,0,797.0,94.0,1.6,21.0,562.0,500.99,384.88
2016,5,16,16,15,774.5,90.5,1.55,20.5,512.5,442.46,338.59
2016,5,16,16,30,752.0,87.0,1.5,20.0,463.0,384.89,291.45
2016,5,16,16,45,714.5,85.0,1.45,19.5,410.5,324.95,241.27
2016,5,16,17,0,677.0,83.0,1.4,19.0,358.0,266.1,191.04
2016,5,16,17,15,634.5,77.5,1.3,18.5,307.0,208.46,141.83
2016,5,16,17,30,592.0,72.0,1.2,18.0,256.0,155.39,97.86
2016,5,16,17,45,527.0,65.0,1.2,17.5,206.0,103.74,60.0
2016,5,16,18,0,462.0,58.0,1.2,17.0,156.0,59.98,35.72
2016,5,16,18,15,369.0,47.5,1.15,16.0,112.0,37.46,27.11
2016,5,16,18,30,276.0,37.0,1.1,15.0,68.0,28.77,18.81
2016,5,16,18,45,138.0,18.5,1.1,14.5,34.0,14.47,2.57
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,113.0,15.0,0.65,12.5,25.0,11.82,0.0
2016,5,17,5,30,226.0,30.0,0.6,13.0,50.0,23.46,13.28
2016,5,17,5,45,333.5,40.5,0.6,13.5,92.0,32.16,22.49
2016,5,17,6,0,441.0,51.0,0.6,14.0,134.0,39.63,29.58
2016,5,17,6,15,509.5,59.0,0.55,14.5,183.0,79.18,44.77
2016,5,17,6,30,578.0,67.0,0.5,15.0,232.0,129.06,77.95
2016,5,17,6,45,305.5,105.0,0.5,16.0,193.5,148.03,105.5
2016,5,17,7,0,33.0,143.0,0.5,17.0,155.0,132.31,103.59
2016,5,17,7,15,37.0,164.0,0.5,17.5,180.0,155.03,121.77
2016,5,17,7,30,41.0,185.0,0.5,18.0,205.0,178.39,140.0
2016,5,17,7,45,424.0,137.5,0.55,19.0,376.0,310.48,239.64
2016,5,17,8,0,807.0,90.0,0.6,20.0,547.0,478.72,364.73
2016,5,17,8,15,611.0,168.5,0.65,20.5,532.0,493.05,375.29
2016,5,17,8,30,415.0,247.0,0.7,21.0,517.0,481.46,366.13
2016,5,17,8,45,324.5,290.0,0.75,22.0,510.0,481.25,364.32
2016,5,17,9,0,234.0,333.0,0.8,23.0,503.0,470.99,354.38
2016,5,17,9,15,248.5,350.5,0.8,23.5,539.5,517.21,386.28
2016,5,17,9,30,263.0,368.0,0.8,24.0,576.0,557.41,412.91
2016,5,17,9,45,235.5,390.0,0.8,24.5,582.5,560.27,412.69
2016,5,17,10,0,208.0,412.0,0.8,25.0,589.0,568.21,416.11
2016,5,17,10,15,257.0,415.5,0.8,25.0,641.0,631.38,459.47
2016,5,17,10,30,306.0,419.0,0.8,25.0,693.0,687.32,496.78
2016,5,17,10,45,315.0,420.5,0.85,25.5,707.5,705.87,507.88
2016,5,17,11,0,324.0,422.0,0.9,26.0,722.0,723.32,518.62
2016,5,17,11,15,393.5,407.0,0.9,26.0,776.5,780.7,557.16
2016,5,17,11,30,463.0,392.0,0.9,26.0,831.0,847.73,600.48
2016,5,17,11,45,700.5,252.0,0.95,26.5,919.5,947.77,668.51
2016,5,17,12,0,938.0,112.0,1.0,27.0,1008.0,1025.34,714.0
2016,5,17,12,15,937.0,112.0,1.05,27.0,1004.5,1023.45,712.77
2016,5,17,12,30,936.0,112.0,1.1,27.0,1001.0,1017.8,710.46
2016,5,17,12,45,645.0,269.5,1.15,27.0,879.0,902.22,639.04
2016,5,17,13,0,354.0,427.0,1.2,27.0,757.0,759.75,541.99
2016,5,17,13,15,438.0,386.5,1.2,27.0,787.0,799.37,571.65
2016,5,17,13,30,522.0,346.0,1.2,27.0,817.0,825.95,590.85
2016,5,17,13,45,541.0,318.5,1.25,27.0,795.0,801.53,576.57
2016,5,17,14,0,560.0,291.0,1.3,27.0,773.0,773.89,560.51
2016,5,17,14,15,728.5,197.5,1.3,26.5,800.5,805.09,586.8
2016,5,17,14,30,897.0,104.0,1.3,26.0,828.0,810.36,592.52
2016,5,17,14,45,886.0,102.5,1.35,26.0,790.0,765.76,564.48
2016,5,17,15,0,875.0,101.0,1.4,26.0,752.0,719.19,534.88
2016,5,17,15,15,862.0,99.0,1.4,25.5,709.0,669.12,501.08
2016,5,17,15,30,849.0,97.0,1.4,25.0,666.0,617.77,465.27
2016,5,17,15,45,832.0,94.0,1.4,25.0,619.0,563.18,425.0
2016,5,17,16,0,815.0,91.0,1.4,25.0,572.0,506.72,382.09
2016,5,17,16,15,792.5,88.0,1.4,24.5,521.5,447.8,336.58
2016,5,17,16,30,770.0,85.0,1.4,24.0,471.0,389.8,290.06
2016,5,17,16,45,741.5,80.5,1.4,23.5,419.5,329.58,240.39
2016,5,17,17,0,713.0,76.0,1.4,23.0,368.0,271.61,191.3
2016,5,17,17,15,672.0,71.0,1.3,22.0,315.5,210.64,140.21
2016,5,17,17,30,631.0,66.0,1.2,21.0,263.0,156.12,95.6
2016,5,17,17,45,571.0,59.5,1.15,20.5,213.0,103.08,56.95
2016,5,17,18,0,511.0,53.0,1.1,20.0,163.0,57.25,31.98
2016,5,17,18,15,421.0,44.0,1.0,19.0,118.0,34.42,24.16
2016,5,17,18,30,331.0,35.0,0.9,18.0,73.0,28.13,18.09
2016,5,17,18,45,193.5,22.0,0.85,17.5,41.5,17.8,5.11
2016,5,17,19,0,56.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,5,17,19,15,28.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,16.0,0.8,13.5,25.0,12.59,0.0
2016,5,18,5,30,196.0,32.0,0.8,14.0,50.0,24.96,14.59
2016,5,18,5,45,297.5,44.5,0.8,14.5,91.0,34.27,24.24
2016,5,18,6,0,399.0,57.0,0.8,15.0,132.0,44.69,33.91
2016,5,18,6,15,467.0,65.5,0.75,15.5,180.5,82.05,48.44
2016,5,18,6,30,535.0,74.0,0.7,16.0,229.0,129.65,80.07
2016,5,18,6,45,272.0,103.0,0.65,17.0,182.0,139.7,99.76
2016,5,18,7,0,9.0,132.0,0.6,18.0,135.0,117.07,91.65
2016,5,18,7,15,20.0,156.5,0.6,18.5,165.5,142.77,111.96
2016,5,18,7,30,31.0,181.0,0.6,19.0,196.0,171.18,134.02
2016,5,18,7,45,42.5,207.0,0.6,20.0,230.0,202.02,157.39
2016,5,18,8,0,54.0,233.0,0.6,21.0,264.0,234.39,181.48
2016,5,18,8,15,50.5,250.5,0.6,21.5,281.5,252.57,194.57
2016,5,18,8,30,47.0,268.0,0.6,22.0,299.0,270.35,207.17
2016,5,18,8,45,72.0,300.5,0.6,22.5,351.0,319.55,243.36
2016,5,18,9,0,97.0,333.0,0.6,23.0,403.0,371.3,280.46
2016,5,18,9,15,185.5,349.5,0.6,23.5,493.0,463.19,346.67
2016,5,18,9,30,274.0,366.0,0.6,24.0,583.0,563.24,415.95
2016,5,18,9,45,215.0,390.5,0.65,25.0,565.5,543.79,398.78
2016,5,18,10,0,156.0,415.0,0.7,26.0,548.0,527.22,384.54
2016,5,18,10,15,137.0,427.0,0.75,26.0,546.5,528.9,385.31
2016,5,18,10,30,118.0,439.0,0.8,26.0,545.0,528.92,384.73
2016,5,18,10,45,122.5,444.5,0.85,26.5,556.5,542.59,393.48
2016,5,18,11,0,127.0,450.0,0.9,27.0,568.0,555.8,401.77
2016,5,18,11,15,103.0,452.0,0.9,27.0,548.5,526.59,380.98
2016,5,18,11,30,79.0,454.0,0.9,27.0,529.0,507.29,367.13
2016,5,18,11,45,86.5,461.0,0.95,27.0,544.0,522.35,378.02
2016,5,18,12,0,94.0,468.0,1.0,27.0,559.0,536.95,388.3
2016,5,18,12,15,92.5,466.0,1.05,27.0,555.0,533.38,386.05
2016,5,18,12,30,91.0,464.0,1.1,27.0,551.0,529.21,383.57
2016,5,18,12,45,89.5,458.0,1.15,27.0,543.0,520.57,378.09
2016,5,18,13,0,88.0,452.0,1.2,27.0,535.0,511.44,372.31
2016,5,18,13,15,92.0,444.5,1.2,27.0,530.0,505.49,368.66
2016,5,18,13,30,96.0,437.0,1.2,27.0,525.0,498.94,364.6
2016,5,18,13,45,88.0,420.5,1.2,27.0,499.0,472.54,346.45
2016,5,18,14,0,80.0,404.0,1.2,27.0,473.0,446.26,328.4
2016,5,18,14,15,97.0,395.0,1.2,26.5,475.5,447.8,331.19
2016,5,18,14,30,114.0,386.0,1.2,26.0,478.0,455.89,338.35
2016,5,18,14,45,137.0,369.0,1.25,26.0,474.5,450.44,335.66
2016,5,18,15,0,160.0,352.0,1.3,26.0,471.0,442.73,331.29
2016,5,18,15,15,124.0,326.0,1.3,25.5,415.5,385.65,290.53
2016,5,18,15,30,88.0,300.0,1.3,25.0,360.0,326.41,247.67
2016,5,18,15,45,87.5,278.5,1.3,24.5,334.5,300.59,229.48
2016,5,18,16,0,87.0,257.0,1.3,24.0,309.0,274.77,210.74
2016,5,18,16,15,85.5,235.0,1.25,23.5,282.0,248.08,190.87
2016,5,18,16,30,84.0,213.0,1.2,23.0,255.0,221.57,170.75
2016,5,18,16,45,379.0,148.5,1.15,22.5,308.0,264.36,198.57
2016,5,18,17,0,674.0,84.0,1.1,22.0,361.0,265.88,188.53
2016,5,18,17,15,632.0,78.5,1.05,21.0,309.5,208.64,140.45
2016,5,18,17,30,590.0,73.0,1.0,20.0,258.0,155.91,97.49
2016,5,18,17,45,529.0,65.5,0.95,19.5,209.0,104.4,59.91
2016,5,18,18,0,468.0,58.0,0.9,19.0,160.0,60.27,35.41
2016,5,18,18,15,379.0,47.5,0.8,18.0,116.0,37.27,26.77
2016,5,18,18,30,290.0,37.0,0.7,17.0,72.0,29.78,19.64
2016,5,18,18,45,167.5,23.0,0.65,16.5,41.0,18.03,5.95
2016,5,18,19,0,45.0,9.0,0.6,16.0,10.0,8.19,0.0
2016,5,18,19,15,22.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,1.35,12.0,26.0,14.16,0.0
2016,5,19,5,30,168.0,36.0,1.4,12.0,52.0,28.05,17.4
2016,5,19,5,45,273.0,49.5,1.45,12.5,94.0,38.05,27.76
2016,5,19,6,0,378.0,63.0,1.5,13.0,136.0,47.77,36.92
2016,5,19,6,15,448.0,73.0,1.6,13.0,184.5,85.5,52.54
2016,5,19,6,30,518.0,83.0,1.7,13.0,233.0,135.26,86.68
2016,5,19,6,45,568.5,89.5,1.8,13.5,284.5,184.97,126.56
2016,5,19,7,0,619.0,96.0,1.9,14.0,336.0,240.47,173.89
2016,5,19,7,15,653.5,101.5,1.9,14.0,387.0,295.63,222.55
2016,5,19,7,30,688.0,107.0,1.9,14.0,438.0,354.01,273.44
2016,5,19,7,45,719.5,109.0,1.9,14.5,488.5,410.75,321.51
2016,5,19,8,0,751.0,111.0,1.9,15.0,539.0,470.74,370.64
2016,5,19,8,15,770.5,114.5,1.8,15.5,586.0,526.16,414.32
2016,5,19,8,30,790.0,118.0,1.7,16.0,633.0,581.82,456.47
2016,5,19,8,45,811.5,117.5,1.6,16.5,678.0,634.79,495.1
2016,5,19,9,0,833.0,117.0,1.5,17.0,723.0,687.51,532.08
2016,5,19,9,15,846.5,119.5,1.5,17.0,763.5,732.95,564.53
2016,5,19,9,30,860.0,122.0,1.5,17.0,804.0,780.02,595.96
2016,5,19,9,45,865.5,126.5,1.55,17.5,837.5,820.81,621.85
2016,5,19,10,0,871.0,131.0,1.6,18.0,871.0,858.99,645.72
2016,5,19,10,15,879.5,132.5,1.6,18.0,900.0,894.14,668.01
2016,5,19,10,30,888.0,134.0,1.6,18.0,929.0,926.51,688.31
2016,5,19,10,45,903.0,130.0,1.6,18.5,953.5,956.64,705.73
2016,5,19,11,0,918.0,126.0,1.6,19.0,978.0,983.87,721.14
2016,5,19,11,15,922.0,126.5,1.6,19.0,992.0,1001.89,731.97
2016,5,19,11,30,926.0,127.0,1.6,19.0,1006.0,1016.35,740.69
2016,5,19,11,45,929.0,127.0,1.6,19.0,1012.5,1025.75,746.3
2016,5,19,12,0,932.0,127.0,1.6,19.0,1019.0,1031.47,749.73
2016,5,19,12,15,931.5,127.0,1.65,19.0,1016.5,1030.1,749.58
2016,5,19,12,30,931.0,127.0,1.7,19.0,1014.0,1025.02,747.24
2016,5,19,12,45,931.0,125.5,1.75,19.0,1004.0,1015.27,742.04
2016,5,19,13,0,931.0,124.0,1.8,19.0,994.0,1001.81,734.56
2016,5,19,13,15,927.0,123.0,1.85,18.5,975.5,981.46,724.04
2016,5,19,13,30,923.0,122.0,1.9,18.0,957.0,957.64,711.23
2016,5,19,13,45,919.5,119.5,1.95,18.0,932.0,929.45,694.12
2016,5,19,14,0,916.0,117.0,2.0,18.0,907.0,898.0,674.71
2016,5,19,14,15,695.5,209.5,2.1,17.5,797.0,788.0,601.44
2016,5,19,14,30,475.0,302.0,2.2,17.0,687.0,673.62,518.58
2016,5,19,14,45,478.5,284.0,2.3,17.0,657.0,638.33,495.06
2016,5,19,15,0,482.0,266.0,2.4,17.0,627.0,601.26,469.01
2016,5,19,15,15,664.5,187.0,2.4,16.5,652.5,626.33,491.29
2016,5,19,15,30,847.0,108.0,2.4,16.0,678.0,627.92,494.55
2016,5,19,15,45,822.5,107.5,2.4,16.0,629.5,570.14,449.32
2016,5,19,16,0,798.0,107.0,2.4,16.0,581.0,512.82,403.53
2016,5,19,16,15,777.0,94.0,2.4,15.5,522.0,445.96,349.83
2016,5,19,16,30,756.0,81.0,2.4,15.0,463.0,379.97,294.9
2016,5,19,16,45,555.5,112.5,2.45,14.5,377.0,294.25,225.97
2016,5,19,17,0,355.0,144.0,2.5,14.0,291.0,227.86,174.21
2016,5,19,17,15,314.5,132.5,2.5,13.5,249.5,183.49,137.04
2016,5,19,17,30,274.0,121.0,2.5,13.0,208.0,145.17,105.71
2016,5,19,17,45,236.5,102.5,2.5,13.0,168.0,106.32,75.4
2016,5,19,18,0,199.0,84.0,2.5,13.0,128.0,72.24,51.96
2016,5,19,18,15,150.5,64.5,2.4,12.5,93.0,50.07,38.71
2016,5,19,18,30,102.0,45.0,2.3,12.0,58.0,35.58,25.13
2016,5,19,18,45,51.0,26.5,2.25,12.0,33.0,22.11,9.47
2016,5,19,19,0,0.0,8.0,2.2,12.0,8.0,7.28,0.0
2016,5,19,19,15,0.0,4.0,2.2,12.0,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,28.5,17.5,2.3,11.0,20.0,14.9,0.0
2016,5,20,5,30,57.0,35.0,2.3,11.0,40.0,28.82,18.26
2016,5,20,5,45,105.5,54.5,2.3,11.5,72.0,43.91,33.04
2016,5,20,6,0,154.0,74.0,2.3,12.0,104.0,56.91,45.18
2016,5,20,6,15,184.5,94.0,2.3,12.0,140.5,86.57,62.54
2016,5,20,6,30,215.0,114.0,2.3,12.0,177.0,121.24,88.72
2016,5,20,6,45,253.5,128.0,2.3,12.5,216.5,156.45,116.78
2016,5,20,7,0,292.0,142.0,2.3,13.0,256.0,196.11,149.7
2016,5,20,7,15,340.5,156.0,2.25,13.0,307.0,243.18,189.21
2016,5,20,7,30,389.0,170.0,2.2,13.0,358.0,298.24,235.28
2016,5,20,7,45,251.5,210.0,2.2,13.5,336.5,297.8,237.83
2016,5,20,8,0,114.0,250.0,2.2,14.0,315.0,281.09,225.13
2016,5,20,8,15,153.0,273.0,2.15,14.0,368.5,330.81,264.64
2016,5,20,8,30,192.0,296.0,2.1,14.0,422.0,384.44,306.5
2016,5,20,8,45,234.0,312.0,2.1,14.5,475.5,437.15,346.62
2016,5,20,9,0,276.0,328.0,2.1,15.0,529.0,499.53,393.22
2016,5,20,9,15,242.0,353.5,2.1,15.0,537.0,513.51,402.27
2016,5,20,9,30,208.0,379.0,2.1,15.0,545.0,516.5,403.27
2016,5,20,9,45,549.0,250.0,2.1,15.5,711.5,692.06,538.62
2016,5,20,10,0,890.0,121.0,2.1,16.0,878.0,864.19,660.59
2016,5,20,10,15,896.0,122.5,2.1,16.0,905.0,897.72,680.9
2016,5,20,10,30,902.0,124.0,2.1,16.0,932.0,928.29,700.49
2016,5,20,10,45,907.5,124.0,2.15,16.0,952.5,953.85,717.21
2016,5,20,11,0,913.0,124.0,2.2,16.0,973.0,976.12,731.81
2016,5,20,11,15,915.5,124.5,2.2,16.0,985.5,992.63,742.11
2016,5,20,11,30,918.0,125.0,2.2,16.0,998.0,1005.58,750.17
2016,5,20,11,45,921.0,124.0,2.2,16.0,1003.5,1013.97,755.36
2016,5,20,12,0,924.0,123.0,2.2,16.0,1009.0,1018.73,758.3
2016,5,20,12,15,923.5,123.0,2.2,16.0,1006.0,1017.38,757.39
2016,5,20,12,30,923.0,123.0,2.2,16.0,1003.0,1012.36,754.24
2016,5,20,12,45,921.0,122.5,2.2,16.0,992.5,1001.77,747.57
2016,5,20,13,0,919.0,122.0,2.2,16.0,982.0,987.56,738.65
2016,5,20,13,15,915.0,121.0,2.15,16.0,964.0,967.46,725.35
2016,5,20,13,30,911.0,120.0,2.1,16.0,946.0,943.93,709.88
2016,5,20,13,45,908.0,117.5,2.1,16.0,921.5,916.53,692.39
2016,5,20,14,0,905.0,115.0,2.1,16.0,897.0,885.88,672.66
2016,5,20,14,15,897.0,113.5,2.1,16.0,865.5,849.02,648.57
2016,5,20,14,30,889.0,112.0,2.1,16.0,834.0,809.54,622.52
2016,5,20,14,45,876.5,111.0,2.1,16.0,795.5,764.8,592.49
2016,5,20,15,0,864.0,110.0,2.1,16.0,757.0,718.24,560.13
2016,5,20,15,15,850.5,108.0,2.1,15.5,714.0,668.51,524.55
2016,5,20,15,30,837.0,106.0,2.1,15.0,671.0,619.39,488.25
2016,5,20,15,45,813.0,105.5,2.1,15.0,622.5,562.49,444.06
2016,5,20,16,0,789.0,105.0,2.1,15.0,574.0,506.01,398.92
2016,5,20,16,15,765.0,101.5,2.05,14.5,524.0,447.44,351.33
2016,5,20,16,30,741.0,98.0,2.0,14.0,474.0,390.0,303.08
2016,5,20,16,45,702.5,95.0,2.0,14.0,421.0,327.56,249.35
2016,5,20,17,0,664.0,92.0,2.0,14.0,368.0,270.21,198.93
2016,5,20,17,15,620.0,86.0,1.95,13.5,316.0,212.71,148.99
2016,5,20,17,30,576.0,80.0,1.9,13.0,264.0,159.97,104.52
2016,5,20,17,45,504.5,73.5,1.85,13.0,213.5,109.22,66.67
2016,5,20,18,0,433.0,67.0,1.8,13.0,163.0,67.24,42.83
2016,5,20,18,15,341.0,55.5,1.7,12.5,119.0,42.33,31.92
2016,5,20,18,30,249.0,44.0,1.6,12.0,75.0,34.04,23.89
2016,5,20,18,45,135.5,28.0,1.55,12.0,44.0,21.91,9.9
2016,5,20,19,0,22.0,12.0,1.5,12.0,13.0,10.91,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,11.0,13.5,11.88,0.0
2016,5,21,5,30,0.0,27.0,0.9,11.0,27.0,23.69,14.17
2016,5,21,5,45,6.5,47.0,0.95,11.5,48.0,40.19,29.85
2016,5,21,6,0,13.0,67.0,1.0,12.0,69.0,56.48,44.85
2016,5,21,6,15,23.0,87.5,1.0,12.0,93.5,74.38,57.57
2016,5,21,6,30,33.0,108.0,1.0,12.0,118.0,95.37,74.85
2016,5,21,6,45,41.5,129.0,1.05,12.5,144.0,118.02,93.42
2016,5,21,7,0,50.0,150.0,1.1,13.0,170.0,141.96,112.97
2016,5,21,7,15,121.0,176.0,1.1,13.5,232.5,191.67,151.84
2016,5,21,7,30,192.0,202.0,1.1,14.0,295.0,249.32,197.3
2016,5,21,7,45,279.5,210.5,1.1,14.5,362.0,309.63,244.58
2016,5,21,8,0,367.0,219.0,1.1,15.0,429.0,377.0,297.02
2016,5,21,8,15,567.5,171.5,1.1,15.0,528.0,469.97,369.33
2016,5,21,8,30,768.0,124.0,1.1,15.0,627.0,573.13,448.2
2016,5,21,8,45,779.0,129.5,1.15,15.5,669.0,624.14,485.37
2016,5,21,9,0,790.0,135.0,1.2,16.0,711.0,674.07,521.13
2016,5,21,9,15,529.5,251.5,1.2,16.0,647.0,631.43,485.98
2016,5,21,9,30,269.0,368.0,1.2,16.0,583.0,559.36,428.93
2016,5,21,9,45,290.5,379.5,1.25,16.5,620.0,599.8,458.07
2016,5,21,10,0,312.0,391.0,1.3,17.0,657.0,640.7,486.09
2016,5,21,10,15,308.5,406.0,1.3,17.0,676.0,663.66,501.16
2016,5,21,10,30,305.0,421.0,1.3,17.0,695.0,685.21,515.29
2016,5,21,10,45,201.5,437.5,1.3,17.0,620.0,606.06,456.96
2016,5,21,11,0,98.0,454.0,1.3,17.0,545.0,520.37,393.49
2016,5,21,11,15,257.0,428.5,1.3,17.0,672.0,669.44,503.9
2016,5,21,11,30,416.0,403.0,1.3,17.0,799.0,809.15,601.45
2016,5,21,11,45,645.5,273.0,1.35,17.0,891.0,910.19,674.46
2016,5,21,12,0,875.0,143.0,1.4,17.0,983.0,989.09,726.46
2016,5,21,12,15,641.0,275.5,1.4,17.0,890.5,909.79,672.49
2016,5,21,12,30,407.0,408.0,1.4,17.0,798.0,807.51,598.39
2016,5,21,12,45,421.0,388.5,1.45,17.0,788.0,797.9,594.45
2016,5,21,13,0,435.0,369.0,1.5,17.0,778.0,785.86,587.8
2016,5,21,13,15,641.5,258.5,1.5,17.0,847.5,863.0,646.23
2016,5,21,13,30,848.0,148.0,1.5,17.0,917.0,912.69,680.37
2016,5,21,13,45,844.0,144.5,1.55,17.0,893.0,885.16,662.76
2016,5,21,14,0,840.0,141.0,1.6,17.0,869.0,861.92,648.85
2016,5,21,14,15,831.5,139.5,1.6,16.5,837.5,826.01,626.77
2016,5,21,14,30,823.0,138.0,1.6,16.0,806.0,787.71,602.88
2016,5,21,14,45,491.0,246.0,1.6,16.0,639.5,610.89,472.99
2016,5,21,15,0,159.0,354.0,1.6,16.0,473.0,442.8,344.18
2016,5,21,15,15,121.5,327.5,1.55,16.0,415.5,384.47,300.99
2016,5,21,15,30,84.0,301.0,1.5,16.0,358.0,324.27,255.02
2016,5,21,15,45,415.5,207.0,1.5,16.0,458.5,432.02,341.36
2016,5,21,16,0,747.0,113.0,1.5,16.0,559.0,492.12,385.49
2016,5,21,16,15,723.5,109.0,1.45,15.5,510.0,434.25,338.28
2016,5,21,16,30,700.0,105.0,1.4,15.0,461.0,378.51,292.07
2016,5,21,16,45,359.0,126.5,1.4,15.0,308.5,237.77,183.17
2016,5,21,17,0,18.0,148.0,1.4,15.0,156.0,133.86,106.25
2016,5,21,17,15,290.5,114.0,1.35,14.5,208.0,162.77,120.2
2016,5,21,17,30,563.0,80.0,1.3,14.0,260.0,157.98,102.96
2016,5,21,17,45,510.5,71.0,1.3,14.0,212.0,107.68,64.78
2016,5,21,18,0,458.0,62.0,1.3,14.0,164.0,63.74,39.07
2016,5,21,18,15,372.5,51.5,1.2,13.5,120.5,40.5,30.21
2016,5,21,18,30,287.0,41.0,1.1,13.0,77.0,31.76,21.88
2016,5,21,18,45,171.5,26.5,1.05,12.5,45.0,20.74,9.51
2016,5,21,19,0,56.0,12.0,1.0,12.0,13.0,10.91,0.0
2016,5,21,19,15,28.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,207.0,36.0,0.7,11.0,57.0,28.04,17.92
2016,5,22,5,45,302.0,49.0,0.75,11.5,98.5,37.65,27.65
2016,5,22,6,0,397.0,62.0,0.8,12.0,140.0,46.98,36.45
2016,5,22,6,15,463.0,71.0,0.8,12.5,188.5,85.75,52.49
2016,5,22,6,30,529.0,80.0,0.8,13.0,237.0,133.04,84.18
2016,5,22,6,45,572.5,88.0,0.8,13.5,287.5,183.27,124.4
2016,5,22,7,0,616.0,96.0,0.8,14.0,338.0,238.41,171.08
2016,5,22,7,15,650.5,101.5,0.75,14.0,389.0,293.17,218.55
2016,5,22,7,30,685.0,107.0,0.7,14.0,440.0,351.15,267.96
2016,5,22,7,45,715.0,110.0,0.7,14.5,490.0,407.82,314.85
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,466.49,361.7
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,522.57,404.97
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,577.75,446.0
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,629.7,483.32
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,681.07,519.0
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,727.78,551.32
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,772.83,580.93
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,812.45,605.55
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,855.57,632.26
2016,5,22,10,15,901.0,111.0,0.85,18.0,899.5,888.72,653.34
2016,5,22,10,30,907.0,112.0,0.9,18.0,926.0,918.9,672.56
2016,5,22,10,45,911.0,113.0,0.95,18.0,945.5,944.14,688.63
2016,5,22,11,0,915.0,114.0,1.0,18.0,965.0,966.03,702.64
2016,5,22,11,15,917.0,114.5,1.05,18.0,977.5,982.1,713.07
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,994.61,721.39
2016,5,22,11,45,919.0,115.5,1.15,18.0,994.0,1001.58,726.35
2016,5,22,12,0,919.0,116.0,1.2,18.0,998.0,1004.89,729.17
2016,5,22,12,15,918.0,116.0,1.2,18.0,995.0,1003.12,728.03
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,997.7,724.75
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,985.36,718.93
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,969.55,710.9
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,950.27,699.83
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,927.64,686.56
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,899.06,669.31
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,867.46,649.94
2016,5,22,14,15,876.0,114.5,1.6,17.5,851.5,831.39,627.99
2016,5,22,14,30,868.0,113.0,1.6,17.0,820.0,792.78,604.04
2016,5,22,14,45,598.0,219.5,1.65,17.0,696.5,667.65,513.8
2016,5,22,15,0,328.0,326.0,1.7,17.0,573.0,540.98,418.37
2016,5,22,15,15,574.0,215.5,1.7,16.5,617.0,591.79,461.54
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,607.23,475.78
2016,5,22,15,45,800.0,103.0,1.7,16.0,614.5,552.11,432.83
