Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,0,780.0,101.0,1.7,16.0,568.0,497.06,389.21
2016,5,22,16,15,757.5,97.5,1.7,15.5,519.0,439.83,343.2
2016,5,22,16,30,735.0,94.0,1.7,15.0,470.0,383.58,296.34
2016,5,22,16,45,702.5,90.0,1.7,15.0,418.5,322.75,244.14
2016,5,22,17,0,670.0,86.0,1.7,15.0,367.0,266.36,194.61
2016,5,22,17,15,629.5,80.5,1.7,14.5,316.0,209.89,145.63
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,157.72,101.63
2016,5,22,17,45,534.0,67.5,1.7,14.0,216.5,106.97,63.24
2016,5,22,18,0,479.0,60.0,1.7,14.0,168.0,62.83,37.77
2016,5,22,18,15,395.0,50.0,1.6,13.5,123.5,39.13,29.02
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,32.17,22.28
2016,5,22,18,45,193.5,26.0,1.45,12.5,47.0,20.36,9.59
2016,5,22,19,0,76.0,12.0,1.4,12.0,15.0,10.91,0.0
2016,5,22,19,15,38.0,6.0,1.35,11.5,7.5,5.46,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,14.5,0.0
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,28.73,18.5
2016,5,23,5,45,262.0,51.0,1.05,12.5,94.5,39.05,28.77
2016,5,23,6,0,354.0,65.0,1.1,13.0,135.0,49.06,38.13
2016,5,23,6,15,417.5,75.0,1.1,13.0,181.5,84.41,52.82
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,131.26,84.89
2016,5,23,6,45,397.0,113.0,1.1,13.5,246.0,170.0,121.05
2016,5,23,7,0,313.0,141.0,1.1,14.0,264.0,199.58,150.46
2016,5,23,7,15,486.0,125.0,1.1,14.0,346.5,261.26,198.16
2016,5,23,7,30,659.0,109.0,1.1,14.0,429.0,342.97,263.41
2016,5,23,7,45,692.0,111.0,1.1,14.5,479.0,398.43,309.61
2016,5,23,8,0,725.0,113.0,1.1,15.0,529.0,456.25,356.36
2016,5,23,8,15,744.5,116.5,1.1,15.0,575.5,511.24,400.17
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,565.33,441.98
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,616.71,479.74
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,667.71,516.01
2016,5,23,9,15,627.5,212.5,1.1,16.0,687.0,666.56,511.72
2016,5,23,9,30,453.0,303.0,1.1,16.0,665.0,643.68,491.81
2016,5,23,9,45,357.5,354.0,1.1,16.5,647.5,627.5,477.28
2016,5,23,10,0,262.0,405.0,1.1,17.0,630.0,611.2,462.12
2016,5,23,10,15,567.5,263.5,1.1,17.0,768.5,759.45,572.91
2016,5,23,10,30,873.0,122.0,1.1,17.0,907.0,897.33,666.14
2016,5,23,10,45,877.0,123.0,1.1,17.0,926.0,921.77,679.64
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,942.99,692.55
2016,5,23,11,15,883.5,125.0,1.05,17.0,957.5,959.48,701.58
2016,5,23,11,30,886.0,126.0,1.0,17.0,970.0,972.55,708.47
2016,5,23,11,45,888.0,125.5,1.0,17.0,975.0,980.25,712.99
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,984.45,715.46
2016,5,23,12,15,889.5,125.0,1.0,17.0,978.0,983.21,714.63
2016,5,23,12,30,889.0,125.0,1.0,17.0,976.0,978.44,711.76
2016,5,23,12,45,526.5,298.5,1.0,17.0,801.5,810.2,598.92
2016,5,23,13,0,164.0,472.0,1.0,17.0,627.0,610.91,454.73
2016,5,23,13,15,491.5,316.0,1.0,17.0,766.0,776.91,580.6
2016,5,23,13,30,819.0,160.0,1.0,17.0,905.0,905.63,669.37
2016,5,23,13,45,820.5,153.5,1.05,17.5,883.0,879.93,651.01
2016,5,23,14,0,822.0,147.0,1.1,18.0,861.0,851.03,632.58
2016,5,23,14,15,813.5,145.0,1.1,17.5,830.0,815.3,611.09
2016,5,23,14,30,805.0,143.0,1.1,17.0,799.0,777.25,587.8
2016,5,23,14,45,800.0,137.0,1.15,17.0,764.0,735.8,561.02
2016,5,23,15,0,795.0,131.0,1.2,17.0,729.0,692.19,531.2
2016,5,23,15,15,781.0,128.0,1.2,17.0,688.0,643.62,496.38
2016,5,23,15,30,767.0,125.0,1.2,17.0,647.0,594.09,459.96
2016,5,23,15,45,754.5,119.0,1.25,17.0,602.5,541.87,420.84
2016,5,23,16,0,742.0,113.0,1.3,17.0,558.0,489.1,379.91
2016,5,23,16,15,719.0,109.0,1.3,16.5,509.5,431.83,334.56
2016,5,23,16,30,696.0,105.0,1.3,16.0,461.0,376.66,289.25
2016,5,23,16,45,671.5,98.0,1.3,16.0,412.0,319.63,240.63
2016,5,23,17,0,647.0,91.0,1.3,16.0,363.0,264.51,192.58
2016,5,23,17,15,606.0,85.0,1.3,15.5,312.5,208.85,144.84
2016,5,23,17,30,565.0,79.0,1.3,15.0,262.0,157.58,102.03
2016,5,23,17,45,512.5,70.0,1.3,15.0,214.0,107.23,64.01
2016,5,23,18,0,460.0,61.0,1.3,15.0,166.0,63.21,38.22
2016,5,23,18,15,377.0,51.0,1.25,14.5,122.5,39.86,29.56
2016,5,23,18,30,294.0,41.0,1.2,14.0,79.0,31.71,21.84
2016,5,23,18,45,179.0,27.0,1.2,13.5,47.0,21.1,10.42
2016,5,23,19,0,64.0,13.0,1.2,13.0,15.0,11.82,0.0
2016,5,23,19,15,32.0,6.5,1.2,12.5,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.5,17.5,1.05,12.0,29.5,13.73,0.0
2016,5,24,5,30,231.0,35.0,1.1,12.0,59.0,27.25,17.34
2016,5,24,5,45,327.5,46.0,1.15,12.5,100.5,36.56,26.61
2016,5,24,6,0,424.0,57.0,1.2,13.0,142.0,44.26,33.89
2016,5,24,6,15,488.5,65.5,1.2,13.0,190.0,81.91,48.43
2016,5,24,6,30,553.0,74.0,1.2,13.0,238.0,130.01,80.69
2016,5,24,6,45,598.5,80.0,1.2,13.5,289.0,180.11,120.88
2016,5,24,7,0,644.0,86.0,1.2,14.0,340.0,235.28,167.96
2016,5,24,7,15,677.0,91.0,1.2,14.0,391.0,290.54,216.57
2016,5,24,7,30,710.0,96.0,1.2,14.0,442.0,348.78,267.12
2016,5,24,7,45,734.5,100.0,1.2,14.5,491.5,406.82,315.91
2016,5,24,8,0,759.0,104.0,1.2,15.0,541.0,464.31,362.68
2016,5,24,8,15,778.0,107.0,1.15,15.0,588.0,519.04,406.23
2016,5,24,8,30,797.0,110.0,1.1,15.0,635.0,573.94,448.39
2016,5,24,8,45,551.0,216.0,1.1,15.5,590.5,557.04,433.1
2016,5,24,9,0,305.0,322.0,1.1,16.0,546.0,511.16,395.31
2016,5,24,9,15,238.5,352.5,1.1,16.0,533.5,507.74,391.72
2016,5,24,9,30,172.0,383.0,1.1,16.0,521.0,491.01,377.71
2016,5,24,9,45,517.5,254.5,1.1,16.5,692.5,667.91,511.73
2016,5,24,10,0,863.0,126.0,1.1,17.0,864.0,842.26,632.3
2016,5,24,10,15,646.5,246.5,1.1,17.0,809.0,810.36,605.94
2016,5,24,10,30,430.0,367.0,1.1,17.0,754.0,749.99,559.3
2016,5,24,10,45,456.5,372.0,1.1,17.5,790.5,790.64,586.46
2016,5,24,11,0,483.0,377.0,1.1,18.0,827.0,830.38,611.39
2016,5,24,11,15,363.5,424.5,1.1,18.0,766.5,763.54,563.13
2016,5,24,11,30,244.0,472.0,1.1,18.0,706.0,701.07,517.98
2016,5,24,11,45,571.5,300.5,1.15,18.0,849.5,861.68,636.77
2016,5,24,12,0,899.0,129.0,1.2,18.0,993.0,995.81,725.29
2016,5,24,12,15,898.0,129.0,1.2,18.0,990.5,994.1,722.37
2016,5,24,12,30,897.0,129.0,1.2,18.0,988.0,988.86,719.19
2016,5,24,12,45,899.5,125.5,1.2,18.0,979.0,980.08,713.91
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,967.68,706.44
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.5,948.06,694.45
2016,5,24,13,30,894.0,120.0,1.2,18.0,935.0,925.1,680.41
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.5,897.91,664.37
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,867.57,646.14
2016,5,24,14,15,879.5,113.5,1.3,18.0,855.0,831.94,623.54
2016,5,24,14,30,872.0,112.0,1.3,18.0,824.0,793.73,599.04
2016,5,24,14,45,864.0,109.0,1.3,18.0,787.5,751.33,571.42
2016,5,24,15,0,856.0,106.0,1.3,18.0,751.0,706.81,541.32
2016,5,24,15,15,843.0,103.5,1.3,18.0,709.0,657.59,506.06
2016,5,24,15,30,830.0,101.0,1.3,18.0,667.0,607.14,468.96
2016,5,24,15,45,816.0,97.5,1.35,18.0,621.5,555.1,429.84
2016,5,24,16,0,802.0,94.0,1.4,18.0,576.0,500.99,387.8
2016,5,24,16,15,780.0,90.5,1.4,17.5,526.5,443.0,341.78
2016,5,24,16,30,758.0,87.0,1.4,17.0,477.0,385.89,294.77
2016,5,24,16,45,732.0,82.5,1.4,17.0,426.5,327.66,244.95
2016,5,24,17,0,706.0,78.0,1.4,17.0,376.0,271.38,195.7
2016,5,24,17,15,667.0,73.0,1.4,16.5,325.0,211.54,144.22
2016,5,24,17,30,628.0,68.0,1.4,16.0,274.0,157.97,99.25
2016,5,24,17,45,574.5,61.5,1.45,15.5,224.5,106.0,60.28
2016,5,24,18,0,521.0,55.0,1.5,15.0,175.0,60.36,34.39
2016,5,24,18,15,438.5,46.5,1.45,14.5,130.0,36.04,26.22
2016,5,24,18,30,356.0,38.0,1.4,14.0,85.0,30.26,20.62
2016,5,24,18,45,228.5,26.0,1.4,13.5,51.0,20.96,10.59
2016,5,24,19,0,101.0,14.0,1.4,13.0,17.0,12.73,0.0
2016,5,24,19,15,50.5,7.0,1.35,12.5,8.5,6.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.5,1.0,12.0,9.5,8.34,0.0
2016,5,25,5,30,0.0,19.0,1.0,12.0,19.0,16.72,8.52
2016,5,25,5,45,0.0,33.0,1.05,12.5,33.0,29.1,20.07
2016,5,25,6,0,0.0,47.0,1.1,13.0,47.0,41.35,31.32
2016,5,25,6,15,0.0,62.5,1.1,13.0,62.5,54.63,41.36
2016,5,25,6,30,0.0,78.0,1.1,13.0,78.0,68.1,52.95
2016,5,25,6,45,0.0,94.5,1.1,13.5,94.5,82.54,65.04
2016,5,25,7,0,0.0,111.0,1.1,14.0,111.0,97.11,76.99
2016,5,25,7,15,5.0,138.5,1.1,14.5,141.0,122.7,97.72
2016,5,25,7,30,10.0,166.0,1.1,15.0,171.0,149.14,118.81
2016,5,25,7,45,13.5,185.0,1.1,15.5,192.5,168.4,133.79
2016,5,25,8,0,17.0,204.0,1.1,16.0,214.0,188.12,148.96
2016,5,25,8,15,36.0,240.5,1.1,16.0,263.5,234.8,185.66
2016,5,25,8,30,55.0,277.0,1.1,16.0,313.0,281.79,221.98
2016,5,25,8,45,41.5,278.5,1.1,16.5,307.0,278.74,218.4
2016,5,25,9,0,28.0,280.0,1.1,17.0,301.0,274.13,213.81
2016,5,25,9,15,37.5,310.0,1.1,17.0,339.0,310.95,241.78
2016,5,25,9,30,47.0,340.0,1.1,17.0,377.0,348.73,269.9
2016,5,25,9,45,69.0,372.0,1.15,17.5,429.5,399.13,306.97
2016,5,25,10,0,91.0,404.0,1.2,18.0,482.0,451.14,344.47
2016,5,25,10,15,130.5,425.0,1.2,18.0,541.0,517.97,392.91
2016,5,25,10,30,170.0,446.0,1.2,18.0,600.0,578.03,435.57
2016,5,25,10,45,181.5,456.0,1.3,18.5,623.5,603.52,452.7
2016,5,25,11,0,193.0,466.0,1.4,19.0,647.0,628.64,469.78
2016,5,25,11,15,554.5,288.5,1.4,19.0,816.0,821.78,612.12
2016,5,25,11,30,916.0,111.0,1.4,19.0,985.0,984.56,719.43
2016,5,25,11,45,918.0,110.5,1.45,19.0,990.5,992.51,722.98
2016,5,25,12,0,920.0,110.0,1.5,19.0,996.0,996.85,726.33
2016,5,25,12,15,919.5,110.0,1.5,19.0,993.5,995.63,725.52
2016,5,25,12,30,919.0,110.0,1.5,19.0,991.0,990.78,722.56
2016,5,25,12,45,910.0,114.0,1.5,19.0,979.0,978.11,714.73
2016,5,25,13,0,901.0,118.0,1.5,19.0,967.0,962.03,704.87
2016,5,25,13,15,897.5,117.5,1.55,19.0,949.5,943.42,694.15
2016,5,25,13,30,894.0,117.0,1.6,19.0,932.0,921.44,681.22
2016,5,25,13,45,891.0,114.0,1.65,19.0,908.0,894.26,664.81
2016,5,25,14,0,888.0,111.0,1.7,19.0,884.0,863.9,646.19
2016,5,25,14,15,880.5,110.0,1.7,19.0,853.0,828.78,623.67
2016,5,25,14,30,873.0,109.0,1.7,19.0,822.0,791.08,599.23
2016,5,25,14,45,864.5,106.0,1.75,19.0,785.5,748.35,571.5
2016,5,25,15,0,856.0,103.0,1.8,19.0,749.0,703.53,541.29
2016,5,25,15,15,843.5,101.0,1.8,18.5,707.5,655.19,507.2
2016,5,25,15,30,831.0,99.0,1.8,18.0,666.0,605.58,471.1
2016,5,25,15,45,815.0,96.0,1.8,18.0,620.5,552.85,430.63
2016,5,25,16,0,799.0,93.0,1.8,18.0,575.0,498.35,387.59
2016,5,25,16,15,778.0,90.0,1.8,17.5,526.0,441.53,342.05
2016,5,25,16,30,757.0,87.0,1.8,17.0,477.0,385.47,295.49
2016,5,25,16,45,730.0,82.5,1.85,17.0,427.0,327.03,245.3
2016,5,25,17,0,703.0,78.0,1.9,17.0,377.0,270.65,195.79
2016,5,25,17,15,664.5,73.5,1.9,16.5,326.0,211.58,144.69
2016,5,25,17,30,626.0,69.0,1.9,16.0,275.0,158.71,100.11
2016,5,25,17,45,568.5,63.0,1.9,15.5,225.5,106.92,61.31
2016,5,25,18,0,511.0,57.0,1.9,15.0,176.0,61.94,35.81
2016,5,25,18,15,428.5,48.5,1.8,14.5,131.5,37.65,27.65
2016,5,25,18,30,346.0,40.0,1.7,14.0,87.0,31.95,22.12
2016,5,25,18,45,213.0,27.5,1.65,13.5,53.0,21.51,11.25
2016,5,25,19,0,80.0,15.0,1.6,13.0,19.0,11.81,0.0
2016,5,25,19,15,40.0,7.5,1.6,13.0,9.5,6.82,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,15.0,1.1,12.0,15.0,13.21,0.0
2016,5,26,5,30,0.0,30.0,1.1,12.0,30.0,26.19,16.58
2016,5,26,5,45,7.0,50.0,1.1,12.5,51.5,42.64,31.99
2016,5,26,6,0,14.0,70.0,1.1,13.0,73.0,58.9,46.88
2016,5,26,6,15,24.5,91.0,1.05,13.0,97.5,77.03,59.59
2016,5,26,6,30,35.0,112.0,1.0,13.0,122.0,98.52,77.13
2016,5,26,6,45,44.0,132.5,1.0,13.5,148.0,120.97,95.37
2016,5,26,7,0,53.0,153.0,1.0,14.0,174.0,144.72,114.6
2016,5,26,7,15,58.5,175.5,1.0,14.5,202.0,170.31,135.28
2016,5,26,7,30,64.0,198.0,1.0,15.0,230.0,196.73,156.31
2016,5,26,7,45,33.0,184.0,1.0,15.5,201.0,177.02,140.37
2016,5,26,8,0,2.0,170.0,1.0,16.0,172.0,151.17,119.14
2016,5,26,8,15,7.0,194.5,0.95,16.5,199.5,175.95,138.5
2016,5,26,8,30,12.0,219.0,0.9,17.0,227.0,201.41,157.93
2016,5,26,8,45,14.5,237.0,0.9,17.5,247.5,220.11,171.82
2016,5,26,9,0,17.0,255.0,0.9,18.0,268.0,239.09,185.79
2016,5,26,9,15,20.0,275.0,0.9,18.0,290.5,260.5,201.84
2016,5,26,9,30,23.0,295.0,0.9,18.0,313.0,282.19,217.97
2016,5,26,9,45,29.5,323.5,0.9,18.5,348.5,322.02,247.21
2016,5,26,10,0,36.0,352.0,0.9,19.0,384.0,356.2,271.65
2016,5,26,10,15,37.0,364.5,0.9,19.5,398.0,370.95,281.42
2016,5,26,10,30,38.0,377.0,0.9,20.0,412.0,385.64,291.2
2016,5,26,10,45,59.0,411.0,0.95,20.5,466.5,438.97,329.54
2016,5,26,11,0,80.0,445.0,1.0,21.0,521.0,493.16,367.5
2016,5,26,11,15,118.0,463.0,1.0,21.0,576.0,559.02,413.9
2016,5,26,11,30,156.0,481.0,1.0,21.0,631.0,614.75,452.45
2016,5,26,11,45,164.0,476.0,1.05,21.5,634.0,619.33,454.78
2016,5,26,12,0,172.0,471.0,1.1,22.0,637.0,622.97,457.02
2016,5,26,12,15,204.5,474.0,1.1,22.0,670.5,656.83,480.84
2016,5,26,12,30,237.0,477.0,1.1,22.0,704.0,689.32,503.25
2016,5,26,12,45,249.0,461.0,1.15,22.0,697.5,692.46,506.02
2016,5,26,13,0,261.0,445.0,1.2,22.0,691.0,683.8,501.34
2016,5,26,13,15,310.5,427.0,1.2,22.0,714.5,705.92,517.99
2016,5,26,13,30,360.0,409.0,1.2,22.0,738.0,724.85,532.07
2016,5,26,13,45,370.5,389.0,1.25,22.0,719.5,704.22,519.3
2016,5,26,14,0,381.0,369.0,1.3,22.0,701.0,681.64,505.45
2016,5,26,14,15,323.0,375.5,1.3,21.5,650.0,626.61,467.77
2016,5,26,14,30,265.0,382.0,1.3,21.0,599.0,573.99,431.36
2016,5,26,14,45,543.0,253.5,1.35,21.0,672.5,653.94,494.78
2016,5,26,15,0,821.0,125.0,1.4,21.0,746.0,703.18,533.7
2016,5,26,15,15,807.5,122.5,1.4,20.5,704.5,654.51,499.19
2016,5,26,15,30,794.0,120.0,1.4,20.0,663.0,604.77,463.79
2016,5,26,15,45,776.0,117.0,1.45,20.0,617.5,551.24,423.89
2016,5,26,16,0,758.0,114.0,1.5,20.0,572.0,497.63,382.59
2016,5,26,16,15,735.0,110.0,1.5,19.5,523.0,439.64,337.09
2016,5,26,16,30,712.0,106.0,1.5,19.0,474.0,383.75,291.62
2016,5,26,16,45,682.5,101.0,1.55,18.5,424.0,326.11,243.57
2016,5,26,17,0,653.0,96.0,1.6,18.0,374.0,270.89,196.34
2016,5,26,17,15,611.5,89.5,1.6,17.5,323.0,214.39,148.22
2016,5,26,17,30,570.0,83.0,1.6,17.0,272.0,162.33,105.03
2016,5,26,17,45,510.5,75.5,1.6,16.5,223.0,112.35,67.91
2016,5,26,18,0,451.0,68.0,1.6,16.0,174.0,69.57,43.25
2016,5,26,18,15,367.0,57.0,1.55,15.5,129.5,43.33,32.53
2016,5,26,18,30,283.0,46.0,1.5,15.0,85.0,35.47,25.09
2016,5,26,18,45,166.5,31.0,1.5,14.5,51.5,24.17,13.5
2016,5,26,19,0,50.0,16.0,1.5,14.0,18.0,13.17,0.0
2016,5,26,19,15,25.0,8.0,1.45,13.5,9.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2016,5,27,5,30,0.0,16.0,0.8,12.0,16.0,14.07,6.34
2016,5,27,5,45,0.0,28.0,0.85,12.5,28.0,24.66,16.2
2016,5,27,6,0,0.0,40.0,0.9,13.0,40.0,35.28,25.95
2016,5,27,6,15,0.0,53.5,0.85,13.5,53.5,47.25,35.01
2016,5,27,6,30,0.0,67.0,0.8,14.0,67.0,58.98,45.01
2016,5,27,6,45,0.0,81.5,0.8,14.5,81.5,71.62,55.57
2016,5,27,7,0,0.0,96.0,0.8,15.0,96.0,84.37,66.01
2016,5,27,7,15,0.0,121.0,0.75,15.5,121.0,106.21,83.79
2016,5,27,7,30,0.0,146.0,0.7,16.0,146.0,128.27,101.36
2016,5,27,7,45,4.0,166.5,0.65,16.5,169.0,148.29,116.91
2016,5,27,8,0,8.0,187.0,0.6,17.0,192.0,168.88,132.69
2016,5,27,8,15,41.0,237.5,0.55,17.5,264.5,234.46,183.62
2016,5,27,8,30,74.0,288.0,0.5,18.0,337.0,302.24,234.6
2016,5,27,8,45,176.0,308.5,0.5,19.0,435.5,394.73,303.12
2016,5,27,9,0,278.0,329.0,0.5,20.0,534.0,497.8,376.61
2016,5,27,9,15,564.5,227.0,0.45,20.5,670.5,631.44,472.75
2016,5,27,9,30,851.0,125.0,0.4,21.0,807.0,767.96,565.53
2016,5,27,9,45,865.0,123.5,0.4,22.0,841.0,809.24,587.29
2016,5,27,10,0,879.0,122.0,0.4,23.0,875.0,848.52,608.64
2016,5,27,10,15,885.5,123.0,0.4,23.5,901.5,881.54,626.86
2016,5,27,10,30,892.0,124.0,0.4,24.0,928.0,911.68,643.17
2016,5,27,10,45,898.5,123.5,0.45,24.5,948.5,937.36,657.67
2016,5,27,11,0,905.0,123.0,0.5,25.0,969.0,959.86,670.27
2016,5,27,11,15,907.5,123.5,0.55,25.0,981.5,976.27,680.56
2016,5,27,11,30,910.0,124.0,0.6,25.0,994.0,989.17,688.91
2016,5,27,11,45,911.5,123.5,0.65,25.5,999.0,996.63,692.77
2016,5,27,12,0,913.0,123.0,0.7,26.0,1004.0,1000.51,694.64
2016,5,27,12,15,912.5,123.0,0.75,26.0,1001.0,999.37,694.98
2016,5,27,12,30,912.0,123.0,0.8,26.0,998.0,994.63,693.31
2016,5,27,12,45,908.0,123.5,0.9,26.0,987.5,983.48,688.83
2016,5,27,13,0,904.0,124.0,1.0,26.0,977.0,968.84,682.22
2016,5,27,13,15,900.0,123.5,1.05,26.0,959.0,949.83,671.98
2016,5,27,13,30,896.0,123.0,1.1,26.0,941.0,927.47,659.65
2016,5,27,13,45,888.0,123.0,1.15,26.0,915.5,898.88,643.32
2016,5,27,14,0,880.0,123.0,1.2,26.0,890.0,867.38,625.03
2016,5,27,14,15,871.5,121.5,1.2,25.5,858.5,831.35,604.13
2016,5,27,14,30,863.0,120.0,1.2,25.0,827.0,792.83,581.35
2016,5,27,14,45,851.0,118.5,1.25,25.0,790.0,749.44,554.43
2016,5,27,15,0,839.0,117.0,1.3,25.0,753.0,704.27,524.77
2016,5,27,15,15,825.5,114.5,1.3,24.5,711.0,658.19,493.53
2016,5,27,15,30,812.0,112.0,1.3,24.0,669.0,607.73,458.26
2016,5,27,15,45,795.0,108.5,1.35,24.0,623.0,553.51,418.6
2016,5,27,16,0,778.0,105.0,1.4,24.0,577.0,499.09,377.4
2016,5,27,16,15,755.5,101.5,1.35,23.5,528.0,442.26,333.25
2016,5,27,16,30,733.0,98.0,1.3,23.0,479.0,386.4,288.34
2016,5,27,16,45,704.5,93.0,1.3,22.5,428.5,326.28,239.06
2016,5,27,17,0,676.0,88.0,1.3,22.0,378.0,270.2,191.77
2016,5,27,17,15,636.0,82.5,1.25,21.0,327.0,213.69,144.51
2016,5,27,17,30,596.0,77.0,1.2,20.0,276.0,161.38,101.76
2016,5,27,17,45,541.5,70.0,1.15,19.5,226.5,110.8,64.45
2016,5,27,18,0,487.0,63.0,1.1,19.0,177.0,66.72,39.41
2016,5,27,18,15,406.0,53.0,1.0,18.0,132.5,41.33,30.47
2016,5,27,18,30,325.0,43.0,0.9,17.0,88.0,34.45,24.05
2016,5,27,18,45,208.5,29.5,0.85,16.5,54.0,23.03,12.68
2016,5,27,19,0,92.0,16.0,0.8,16.0,20.0,12.59,0.0
2016,5,27,19,15,46.0,8.0,0.75,15.5,10.0,7.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.5,19.5,0.5,13.5,30.5,15.26,1.26
2016,5,28,5,30,205.0,39.0,0.4,14.0,61.0,30.27,20.01
2016,5,28,5,45,301.5,51.0,0.35,14.5,103.0,39.05,28.67
2016,5,28,6,0,398.0,63.0,0.3,15.0,145.0,47.59,36.63
2016,5,28,6,15,462.5,72.0,0.25,15.5,192.5,84.75,51.46
2016,5,28,6,30,527.0,81.0,0.2,16.0,240.0,131.43,81.78
2016,5,28,6,45,577.5,86.5,0.2,17.0,291.0,180.19,119.22
2016,5,28,7,0,628.0,92.0,0.2,18.0,342.0,234.64,163.56
2016,5,28,7,15,661.5,97.0,0.2,18.5,393.0,288.92,209.11
2016,5,28,7,30,695.0,102.0,0.2,19.0,444.0,346.26,256.33
2016,5,28,7,45,722.0,105.5,0.25,20.0,493.5,402.25,301.08
2016,5,28,8,0,749.0,109.0,0.3,21.0,543.0,461.25,346.41
2016,5,28,8,15,768.0,112.5,0.3,21.5,590.0,515.75,387.13
2016,5,28,8,30,787.0,116.0,0.3,22.0,637.0,570.46,426.48
2016,5,28,8,45,802.0,119.0,0.35,23.0,680.0,622.12,461.99
2016,5,28,9,0,817.0,122.0,0.4,24.0,723.0,673.01,495.75
2016,5,28,9,15,829.0,124.0,0.45,24.5,761.5,719.75,526.69
2016,5,28,9,30,841.0,126.0,0.5,25.0,800.0,760.39,552.27
2016,5,28,9,45,848.5,128.5,0.55,25.5,832.5,799.91,576.06
2016,5,28,10,0,856.0,131.0,0.6,26.0,865.0,837.05,598.06
2016,5,28,10,15,862.5,132.5,0.65,26.0,891.5,869.83,618.35
2016,5,28,10,30,869.0,134.0,0.7,26.0,918.0,899.82,636.87
2016,5,28,10,45,871.5,136.5,0.8,26.5,937.5,924.18,651.57
2016,5,28,11,0,874.0,139.0,0.9,27.0,957.0,945.28,664.3
2016,5,28,11,15,876.5,139.5,0.95,27.0,969.0,961.2,674.31
2016,5,28,11,30,879.0,140.0,1.0,27.0,981.0,973.74,682.4
2016,5,28,11,45,878.0,141.5,1.05,27.0,985.5,980.45,687.05
2016,5,28,12,0,877.0,143.0,1.1,27.0,990.0,983.7,689.75
2016,5,28,12,15,876.5,143.0,1.1,27.0,987.0,982.61,689.06
2016,5,28,12,30,876.0,143.0,1.1,27.0,984.0,978.1,686.43
2016,5,28,12,45,870.0,144.5,1.15,27.0,973.0,966.35,680.33
2016,5,28,13,0,864.0,146.0,1.2,27.0,962.0,951.3,672.31
2016,5,28,13,15,859.5,145.0,1.2,26.5,944.5,932.12,662.26
2016,5,28,13,30,855.0,144.0,1.2,26.0,927.0,909.75,650.23
2016,5,28,13,45,846.5,144.0,1.3,26.0,901.5,881.76,634.73
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,858.3,621.95
2016,5,28,14,15,829.5,142.0,1.4,25.5,845.5,822.4,600.79
2016,5,28,14,30,821.0,140.0,1.4,25.0,815.0,784.12,577.9
2016,5,28,14,45,808.5,138.5,1.4,25.0,778.0,741.22,550.08
2016,5,28,15,0,796.0,137.0,1.4,25.0,741.0,696.69,519.67
2016,5,28,15,15,781.5,134.0,1.35,24.5,699.5,648.05,486.25
2016,5,28,15,30,767.0,131.0,1.3,24.0,658.0,598.49,451.25
2016,5,28,15,45,749.5,127.0,1.3,24.0,612.5,545.67,412.35
2016,5,28,16,0,732.0,123.0,1.3,24.0,567.0,491.83,371.52
2016,5,28,16,15,708.0,118.5,1.25,23.5,518.5,435.37,327.94
2016,5,28,16,30,684.0,114.0,1.2,23.0,470.0,380.13,283.87
2016,5,28,16,45,654.5,108.0,1.2,22.5,420.5,323.19,237.45
2016,5,28,17,0,625.0,102.0,1.2,22.0,371.0,268.71,191.92
2016,5,28,17,15,583.0,95.5,1.1,21.0,320.5,213.79,146.42
2016,5,28,17,30,541.0,89.0,1.0,20.0,270.0,163.39,105.65
2016,5,28,17,45,486.5,80.0,0.95,19.5,221.5,114.36,69.54
2016,5,28,18,0,432.0,71.0,0.9,19.0,173.0,70.3,43.45
2016,5,28,18,15,351.5,59.0,0.8,18.0,129.5,44.72,33.43
2016,5,28,18,30,271.0,47.0,0.7,17.0,86.0,36.15,25.55
2016,5,28,18,45,168.0,31.5,0.65,16.5,52.5,24.51,14.04
2016,5,28,19,0,65.0,16.0,0.6,16.0,19.0,13.21,0.0
2016,5,28,19,15,32.5,8.0,0.55,15.5,9.5,7.28,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,0.65,12.5,31.5,14.86,1.56
2016,5,29,5,30,225.0,38.0,0.6,13.0,63.0,29.51,19.49
2016,5,29,5,45,320.5,49.5,0.55,13.5,105.0,37.93,27.81
2016,5,29,6,0,416.0,61.0,0.5,14.0,147.0,47.46,36.66
2016,5,29,6,15,208.0,46.5,0.45,14.5,89.5,48.33,29.09
2016,5,29,6,30,0.0,32.0,0.4,15.0,32.0,28.18,18.6
2016,5,29,6,45,0.0,39.0,0.4,15.5,39.0,34.38,23.85
2016,5,29,7,0,0.0,46.0,0.4,16.0,46.0,40.59,28.99
2016,5,29,7,15,0.0,53.5,0.4,16.5,53.5,47.25,34.43
2016,5,29,7,30,0.0,61.0,0.4,17.0,61.0,53.92,39.8
2016,5,29,7,45,0.0,85.5,0.45,18.0,85.5,75.72,57.47
2016,5,29,8,0,0.0,110.0,0.5,19.0,110.0,97.41,74.63
2016,5,29,8,15,0.0,128.5,0.55,19.5,128.5,113.87,87.43
2016,5,29,8,30,0.0,147.0,0.6,20.0,147.0,130.43,100.15
2016,5,29,8,45,3.0,174.5,0.65,20.5,177.0,156.98,120.61
2016,5,29,9,0,6.0,202.0,0.7,21.0,207.0,183.97,141.07
2016,5,29,9,15,10.5,233.5,0.7,21.0,242.0,216.05,165.43
2016,5,29,9,30,15.0,265.0,0.7,21.0,277.0,248.69,189.87
2016,5,29,9,45,20.0,295.0,0.75,21.5,312.0,280.86,213.36
2016,5,29,10,0,25.0,325.0,0.8,22.0,347.0,321.14,242.5
2016,5,29,10,15,32.5,353.5,0.85,22.0,383.0,356.08,267.84
2016,5,29,10,30,40.0,382.0,0.9,22.0,419.0,391.53,293.35
2016,5,29,10,45,37.5,385.0,0.95,22.5,420.0,393.91,294.11
2016,5,29,11,0,35.0,388.0,1.0,23.0,421.0,395.96,294.89
2016,5,29,11,15,37.0,398.0,1.0,23.0,433.5,408.63,303.81
2016,5,29,11,30,39.0,408.0,1.0,23.0,446.0,421.11,312.53
2016,5,29,11,45,39.0,410.0,1.05,23.0,448.0,423.7,314.4
2016,5,29,12,0,39.0,412.0,1.1,23.0,450.0,425.94,316.14
2016,5,29,12,15,60.5,437.5,1.1,23.0,496.0,471.16,348.79
2016,5,29,12,30,82.0,463.0,1.1,23.0,542.0,515.86,380.34
2016,5,29,12,45,123.5,469.0,1.15,23.0,586.5,570.31,419.28
2016,5,29,13,0,165.0,475.0,1.2,23.0,631.0,612.07,449.09
2016,5,29,13,15,244.5,450.0,1.2,23.0,676.5,666.08,487.92
2016,5,29,13,30,324.0,425.0,1.2,23.0,722.0,706.41,516.98
2016,5,29,13,45,336.0,410.5,1.2,23.5,711.0,693.26,507.49
2016,5,29,14,0,348.0,396.0,1.2,24.0,700.0,678.14,497.2
2016,5,29,14,15,591.5,266.0,1.2,23.5,761.5,749.69,552.93
2016,5,29,14,30,835.0,136.0,1.2,23.0,823.0,790.67,585.29
2016,5,29,14,45,824.0,134.0,1.2,23.0,786.5,747.95,556.94
2016,5,29,15,0,813.0,132.0,1.2,23.0,750.0,703.44,526.58
2016,5,29,15,15,627.5,193.0,1.15,22.5,654.5,603.71,455.06
2016,5,29,15,30,442.0,254.0,1.1,22.0,559.0,512.13,388.32
2016,5,29,15,45,408.5,244.5,1.1,22.0,511.0,459.95,350.41
2016,5,29,16,0,375.0,235.0,1.1,22.0,463.0,406.18,310.24
2016,5,29,16,15,540.0,173.0,1.1,21.5,471.5,406.34,309.43
2016,5,29,16,30,705.0,111.0,1.1,21.0,480.0,385.75,289.89
2016,5,29,16,45,676.5,105.5,1.1,21.0,429.5,328.48,242.17
2016,5,29,17,0,648.0,100.0,1.1,21.0,379.0,273.52,195.58
2016,5,29,17,15,607.0,93.5,1.05,20.0,328.5,217.5,149.0
2016,5,29,17,30,566.0,87.0,1.0,19.0,278.0,165.85,106.98
2016,5,29,17,45,512.0,78.5,0.95,18.5,229.0,115.8,69.92
2016,5,29,18,0,458.0,70.0,0.9,18.0,180.0,72.27,44.55
2016,5,29,18,15,375.0,59.0,0.85,17.0,135.0,44.76,33.63
2016,5,29,18,30,292.0,48.0,0.8,16.0,90.0,36.95,26.38
2016,5,29,18,45,182.5,33.0,0.75,15.5,55.5,25.7,15.22
2016,5,29,19,0,73.0,18.0,0.7,15.0,21.0,14.78,0.0
2016,5,29,19,15,36.5,9.0,0.7,14.5,10.5,8.19,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.65,11.5,32.5,14.87,1.99
2016,5,30,5,30,251.0,38.0,0.6,12.0,65.0,29.55,19.65
2016,5,30,5,45,349.5,48.5,0.6,13.0,108.5,38.54,28.42
2016,5,30,6,0,448.0,59.0,0.6,14.0,152.0,45.77,35.16
2016,5,30,6,15,224.0,66.0,0.55,14.5,112.5,64.3,42.18
2016,5,30,6,30,0.0,73.0,0.5,15.0,73.0,63.99,49.04
2016,5,30,6,45,0.0,88.0,0.5,15.5,88.0,77.1,59.92
2016,5,30,7,0,0.0,103.0,0.5,16.0,103.0,90.31,70.64
2016,5,30,7,15,11.0,141.0,0.5,16.5,146.5,126.51,99.73
2016,5,30,7,30,22.0,179.0,0.5,17.0,190.0,164.36,129.55
2016,5,30,7,45,24.0,198.0,0.5,18.0,211.5,183.76,144.01
2016,5,30,8,0,26.0,217.0,0.5,19.0,233.0,203.42,158.48
2016,5,30,8,15,72.0,258.5,0.5,19.5,305.5,268.85,208.39
2016,5,30,8,30,118.0,300.0,0.5,20.0,378.0,341.88,262.56
2016,5,30,8,45,99.5,316.0,0.55,20.5,385.0,347.95,265.7
2016,5,30,9,0,81.0,332.0,0.6,21.0,392.0,356.36,270.87
2016,5,30,9,15,78.5,349.0,0.6,21.5,409.5,375.2,283.58
2016,5,30,9,30,76.0,366.0,0.6,22.0,427.0,393.66,295.73
2016,5,30,9,45,117.0,393.0,0.65,22.5,491.5,462.96,345.16
2016,5,30,10,0,158.0,420.0,0.7,23.0,556.0,527.83,389.99
2016,5,30,10,15,198.0,430.0,0.75,23.5,606.0,577.95,424.02
2016,5,30,10,30,238.0,440.0,0.8,24.0,656.0,629.53,458.61
2016,5,30,10,45,332.0,414.5,0.85,24.5,722.5,705.88,510.64
2016,5,30,11,0,426.0,389.0,0.9,25.0,789.0,783.98,562.29
2016,5,30,11,15,277.5,434.0,0.9,25.0,696.0,688.09,494.88
2016,5,30,11,30,129.0,479.0,0.9,25.0,603.0,585.46,422.86
2016,5,30,11,45,142.5,483.5,0.95,25.5,621.5,604.27,436.36
2016,5,30,12,0,156.0,488.0,1.0,26.0,640.0,622.32,448.12
2016,5,30,12,15,135.5,483.5,1.0,26.0,615.0,598.23,431.27
2016,5,30,12,30,115.0,479.0,1.0,26.0,590.0,573.34,414.2
2016,5,30,12,45,135.5,477.0,1.05,26.0,606.5,588.97,426.1
2016,5,30,13,0,156.0,475.0,1.1,26.0,623.0,603.33,436.8
2016,5,30,13,15,161.0,461.5,1.1,26.0,612.0,591.06,428.87
2016,5,30,13,30,166.0,448.0,1.1,26.0,601.0,577.84,420.53
2016,5,30,13,45,228.5,429.0,1.15,26.0,633.0,608.38,443.84
2016,5,30,14,0,291.0,410.0,1.2,26.0,665.0,643.05,469.19
2016,5,30,14,15,287.0,395.0,1.2,26.0,639.5,614.24,449.74
2016,5,30,14,30,283.0,380.0,1.2,26.0,614.0,584.66,430.14
2016,5,30,14,45,279.0,362.5,1.2,26.0,584.0,552.09,408.25
2016,5,30,15,0,275.0,345.0,1.2,26.0,554.0,518.98,385.67
2016,5,30,15,15,249.0,328.5,1.2,25.5,510.0,472.0,353.27
2016,5,30,15,30,223.0,312.0,1.2,25.0,466.0,421.85,318.06
2016,5,30,15,45,216.0,290.0,1.2,25.0,431.0,384.8,291.3
2016,5,30,16,0,209.0,268.0,1.2,25.0,396.0,348.1,264.2
2016,5,30,16,15,181.0,246.0,1.15,24.5,350.5,302.39,230.19
2016,5,30,16,30,153.0,224.0,1.1,24.0,305.0,259.56,197.92
2016,5,30,16,45,101.0,196.0,1.1,23.5,247.5,205.22,156.81
2016,5,30,17,0,49.0,168.0,1.1,23.0,190.0,159.23,122.13
2016,5,30,17,15,43.0,147.5,1.05,22.0,164.5,135.98,104.25
2016,5,30,17,30,37.0,127.0,1.0,21.0,139.0,113.62,86.79
2016,5,30,17,45,267.5,96.0,0.95,20.5,162.0,105.51,71.01
2016,5,30,18,0,498.0,65.0,0.9,20.0,185.0,69.7,41.0
2016,5,30,18,15,416.5,55.5,0.8,19.0,139.5,43.3,32.09
2016,5,30,18,30,335.0,46.0,0.7,18.0,94.0,36.95,26.19
2016,5,30,18,45,219.0,32.5,0.6,17.0,59.0,25.35,14.97
2016,5,30,19,0,103.0,19.0,0.5,16.0,24.0,14.95,0.0
2016,5,30,19,15,51.5,9.5,0.5,15.5,12.0,8.64,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,143.5,18.0,0.55,13.5,34.0,14.1,1.85
2016,5,31,5,30,287.0,36.0,0.5,14.0,68.0,29.2,19.22
2016,5,31,5,45,382.0,46.0,0.45,14.5,111.5,36.34,26.33
2016,5,31,6,0,477.0,56.0,0.4,15.0,155.0,43.23,32.79
2016,5,31,6,15,539.0,63.0,0.4,15.5,204.0,80.22,45.56
2016,5,31,6,30,601.0,70.0,0.4,16.0,253.0,129.28,76.98
2016,5,31,6,45,304.0,102.5,0.4,16.5,195.5,141.74,99.89
2016,5,31,7,0,7.0,135.0,0.4,17.0,138.0,118.83,93.32
2016,5,31,7,15,16.0,158.5,0.4,18.0,166.0,142.76,111.97
2016,5,31,7,30,25.0,182.0,0.4,19.0,194.0,167.93,131.14
2016,5,31,7,45,39.0,210.0,0.45,20.0,231.5,201.51,156.58
2016,5,31,8,0,53.0,238.0,0.5,21.0,269.0,236.25,182.45
2016,5,31,8,15,61.5,262.5,0.5,21.5,301.5,266.76,204.88
2016,5,31,8,30,70.0,287.0,0.5,22.0,334.0,298.25,227.69
2016,5,31,8,45,95.0,315.0,0.55,22.5,383.0,344.01,261.03
2016,5,31,9,0,120.0,343.0,0.6,23.0,432.0,397.76,299.46
2016,5,31,9,15,144.5,364.5,0.65,23.5,477.0,442.29,330.6
2016,5,31,9,30,169.0,386.0,0.7,24.0,522.0,488.52,362.51
2016,5,31,9,45,170.5,403.0,0.75,25.0,545.0,513.92,378.26
2016,5,31,10,0,172.0,420.0,0.8,26.0,568.0,538.88,393.62
2016,5,31,10,15,162.0,434.0,0.85,26.0,577.0,550.72,401.17
2016,5,31,10,30,152.0,448.0,0.9,26.0,586.0,561.36,407.99
2016,5,31,10,45,160.0,459.0,0.95,26.5,607.0,584.15,422.75
2016,5,31,11,0,168.0,470.0,1.0,27.0,628.0,606.54,437.01
2016,5,31,11,15,160.5,476.5,1.0,27.0,629.5,609.6,438.38
2016,5,31,11,30,153.0,483.0,1.0,27.0,631.0,611.58,439.24
2016,5,31,11,45,202.5,480.5,1.05,27.5,676.5,658.07,470.94
2016,5,31,12,0,252.0,478.0,1.1,28.0,722.0,713.9,507.7
2016,5,31,12,15,221.5,482.0,1.1,28.0,696.0,678.48,483.32
2016,5,31,12,30,191.0,486.0,1.1,28.0,670.0,651.93,465.39
2016,5,31,12,45,168.5,480.5,1.1,28.5,641.5,623.05,445.18
2016,5,31,13,0,146.0,475.0,1.1,29.0,613.0,593.69,424.62
2016,5,31,13,15,145.0,465.5,1.1,29.0,601.0,579.95,415.96
2016,5,31,13,30,144.0,456.0,1.1,29.0,589.0,565.53,406.68
2016,5,31,13,45,159.0,443.5,1.15,29.0,586.5,561.5,405.21
2016,5,31,14,0,174.0,431.0,1.2,29.0,584.0,556.02,402.64
2016,5,31,14,15,165.0,415.0,1.2,29.0,555.5,526.27,382.62
2016,5,31,14,30,156.0,399.0,1.2,29.0,527.0,496.53,362.6
2016,5,31,14,45,187.0,377.5,1.2,29.0,525.0,491.31,360.33
2016,5,31,15,0,218.0,356.0,1.2,29.0,523.0,483.14,355.66
2016,5,31,15,15,183.5,337.0,1.2,28.5,472.0,431.39,319.67
2016,5,31,15,30,149.0,318.0,1.2,28.0,421.0,382.32,285.23
2016,5,31,15,45,98.5,283.5,1.2,28.0,350.0,309.44,232.13
2016,5,31,16,0,48.0,249.0,1.2,28.0,279.0,246.57,185.66
2016,5,31,16,15,35.5,220.5,1.15,27.5,241.5,211.73,160.14
2016,5,31,16,30,23.0,192.0,1.1,27.0,204.0,177.45,134.59
2016,5,31,16,45,11.5,163.5,1.1,26.5,169.5,146.87,111.6
2016,5,31,17,0,0.0,135.0,1.1,26.0,135.0,117.88,89.57
2016,5,31,17,15,0.0,117.0,1.05,25.0,117.0,101.87,77.43
2016,5,31,17,30,0.0,99.0,1.0,24.0,99.0,86.01,65.08
2016,5,31,17,45,265.5,80.0,0.95,23.0,144.5,91.45,58.96
2016,5,31,18,0,531.0,61.0,0.9,22.0,190.0,67.87,38.23
2016,5,31,18,15,450.5,52.5,0.8,21.0,144.0,40.7,29.59
2016,5,31,18,30,370.0,44.0,0.7,20.0,98.0,35.12,24.42
2016,5,31,18,45,247.5,31.5,0.65,19.0,61.5,25.52,15.08
2016,5,31,19,0,125.0,19.0,0.6,18.0,25.0,14.96,0.0
2016,5,31,19,15,62.5,9.5,0.65,17.5,12.5,8.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.5,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,27.0,9.0,0.9,13.0,9.0,8.19,0.0
2016,6,1,5,15,153.0,23.5,0.9,13.5,39.0,18.46,4.51
2016,6,1,5,30,279.0,38.0,0.9,14.0,69.0,29.58,19.54
2016,6,1,5,45,373.0,48.5,0.95,14.5,113.0,38.53,28.22
2016,6,1,6,0,467.0,59.0,1.0,15.0,157.0,45.76,34.99
2016,6,1,6,15,233.5,61.0,0.95,15.5,110.0,60.52,38.61
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,55.65,41.8
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,66.97,51.22
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,78.38,60.49
2016,6,1,7,15,0.0,102.0,0.8,17.5,102.0,89.86,69.66
2016,6,1,7,30,0.0,115.0,0.8,18.0,115.0,101.4,78.73
2016,6,1,7,45,0.0,128.0,0.85,19.0,128.0,113.0,87.54
2016,6,1,8,0,0.0,141.0,0.9,20.0,141.0,124.66,96.25
2016,6,1,8,15,2.5,164.5,0.9,20.5,166.0,146.94,113.47
2016,6,1,8,30,5.0,188.0,0.9,21.0,191.0,169.63,130.72
2016,6,1,8,45,8.5,211.5,0.9,21.5,217.5,193.31,148.51
2016,6,1,9,0,12.0,235.0,0.9,22.0,244.0,217.44,166.4
2016,6,1,9,15,17.5,265.5,0.9,22.5,279.5,249.72,190.25
2016,6,1,9,30,23.0,296.0,0.9,23.0,315.0,282.6,214.12
2016,6,1,9,45,36.0,334.5,0.9,24.0,365.5,336.42,252.65
2016,6,1,10,0,49.0,373.0,0.9,25.0,416.0,385.48,286.63
2016,6,1,10,15,43.5,376.0,0.9,25.0,415.0,386.19,286.3
2016,6,1,10,30,38.0,379.0,0.9,25.0,414.0,386.33,285.94
2016,6,1,10,45,38.5,388.5,0.95,25.5,425.0,397.58,293.32
2016,6,1,11,0,39.0,398.0,1.0,26.0,436.0,408.65,300.47
2016,6,1,11,15,44.0,412.5,1.0,26.0,455.5,428.52,314.35
2016,6,1,11,30,49.0,427.0,1.0,26.0,475.0,448.29,328.02
2016,6,1,11,45,154.5,452.0,1.05,26.5,601.5,584.5,424.12
2016,6,1,12,0,260.0,477.0,1.1,27.0,728.0,720.05,514.7
2016,6,1,12,15,162.5,463.5,1.1,27.0,620.5,603.93,434.31
2016,6,1,12,30,65.0,450.0,1.1,27.0,513.0,486.35,352.61
2016,6,1,12,45,65.5,443.0,1.15,27.0,506.0,479.01,348.84
2016,6,1,13,0,66.0,436.0,1.2,27.0,499.0,471.24,343.94
2016,6,1,13,15,58.5,422.0,1.2,26.5,477.5,449.06,329.19
