Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,30,51.0,408.0,1.2,26.0,456.0,426.89,314.42
2016,6,1,13,45,55.5,401.5,1.2,26.0,452.0,422.4,311.82
2016,6,1,14,0,60.0,395.0,1.2,26.0,448.0,417.41,308.77
2016,6,1,14,15,59.0,380.0,1.15,26.0,430.5,399.42,296.16
2016,6,1,14,30,58.0,365.0,1.1,26.0,413.0,381.31,283.51
2016,6,1,14,45,60.0,350.0,1.1,26.0,398.0,365.34,272.58
2016,6,1,15,0,62.0,335.0,1.1,26.0,383.0,349.05,261.33
2016,6,1,15,15,168.0,320.0,1.05,25.5,439.0,405.72,305.23
2016,6,1,15,30,274.0,305.0,1.0,25.0,495.0,450.96,339.17
2016,6,1,15,45,150.0,266.5,0.95,25.0,370.0,327.0,247.42
2016,6,1,16,0,26.0,228.0,0.9,25.0,245.0,214.53,162.94
2016,6,1,16,15,29.0,214.0,0.85,24.5,231.0,203.09,155.23
2016,6,1,16,30,32.0,200.0,0.8,24.0,217.0,188.96,144.84
2016,6,1,16,45,27.5,181.0,0.8,23.5,194.5,167.66,128.81
2016,6,1,17,0,23.0,162.0,0.8,23.0,172.0,147.02,113.1
2016,6,1,17,15,19.0,141.5,0.75,22.0,149.5,126.35,97.29
2016,6,1,17,30,15.0,121.0,0.7,21.0,127.0,106.3,81.72
2016,6,1,17,45,9.0,101.5,0.65,20.5,105.0,87.51,66.85
2016,6,1,18,0,3.0,82.0,0.6,20.0,83.0,69.68,52.45
2016,6,1,18,15,1.5,62.0,0.6,19.0,62.5,52.79,40.34
2016,6,1,18,30,0.0,42.0,0.6,18.0,42.0,36.41,25.78
2016,6,1,18,45,0.0,26.5,0.65,17.5,26.5,23.33,13.51
2016,6,1,19,0,0.0,11.0,0.7,17.0,11.0,9.67,0.0
2016,6,1,19,15,0.0,5.5,0.7,16.5,5.5,5.0,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,13.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,27.0,9.0,0.7,12.0,9.0,8.19,0.0
2016,6,2,5,15,150.0,24.0,0.65,12.5,39.5,18.85,5.07
2016,6,2,5,30,273.0,39.0,0.6,13.0,70.0,30.34,20.33
2016,6,2,5,45,368.5,49.5,0.55,13.5,113.5,39.39,29.13
2016,6,2,6,0,464.0,60.0,0.5,14.0,157.0,46.59,35.92
2016,6,2,6,15,232.0,59.0,0.45,14.5,107.5,58.66,37.32
2016,6,2,6,30,0.0,58.0,0.4,15.0,58.0,51.23,38.24
2016,6,2,6,45,0.0,70.0,0.4,15.5,70.0,61.87,47.13
2016,6,2,7,0,0.0,82.0,0.4,16.0,82.0,72.38,55.71
2016,6,2,7,15,0.0,105.0,0.35,16.5,105.0,92.44,72.02
2016,6,2,7,30,0.0,128.0,0.3,17.0,128.0,112.65,88.09
2016,6,2,7,45,8.0,165.5,0.3,18.0,170.0,148.91,116.44
2016,6,2,8,0,16.0,203.0,0.3,19.0,212.0,186.37,144.99
2016,6,2,8,15,26.0,233.0,0.3,20.0,249.5,219.44,169.48
2016,6,2,8,30,36.0,263.0,0.3,21.0,287.0,257.04,196.9
2016,6,2,8,45,148.5,298.5,0.35,22.0,407.0,366.61,278.36
2016,6,2,9,0,261.0,334.0,0.4,23.0,527.0,487.95,364.4
2016,6,2,9,15,184.0,356.5,0.45,23.5,496.5,462.14,343.21
2016,6,2,9,30,107.0,379.0,0.5,24.0,466.0,428.2,317.27
2016,6,2,9,45,499.5,252.5,0.55,24.5,679.5,644.93,475.47
2016,6,2,10,0,892.0,126.0,0.6,25.0,893.0,856.95,615.18
2016,6,2,10,15,622.0,267.0,0.65,25.5,810.5,800.1,572.14
2016,6,2,10,30,352.0,408.0,0.7,26.0,728.0,705.9,504.54
2016,6,2,10,45,360.0,410.0,0.75,26.5,743.0,724.87,517.54
2016,6,2,11,0,368.0,412.0,0.8,27.0,758.0,742.59,528.31
2016,6,2,11,15,642.5,272.0,0.8,27.0,885.0,881.79,623.67
2016,6,2,11,30,917.0,132.0,0.8,27.0,1012.0,997.6,694.11
2016,6,2,11,45,917.0,133.0,0.85,27.5,1016.5,1005.24,696.49
2016,6,2,12,0,917.0,134.0,0.9,28.0,1021.0,1009.29,698.36
2016,6,2,12,15,685.0,268.5,0.9,28.0,930.5,934.59,652.35
2016,6,2,12,30,453.0,403.0,0.9,28.0,840.0,837.92,586.8
2016,6,2,12,45,470.0,384.5,0.9,28.5,834.0,831.95,583.88
2016,6,2,13,0,487.0,366.0,0.9,29.0,828.0,823.35,578.24
2016,6,2,13,15,339.5,407.5,0.9,29.0,727.0,710.31,503.09
2016,6,2,13,30,192.0,449.0,0.9,29.0,626.0,601.07,429.03
2016,6,2,13,45,189.0,440.0,0.95,29.0,610.0,583.66,419.15
2016,6,2,14,0,186.0,431.0,1.0,29.0,594.0,565.59,407.84
2016,6,2,14,15,179.0,415.0,1.0,28.5,567.5,537.13,389.79
2016,6,2,14,30,172.0,399.0,1.0,28.0,541.0,508.51,371.44
2016,6,2,14,45,203.5,376.5,1.0,28.0,538.0,502.17,368.44
2016,6,2,15,0,235.0,354.0,1.0,28.0,535.0,492.83,362.96
2016,6,2,15,15,187.0,336.5,1.0,27.5,475.5,432.96,321.13
2016,6,2,15,30,139.0,319.0,1.0,27.0,416.0,376.95,281.6
2016,6,2,15,45,137.5,297.5,1.0,27.0,388.0,347.53,260.77
2016,6,2,16,0,136.0,276.0,1.0,27.0,360.0,318.07,239.36
2016,6,2,16,15,90.5,242.5,1.0,26.5,296.5,255.66,193.42
2016,6,2,16,30,45.0,209.0,1.0,26.0,233.0,201.81,153.43
2016,6,2,16,45,24.5,176.0,1.0,25.5,189.0,161.92,123.45
2016,6,2,17,0,4.0,143.0,1.0,25.0,145.0,125.76,96.01
2016,6,2,17,15,2.0,125.0,0.95,24.0,126.0,108.99,83.35
2016,6,2,17,30,0.0,107.0,0.9,23.0,107.0,92.59,70.67
2016,6,2,17,45,270.5,84.5,0.85,22.0,151.0,95.91,62.58
2016,6,2,18,0,541.0,62.0,0.8,21.0,195.0,69.87,39.44
2016,6,2,18,15,462.0,53.5,0.75,20.0,148.5,41.45,30.41
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,35.89,25.25
2016,6,2,18,45,265.0,32.5,0.65,18.0,65.0,26.32,16.02
2016,6,2,19,0,147.0,20.0,0.6,17.0,28.0,15.75,0.0
2016,6,2,19,15,73.5,10.0,0.55,16.5,14.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,15.0,10.0,8.19,0.0
2016,6,3,5,15,183.5,22.5,0.1,15.5,41.0,18.32,4.93
2016,6,3,5,30,318.0,36.0,0.1,16.0,72.0,29.16,19.14
2016,6,3,5,45,409.0,45.5,0.1,16.5,116.0,35.88,25.77
2016,6,3,6,0,500.0,55.0,0.1,17.0,160.0,42.37,31.82
2016,6,3,6,15,560.5,62.0,0.1,17.5,210.0,79.24,44.11
2016,6,3,6,30,621.0,69.0,0.1,18.0,260.0,129.2,75.38
2016,6,3,6,45,661.5,68.0,0.1,18.5,304.5,175.7,111.06
2016,6,3,7,0,702.0,67.0,0.1,19.0,349.0,228.61,155.0
2016,6,3,7,15,693.0,81.0,0.1,20.0,391.5,282.13,201.09
2016,6,3,7,30,684.0,95.0,0.1,21.0,434.0,331.71,242.78
2016,6,3,7,45,554.5,151.5,0.1,22.0,445.0,368.21,274.01
2016,6,3,8,0,425.0,208.0,0.1,23.0,456.0,391.36,292.47
2016,6,3,8,15,448.0,219.5,0.15,24.0,500.0,439.14,327.13
2016,6,3,8,30,471.0,231.0,0.2,25.0,544.0,488.32,361.49
2016,6,3,8,45,671.5,167.5,0.25,26.0,646.0,582.25,427.63
2016,6,3,9,0,872.0,104.0,0.3,27.0,748.0,684.11,496.87
2016,6,3,9,15,881.5,105.5,0.3,28.0,786.0,730.07,524.37
2016,6,3,9,30,891.0,107.0,0.3,29.0,824.0,774.11,549.02
2016,6,3,9,45,906.0,104.0,0.35,30.0,859.0,816.0,572.37
2016,6,3,10,0,921.0,101.0,0.4,31.0,894.0,855.86,594.1
2016,6,3,10,15,926.0,102.5,0.45,31.0,920.5,889.35,614.1
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,919.78,632.29
2016,6,3,10,45,933.5,105.0,0.55,31.5,966.0,944.26,645.65
2016,6,3,11,0,936.0,106.0,0.6,32.0,985.0,965.31,657.02
2016,6,3,11,15,938.0,106.5,0.65,32.0,997.5,981.87,667.15
2016,6,3,11,30,940.0,107.0,0.7,32.0,1010.0,994.84,675.29
2016,6,3,11,45,939.0,108.5,0.75,32.5,1014.5,1002.26,678.95
2016,6,3,12,0,938.0,110.0,0.8,33.0,1019.0,1006.0,680.59
2016,6,3,12,15,937.5,110.0,0.85,32.5,1016.5,1005.11,682.42
2016,6,3,12,30,937.0,110.0,0.9,32.0,1014.0,1000.57,682.23
2016,6,3,12,45,924.0,116.5,0.95,32.0,1000.5,986.8,675.27
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,969.66,666.42
2016,6,3,13,15,907.0,122.0,1.0,32.0,969.0,950.46,655.48
2016,6,3,13,30,903.0,121.0,1.0,32.0,951.0,927.9,642.55
2016,6,3,13,45,717.5,222.0,1.05,32.0,871.0,854.42,598.64
2016,6,3,14,0,532.0,323.0,1.1,32.0,791.0,770.22,542.59
2016,6,3,14,15,703.5,219.5,1.1,31.5,815.5,795.6,565.3
2016,6,3,14,30,875.0,116.0,1.1,31.0,840.0,796.21,568.86
2016,6,3,14,45,864.0,114.5,1.1,31.0,803.0,753.57,542.22
2016,6,3,15,0,853.0,113.0,1.1,31.0,766.0,709.03,513.52
2016,6,3,15,15,840.0,110.5,1.1,30.5,724.0,660.58,481.76
2016,6,3,15,30,827.0,108.0,1.1,30.0,682.0,612.49,449.16
2016,6,3,15,45,808.0,106.0,1.1,30.0,636.0,558.32,410.38
2016,6,3,16,0,789.0,104.0,1.1,30.0,590.0,504.09,370.34
2016,6,3,16,15,582.5,149.0,1.05,29.5,492.0,407.18,299.53
2016,6,3,16,30,376.0,194.0,1.0,29.0,394.0,324.33,239.03
2016,6,3,16,45,229.0,185.5,1.0,28.5,304.0,242.72,179.4
2016,6,3,17,0,82.0,177.0,1.0,28.0,214.0,176.0,131.55
2016,6,3,17,15,74.0,156.0,0.95,27.0,186.0,149.81,111.79
2016,6,3,17,30,66.0,135.0,0.9,26.0,158.0,124.73,92.59
2016,6,3,17,45,281.0,100.0,0.85,25.5,173.5,110.75,73.09
2016,6,3,18,0,496.0,65.0,0.8,25.0,189.0,70.95,40.52
2016,6,3,18,15,419.0,55.5,0.75,23.5,143.5,42.96,31.23
2016,6,3,18,30,342.0,46.0,0.7,22.0,98.0,36.61,25.52
2016,6,3,18,45,230.5,33.0,0.65,21.0,62.5,25.67,15.33
2016,6,3,19,0,119.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,59.5,10.0,0.6,19.5,13.5,9.1,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.5,0.55,18.0,16.5,14.53,2.79
2016,6,4,5,30,0.0,29.0,0.5,18.0,29.0,25.55,15.89
2016,6,4,5,45,0.0,48.0,0.5,18.5,48.0,41.34,30.19
2016,6,4,6,0,0.0,67.0,0.5,19.0,67.0,56.9,44.09
2016,6,4,6,15,5.0,86.5,0.5,19.0,88.0,73.8,56.14
2016,6,4,6,30,10.0,106.0,0.5,19.0,109.0,91.76,70.78
2016,6,4,6,45,15.5,125.5,0.55,19.5,131.5,110.62,85.76
2016,6,4,7,0,21.0,145.0,0.6,20.0,154.0,130.29,101.2
2016,6,4,7,15,65.5,176.5,0.6,20.0,208.5,172.19,133.38
2016,6,4,7,30,110.0,208.0,0.6,20.0,263.0,221.64,171.48
2016,6,4,7,45,176.5,228.0,0.6,20.5,326.5,274.86,211.67
2016,6,4,8,0,243.0,248.0,0.6,21.0,390.0,338.14,259.11
2016,6,4,8,15,225.0,273.5,0.6,21.0,413.5,363.73,278.21
2016,6,4,8,30,207.0,299.0,0.6,21.0,437.0,390.05,297.48
2016,6,4,8,45,125.0,302.5,0.6,21.5,387.5,355.17,270.2
2016,6,4,9,0,43.0,306.0,0.6,22.0,338.0,306.41,232.31
2016,6,4,9,15,29.5,288.5,0.6,22.0,311.0,283.91,215.33
2016,6,4,9,30,16.0,271.0,0.6,22.0,284.0,254.54,192.89
2016,6,4,9,45,45.5,334.5,0.65,22.5,373.5,343.38,258.87
2016,6,4,10,0,75.0,398.0,0.7,23.0,463.0,429.67,320.17
2016,6,4,10,15,143.5,421.5,0.7,23.0,550.5,521.77,385.38
2016,6,4,10,30,212.0,445.0,0.7,23.0,638.0,609.28,445.56
2016,6,4,10,45,130.0,429.5,0.75,23.5,549.0,527.67,386.42
2016,6,4,11,0,48.0,414.0,0.8,24.0,460.0,431.68,317.42
2016,6,4,11,15,158.0,441.5,0.85,24.5,593.5,572.17,418.13
2016,6,4,11,30,268.0,469.0,0.9,25.0,727.0,714.39,513.48
2016,6,4,11,45,171.5,465.5,0.95,26.0,631.0,612.62,440.85
2016,6,4,12,0,75.0,462.0,1.0,27.0,535.0,507.52,366.64
2016,6,4,12,15,97.0,471.5,1.0,27.0,566.0,537.62,388.69
2016,6,4,12,30,119.0,481.0,1.0,27.0,597.0,577.49,415.95
2016,6,4,12,45,183.0,474.0,1.0,27.5,649.5,629.11,451.28
2016,6,4,13,0,247.0,467.0,1.0,28.0,702.0,687.73,490.23
2016,6,4,13,15,153.5,443.0,1.0,28.0,588.0,565.08,406.48
2016,6,4,13,30,60.0,419.0,1.0,28.0,474.0,444.97,323.06
2016,6,4,13,45,63.0,410.5,1.05,28.5,467.0,437.04,318.4
2016,6,4,14,0,66.0,402.0,1.1,29.0,460.0,428.66,312.61
2016,6,4,14,15,85.5,397.5,1.1,29.0,470.0,436.93,319.33
2016,6,4,14,30,105.0,393.0,1.1,29.0,480.0,443.54,324.74
2016,6,4,14,45,101.5,374.0,1.1,29.0,455.0,417.86,307.02
2016,6,4,15,0,98.0,355.0,1.1,29.0,430.0,392.23,289.39
2016,6,4,15,15,102.0,335.5,1.1,28.5,410.0,371.12,275.49
2016,6,4,15,30,106.0,316.0,1.1,28.0,390.0,349.46,260.9
2016,6,4,15,45,103.5,293.5,1.1,28.0,362.0,320.94,240.45
2016,6,4,16,0,101.0,271.0,1.1,28.0,334.0,292.6,219.85
2016,6,4,16,15,120.0,249.5,1.05,27.0,318.0,277.72,209.67
2016,6,4,16,30,139.0,228.0,1.0,26.0,302.0,257.4,194.74
2016,6,4,16,45,114.5,203.5,1.0,25.5,260.5,217.56,164.67
2016,6,4,17,0,90.0,179.0,1.0,25.0,219.0,179.94,136.1
2016,6,4,17,15,82.5,157.5,0.95,24.0,190.5,152.97,115.33
2016,6,4,17,30,75.0,136.0,0.9,23.0,162.0,127.05,95.2
2016,6,4,17,45,290.5,100.0,0.85,22.5,176.5,111.96,74.56
2016,6,4,18,0,506.0,64.0,0.8,22.0,191.0,70.9,40.58
2016,6,4,18,15,431.5,55.0,0.7,21.0,145.5,42.49,31.19
2016,6,4,18,30,357.0,46.0,0.6,20.0,100.0,36.57,25.76
2016,6,4,18,45,247.5,33.0,0.55,19.0,64.0,25.69,15.58
2016,6,4,19,0,138.0,20.0,0.5,18.0,28.0,15.71,0.15
2016,6,4,19,15,69.0,10.0,0.45,17.5,14.0,9.1,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,4.5,0.65,13.0,5.0,0.0,0.0
2016,6,5,5,0,61.0,9.0,0.6,13.0,10.0,8.19,0.0
2016,6,5,5,15,188.0,22.0,0.55,13.5,41.0,17.82,5.06
2016,6,5,5,30,315.0,35.0,0.5,14.0,72.0,28.19,18.47
2016,6,5,5,45,404.0,45.0,0.45,14.5,115.5,35.38,25.53
2016,6,5,6,0,493.0,55.0,0.4,15.0,159.0,42.3,32.0
2016,6,5,6,15,246.5,53.5,0.4,15.5,105.5,54.51,33.4
2016,6,5,6,30,0.0,52.0,0.4,16.0,52.0,45.9,33.57
2016,6,5,6,45,0.0,62.5,0.4,17.0,62.5,55.22,41.26
2016,6,5,7,0,0.0,73.0,0.4,18.0,73.0,64.56,48.76
2016,6,5,7,15,0.0,92.5,0.4,18.5,92.5,81.65,62.6
2016,6,5,7,30,0.0,112.0,0.4,19.0,112.0,98.78,76.2
2016,6,5,7,45,1.0,140.0,0.45,19.5,140.5,123.84,95.95
2016,6,5,8,0,2.0,168.0,0.5,20.0,169.0,149.2,115.56
2016,6,5,8,15,1.5,166.5,0.5,20.5,167.5,148.12,114.03
2016,6,5,8,30,1.0,165.0,0.5,21.0,166.0,146.89,112.51
2016,6,5,8,45,3.5,181.5,0.55,22.0,184.5,163.39,124.72
2016,6,5,9,0,6.0,198.0,0.6,23.0,203.0,180.2,136.91
2016,6,5,9,15,24.5,267.5,0.6,23.5,287.5,261.0,197.75
2016,6,5,9,30,43.0,337.0,0.6,24.0,372.0,340.9,255.56
2016,6,5,9,45,94.0,378.5,0.65,24.5,458.5,422.18,313.72
2016,6,5,10,0,145.0,420.0,0.7,25.0,545.0,514.98,378.11
2016,6,5,10,15,118.5,427.0,0.75,25.0,531.5,505.52,370.03
2016,6,5,10,30,92.0,434.0,0.8,25.0,518.0,485.03,355.25
2016,6,5,10,45,131.5,452.5,0.85,25.5,575.0,550.59,400.78
2016,6,5,11,0,171.0,471.0,0.9,26.0,632.0,608.29,439.41
2016,6,5,11,15,177.5,471.0,0.95,26.0,640.0,618.22,445.93
2016,6,5,11,30,184.0,471.0,1.0,26.0,648.0,627.36,452.42
2016,6,5,11,45,558.0,292.0,1.05,26.0,832.5,831.59,597.55
2016,6,5,12,0,932.0,113.0,1.1,26.0,1017.0,1001.74,705.41
2016,6,5,12,15,932.0,113.0,1.1,26.0,1015.0,1001.42,702.93
2016,6,5,12,30,932.0,113.0,1.1,26.0,1013.0,997.48,700.63
2016,6,5,12,45,698.0,252.5,1.15,26.5,923.0,920.29,652.38
2016,6,5,13,0,464.0,392.0,1.2,27.0,833.0,824.82,585.79
2016,6,5,13,15,484.0,366.5,1.2,26.5,819.0,810.31,579.76
2016,6,5,13,30,504.0,341.0,1.2,26.0,805.0,792.89,570.86
2016,6,5,13,45,391.5,378.5,1.2,26.0,733.5,708.53,513.35
2016,6,5,14,0,279.0,416.0,1.2,26.0,662.0,636.84,463.58
2016,6,5,14,15,271.0,402.0,1.2,26.0,634.5,606.27,443.81
2016,6,5,14,30,263.0,388.0,1.2,26.0,607.0,575.23,423.09
2016,6,5,14,45,196.0,375.0,1.2,26.0,534.0,494.86,366.64
2016,6,5,15,0,129.0,362.0,1.2,26.0,461.0,426.06,317.51
2016,6,5,15,15,111.5,338.0,1.2,25.5,420.0,384.81,288.95
2016,6,5,15,30,94.0,314.0,1.2,25.0,379.0,340.33,257.32
2016,6,5,15,45,62.5,275.5,1.2,25.0,318.0,282.01,214.21
2016,6,5,16,0,31.0,237.0,1.2,25.0,257.0,227.19,173.12
2016,6,5,16,15,24.5,213.0,1.15,24.5,228.0,198.48,151.89
2016,6,5,16,30,18.0,189.0,1.1,24.0,199.0,172.88,132.68
2016,6,5,16,45,9.0,158.5,1.1,23.5,163.5,141.77,108.93
2016,6,5,17,0,0.0,128.0,1.1,23.0,128.0,111.98,85.9
2016,6,5,17,15,0.0,111.5,1.05,22.5,111.5,97.33,74.52
2016,6,5,17,30,0.0,95.0,1.0,22.0,95.0,82.8,62.99
2016,6,5,17,45,0.0,79.0,0.95,21.5,79.0,68.81,51.67
2016,6,5,18,0,0.0,63.0,0.9,21.0,63.0,54.98,40.24
2016,6,5,18,15,201.0,53.5,0.8,20.0,85.0,39.78,29.01
2016,6,5,18,30,402.0,44.0,0.7,19.0,107.0,34.82,24.4
2016,6,5,18,45,289.5,32.5,0.65,18.0,69.0,26.16,16.12
2016,6,5,19,0,177.0,21.0,0.6,17.0,31.0,17.14,1.59
2016,6,5,19,15,88.5,10.5,0.6,16.5,15.5,9.55,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,11.0,8.19,0.0
2016,6,6,5,15,182.0,22.0,0.8,13.5,41.0,17.8,5.17
2016,6,6,5,30,308.0,35.0,0.8,14.0,71.0,28.15,18.43
2016,6,6,5,45,397.5,44.5,0.85,14.5,114.0,34.9,25.08
2016,6,6,6,0,487.0,54.0,0.9,15.0,157.0,41.41,31.18
2016,6,6,6,15,243.5,64.5,0.85,15.5,116.0,62.62,40.41
2016,6,6,6,30,0.0,75.0,0.8,16.0,75.0,65.66,50.24
2016,6,6,6,45,0.0,90.0,0.8,16.5,90.0,78.76,61.07
2016,6,6,7,0,0.0,105.0,0.8,17.0,105.0,91.97,71.76
2016,6,6,7,15,0.0,126.0,0.75,17.5,126.0,110.38,86.51
2016,6,6,7,30,0.0,147.0,0.7,18.0,147.0,128.97,101.09
2016,6,6,7,45,4.5,168.5,0.7,18.5,171.5,149.98,117.33
2016,6,6,8,0,9.0,190.0,0.7,19.0,196.0,171.62,133.86
2016,6,6,8,15,8.0,193.5,0.7,19.5,199.0,175.22,135.99
2016,6,6,8,30,7.0,197.0,0.7,20.0,202.0,178.61,138.0
2016,6,6,8,45,12.5,227.0,0.75,21.0,236.5,209.41,161.09
2016,6,6,9,0,18.0,257.0,0.8,22.0,271.0,240.9,184.15
2016,6,6,9,15,15.0,253.0,0.8,22.0,265.0,236.44,180.21
2016,6,6,9,30,12.0,249.0,0.8,22.0,259.0,231.59,176.18
2016,6,6,9,45,50.0,327.5,0.85,22.5,370.5,340.08,257.43
2016,6,6,10,0,88.0,406.0,0.9,23.0,482.0,447.36,334.11
2016,6,6,10,15,127.0,427.5,0.95,23.5,541.0,512.86,379.47
2016,6,6,10,30,166.0,449.0,1.0,24.0,600.0,572.28,420.08
2016,6,6,10,45,133.0,454.0,1.05,24.5,576.5,553.05,404.69
2016,6,6,11,0,100.0,459.0,1.1,25.0,553.0,522.0,381.86
2016,6,6,11,15,139.5,472.0,1.1,25.0,605.0,583.59,425.15
2016,6,6,11,30,179.0,485.0,1.1,25.0,657.0,635.78,460.69
2016,6,6,11,45,293.0,450.5,1.1,25.0,734.0,722.28,520.89
2016,6,6,12,0,407.0,416.0,1.1,25.0,811.0,806.77,577.9
2016,6,6,12,15,409.5,414.0,1.1,25.0,810.5,807.15,577.26
2016,6,6,12,30,412.0,412.0,1.1,25.0,810.0,805.41,576.28
2016,6,6,12,45,276.5,444.0,1.15,25.0,710.0,696.97,502.75
2016,6,6,13,0,141.0,476.0,1.2,25.0,610.0,588.33,427.56
2016,6,6,13,15,133.5,466.0,1.2,25.0,591.5,568.39,414.97
2016,6,6,13,30,126.0,456.0,1.2,25.0,573.0,548.04,401.28
2016,6,6,13,45,214.5,433.0,1.2,25.0,625.5,598.27,438.78
2016,6,6,14,0,303.0,410.0,1.2,25.0,678.0,651.13,476.69
2016,6,6,14,15,247.5,405.0,1.2,24.5,619.0,589.91,434.51
2016,6,6,14,30,192.0,400.0,1.2,24.0,560.0,524.31,389.5
2016,6,6,14,45,146.5,378.5,1.2,24.0,497.5,461.53,345.15
2016,6,6,15,0,101.0,357.0,1.2,24.0,435.0,396.01,297.98
2016,6,6,15,15,124.5,339.5,1.15,23.5,430.0,394.58,298.57
2016,6,6,15,30,148.0,322.0,1.1,23.0,425.0,384.83,292.47
2016,6,6,15,45,106.5,292.0,1.1,23.0,363.5,321.23,245.26
2016,6,6,16,0,65.0,262.0,1.1,23.0,302.0,266.42,204.25
2016,6,6,16,15,84.0,244.5,1.1,22.5,292.5,254.44,195.93
2016,6,6,16,30,103.0,227.0,1.1,22.0,283.0,240.29,185.25
2016,6,6,16,45,57.0,189.5,1.1,21.5,220.0,184.91,142.92
2016,6,6,17,0,11.0,152.0,1.1,21.0,157.0,135.35,105.03
2016,6,6,17,15,6.5,133.5,1.1,20.5,136.5,117.1,90.96
2016,6,6,17,30,2.0,115.0,1.1,20.0,116.0,99.5,77.13
2016,6,6,17,45,253.5,89.5,1.1,19.5,154.0,100.4,67.57
2016,6,6,18,0,505.0,64.0,1.1,19.0,192.0,71.65,41.43
2016,6,6,18,15,430.5,55.0,1.1,18.0,147.0,42.35,31.5
2016,6,6,18,30,356.0,46.0,1.1,17.0,102.0,36.41,26.0
2016,6,6,18,45,250.0,33.5,1.1,16.5,66.0,26.05,16.19
2016,6,6,19,0,144.0,21.0,1.1,16.0,30.0,16.49,2.07
2016,6,6,19,15,72.0,10.5,1.1,15.5,15.0,9.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,4.5,0.7,13.5,5.0,0.0,0.0
2016,6,7,5,0,44.0,9.0,0.7,14.0,10.0,8.19,0.0
2016,6,7,5,15,159.0,23.0,0.7,14.0,39.5,18.04,5.4
2016,6,7,5,30,274.0,37.0,0.7,14.0,69.0,28.75,18.95
2016,6,7,5,45,365.5,46.5,0.7,14.5,111.0,36.57,26.55
2016,6,7,6,0,457.0,56.0,0.7,15.0,153.0,42.99,32.59
2016,6,7,6,15,516.5,63.0,0.65,15.5,200.5,75.85,43.57
2016,6,7,6,30,576.0,70.0,0.6,16.0,248.0,122.74,72.96
2016,6,7,6,45,295.0,105.0,0.6,16.5,197.0,139.9,98.78
2016,6,7,7,0,14.0,140.0,0.6,17.0,146.0,124.43,97.75
2016,6,7,7,15,11.5,153.0,0.6,17.5,158.0,136.56,107.38
2016,6,7,7,30,9.0,166.0,0.6,18.0,170.0,148.36,116.43
2016,6,7,7,45,9.5,179.5,0.6,19.0,184.5,161.49,126.08
2016,6,7,8,0,10.0,193.0,0.6,20.0,199.0,174.67,135.58
2016,6,7,8,15,14.5,214.5,0.6,20.5,224.0,196.99,152.34
2016,6,7,8,30,19.0,236.0,0.6,21.0,249.0,219.87,169.25
2016,6,7,8,45,42.0,280.0,0.65,21.5,311.0,278.5,213.35
2016,6,7,9,0,65.0,324.0,0.7,22.0,373.0,336.89,256.09
2016,6,7,9,15,68.0,344.0,0.7,22.5,397.5,361.57,272.88
2016,6,7,9,30,71.0,364.0,0.7,23.0,422.0,386.4,289.78
2016,6,7,9,45,78.0,384.0,0.75,23.5,449.5,414.46,309.1
2016,6,7,10,0,85.0,404.0,0.8,24.0,477.0,442.84,328.41
2016,6,7,10,15,159.0,423.0,0.85,24.0,565.5,535.3,394.57
2016,6,7,10,30,233.0,442.0,0.9,24.0,654.0,623.57,455.73
2016,6,7,10,45,227.0,454.0,0.95,24.5,664.0,636.63,462.64
2016,6,7,11,0,221.0,466.0,1.0,25.0,674.0,648.44,469.45
2016,6,7,11,15,264.0,462.0,1.0,25.0,713.5,698.4,503.32
2016,6,7,11,30,307.0,458.0,1.0,25.0,753.0,739.18,530.47
2016,6,7,11,45,324.5,444.0,1.05,25.0,757.5,745.45,535.24
2016,6,7,12,0,342.0,430.0,1.1,25.0,762.0,750.2,539.43
2016,6,7,12,15,316.0,448.5,1.1,24.5,755.0,743.19,534.92
2016,6,7,12,30,290.0,467.0,1.1,24.0,748.0,734.57,529.5
2016,6,7,12,45,354.0,433.5,1.15,24.0,772.5,759.26,548.49
2016,6,7,13,0,418.0,400.0,1.2,24.0,797.0,788.88,570.11
2016,6,7,13,15,425.5,389.0,1.2,24.0,787.0,777.22,562.7
2016,6,7,13,30,433.0,378.0,1.2,24.0,777.0,763.38,554.29
2016,6,7,13,45,310.5,405.5,1.2,24.0,688.0,663.55,485.34
2016,6,7,14,0,188.0,433.0,1.2,24.0,599.0,568.21,418.38
2016,6,7,14,15,193.0,416.5,1.2,23.5,582.0,549.03,407.28
2016,6,7,14,30,198.0,400.0,1.2,23.0,565.0,528.85,394.66
2016,6,7,14,45,176.5,382.0,1.2,23.0,524.5,486.76,365.03
2016,6,7,15,0,155.0,364.0,1.2,23.0,484.0,445.83,336.02
2016,6,7,15,15,151.0,343.0,1.2,22.5,454.5,414.99,314.89
2016,6,7,15,30,147.0,322.0,1.2,22.0,425.0,384.19,293.31
2016,6,7,15,45,94.0,284.5,1.2,22.0,349.0,307.57,236.09
2016,6,7,16,0,41.0,247.0,1.2,22.0,273.0,241.04,185.74
2016,6,7,16,15,41.0,228.0,1.2,21.5,252.5,220.6,170.86
2016,6,7,16,30,41.0,209.0,1.2,21.0,232.0,200.21,155.55
2016,6,7,16,45,119.0,194.5,1.2,20.5,250.0,211.73,163.73
2016,6,7,17,0,197.0,180.0,1.2,20.0,268.0,212.14,161.57
2016,6,7,17,15,182.0,160.0,1.2,19.5,233.5,177.74,133.73
2016,6,7,17,30,167.0,140.0,1.2,19.0,199.0,145.16,107.58
2016,6,7,17,45,321.0,106.0,1.2,18.5,196.0,119.45,80.63
2016,6,7,18,0,475.0,72.0,1.2,18.0,193.0,77.64,47.18
2016,6,7,18,15,398.5,62.0,1.15,17.0,148.0,46.83,35.56
2016,6,7,18,30,322.0,52.0,1.1,16.0,103.0,39.85,29.13
2016,6,7,18,45,214.5,38.0,1.05,15.5,66.5,29.48,19.21
2016,6,7,19,0,107.0,24.0,1.0,15.0,30.0,18.82,3.92
2016,6,7,19,15,53.5,12.0,1.0,14.5,15.0,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,68.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,6,8,5,15,197.0,23.5,1.1,13.5,43.0,19.2,6.2
2016,6,8,5,30,326.0,36.0,1.1,14.0,74.0,29.09,19.23
2016,6,8,5,45,417.0,44.5,1.15,14.5,117.5,34.94,25.11
2016,6,8,6,0,508.0,53.0,1.2,15.0,161.0,40.63,30.48
2016,6,8,6,15,369.5,84.0,1.2,15.0,174.0,83.68,54.75
2016,6,8,6,30,231.0,115.0,1.2,15.0,187.0,119.81,85.87
2016,6,8,6,45,250.0,133.5,1.2,15.5,223.5,155.26,114.01
2016,6,8,7,0,269.0,152.0,1.2,16.0,260.0,193.02,145.1
2016,6,8,7,15,137.0,155.5,1.2,16.5,210.5,175.98,136.51
2016,6,8,7,30,5.0,159.0,1.2,17.0,161.0,140.96,111.15
2016,6,8,7,45,26.5,197.5,1.25,17.5,212.5,184.88,145.88
2016,6,8,8,0,48.0,236.0,1.3,18.0,264.0,231.16,181.79
2016,6,8,8,15,88.0,269.0,1.3,18.0,325.5,284.86,223.36
2016,6,8,8,30,128.0,302.0,1.3,18.0,387.0,346.89,270.73
2016,6,8,8,45,116.0,321.0,1.3,18.5,402.0,365.25,283.35
2016,6,8,9,0,104.0,340.0,1.3,19.0,417.0,376.95,290.94
2016,6,8,9,15,120.5,362.5,1.3,19.0,456.0,421.11,323.52
2016,6,8,9,30,137.0,385.0,1.3,19.0,495.0,461.1,352.4
2016,6,8,9,45,175.0,401.0,1.3,19.5,548.0,512.71,389.15
2016,6,8,10,0,213.0,417.0,1.3,20.0,601.0,566.42,426.59
2016,6,8,10,15,242.0,425.5,1.35,20.0,640.5,615.09,460.78
2016,6,8,10,30,271.0,434.0,1.4,20.0,680.0,656.95,490.02
2016,6,8,10,45,324.5,423.0,1.45,20.0,723.5,702.44,522.41
2016,6,8,11,0,378.0,412.0,1.5,20.0,767.0,748.6,554.93
2016,6,8,11,15,639.5,269.0,1.55,20.0,879.5,872.08,644.94
2016,6,8,11,30,901.0,126.0,1.6,20.0,992.0,972.57,711.03
2016,6,8,11,45,899.5,128.0,1.65,20.5,996.5,979.83,713.6
2016,6,8,12,0,898.0,130.0,1.7,21.0,1001.0,983.57,715.13
2016,6,8,12,15,897.5,130.0,1.7,21.0,999.0,982.93,714.68
2016,6,8,12,30,897.0,130.0,1.7,21.0,997.0,978.82,712.16
2016,6,8,12,45,869.5,145.5,1.75,21.0,979.5,960.15,701.06
2016,6,8,13,0,842.0,161.0,1.8,21.0,962.0,949.14,695.08
2016,6,8,13,15,837.5,160.0,1.8,20.5,945.0,930.34,684.68
2016,6,8,13,30,833.0,159.0,1.8,20.0,928.0,908.39,672.26
2016,6,8,13,45,829.5,156.0,1.85,20.0,905.0,882.34,656.39
2016,6,8,14,0,826.0,153.0,1.9,20.0,882.0,853.34,638.45
2016,6,8,14,15,817.5,151.5,1.85,20.0,852.5,818.93,615.77
2016,6,8,14,30,809.0,150.0,1.8,20.0,823.0,782.18,591.42
2016,6,8,14,45,799.0,147.0,1.8,20.0,787.5,740.75,563.36
2016,6,8,15,0,789.0,144.0,1.8,20.0,752.0,697.53,532.97
2016,6,8,15,15,775.0,141.0,1.8,19.5,711.5,650.13,499.83
2016,6,8,15,30,761.0,138.0,1.8,19.0,671.0,601.75,465.0
2016,6,8,15,45,746.5,133.0,1.8,19.0,627.0,549.97,425.76
2016,6,8,16,0,732.0,128.0,1.8,19.0,583.0,497.92,385.17
2016,6,8,16,15,560.5,161.0,1.75,18.5,493.0,409.01,316.48
2016,6,8,16,30,389.0,194.0,1.7,18.0,403.0,332.84,257.54
2016,6,8,16,45,495.5,148.0,1.7,18.0,386.5,304.41,231.34
2016,6,8,17,0,602.0,102.0,1.7,18.0,370.0,265.26,193.91
2016,6,8,17,15,542.0,103.5,1.65,17.5,322.5,214.89,151.62
2016,6,8,17,30,482.0,105.0,1.6,17.0,275.0,168.81,114.26
2016,6,8,17,45,447.0,92.0,1.6,16.5,230.0,121.97,78.03
2016,6,8,18,0,412.0,79.0,1.6,16.0,185.0,79.29,50.49
2016,6,8,18,15,346.0,66.5,1.55,15.5,142.0,49.98,38.57
2016,6,8,18,30,280.0,54.0,1.5,15.0,99.0,41.24,30.47
2016,6,8,18,45,194.0,39.0,1.45,15.0,65.0,30.2,19.91
2016,6,8,19,0,108.0,24.0,1.4,15.0,31.0,18.81,4.52
2016,6,8,19,15,54.0,12.0,1.3,14.5,15.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,36.0,11.0,1.5,14.0,11.0,10.01,0.0
2016,6,9,5,15,146.5,25.5,1.5,14.0,40.5,20.01,6.73
2016,6,9,5,30,257.0,40.0,1.5,14.0,70.0,31.05,20.89
2016,6,9,5,45,350.0,50.5,1.55,14.0,112.5,38.69,28.44
2016,6,9,6,0,443.0,61.0,1.6,14.0,155.0,47.28,36.49
2016,6,9,6,15,221.5,60.5,1.55,14.0,107.5,57.66,37.3
2016,6,9,6,30,0.0,60.0,1.5,14.0,60.0,53.0,39.89
2016,6,9,6,45,0.0,72.0,1.5,14.5,72.0,63.58,48.76
2016,6,9,7,0,0.0,84.0,1.5,15.0,84.0,74.09,57.39
2016,6,9,7,15,0.0,98.5,1.45,15.5,98.5,86.82,67.73
2016,6,9,7,30,0.0,113.0,1.4,16.0,113.0,99.62,77.96
2016,6,9,7,45,1.5,142.0,1.4,16.5,143.0,125.73,98.92
2016,6,9,8,0,3.0,171.0,1.4,17.0,173.0,152.21,119.8
2016,6,9,8,15,7.5,195.0,1.3,17.0,200.0,176.2,138.59
2016,6,9,8,30,12.0,219.0,1.2,17.0,227.0,200.81,157.66
2016,6,9,8,45,29.0,263.5,1.2,17.5,285.0,255.46,199.84
2016,6,9,9,0,46.0,308.0,1.2,18.0,343.0,309.55,240.55
2016,6,9,9,15,127.0,345.5,1.2,18.5,447.0,409.9,316.23
2016,6,9,9,30,208.0,383.0,1.2,19.0,551.0,511.51,390.07
2016,6,9,9,45,209.5,400.0,1.2,19.5,575.0,538.28,407.22
2016,6,9,10,0,211.0,417.0,1.2,20.0,599.0,564.48,424.31
2016,6,9,10,15,554.5,266.0,1.2,20.0,764.0,737.3,552.38
2016,6,9,10,30,898.0,115.0,1.2,20.0,929.0,896.69,659.75
2016,6,9,10,45,906.0,113.5,1.2,20.5,950.0,923.08,672.92
2016,6,9,11,0,914.0,112.0,1.2,21.0,971.0,946.38,685.7
2016,6,9,11,15,916.5,112.0,1.2,21.0,984.0,962.78,695.41
2016,6,9,11,30,919.0,112.0,1.2,21.0,997.0,975.69,703.05
2016,6,9,11,45,921.5,111.5,1.3,21.5,1002.5,984.6,708.61
2016,6,9,12,0,924.0,111.0,1.4,22.0,1008.0,989.95,712.01
2016,6,9,12,15,923.5,111.0,1.45,22.0,1006.0,989.35,712.34
2016,6,9,12,30,923.0,111.0,1.5,22.0,1004.0,985.17,710.56
2016,6,9,12,45,920.5,111.0,1.55,22.0,994.5,975.53,705.43
2016,6,9,13,0,918.0,111.0,1.6,22.0,985.0,962.36,698.15
2016,6,9,13,15,914.5,110.5,1.65,21.5,968.0,944.31,689.11
2016,6,9,13,30,911.0,110.0,1.7,21.0,951.0,922.87,677.84
2016,6,9,13,45,905.5,109.5,1.75,21.0,927.0,896.4,661.92
2016,6,9,14,0,900.0,109.0,1.8,21.0,903.0,866.87,643.89
2016,6,9,14,15,893.0,107.5,1.8,20.5,873.5,832.25,622.98
2016,6,9,14,30,886.0,106.0,1.8,20.0,844.0,794.98,600.05
2016,6,9,14,45,876.5,104.5,1.85,20.0,808.0,753.42,573.14
2016,6,9,15,0,867.0,103.0,1.9,20.0,772.0,709.79,543.83
2016,6,9,15,15,855.5,101.0,1.9,19.5,731.0,662.56,510.66
2016,6,9,15,30,844.0,99.0,1.9,19.0,690.0,613.91,475.43
2016,6,9,15,45,827.5,97.0,1.95,19.0,645.0,561.31,435.47
2016,6,9,16,0,811.0,95.0,2.0,19.0,600.0,508.31,393.92
2016,6,9,16,15,791.5,92.0,2.0,18.5,552.0,452.3,349.24
2016,6,9,16,30,772.0,89.0,2.0,18.0,504.0,396.81,303.39
2016,6,9,16,45,654.5,104.5,2.0,17.5,432.0,323.19,243.74
2016,6,9,17,0,537.0,120.0,2.0,17.0,360.0,263.08,194.99
2016,6,9,17,15,502.5,112.0,1.95,16.5,314.5,211.65,151.27
2016,6,9,17,30,468.0,104.0,1.9,16.0,269.0,166.02,113.15
2016,6,9,17,45,507.0,83.0,1.9,16.0,235.5,122.98,76.48
2016,6,9,18,0,546.0,62.0,1.9,16.0,202.0,73.14,41.54
2016,6,9,18,15,473.5,54.0,1.8,15.5,156.5,41.46,31.08
2016,6,9,18,30,401.0,46.0,1.7,15.0,111.0,36.34,26.22
2016,6,9,18,45,289.5,35.0,1.65,14.5,73.0,28.21,18.32
2016,6,9,19,0,178.0,24.0,1.6,14.0,35.0,18.88,5.14
2016,6,9,19,15,89.0,12.0,1.55,13.5,17.5,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,6,10,5,15,171.5,23.0,1.15,13.5,43.0,18.05,5.58
2016,6,10,5,30,343.0,34.0,1.2,14.0,74.0,27.29,17.69
2016,6,10,5,45,433.0,42.0,1.3,14.5,118.0,32.8,23.23
2016,6,10,6,0,523.0,50.0,1.4,15.0,162.0,38.17,28.29
2016,6,10,6,15,579.5,56.0,1.4,15.5,210.5,71.67,38.75
2016,6,10,6,30,636.0,62.0,1.4,16.0,259.0,120.9,69.13
2016,6,10,6,45,546.5,91.0,1.45,16.5,282.0,171.77,114.42
2016,6,10,7,0,457.0,120.0,1.5,17.0,305.0,209.59,151.16
2016,6,10,7,15,463.0,138.0,1.5,17.0,347.0,256.62,192.02
2016,6,10,7,30,469.0,156.0,1.5,17.0,389.0,304.02,232.65
2016,6,10,7,45,325.5,205.5,1.5,17.5,375.0,316.04,245.92
2016,6,10,8,0,182.0,255.0,1.5,18.0,361.0,311.39,243.7
2016,6,10,8,15,374.5,224.5,1.5,18.5,466.5,402.04,313.61
2016,6,10,8,30,567.0,194.0,1.5,19.0,572.0,507.57,393.4
2016,6,10,8,45,574.5,209.0,1.5,19.5,613.5,555.71,428.09
2016,6,10,9,0,582.0,224.0,1.5,20.0,655.0,603.06,461.58
2016,6,10,9,15,540.0,256.0,1.5,20.0,672.0,628.22,478.61
2016,6,10,9,30,498.0,288.0,1.5,20.0,689.0,650.89,493.45
2016,6,10,9,45,703.5,191.5,1.5,20.5,784.0,743.69,561.25
2016,6,10,10,0,909.0,95.0,1.5,21.0,879.0,834.37,621.36
2016,6,10,10,15,914.5,96.0,1.55,21.0,905.0,867.56,642.2
2016,6,10,10,30,920.0,97.0,1.6,21.0,931.0,897.79,661.65
2016,6,10,10,45,922.5,98.5,1.65,21.5,950.5,922.71,676.32
2016,6,10,11,0,925.0,100.0,1.7,22.0,970.0,944.25,688.82
2016,6,10,11,15,927.5,100.5,1.7,22.0,982.5,961.36,699.19
2016,6,10,11,30,930.0,101.0,1.7,22.0,995.0,974.94,707.39
2016,6,10,11,45,929.5,102.0,1.75,22.0,1000.5,982.59,712.58
2016,6,10,12,0,929.0,103.0,1.8,22.0,1006.0,986.61,715.61
2016,6,10,12,15,929.0,103.0,1.85,22.0,1004.0,986.53,716.16
2016,6,10,12,30,929.0,103.0,1.9,22.0,1002.0,982.85,714.54
2016,6,10,12,45,909.0,115.0,1.95,22.0,987.5,968.24,705.98
2016,6,10,13,0,889.0,127.0,2.0,22.0,973.0,950.35,695.43
2016,6,10,13,15,886.0,126.0,2.0,21.5,957.0,932.83,685.92
2016,6,10,13,30,883.0,125.0,2.0,21.0,941.0,912.01,674.22
2016,6,10,13,45,877.5,124.5,2.0,21.0,918.0,886.27,657.97
2016,6,10,14,0,872.0,124.0,2.0,21.0,895.0,857.55,639.73
2016,6,10,14,15,865.0,122.5,2.0,20.5,865.5,823.84,619.22
2016,6,10,14,30,858.0,121.0,2.0,20.0,836.0,787.57,596.75
2016,6,10,14,45,848.0,120.0,2.05,20.0,801.0,747.17,570.38
2016,6,10,15,0,838.0,119.0,2.1,20.0,766.0,704.82,541.13
2016,6,10,15,15,826.0,116.5,2.1,19.5,725.5,660.5,509.84
2016,6,10,15,30,814.0,114.0,2.1,19.0,685.0,611.73,474.43
2016,6,10,15,45,797.0,111.5,2.1,19.0,640.5,559.13,434.21
2016,6,10,16,0,780.0,109.0,2.1,19.0,596.0,506.26,392.62
2016,6,10,16,15,759.5,105.5,2.05,18.5,548.0,450.87,348.38
2016,6,10,16,30,739.0,102.0,2.0,18.0,500.0,396.17,303.24
2016,6,10,16,45,711.5,98.0,2.0,17.5,450.0,337.35,253.77
2016,6,10,17,0,684.0,94.0,2.0,17.0,400.0,282.45,206.29
2016,6,10,17,15,646.5,88.5,1.95,16.5,349.5,226.27,157.78
2016,6,10,17,30,609.0,83.0,1.9,16.0,299.0,173.89,113.52
2016,6,10,17,45,556.5,76.0,1.9,16.0,249.5,122.67,74.05
2016,6,10,18,0,504.0,69.0,1.9,16.0,200.0,77.61,46.26
2016,6,10,18,15,430.0,60.0,1.8,15.5,154.5,46.43,35.46
2016,6,10,18,30,356.0,51.0,1.7,15.0,109.0,39.12,28.65
2016,6,10,18,45,250.0,38.0,1.65,14.5,72.0,29.49,19.45
2016,6,10,19,0,144.0,25.0,1.6,14.0,35.0,19.62,6.04
2016,6,10,19,15,72.0,12.5,1.55,13.5,17.5,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,115.0,26.5,0.8,12.5,40.0,20.76,7.33
2016,6,11,5,30,230.0,42.0,0.7,13.0,69.0,32.56,22.32
2016,6,11,5,45,324.5,53.5,0.65,13.5,112.0,40.91,30.49
2016,6,11,6,0,419.0,65.0,0.6,14.0,155.0,49.04,38.09
2016,6,11,6,15,482.0,74.0,0.55,14.5,203.0,81.71,50.36
2016,6,11,6,30,545.0,83.0,0.5,15.0,251.0,128.39,79.42
2016,6,11,6,45,596.0,88.0,0.45,16.0,302.5,177.01,116.15
2016,6,11,7,0,647.0,93.0,0.4,17.0,354.0,231.35,160.33
2016,6,11,7,15,680.0,98.0,0.35,17.5,405.5,285.89,206.3
2016,6,11,7,30,713.0,103.0,0.3,18.0,457.0,343.43,253.94
2016,6,11,7,45,741.0,106.0,0.25,19.0,507.5,399.79,298.85
2016,6,11,8,0,769.0,109.0,0.2,20.0,558.0,459.45,344.3
2016,6,11,8,15,787.5,112.0,0.2,20.5,605.0,513.84,385.2
2016,6,11,8,30,806.0,115.0,0.2,21.0,652.0,568.39,424.68
2016,6,11,8,45,823.0,117.0,0.2,22.0,696.0,620.92,460.43
2016,6,11,9,0,840.0,119.0,0.2,23.0,740.0,672.85,494.35
2016,6,11,9,15,851.0,121.0,0.3,23.5,778.5,716.43,523.95
2016,6,11,9,30,862.0,123.0,0.4,24.0,817.0,760.91,553.11
2016,6,11,9,45,870.0,125.0,0.5,24.5,850.0,801.13,578.15
2016,6,11,10,0,878.0,127.0,0.6,25.0,883.0,839.0,601.52
2016,6,11,10,15,716.0,228.5,0.65,25.5,858.0,837.07,597.75
2016,6,11,10,30,554.0,330.0,0.7,26.0,833.0,811.17,576.46
2016,6,11,10,45,725.5,230.5,0.75,26.5,904.0,886.13,628.09
2016,6,11,11,0,897.0,131.0,0.8,27.0,975.0,947.54,664.23
2016,6,11,11,15,899.5,131.5,0.85,27.0,987.5,964.19,674.1
2016,6,11,11,30,902.0,132.0,0.9,27.0,1000.0,977.42,682.59
2016,6,11,11,45,900.5,133.5,1.0,27.0,1004.5,984.34,688.29
2016,6,11,12,0,899.0,135.0,1.1,27.0,1009.0,987.74,691.98
2016,6,11,12,15,898.0,135.0,1.1,26.5,1006.0,986.77,692.7
2016,6,11,12,30,897.0,135.0,1.1,26.0,1003.0,982.34,691.45
2016,6,11,12,45,897.0,132.5,1.1,26.0,994.0,973.08,686.01
2016,6,11,13,0,897.0,130.0,1.1,26.0,985.0,960.33,678.55
2016,6,11,13,15,719.0,239.0,1.15,25.5,917.0,903.39,645.55
