Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,30,541.0,348.0,1.2,25.0,849.0,831.03,597.07
2016,6,11,13,45,703.5,240.0,1.25,25.0,873.5,857.58,620.63
2016,6,11,14,0,866.0,132.0,1.3,25.0,898.0,859.97,624.11
2016,6,11,14,15,857.5,130.5,1.35,24.5,867.5,825.29,604.05
2016,6,11,14,30,849.0,129.0,1.4,24.0,837.0,788.16,582.41
2016,6,11,14,45,754.0,168.5,1.45,24.0,777.0,728.1,542.15
2016,6,11,15,0,659.0,208.0,1.5,24.0,717.0,668.76,500.31
2016,6,11,15,15,725.5,165.5,1.45,23.5,698.5,642.12,483.62
2016,6,11,15,30,792.0,123.0,1.4,23.0,680.0,607.27,459.9
2016,6,11,15,45,772.0,121.0,1.4,22.5,634.0,554.49,421.51
2016,6,11,16,0,752.0,119.0,1.4,22.0,588.0,501.79,381.99
2016,6,11,16,15,597.5,150.5,1.35,21.5,504.5,417.29,317.74
2016,6,11,16,30,443.0,182.0,1.3,21.0,421.0,344.8,262.32
2016,6,11,16,45,415.0,167.5,1.3,20.5,374.0,294.36,222.21
2016,6,11,17,0,387.0,153.0,1.3,20.0,327.0,246.61,183.35
2016,6,11,17,15,480.5,121.0,1.25,19.5,310.0,214.95,152.59
2016,6,11,17,30,574.0,89.0,1.2,19.0,293.0,173.7,113.29
2016,6,11,17,45,523.0,81.0,1.15,18.5,244.5,123.82,75.5
2016,6,11,18,0,472.0,73.0,1.1,18.0,196.0,79.98,48.51
2016,6,11,18,15,401.0,62.5,1.05,17.5,151.5,47.11,35.77
2016,6,11,18,30,330.0,52.0,1.0,17.0,107.0,39.78,29.01
2016,6,11,18,45,233.5,38.5,0.95,16.5,70.5,29.83,19.62
2016,6,11,19,0,137.0,25.0,0.9,16.0,34.0,19.6,6.37
2016,6,11,19,15,68.5,12.5,0.9,15.5,17.0,11.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,22.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,6,12,5,15,120.5,26.0,0.95,13.5,39.0,20.37,7.01
2016,6,12,5,30,219.0,42.0,1.0,14.0,68.0,32.54,22.17
2016,6,12,5,45,307.5,54.5,1.05,14.5,109.5,41.63,30.97
2016,6,12,6,0,396.0,67.0,1.1,15.0,151.0,50.46,39.15
2016,6,12,6,15,198.0,73.0,1.1,15.5,115.0,67.82,46.55
2016,6,12,6,30,0.0,79.0,1.1,16.0,79.0,68.92,52.98
2016,6,12,6,45,0.0,95.5,1.1,16.5,95.5,83.3,64.88
2016,6,12,7,0,0.0,112.0,1.1,17.0,112.0,97.81,76.63
2016,6,12,7,15,5.5,139.5,1.1,17.5,142.5,123.33,97.03
2016,6,12,7,30,11.0,167.0,1.1,18.0,173.0,149.76,117.84
2016,6,12,7,45,5.5,163.0,1.1,18.5,166.0,145.5,113.87
2016,6,12,8,0,0.0,159.0,1.1,19.0,159.0,140.32,109.18
2016,6,12,8,15,0.0,159.0,1.05,19.5,159.0,140.67,108.91
2016,6,12,8,30,0.0,159.0,1.0,20.0,159.0,140.94,108.58
2016,6,12,8,45,2.5,175.5,1.0,20.5,177.5,157.35,121.05
2016,6,12,9,0,5.0,192.0,1.0,21.0,196.0,174.06,133.58
2016,6,12,9,15,6.5,204.5,1.0,21.0,210.0,186.77,143.15
2016,6,12,9,30,8.0,217.0,1.0,21.0,224.0,199.63,152.8
2016,6,12,9,45,28.5,295.0,1.05,21.5,320.0,292.58,223.25
2016,6,12,10,0,49.0,373.0,1.1,22.0,416.0,383.81,289.74
2016,6,12,10,15,50.5,387.5,1.1,22.0,433.0,401.31,301.49
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,418.72,313.62
2016,6,12,10,45,49.0,406.5,1.15,22.5,452.5,422.51,315.44
2016,6,12,11,0,46.0,411.0,1.2,23.0,455.0,425.89,317.08
2016,6,12,11,15,65.0,437.0,1.2,23.0,499.5,469.83,348.62
2016,6,12,11,30,84.0,463.0,1.2,23.0,544.0,514.07,379.67
2016,6,12,11,45,113.0,476.0,1.3,23.5,585.5,565.44,415.42
2016,6,12,12,0,142.0,489.0,1.4,24.0,627.0,606.23,443.48
2016,6,12,12,15,161.5,488.5,1.4,24.0,645.5,624.25,456.0
2016,6,12,12,30,181.0,488.0,1.4,24.0,664.0,641.17,467.94
2016,6,12,12,45,187.5,475.5,1.45,24.0,656.0,633.13,463.12
2016,6,12,13,0,194.0,463.0,1.5,24.0,648.0,623.97,457.76
2016,6,12,13,15,543.0,292.5,1.5,23.5,798.0,792.52,582.93
2016,6,12,13,30,892.0,122.0,1.5,23.0,948.0,917.05,668.09
2016,6,12,13,45,887.0,120.5,1.5,23.0,924.5,890.71,650.16
2016,6,12,14,0,882.0,119.0,1.5,23.0,901.0,861.32,631.95
2016,6,12,14,15,875.0,117.5,1.5,23.0,871.0,827.43,610.68
2016,6,12,14,30,868.0,116.0,1.5,23.0,841.0,790.93,587.54
2016,6,12,14,45,859.5,114.0,1.5,23.0,805.5,750.44,561.48
2016,6,12,15,0,851.0,112.0,1.5,23.0,770.0,707.86,532.83
2016,6,12,15,15,607.0,199.0,1.45,22.5,656.0,595.97,451.2
2016,6,12,15,30,363.0,286.0,1.4,22.0,542.0,487.93,371.3
2016,6,12,15,45,362.0,266.0,1.35,22.0,507.0,449.15,343.18
2016,6,12,16,0,361.0,246.0,1.3,22.0,472.0,409.75,313.43
2016,6,12,16,15,353.0,228.0,1.25,21.5,434.0,368.39,282.03
2016,6,12,16,30,345.0,210.0,1.2,21.0,396.0,327.33,250.02
2016,6,12,16,45,523.5,148.5,1.2,21.0,399.5,315.83,236.22
2016,6,12,17,0,702.0,87.0,1.2,21.0,403.0,282.35,201.77
2016,6,12,17,15,666.5,82.0,1.15,20.5,352.5,226.11,153.98
2016,6,12,17,30,631.0,77.0,1.1,20.0,302.0,173.39,110.12
2016,6,12,17,45,580.0,71.0,1.05,19.5,252.5,121.89,71.14
2016,6,12,18,0,529.0,65.0,1.0,19.0,203.0,76.3,43.5
2016,6,12,18,15,458.0,56.5,0.9,18.0,157.5,43.38,32.45
2016,6,12,18,30,387.0,48.0,0.8,17.0,112.0,37.92,27.42
2016,6,12,18,45,278.5,36.0,0.75,16.5,74.0,28.94,18.91
2016,6,12,19,0,170.0,24.0,0.7,16.0,36.0,18.83,6.25
2016,6,12,19,15,85.0,12.0,0.7,15.5,18.0,10.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,21.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,43.0,10.0,1.0,13.0,11.0,9.1,0.0
2016,6,13,5,15,152.5,24.5,1.0,13.0,40.0,19.22,6.27
2016,6,13,5,30,262.0,39.0,1.0,13.0,69.0,30.29,20.34
2016,6,13,5,45,354.5,49.0,1.0,13.5,111.5,38.78,28.6
2016,6,13,6,0,447.0,59.0,1.0,14.0,154.0,45.56,34.98
2016,6,13,6,15,223.5,54.5,0.9,14.5,102.0,52.18,32.84
2016,6,13,6,30,0.0,50.0,0.8,15.0,50.0,44.12,32.19
2016,6,13,6,45,0.0,60.0,0.7,15.5,60.0,53.0,39.63
2016,6,13,7,0,0.0,70.0,0.6,16.0,70.0,61.89,46.93
2016,6,13,7,15,0.0,86.5,0.6,16.5,86.5,76.44,58.81
2016,6,13,7,30,0.0,103.0,0.6,17.0,103.0,90.94,70.43
2016,6,13,7,45,0.0,113.5,0.6,17.5,113.5,100.28,77.65
2016,6,13,8,0,0.0,124.0,0.6,18.0,124.0,109.66,84.82
2016,6,13,8,15,3.5,161.0,0.65,18.5,163.0,144.2,112.1
2016,6,13,8,30,7.0,198.0,0.7,19.0,202.0,179.33,139.25
2016,6,13,8,45,8.0,208.0,0.8,19.5,213.5,189.56,146.59
2016,6,13,9,0,9.0,218.0,0.9,20.0,225.0,199.87,154.07
2016,6,13,9,15,14.5,252.0,0.95,20.0,264.0,234.94,180.89
2016,6,13,9,30,20.0,286.0,1.0,20.0,303.0,270.66,207.78
2016,6,13,9,45,17.0,277.5,1.1,20.5,292.5,261.82,200.31
2016,6,13,10,0,14.0,269.0,1.2,21.0,282.0,252.63,192.82
2016,6,13,10,15,47.0,348.0,1.2,21.0,391.0,361.11,274.52
2016,6,13,10,30,80.0,427.0,1.2,21.0,500.0,466.56,350.66
2016,6,13,10,45,136.0,448.0,1.3,21.0,574.5,548.35,409.51
2016,6,13,11,0,192.0,469.0,1.4,21.0,649.0,623.28,462.72
2016,6,13,11,15,177.5,476.5,1.45,21.0,645.0,621.36,460.39
2016,6,13,11,30,163.0,484.0,1.5,21.0,641.0,618.11,457.84
2016,6,13,11,45,237.0,473.0,1.55,21.0,703.0,679.45,502.48
2016,6,13,12,0,311.0,462.0,1.6,21.0,765.0,749.77,551.81
2016,6,13,12,15,271.0,471.5,1.65,20.5,735.5,720.98,531.99
2016,6,13,12,30,231.0,481.0,1.7,20.0,706.0,681.53,505.69
2016,6,13,12,45,574.5,298.0,1.8,20.0,848.5,844.18,627.88
2016,6,13,13,0,918.0,115.0,1.9,20.0,991.0,965.42,710.81
2016,6,13,13,15,915.0,114.5,1.9,19.5,974.0,948.06,699.86
2016,6,13,13,30,912.0,114.0,1.9,19.0,957.0,927.29,688.21
2016,6,13,13,45,908.0,112.0,1.9,19.0,934.0,900.91,671.54
2016,6,13,14,0,904.0,110.0,1.9,19.0,911.0,871.36,652.75
2016,6,13,14,15,896.5,109.0,1.9,19.0,881.0,836.92,630.56
2016,6,13,14,30,889.0,108.0,1.9,19.0,851.0,799.84,606.44
2016,6,13,14,45,883.0,105.0,1.9,19.0,815.5,759.53,579.85
2016,6,13,15,0,877.0,102.0,1.9,19.0,780.0,716.87,550.87
2016,6,13,15,15,864.5,100.0,1.9,18.5,739.0,668.74,517.0
2016,6,13,15,30,852.0,98.0,1.9,18.0,698.0,619.26,481.11
2016,6,13,15,45,834.0,96.5,1.95,18.0,652.0,566.06,440.64
2016,6,13,16,0,816.0,95.0,2.0,18.0,606.0,512.58,398.64
2016,6,13,16,15,795.5,92.0,2.0,17.5,557.5,455.97,353.43
2016,6,13,16,30,775.0,89.0,2.0,17.0,509.0,399.97,307.11
2016,6,13,16,45,748.0,85.5,2.0,17.0,458.5,342.14,257.5
2016,6,13,17,0,721.0,82.0,2.0,17.0,408.0,286.25,208.48
2016,6,13,17,15,686.5,77.5,1.95,16.5,357.5,227.28,157.31
2016,6,13,17,30,652.0,73.0,1.9,16.0,307.0,174.04,111.87
2016,6,13,17,45,608.0,66.5,1.9,15.5,258.0,121.66,71.0
2016,6,13,18,0,564.0,60.0,1.9,15.0,209.0,74.32,41.39
2016,6,13,18,15,494.5,53.0,1.85,14.5,162.5,40.49,30.39
2016,6,13,18,30,425.0,46.0,1.8,14.0,116.0,36.2,26.26
2016,6,13,18,45,311.5,35.5,1.75,14.0,77.5,28.5,18.76
2016,6,13,19,0,198.0,25.0,1.7,14.0,39.0,19.66,7.16
2016,6,13,19,15,99.0,12.5,1.65,13.5,19.5,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,12.0,11.0,10.01,0.0
2016,6,14,5,15,131.0,25.0,1.35,12.5,40.5,19.59,6.45
2016,6,14,5,30,262.0,39.0,1.4,13.0,70.0,30.29,20.32
2016,6,14,5,45,356.0,49.0,1.45,13.5,112.5,38.8,28.59
2016,6,14,6,0,450.0,59.0,1.5,14.0,155.0,45.59,34.99
2016,6,14,6,15,510.0,66.5,1.5,14.0,202.5,75.12,44.66
2016,6,14,6,30,570.0,74.0,1.5,14.0,250.0,121.68,73.39
2016,6,14,6,45,620.5,77.5,1.5,14.5,301.0,170.2,110.69
2016,6,14,7,0,671.0,81.0,1.5,15.0,352.0,224.29,156.12
2016,6,14,7,15,701.5,85.5,1.5,15.5,402.5,278.81,203.83
2016,6,14,7,30,732.0,90.0,1.5,16.0,453.0,338.16,255.02
2016,6,14,7,45,760.5,91.5,1.5,16.5,503.0,393.83,302.26
2016,6,14,8,0,789.0,93.0,1.5,17.0,553.0,451.29,349.47
2016,6,14,8,15,806.5,95.5,1.5,17.0,599.5,505.59,393.51
2016,6,14,8,30,824.0,98.0,1.5,17.0,646.0,559.91,436.18
2016,6,14,8,45,840.5,99.0,1.5,17.5,689.5,610.73,474.16
2016,6,14,9,0,857.0,100.0,1.5,18.0,733.0,661.44,510.81
2016,6,14,9,15,867.0,101.5,1.5,18.0,771.0,707.13,543.76
2016,6,14,9,30,877.0,103.0,1.5,18.0,809.0,751.04,573.59
2016,6,14,9,45,890.0,101.5,1.55,18.5,843.5,792.38,600.07
2016,6,14,10,0,903.0,100.0,1.6,19.0,878.0,831.66,624.84
2016,6,14,10,15,908.5,101.0,1.6,19.0,904.5,864.79,645.87
2016,6,14,10,30,914.0,102.0,1.6,19.0,931.0,894.98,664.88
2016,6,14,10,45,919.0,102.0,1.65,19.5,951.5,920.68,680.2
2016,6,14,11,0,924.0,102.0,1.7,20.0,972.0,943.13,693.4
2016,6,14,11,15,926.5,102.5,1.7,20.0,985.0,960.39,703.93
2016,6,14,11,30,929.0,103.0,1.7,20.0,998.0,974.13,712.3
2016,6,14,11,45,930.0,103.5,1.75,20.0,1003.5,982.89,718.24
2016,6,14,12,0,931.0,104.0,1.8,20.0,1009.0,988.05,722.02
2016,6,14,12,15,930.5,104.0,1.85,20.0,1007.5,987.71,722.38
2016,6,14,12,30,930.0,104.0,1.9,20.0,1006.0,983.76,720.57
2016,6,14,12,45,927.0,104.5,1.95,20.0,996.0,974.34,715.33
2016,6,14,13,0,924.0,105.0,2.0,20.0,986.0,961.38,707.88
2016,6,14,13,15,921.0,104.5,2.05,19.5,970.0,943.96,698.91
2016,6,14,13,30,918.0,104.0,2.1,19.0,954.0,923.12,687.65
2016,6,14,13,45,913.5,103.0,2.15,19.0,930.5,897.16,671.63
2016,6,14,14,0,909.0,102.0,2.2,19.0,907.0,868.05,653.41
2016,6,14,14,15,902.5,100.5,2.2,18.5,877.5,833.83,632.35
2016,6,14,14,30,896.0,99.0,2.2,18.0,848.0,796.9,609.2
2016,6,14,14,45,888.5,97.0,2.25,18.0,813.0,756.23,582.36
2016,6,14,15,0,881.0,95.0,2.3,18.0,778.0,713.31,553.35
2016,6,14,15,15,870.0,93.0,2.3,17.5,737.0,666.06,519.63
2016,6,14,15,30,859.0,91.0,2.3,17.0,696.0,617.32,483.77
2016,6,14,15,45,845.5,88.5,2.35,17.0,651.5,565.44,443.74
2016,6,14,16,0,832.0,86.0,2.4,17.0,607.0,512.82,401.84
2016,6,14,16,15,813.0,83.5,2.4,16.5,559.0,456.4,356.21
2016,6,14,16,30,794.0,81.0,2.4,16.0,511.0,400.63,309.49
2016,6,14,16,45,737.0,82.0,2.4,16.0,451.0,335.61,254.22
2016,6,14,17,0,680.0,83.0,2.4,16.0,391.0,273.46,200.67
2016,6,14,17,15,678.0,75.0,2.4,15.5,350.5,223.66,155.64
2016,6,14,17,30,676.0,67.0,2.4,15.0,310.0,176.26,113.28
2016,6,14,17,45,622.0,63.0,2.4,14.5,259.5,120.79,69.94
2016,6,14,18,0,568.0,59.0,2.4,14.0,209.0,74.21,41.16
2016,6,14,18,15,498.5,52.0,2.3,13.5,163.0,39.63,29.75
2016,6,14,18,30,429.0,45.0,2.2,13.0,117.0,35.28,25.58
2016,6,14,18,45,305.5,35.5,2.15,13.0,78.0,28.44,18.82
2016,6,14,19,0,182.0,26.0,2.1,13.0,39.0,20.42,7.99
2016,6,14,19,15,91.0,13.0,2.05,12.5,19.5,11.82,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,31.0,11.0,1.3,12.0,12.0,10.01,0.0
2016,6,15,5,15,145.0,25.5,1.35,12.0,41.0,20.01,6.63
2016,6,15,5,30,259.0,40.0,1.4,12.0,70.0,31.07,21.07
2016,6,15,5,45,362.5,48.5,1.45,12.5,113.0,38.38,28.35
2016,6,15,6,0,466.0,57.0,1.5,13.0,156.0,43.93,33.66
2016,6,15,6,15,526.0,64.0,1.5,13.5,204.0,73.23,42.9
2016,6,15,6,30,586.0,71.0,1.5,14.0,252.0,120.25,71.56
2016,6,15,6,45,635.0,74.5,1.55,14.5,303.0,169.41,109.4
2016,6,15,7,0,684.0,78.0,1.6,15.0,354.0,223.93,155.34
2016,6,15,7,15,714.0,82.0,1.6,15.0,404.0,280.95,205.6
2016,6,15,7,30,744.0,86.0,1.6,15.0,454.0,337.88,255.61
2016,6,15,7,45,768.5,88.5,1.6,15.5,503.5,393.5,303.24
2016,6,15,8,0,793.0,91.0,1.6,16.0,553.0,450.49,350.45
2016,6,15,8,15,810.0,93.5,1.6,16.0,599.5,504.72,394.74
2016,6,15,8,30,827.0,96.0,1.6,16.0,646.0,558.41,437.26
2016,6,15,8,45,842.5,97.0,1.65,16.5,689.0,609.35,475.91
2016,6,15,9,0,858.0,98.0,1.7,17.0,732.0,659.51,512.82
2016,6,15,9,15,868.0,100.0,1.75,17.0,770.0,705.73,546.86
2016,6,15,9,30,878.0,102.0,1.8,17.0,808.0,750.17,577.82
2016,6,15,9,45,890.5,100.5,1.85,17.5,842.0,791.18,604.36
2016,6,15,10,0,903.0,99.0,1.9,18.0,876.0,830.1,629.16
2016,6,15,10,15,908.5,100.0,1.9,18.0,902.5,863.27,650.54
2016,6,15,10,30,914.0,101.0,1.9,18.0,929.0,893.5,669.85
2016,6,15,10,45,920.5,100.0,1.95,18.0,950.0,919.6,686.9
2016,6,15,11,0,927.0,99.0,2.0,18.0,971.0,942.52,701.87
2016,6,15,11,15,929.5,99.5,2.0,18.0,984.5,959.88,712.67
2016,6,15,11,30,932.0,100.0,2.0,18.0,998.0,973.71,721.25
2016,6,15,11,45,935.0,99.5,2.0,18.5,1004.5,983.48,725.91
2016,6,15,12,0,938.0,99.0,2.0,19.0,1011.0,989.65,728.33
2016,6,15,12,15,938.0,99.0,2.0,19.0,1010.0,989.83,728.37
2016,6,15,12,30,938.0,99.0,2.0,19.0,1009.0,986.38,726.22
2016,6,15,12,45,930.0,103.5,2.0,19.0,998.0,976.11,719.77
2016,6,15,13,0,922.0,108.0,2.0,19.0,987.0,962.37,711.2
2016,6,15,13,15,919.5,107.5,2.0,19.0,971.5,945.5,700.67
2016,6,15,13,30,917.0,107.0,2.0,19.0,956.0,925.19,687.94
2016,6,15,13,45,915.0,104.5,2.0,19.0,934.0,900.04,672.02
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,871.6,653.89
2016,6,15,14,15,907.0,100.5,1.95,18.5,882.5,837.72,632.74
2016,6,15,14,30,901.0,99.0,1.9,18.0,853.0,801.08,609.54
2016,6,15,14,45,894.5,97.0,1.9,18.0,818.0,761.01,583.02
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,718.59,554.41
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,671.08,519.55
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,622.05,482.76
2016,6,15,15,45,853.5,88.0,1.8,18.0,657.5,569.96,442.99
2016,6,15,16,0,841.0,85.0,1.8,18.0,613.0,517.01,401.3
2016,6,15,16,15,822.5,82.5,1.75,17.5,565.0,461.16,356.57
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,404.31,309.52
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,346.36,259.79
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,289.84,210.1
2016,6,15,17,15,725.5,69.0,1.65,16.5,366.0,232.35,159.9
2016,6,15,17,30,693.0,65.0,1.6,16.0,315.0,177.96,113.27
2016,6,15,17,45,650.0,60.0,1.55,15.5,265.0,124.86,71.7
2016,6,15,18,0,607.0,55.0,1.5,15.0,215.0,73.43,38.96
2016,6,15,18,15,539.5,48.5,1.4,14.5,168.0,36.86,27.19
2016,6,15,18,30,472.0,42.0,1.3,14.0,121.0,32.77,23.29
2016,6,15,18,45,370.5,32.5,1.2,13.5,82.0,25.84,16.6
2016,6,15,19,0,269.0,23.0,1.1,13.0,43.0,18.67,7.07
2016,6,15,19,15,134.5,11.5,1.05,12.5,21.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,12.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,13.0,12.0,9.1,0.0
2016,6,16,5,15,194.0,22.0,0.35,13.5,42.0,17.82,5.14
2016,6,16,5,30,321.0,34.0,0.3,14.0,72.0,27.29,17.72
2016,6,16,5,45,412.5,42.0,0.25,15.0,114.5,32.79,23.23
2016,6,16,6,0,504.0,50.0,0.2,16.0,157.0,38.15,28.23
2016,6,16,6,15,560.5,56.0,0.15,16.5,204.5,67.55,36.92
2016,6,16,6,30,617.0,62.0,0.1,17.0,252.0,115.28,65.07
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,168.07,105.1
2016,6,16,7,0,700.0,70.0,0.1,18.0,352.0,222.29,149.7
2016,6,16,7,15,728.5,74.0,0.15,18.5,402.0,277.03,196.33
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,334.17,244.41
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,389.44,290.04
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,445.77,335.01
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,500.41,377.91
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,554.08,418.81
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,604.75,456.13
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,654.41,491.71
2016,6,16,9,15,870.0,93.5,0.65,21.0,765.0,700.24,524.09
2016,6,16,9,30,880.0,95.0,0.7,21.0,803.0,744.3,553.33
2016,6,16,9,45,893.5,92.5,0.75,21.5,837.0,785.17,578.67
2016,6,16,10,0,907.0,90.0,0.8,22.0,871.0,824.02,602.41
2016,6,16,10,15,912.5,91.0,0.85,22.0,897.5,857.35,623.53
2016,6,16,10,30,918.0,92.0,0.9,22.0,924.0,887.74,642.75
2016,6,16,10,45,922.0,92.5,1.0,22.0,944.0,913.22,659.68
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,935.41,674.6
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,952.35,685.46
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,965.76,694.22
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,974.16,700.76
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,978.95,705.15
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,979.19,705.23
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,975.81,703.18
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,966.9,698.52
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,954.38,691.67
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,936.95,681.04
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,916.08,668.28
2016,6,16,13,45,921.0,89.5,1.5,22.0,925.5,890.87,652.73
2016,6,16,14,0,918.0,88.0,1.5,22.0,903.0,862.42,635.05
2016,6,16,14,15,912.0,87.0,1.5,22.0,874.0,828.92,613.94
2016,6,16,14,30,906.0,86.0,1.5,22.0,845.0,792.64,590.87
2016,6,16,14,45,899.0,84.5,1.5,22.0,810.0,752.56,564.98
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,710.16,537.23
2016,6,16,15,15,882.0,81.0,1.45,21.5,735.0,663.2,504.7
2016,6,16,15,30,872.0,79.0,1.4,21.0,695.0,614.64,469.83
2016,6,16,15,45,860.0,77.0,1.4,21.0,651.5,563.59,431.5
2016,6,16,16,0,848.0,75.0,1.4,21.0,608.0,511.61,391.24
2016,6,16,16,15,830.5,72.5,1.4,20.5,560.5,455.96,347.55
2016,6,16,16,30,813.0,70.0,1.4,20.0,513.0,400.5,302.36
2016,6,16,16,45,791.5,67.0,1.4,20.0,463.5,343.63,254.08
2016,6,16,17,0,770.0,64.0,1.4,20.0,414.0,285.59,203.77
2016,6,16,17,15,739.0,61.0,1.3,19.5,363.5,228.77,154.53
2016,6,16,17,30,708.0,58.0,1.2,19.0,313.0,174.83,108.64
2016,6,16,17,45,666.0,53.5,1.2,19.0,264.0,121.44,67.1
2016,6,16,18,0,624.0,49.0,1.2,19.0,215.0,72.77,37.05
2016,6,16,18,15,560.5,43.5,1.05,18.0,168.5,35.82,25.87
2016,6,16,18,30,497.0,38.0,0.9,17.0,122.0,29.43,20.09
2016,6,16,18,45,394.0,30.0,0.8,16.5,83.0,23.67,14.55
2016,6,16,19,0,291.0,22.0,0.7,16.0,44.0,17.75,6.51
2016,6,16,19,15,145.5,11.0,0.65,15.5,22.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,49.0,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,98.0,10.0,0.5,15.0,12.0,9.1,0.0
2016,6,17,5,15,227.0,20.5,0.45,15.0,42.0,16.5,4.15
2016,6,17,5,30,356.0,31.0,0.4,15.0,72.0,24.68,15.39
2016,6,17,5,45,439.5,38.5,0.4,15.5,114.0,29.88,20.6
2016,6,17,6,0,523.0,46.0,0.4,16.0,156.0,34.93,25.36
2016,6,17,6,15,576.5,51.0,0.4,16.5,203.0,63.61,33.4
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,113.76,63.45
2016,6,17,6,45,428.5,105.5,0.45,17.5,248.5,159.03,108.0
2016,6,17,7,0,227.0,155.0,0.5,18.0,247.0,183.22,136.76
2016,6,17,7,15,495.0,112.5,0.5,18.5,347.0,242.44,177.16
2016,6,17,7,30,763.0,70.0,0.5,19.0,447.0,328.03,241.17
2016,6,17,7,45,785.0,72.0,0.55,20.0,495.5,384.57,287.53
2016,6,17,8,0,807.0,74.0,0.6,21.0,544.0,440.17,331.77
2016,6,17,8,15,823.0,76.0,0.65,21.0,589.5,493.47,374.11
2016,6,17,8,30,839.0,78.0,0.7,21.0,635.0,546.6,415.02
2016,6,17,8,45,852.0,79.5,0.75,21.5,677.5,596.99,451.93
2016,6,17,9,0,865.0,81.0,0.8,22.0,720.0,646.38,486.97
2016,6,17,9,15,875.0,82.5,0.85,22.5,757.5,692.41,518.69
2016,6,17,9,30,885.0,84.0,0.9,23.0,795.0,736.68,546.78
2016,6,17,9,45,886.0,88.5,0.95,23.5,825.5,774.94,570.41
2016,6,17,10,0,887.0,93.0,1.0,24.0,856.0,810.33,591.94
2016,6,17,10,15,543.5,269.0,1.05,24.0,741.5,727.14,532.59
2016,6,17,10,30,200.0,445.0,1.1,24.0,627.0,595.29,435.47
2016,6,17,10,45,129.0,436.0,1.2,24.0,554.5,530.22,390.51
2016,6,17,11,0,58.0,427.0,1.3,24.0,482.0,451.68,334.14
2016,6,17,11,15,77.0,448.0,1.3,24.0,522.0,491.06,362.77
2016,6,17,11,30,96.0,469.0,1.3,24.0,562.0,530.64,390.42
2016,6,17,11,45,98.0,473.0,1.35,24.5,568.5,537.69,394.44
2016,6,17,12,0,100.0,477.0,1.4,25.0,575.0,544.15,398.32
2016,6,17,12,15,111.5,480.0,1.45,24.5,589.0,558.0,409.22
2016,6,17,12,30,123.0,483.0,1.5,24.0,603.0,581.24,426.51
2016,6,17,12,45,95.0,463.5,1.55,24.0,556.0,524.65,386.81
2016,6,17,13,0,67.0,444.0,1.6,24.0,509.0,478.26,354.16
2016,6,17,13,15,108.5,452.0,1.6,24.0,554.0,531.33,393.21
2016,6,17,13,30,150.0,460.0,1.6,24.0,599.0,572.31,422.74
2016,6,17,13,45,125.5,443.0,1.6,24.0,557.0,529.91,392.58
2016,6,17,14,0,101.0,426.0,1.6,24.0,515.0,480.06,357.49
2016,6,17,14,15,106.5,406.5,1.55,23.5,498.0,461.83,345.92
2016,6,17,14,30,112.0,387.0,1.5,23.0,481.0,450.06,338.62
2016,6,17,14,45,142.5,372.0,1.5,23.0,486.5,452.56,341.64
2016,6,17,15,0,173.0,357.0,1.5,23.0,492.0,452.26,342.39
2016,6,17,15,15,167.0,341.5,1.45,22.5,466.0,424.49,322.85
2016,6,17,15,30,161.0,326.0,1.4,22.0,440.0,396.79,303.25
2016,6,17,15,45,138.5,302.5,1.4,22.0,396.0,352.88,270.73
2016,6,17,16,0,116.0,279.0,1.4,22.0,352.0,311.03,239.42
2016,6,17,16,15,183.0,252.0,1.4,21.5,357.0,309.64,238.96
2016,6,17,16,30,250.0,225.0,1.4,21.0,362.0,302.98,233.13
2016,6,17,16,45,248.0,202.0,1.4,20.5,326.5,265.39,203.23
2016,6,17,17,0,246.0,179.0,1.4,20.0,291.0,227.93,172.84
2016,6,17,17,15,440.0,124.5,1.35,19.5,295.5,210.89,151.21
2016,6,17,17,30,634.0,70.0,1.3,19.0,300.0,170.58,108.45
2016,6,17,17,45,589.5,64.5,1.3,18.5,252.0,120.04,69.33
2016,6,17,18,0,545.0,59.0,1.3,18.0,204.0,74.56,40.84
2016,6,17,18,15,478.5,51.5,1.3,17.5,159.0,39.03,28.74
2016,6,17,18,30,412.0,44.0,1.3,17.0,114.0,34.25,24.28
2016,6,17,18,45,312.0,34.0,1.3,16.5,77.0,26.99,17.37
2016,6,17,19,0,212.0,24.0,1.3,16.0,40.0,19.45,7.83
2016,6,17,19,15,106.0,12.0,1.3,15.5,20.0,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,91.0,10.0,0.9,13.0,12.0,9.1,0.0
2016,6,18,5,15,222.0,20.5,0.95,13.5,42.0,16.51,4.04
2016,6,18,5,30,353.0,31.0,1.0,14.0,72.0,24.69,15.42
2016,6,18,5,45,439.0,38.5,1.05,14.5,114.5,29.89,20.67
2016,6,18,6,0,525.0,46.0,1.1,15.0,157.0,34.96,25.45
2016,6,18,6,15,580.5,51.5,1.05,15.5,205.0,63.64,33.69
2016,6,18,6,30,636.0,57.0,1.0,16.0,253.0,114.7,64.4
2016,6,18,6,45,370.5,109.0,1.0,16.5,228.0,151.95,105.44
2016,6,18,7,0,105.0,161.0,1.0,17.0,203.0,160.57,123.98
2016,6,18,7,15,256.5,164.5,0.95,17.5,286.5,215.78,164.21
2016,6,18,7,30,408.0,168.0,0.9,18.0,370.0,289.67,220.42
2016,6,18,7,45,611.5,123.0,0.9,18.5,461.0,359.1,273.42
2016,6,18,8,0,815.0,78.0,0.9,19.0,552.0,446.9,341.02
2016,6,18,8,15,832.0,80.5,0.9,19.5,599.0,501.65,383.7
2016,6,18,8,30,849.0,83.0,0.9,20.0,646.0,556.32,424.95
2016,6,18,8,45,862.0,85.0,0.9,20.5,689.5,607.72,462.36
2016,6,18,9,0,875.0,87.0,0.9,21.0,733.0,658.09,497.74
2016,6,18,9,15,664.0,194.5,0.9,21.5,700.0,656.18,491.96
2016,6,18,9,30,453.0,302.0,0.9,22.0,667.0,626.96,466.92
2016,6,18,9,45,496.5,303.5,0.95,22.5,718.5,681.52,504.64
2016,6,18,10,0,540.0,305.0,1.0,23.0,770.0,737.35,541.59
2016,6,18,10,15,477.5,339.0,1.0,23.5,759.5,735.47,536.9
2016,6,18,10,30,415.0,373.0,1.0,24.0,749.0,728.04,529.07
2016,6,18,10,45,460.5,372.0,1.0,24.5,798.0,779.46,562.45
2016,6,18,11,0,506.0,371.0,1.0,25.0,847.0,830.82,594.45
2016,6,18,11,15,490.5,383.5,1.0,25.0,850.5,837.8,597.58
2016,6,18,11,30,475.0,396.0,1.0,25.0,854.0,842.12,599.57
2016,6,18,11,45,466.5,401.5,1.05,25.5,853.0,844.04,599.91
2016,6,18,12,0,458.0,407.0,1.1,26.0,852.0,843.58,598.8
2016,6,18,12,15,464.0,405.0,1.15,26.0,856.0,847.63,602.2
2016,6,18,12,30,470.0,403.0,1.2,26.0,860.0,849.37,604.11
2016,6,18,12,45,704.5,249.5,1.25,26.0,926.5,920.61,657.22
2016,6,18,13,0,939.0,96.0,1.3,26.0,993.0,966.75,686.4
2016,6,18,13,15,936.0,95.5,1.35,26.0,977.0,949.3,676.06
2016,6,18,13,30,933.0,95.0,1.4,26.0,961.0,928.37,664.29
2016,6,18,13,45,927.0,95.5,1.45,26.0,937.5,902.41,649.29
2016,6,18,14,0,921.0,96.0,1.5,26.0,914.0,873.34,632.2
2016,6,18,14,15,915.5,94.5,1.5,25.5,885.0,839.76,612.66
2016,6,18,14,30,910.0,93.0,1.5,25.0,856.0,803.36,591.04
2016,6,18,14,45,900.5,92.5,1.5,25.0,820.5,762.33,564.93
2016,6,18,15,0,891.0,92.0,1.5,25.0,785.0,719.16,537.07
2016,6,18,15,15,881.0,90.5,1.5,24.5,745.0,672.78,505.6
2016,6,18,15,30,871.0,89.0,1.5,24.0,705.0,624.77,471.96
2016,6,18,15,45,856.0,87.5,1.5,24.0,660.5,572.56,433.27
2016,6,18,16,0,841.0,86.0,1.5,24.0,616.0,519.69,392.9
2016,6,18,16,15,823.0,83.0,1.45,23.5,568.0,463.66,349.36
2016,6,18,16,30,805.0,80.0,1.4,23.0,520.0,406.57,303.51
2016,6,18,16,45,780.5,77.5,1.4,23.0,469.5,349.0,255.49
2016,6,18,17,0,756.0,75.0,1.4,23.0,419.0,292.99,207.59
2016,6,18,17,15,724.0,71.0,1.4,22.5,368.5,235.69,158.89
2016,6,18,17,30,692.0,67.0,1.4,22.0,318.0,181.43,113.46
2016,6,18,17,45,648.5,61.5,1.4,21.5,268.0,124.83,69.85
2016,6,18,18,0,605.0,56.0,1.4,21.0,218.0,75.84,39.41
2016,6,18,18,15,538.5,49.5,1.3,20.0,171.0,37.59,27.17
2016,6,18,18,30,472.0,43.0,1.2,19.0,124.0,33.54,23.46
2016,6,18,18,45,370.0,33.5,1.2,18.5,84.0,26.65,16.93
2016,6,18,19,0,268.0,24.0,1.2,18.0,44.0,19.5,7.91
2016,6,18,19,15,134.0,12.0,1.15,17.5,22.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,94.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,19,5,15,231.0,21.0,0.6,14.5,43.5,17.0,4.1
2016,6,19,5,30,368.0,32.0,0.6,15.0,75.0,25.64,16.15
2016,6,19,5,45,454.0,40.0,0.65,16.0,118.5,31.24,21.71
2016,6,19,6,0,540.0,48.0,0.7,17.0,162.0,36.68,26.75
2016,6,19,6,15,595.5,54.0,0.7,17.5,210.5,65.77,35.05
2016,6,19,6,30,651.0,60.0,0.7,18.0,259.0,118.34,66.3
2016,6,19,6,45,690.0,64.5,0.7,19.0,310.0,170.03,105.17
2016,6,19,7,0,729.0,69.0,0.7,20.0,361.0,225.92,151.19
2016,6,19,7,15,757.0,72.5,0.7,20.5,412.0,281.7,198.9
2016,6,19,7,30,785.0,76.0,0.7,21.0,463.0,339.79,247.98
2016,6,19,7,45,806.0,79.0,0.7,22.0,512.5,396.68,294.43
2016,6,19,8,0,827.0,82.0,0.7,23.0,562.0,455.4,340.38
2016,6,19,8,15,843.5,84.0,0.7,23.5,609.0,510.1,382.29
2016,6,19,8,30,860.0,86.0,0.7,24.0,656.0,564.64,422.47
2016,6,19,8,45,873.0,88.0,0.7,24.5,699.5,616.62,459.35
2016,6,19,9,0,886.0,90.0,0.7,25.0,743.0,667.53,494.17
2016,6,19,9,15,895.5,91.5,0.7,25.5,781.5,714.22,524.99
2016,6,19,9,30,905.0,93.0,0.7,26.0,820.0,759.02,552.28
2016,6,19,9,45,918.5,90.5,0.7,26.5,854.5,800.91,576.84
2016,6,19,10,0,932.0,88.0,0.7,27.0,889.0,840.7,599.68
2016,6,19,10,15,937.5,89.0,0.75,27.0,916.5,874.92,620.77
2016,6,19,10,30,943.0,90.0,0.8,27.0,944.0,906.13,639.96
2016,6,19,10,45,945.5,91.5,0.85,27.5,964.0,931.99,654.55
2016,6,19,11,0,948.0,93.0,0.9,28.0,984.0,954.4,667.05
2016,6,19,11,15,950.5,93.0,0.95,28.0,997.5,971.83,677.88
2016,6,19,11,30,953.0,93.0,1.0,28.0,1011.0,985.65,686.65
2016,6,19,11,45,950.0,96.0,1.05,28.5,1015.5,993.53,690.58
2016,6,19,12,0,947.0,99.0,1.1,29.0,1020.0,997.66,692.39
2016,6,19,12,15,947.0,99.0,1.15,29.0,1019.0,998.06,693.44
2016,6,19,12,30,947.0,99.0,1.2,29.0,1018.0,994.79,692.4
2016,6,19,12,45,939.5,102.5,1.3,29.0,1007.0,984.17,687.79
2016,6,19,13,0,932.0,106.0,1.4,29.0,996.0,970.04,681.06
2016,6,19,13,15,929.0,105.5,1.45,29.0,980.0,952.77,671.64
2016,6,19,13,30,926.0,105.0,1.5,29.0,964.0,932.04,660.07
2016,6,19,13,45,705.5,223.5,1.55,29.0,868.5,844.61,605.53
2016,6,19,14,0,485.0,342.0,1.6,29.0,773.0,747.77,538.41
2016,6,19,14,15,696.0,220.5,1.6,28.5,816.0,791.15,574.5
2016,6,19,14,30,907.0,99.0,1.6,28.0,859.0,807.28,588.19
2016,6,19,14,45,899.5,97.0,1.65,28.0,824.0,766.42,562.37
2016,6,19,15,0,892.0,95.0,1.7,28.0,789.0,723.27,535.1
2016,6,19,15,15,881.0,93.0,1.7,27.5,748.5,675.73,503.09
2016,6,19,15,30,870.0,91.0,1.7,27.0,708.0,626.65,469.0
2016,6,19,15,45,854.5,89.5,1.75,27.0,662.5,574.21,430.71
2016,6,19,16,0,839.0,88.0,1.8,27.0,617.0,521.17,390.7
2016,6,19,16,15,820.5,85.0,1.8,26.5,569.0,464.28,347.05
2016,6,19,16,30,802.0,82.0,1.8,26.0,521.0,407.89,302.16
2016,6,19,16,45,775.0,80.0,1.8,25.5,470.0,350.06,254.78
2016,6,19,17,0,748.0,78.0,1.8,25.0,419.0,294.07,207.63
2016,6,19,17,15,715.0,73.5,1.75,24.0,368.0,236.5,159.27
2016,6,19,17,30,682.0,69.0,1.7,23.0,317.0,182.1,114.13
2016,6,19,17,45,635.5,64.0,1.7,22.5,267.0,126.04,71.11
2016,6,19,18,0,589.0,59.0,1.7,22.0,217.0,78.02,41.33
2016,6,19,18,15,522.0,52.0,1.65,21.0,170.0,39.56,28.76
2016,6,19,18,30,455.0,45.0,1.6,20.0,123.0,35.19,24.76
2016,6,19,18,45,351.0,35.0,1.55,19.5,83.5,27.92,17.92
2016,6,19,19,0,247.0,25.0,1.5,19.0,44.0,20.37,8.6
2016,6,19,19,15,123.5,12.5,1.45,18.5,22.0,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,6,20,5,15,236.0,21.5,1.15,13.5,44.0,17.49,4.17
2016,6,20,5,30,378.0,33.0,1.1,14.0,76.0,26.59,16.99
2016,6,20,5,45,471.5,40.0,1.1,15.0,121.0,31.32,21.85
2016,6,20,6,0,565.0,47.0,1.1,16.0,166.0,35.97,26.22
2016,6,20,6,15,620.5,52.5,1.05,16.5,215.5,68.2,36.88
2016,6,20,6,30,676.0,58.0,1.0,17.0,265.0,118.5,65.77
2016,6,20,6,45,717.0,61.5,1.0,18.0,317.0,171.08,105.41
2016,6,20,7,0,758.0,65.0,1.0,19.0,369.0,228.05,152.67
2016,6,20,7,15,785.0,68.0,1.0,19.5,420.0,284.74,201.74
2016,6,20,7,30,812.0,71.0,1.0,20.0,471.0,343.58,252.11
2016,6,20,7,45,833.0,73.0,1.05,20.5,521.0,402.5,301.52
2016,6,20,8,0,854.0,75.0,1.1,21.0,571.0,460.3,348.52
2016,6,20,8,15,868.5,77.5,1.1,21.5,617.5,515.86,391.99
2016,6,20,8,30,883.0,80.0,1.1,22.0,664.0,571.01,433.47
2016,6,20,8,45,895.0,81.0,1.15,22.5,707.0,622.52,471.27
2016,6,20,9,0,907.0,82.0,1.2,23.0,750.0,672.82,507.02
2016,6,20,9,15,915.5,83.5,1.2,23.5,788.5,719.73,538.84
2016,6,20,9,30,924.0,85.0,1.2,24.0,827.0,764.64,566.67
2016,6,20,9,45,911.5,97.0,1.25,24.5,854.0,801.37,589.11
2016,6,20,10,0,899.0,109.0,1.3,25.0,881.0,834.05,608.74
2016,6,20,10,15,904.0,110.0,1.35,25.5,907.5,866.88,628.34
2016,6,20,10,30,909.0,111.0,1.4,26.0,934.0,896.76,645.87
2016,6,20,10,45,913.0,111.5,1.45,26.5,954.0,922.2,660.5
2016,6,20,11,0,917.0,112.0,1.5,27.0,974.0,944.37,673.06
2016,6,20,11,15,919.5,112.5,1.5,27.0,987.5,961.79,683.32
2016,6,20,11,30,922.0,113.0,1.5,27.0,1001.0,975.72,691.5
2016,6,20,11,45,925.5,111.5,1.55,27.5,1007.5,985.18,696.34
2016,6,20,12,0,929.0,110.0,1.6,28.0,1014.0,991.09,699.11
2016,6,20,12,15,606.0,289.5,1.65,28.0,879.0,873.19,623.16
2016,6,20,12,30,283.0,469.0,1.7,28.0,744.0,728.13,521.07
2016,6,20,12,45,372.0,431.0,1.75,28.0,789.0,772.27,554.5
2016,6,20,13,0,461.0,393.0,1.8,28.0,834.0,821.03,588.76
2016,6,20,13,15,697.0,247.5,1.8,27.5,900.5,891.78,642.35
2016,6,20,13,30,933.0,102.0,1.8,27.0,967.0,935.69,672.02
2016,6,20,13,45,637.5,251.0,1.85,27.0,835.5,811.72,590.34
2016,6,20,14,0,342.0,400.0,1.9,27.0,704.0,674.5,492.68
2016,6,20,14,15,626.5,249.5,1.9,27.0,784.0,761.99,560.26
2016,6,20,14,30,911.0,99.0,1.9,27.0,864.0,810.87,595.94
2016,6,20,14,45,903.0,98.0,1.9,27.0,828.5,770.49,569.4
2016,6,20,15,0,895.0,97.0,1.9,27.0,793.0,727.84,541.77
2016,6,20,15,15,884.0,95.0,1.9,26.5,752.5,680.2,509.44
2016,6,20,15,30,873.0,93.0,1.9,26.0,712.0,631.01,475.01
2016,6,20,15,45,859.5,90.5,1.9,25.5,667.0,578.61,437.11
2016,6,20,16,0,846.0,88.0,1.9,25.0,622.0,525.42,397.25
2016,6,20,16,15,827.5,85.5,1.85,24.5,573.5,468.66,353.14
2016,6,20,16,30,809.0,83.0,1.8,24.0,525.0,412.37,307.83
2016,6,20,16,45,784.5,79.5,1.8,23.5,474.5,353.61,259.36
2016,6,20,17,0,760.0,76.0,1.8,23.0,424.0,296.41,210.84
2016,6,20,17,15,727.0,72.0,1.75,22.5,372.5,238.6,161.52
2016,6,20,17,30,694.0,68.0,1.7,22.0,321.0,183.94,115.59
2016,6,20,17,45,647.0,63.5,1.65,21.5,270.5,127.55,72.09
2016,6,20,18,0,600.0,59.0,1.6,21.0,220.0,79.19,41.95
2016,6,20,18,15,533.0,52.0,1.5,20.0,172.5,39.58,28.91
2016,6,20,18,30,466.0,45.0,1.4,19.0,125.0,35.2,24.9
2016,6,20,18,45,360.5,35.0,1.3,18.0,85.0,27.92,18.07
2016,6,20,19,0,255.0,25.0,1.2,17.0,45.0,20.36,8.82
2016,6,20,19,15,127.5,12.5,1.2,16.5,22.5,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,0.6,14.0,12.0,9.1,0.0
2016,6,21,5,15,226.0,21.0,0.6,14.5,42.5,17.04,3.63
2016,6,21,5,30,363.0,32.0,0.6,15.0,73.0,25.68,16.14
2016,6,21,5,45,456.5,39.5,0.6,16.0,117.5,30.87,21.37
2016,6,21,6,0,550.0,47.0,0.6,17.0,162.0,35.94,26.1
2016,6,21,6,15,606.5,52.5,0.6,17.5,211.0,63.87,33.68
2016,6,21,6,30,663.0,58.0,0.6,18.0,260.0,116.57,64.47
2016,6,21,6,45,706.0,61.5,0.65,18.5,312.0,168.66,103.51
2016,6,21,7,0,749.0,65.0,0.7,19.0,364.0,225.4,150.49
2016,6,21,7,15,776.5,68.0,0.75,19.5,415.0,281.69,199.05
2016,6,21,7,30,804.0,71.0,0.8,20.0,466.0,340.21,249.05
2016,6,21,7,45,825.5,73.5,0.85,21.0,516.0,399.36,297.85
2016,6,21,8,0,847.0,76.0,0.9,22.0,566.0,457.46,344.11
2016,6,21,8,15,862.0,78.0,0.9,22.5,613.0,512.44,386.78
2016,6,21,8,30,877.0,80.0,0.9,23.0,660.0,567.08,427.54
2016,6,21,8,45,888.5,81.5,0.95,23.5,703.0,618.52,464.96
2016,6,21,9,0,900.0,83.0,1.0,24.0,746.0,668.72,500.33
2016,6,21,9,15,908.5,84.5,1.0,24.5,784.0,715.36,531.66
2016,6,21,9,30,917.0,86.0,1.0,25.0,822.0,760.02,559.12
2016,6,21,9,45,916.5,91.0,1.05,26.0,852.5,798.97,581.71
