Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,916.0,96.0,1.1,27.0,883.0,834.85,602.0
2016,6,21,10,15,921.0,97.0,1.15,27.0,909.5,868.24,622.87
2016,6,21,10,30,926.0,98.0,1.2,27.0,936.0,898.65,641.8
2016,6,21,10,45,927.5,99.5,1.25,27.5,955.0,923.31,655.8
2016,6,21,11,0,929.0,101.0,1.3,28.0,974.0,944.54,667.69
2016,6,21,11,15,931.0,101.5,1.3,28.0,987.0,961.77,677.71
2016,6,21,11,30,933.0,102.0,1.3,28.0,1000.0,975.45,685.63
2016,6,21,11,45,932.0,103.0,1.35,28.5,1005.0,983.2,689.43
2016,6,21,12,0,931.0,104.0,1.4,29.0,1010.0,987.32,691.14
2016,6,21,12,15,930.5,104.0,1.4,29.0,1008.5,987.34,691.09
2016,6,21,12,30,930.0,104.0,1.4,29.0,1007.0,983.76,688.98
2016,6,21,12,45,926.5,105.0,1.45,29.5,997.5,974.72,683.02
2016,6,21,13,0,923.0,106.0,1.5,30.0,988.0,962.15,675.0
2016,6,21,13,15,920.5,105.5,1.55,30.0,972.0,945.58,665.92
2016,6,21,13,30,918.0,105.0,1.6,30.0,956.0,925.55,654.71
2016,6,21,13,45,913.5,104.0,1.65,30.0,933.5,899.94,639.96
2016,6,21,14,0,909.0,103.0,1.7,30.0,911.0,871.17,623.12
2016,6,21,14,15,903.0,102.0,1.7,29.5,882.0,838.17,604.13
2016,6,21,14,30,897.0,101.0,1.7,29.0,853.0,802.41,583.13
2016,6,21,14,45,888.5,99.5,1.75,28.5,818.5,761.72,559.0
2016,6,21,15,0,880.0,98.0,1.8,28.0,784.0,718.85,532.8
2016,6,21,15,15,869.5,96.0,1.8,27.5,744.0,672.2,501.3
2016,6,21,15,30,859.0,94.0,1.8,27.0,704.0,623.99,467.72
2016,6,21,15,45,845.5,92.0,1.8,27.0,660.0,572.76,429.97
2016,6,21,16,0,832.0,90.0,1.8,27.0,616.0,520.74,390.48
2016,6,21,16,15,814.5,87.0,1.8,26.0,568.5,464.75,348.21
2016,6,21,16,30,797.0,84.0,1.8,25.0,521.0,409.09,304.42
2016,6,21,16,45,775.0,80.5,1.8,24.5,471.5,351.87,257.31
2016,6,21,17,0,753.0,77.0,1.8,24.0,422.0,295.94,209.93
2016,6,21,17,15,721.5,73.0,1.75,23.0,371.0,238.87,161.68
2016,6,21,17,30,690.0,69.0,1.7,22.0,320.0,184.77,116.46
2016,6,21,17,45,648.0,63.5,1.65,21.5,270.5,128.27,72.59
2016,6,21,18,0,606.0,58.0,1.6,21.0,221.0,79.27,41.64
2016,6,21,18,15,540.0,51.0,1.5,20.0,174.0,38.76,28.2
2016,6,21,18,30,474.0,44.0,1.4,19.0,127.0,34.34,24.16
2016,6,21,18,45,372.0,34.5,1.3,18.0,87.0,27.47,17.71
2016,6,21,19,0,270.0,25.0,1.2,17.0,47.0,20.36,8.92
2016,6,21,19,15,135.0,12.5,1.1,16.5,23.5,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,98.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,6,22,5,15,244.5,21.0,1.2,13.5,44.0,17.09,3.37
2016,6,22,5,30,391.0,32.0,1.2,14.0,76.0,25.77,16.24
2016,6,22,5,45,479.5,39.5,1.3,14.5,120.5,30.96,21.56
2016,6,22,6,0,568.0,47.0,1.4,15.0,165.0,36.04,26.38
2016,6,22,6,15,624.0,52.5,1.4,15.5,215.0,67.21,36.64
2016,6,22,6,30,680.0,58.0,1.4,16.0,265.0,117.68,65.39
2016,6,22,6,45,347.0,98.5,1.4,16.5,204.5,138.13,95.15
2016,6,22,7,0,14.0,139.0,1.4,17.0,144.0,123.12,96.96
2016,6,22,7,15,22.0,161.0,1.35,17.5,171.0,145.73,114.88
2016,6,22,7,30,30.0,183.0,1.3,18.0,198.0,169.71,133.61
2016,6,22,7,45,41.0,209.0,1.3,18.5,231.5,199.58,156.8
2016,6,22,8,0,52.0,235.0,1.3,19.0,265.0,230.93,180.83
2016,6,22,8,15,101.0,267.0,1.3,19.0,331.5,287.95,224.9
2016,6,22,8,30,150.0,299.0,1.3,19.0,398.0,353.96,275.18
2016,6,22,8,45,532.5,191.0,1.35,19.5,577.0,508.21,393.78
2016,6,22,9,0,915.0,83.0,1.4,20.0,756.0,677.91,519.27
2016,6,22,9,15,649.5,209.0,1.4,20.5,699.5,657.93,498.94
2016,6,22,9,30,384.0,335.0,1.4,21.0,643.0,599.39,452.1
2016,6,22,9,45,323.0,370.0,1.4,21.5,636.5,601.76,451.79
2016,6,22,10,0,262.0,405.0,1.4,22.0,630.0,598.85,446.98
2016,6,22,10,15,291.0,411.0,1.4,22.0,668.5,639.1,475.19
2016,6,22,10,30,320.0,417.0,1.4,22.0,707.0,679.84,503.03
2016,6,22,10,45,642.5,253.5,1.4,22.5,852.0,830.42,611.19
2016,6,22,11,0,965.0,90.0,1.4,23.0,997.0,966.31,697.37
2016,6,22,11,15,967.5,90.0,1.4,23.0,1010.5,984.18,706.52
2016,6,22,11,30,970.0,90.0,1.4,23.0,1024.0,998.38,714.88
2016,6,22,11,45,971.0,90.5,1.45,23.0,1030.0,1007.93,721.25
2016,6,22,12,0,972.0,91.0,1.5,23.0,1036.0,1013.71,725.41
2016,6,22,12,15,972.0,91.0,1.5,23.0,1034.5,1014.28,725.68
2016,6,22,12,30,972.0,91.0,1.5,23.0,1033.0,1011.08,723.75
2016,6,22,12,45,961.5,96.5,1.55,23.0,1021.5,999.58,717.52
2016,6,22,13,0,951.0,102.0,1.6,23.0,1010.0,984.52,709.17
2016,6,22,13,15,948.0,101.5,1.6,22.5,994.0,967.1,700.03
2016,6,22,13,30,945.0,101.0,1.6,22.0,978.0,946.15,688.64
2016,6,22,13,45,940.0,100.5,1.6,22.0,955.0,920.01,672.58
2016,6,22,14,0,935.0,100.0,1.6,22.0,932.0,890.64,654.42
2016,6,22,14,15,929.0,98.5,1.6,21.5,902.5,856.42,634.19
2016,6,22,14,30,923.0,97.0,1.6,21.0,873.0,819.35,611.84
2016,6,22,14,45,914.5,96.0,1.6,21.0,837.0,778.23,585.33
2016,6,22,15,0,906.0,95.0,1.6,21.0,801.0,734.84,556.96
2016,6,22,15,15,895.5,93.0,1.55,20.5,760.5,687.12,523.81
2016,6,22,15,30,885.0,91.0,1.5,20.0,720.0,637.77,488.47
2016,6,22,15,45,871.0,89.0,1.5,20.0,674.5,585.04,449.0
2016,6,22,16,0,857.0,87.0,1.5,20.0,629.0,531.52,407.68
2016,6,22,16,15,839.0,84.5,1.5,19.5,580.5,475.14,363.56
2016,6,22,16,30,821.0,82.0,1.5,19.0,532.0,417.73,316.99
2016,6,22,16,45,796.5,79.0,1.55,18.5,481.0,358.77,267.79
2016,6,22,17,0,772.0,76.0,1.6,18.0,430.0,301.34,218.37
2016,6,22,17,15,740.0,72.0,1.6,17.5,378.5,243.02,167.77
2016,6,22,17,30,708.0,68.0,1.6,17.0,327.0,187.72,120.39
2016,6,22,17,45,662.0,63.0,1.6,16.5,275.5,130.12,74.94
2016,6,22,18,0,616.0,58.0,1.6,16.0,224.0,80.42,42.99
2016,6,22,18,15,549.0,51.5,1.55,15.5,176.5,39.2,29.15
2016,6,22,18,30,482.0,45.0,1.5,15.0,129.0,35.21,25.37
2016,6,22,18,45,371.0,35.5,1.45,14.5,88.0,28.35,18.77
2016,6,22,19,0,260.0,26.0,1.4,14.0,47.0,21.26,9.82
2016,6,22,19,15,130.0,13.0,1.35,13.5,23.5,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,6,23,5,15,242.0,20.5,1.2,12.5,43.5,16.65,2.83
2016,6,23,5,30,387.0,31.0,1.2,13.0,75.0,24.89,15.54
2016,6,23,5,45,479.0,38.0,1.3,13.5,119.5,29.7,20.54
2016,6,23,6,0,571.0,45.0,1.4,14.0,164.0,34.43,25.06
2016,6,23,6,15,626.5,50.5,1.4,14.5,213.5,64.96,35.09
2016,6,23,6,30,682.0,56.0,1.4,15.0,263.0,115.49,63.81
2016,6,23,6,45,425.0,107.0,1.4,15.5,244.0,157.22,107.88
2016,6,23,7,0,168.0,158.0,1.4,16.0,225.0,171.36,131.02
2016,6,23,7,15,190.5,179.5,1.35,16.5,265.5,208.04,160.74
2016,6,23,7,30,213.0,201.0,1.3,17.0,306.0,247.36,192.34
2016,6,23,7,45,284.5,211.5,1.3,18.0,367.0,300.81,233.61
2016,6,23,8,0,356.0,222.0,1.3,19.0,428.0,360.45,279.23
2016,6,23,8,15,303.5,255.5,1.3,19.5,441.5,385.35,298.35
2016,6,23,8,30,251.0,289.0,1.3,20.0,455.0,404.52,312.2
2016,6,23,8,45,263.5,308.0,1.3,20.5,492.5,444.22,341.12
2016,6,23,9,0,276.0,327.0,1.3,21.0,530.0,484.52,369.7
2016,6,23,9,15,297.5,341.0,1.3,21.5,570.5,526.9,399.35
2016,6,23,9,30,319.0,355.0,1.3,22.0,611.0,570.19,429.03
2016,6,23,9,45,331.0,368.0,1.3,22.5,643.5,605.93,452.72
2016,6,23,10,0,343.0,381.0,1.3,23.0,676.0,641.4,475.86
2016,6,23,10,15,351.5,386.0,1.3,23.0,696.5,666.0,492.24
2016,6,23,10,30,360.0,391.0,1.3,23.0,717.0,689.69,507.96
2016,6,23,10,45,660.0,242.0,1.35,23.5,855.5,835.06,611.73
2016,6,23,11,0,960.0,93.0,1.4,24.0,994.0,964.62,693.55
2016,6,23,11,15,961.0,93.5,1.45,24.0,1007.0,981.56,702.93
2016,6,23,11,30,962.0,94.0,1.5,24.0,1020.0,994.81,711.46
2016,6,23,11,45,962.0,94.0,1.55,24.5,1025.0,1002.91,715.5
2016,6,23,12,0,962.0,94.0,1.6,25.0,1030.0,1007.27,717.34
2016,6,23,12,15,960.5,94.0,1.65,25.0,1027.5,1006.47,717.48
2016,6,23,12,30,959.0,94.0,1.7,25.0,1025.0,1001.94,715.44
2016,6,23,12,45,954.5,95.0,1.75,25.0,1014.5,991.85,710.02
2016,6,23,13,0,950.0,96.0,1.8,25.0,1004.0,978.14,702.4
2016,6,23,13,15,946.5,95.0,1.8,24.5,987.0,959.83,692.67
2016,6,23,13,30,943.0,94.0,1.8,24.0,970.0,938.01,680.7
2016,6,23,13,45,938.0,93.0,1.85,24.0,946.0,911.47,664.91
2016,6,23,14,0,933.0,92.0,1.9,24.0,922.0,881.7,646.94
2016,6,23,14,15,926.5,91.0,1.9,23.5,892.5,847.65,626.72
2016,6,23,14,30,920.0,90.0,1.9,23.0,863.0,810.79,604.4
2016,6,23,14,45,913.0,88.0,1.95,23.0,828.0,769.96,578.35
2016,6,23,15,0,906.0,86.0,2.0,23.0,793.0,726.76,550.31
2016,6,23,15,15,896.0,84.5,2.0,22.5,752.5,679.9,518.28
2016,6,23,15,30,886.0,83.0,2.0,22.0,712.0,631.37,483.64
2016,6,23,15,45,877.0,79.5,2.0,22.0,668.5,580.04,444.96
2016,6,23,16,0,868.0,76.0,2.0,22.0,625.0,527.44,404.1
2016,6,23,16,15,851.0,73.5,1.95,21.5,577.0,471.05,359.57
2016,6,23,16,30,834.0,71.0,1.9,21.0,529.0,414.73,313.51
2016,6,23,16,45,816.0,67.5,1.9,20.5,479.5,357.46,265.28
2016,6,23,17,0,798.0,64.0,1.9,20.0,430.0,300.92,216.25
2016,6,23,17,15,767.5,60.5,1.85,19.5,378.5,239.71,163.2
2016,6,23,17,30,737.0,57.0,1.8,19.0,327.0,183.6,115.06
2016,6,23,17,45,695.0,53.0,1.75,18.5,276.5,128.71,71.75
2016,6,23,18,0,653.0,49.0,1.7,18.0,226.0,78.49,39.67
2016,6,23,18,15,590.0,43.5,1.6,17.5,178.0,35.81,25.93
2016,6,23,18,30,527.0,38.0,1.5,17.0,130.0,32.04,22.38
2016,6,23,18,45,418.5,31.0,1.45,16.5,89.0,24.47,15.29
2016,6,23,19,0,310.0,24.0,1.4,16.0,48.0,19.47,8.47
2016,6,23,19,15,155.0,12.0,1.3,15.5,24.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,104.0,9.0,1.1,13.0,11.0,8.19,0.0
2016,6,24,5,15,252.0,19.5,1.15,13.5,42.5,15.78,1.97
2016,6,24,5,30,400.0,30.0,1.2,14.0,74.0,24.05,14.72
2016,6,24,5,45,485.5,37.5,1.3,14.5,118.0,29.32,20.11
2016,6,24,6,0,571.0,45.0,1.4,15.0,162.0,34.46,24.97
2016,6,24,6,15,628.0,50.0,1.4,15.5,212.0,64.0,34.37
2016,6,24,6,30,685.0,55.0,1.4,16.0,262.0,114.29,62.51
2016,6,24,6,45,722.0,59.5,1.4,16.5,314.0,167.57,103.01
2016,6,24,7,0,759.0,64.0,1.4,17.0,366.0,224.78,151.27
2016,6,24,7,15,549.5,122.5,1.35,17.5,356.5,263.37,193.47
2016,6,24,7,30,340.0,181.0,1.3,18.0,347.0,274.06,209.81
2016,6,24,7,45,290.0,212.5,1.3,18.5,365.0,303.6,235.1
2016,6,24,8,0,240.0,244.0,1.3,19.0,383.0,327.52,254.48
2016,6,24,8,15,302.0,253.5,1.3,19.0,443.0,382.64,297.09
2016,6,24,8,30,364.0,263.0,1.3,19.0,503.0,443.46,343.32
2016,6,24,8,45,639.5,175.0,1.35,19.5,631.0,557.11,429.46
2016,6,24,9,0,915.0,87.0,1.4,20.0,759.0,680.84,520.72
2016,6,24,9,15,925.0,88.5,1.4,20.5,799.0,729.31,553.43
2016,6,24,9,30,935.0,90.0,1.4,21.0,839.0,775.87,583.01
2016,6,24,9,45,942.0,91.5,1.4,21.5,873.0,817.98,608.78
2016,6,24,10,0,949.0,93.0,1.4,22.0,907.0,857.5,632.45
2016,6,24,10,15,954.5,94.0,1.4,22.0,935.0,892.49,654.09
2016,6,24,10,30,960.0,95.0,1.4,22.0,963.0,924.41,673.63
2016,6,24,10,45,963.5,96.0,1.45,22.5,984.0,951.33,689.28
2016,6,24,11,0,967.0,97.0,1.5,23.0,1005.0,974.78,702.72
2016,6,24,11,15,969.0,97.5,1.5,23.0,1018.5,992.81,713.39
2016,6,24,11,30,971.0,98.0,1.5,23.0,1032.0,1007.14,721.85
2016,6,24,11,45,971.5,98.5,1.55,23.5,1038.0,1016.32,726.55
2016,6,24,12,0,972.0,99.0,1.6,24.0,1044.0,1021.73,729.03
2016,6,24,12,15,971.5,99.0,1.6,24.0,1042.0,1021.94,729.08
2016,6,24,12,30,971.0,99.0,1.6,24.0,1040.0,1018.37,726.94
2016,6,24,12,45,963.0,102.5,1.65,24.5,1029.5,1007.37,719.61
2016,6,24,13,0,955.0,106.0,1.7,25.0,1019.0,992.76,710.16
2016,6,24,13,15,951.5,105.5,1.7,25.0,1002.0,974.93,699.47
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,953.56,686.61
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,926.97,671.03
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,897.13,653.28
2016,6,24,14,15,931.5,101.5,1.8,25.0,908.0,862.48,631.72
2016,6,24,14,30,925.0,100.0,1.8,25.0,878.0,825.0,608.15
2016,6,24,14,45,915.5,99.0,1.8,25.0,841.5,783.13,581.41
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,739.04,552.88
2016,6,24,15,15,895.0,96.0,1.8,24.5,764.0,691.02,520.31
2016,6,24,15,30,884.0,94.0,1.8,24.0,723.0,641.4,485.53
2016,6,24,15,45,868.5,92.5,1.8,24.0,677.0,588.35,446.19
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,534.64,405.15
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,477.62,360.89
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,420.92,315.3
2016,6,24,16,45,790.5,83.0,1.7,22.5,482.5,361.81,266.6
2016,6,24,17,0,765.0,80.0,1.7,22.0,431.0,304.35,217.86
2016,6,24,17,15,732.0,76.0,1.65,21.5,379.5,246.12,168.1
2016,6,24,17,30,699.0,72.0,1.6,21.0,328.0,188.16,119.33
2016,6,24,17,45,651.0,67.0,1.55,20.5,276.5,133.43,76.84
2016,6,24,18,0,603.0,62.0,1.5,20.0,225.0,84.14,45.39
2016,6,24,18,15,534.0,55.0,1.4,19.0,177.0,42.02,31.17
2016,6,24,18,30,465.0,48.0,1.3,18.0,129.0,37.75,27.24
2016,6,24,18,45,356.0,37.5,1.2,17.0,88.0,30.1,20.06
2016,6,24,19,0,247.0,27.0,1.1,16.0,47.0,22.16,10.48
2016,6,24,19,15,123.5,13.5,1.05,15.5,23.5,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.5,0.55,13.5,35.5,13.9,0.69
2016,6,25,5,30,328.0,35.0,0.5,14.0,71.0,28.52,18.49
2016,6,25,5,45,429.0,43.0,0.5,15.0,115.5,33.98,24.16
2016,6,25,6,0,530.0,51.0,0.5,16.0,160.0,39.34,29.2
2016,6,25,6,15,589.5,57.0,0.5,16.5,209.5,64.73,35.98
2016,6,25,6,30,649.0,63.0,0.5,17.0,259.0,114.15,63.59
2016,6,25,6,45,695.0,66.5,0.55,18.0,311.5,169.02,104.33
2016,6,25,7,0,741.0,70.0,0.6,19.0,364.0,225.73,150.64
2016,6,25,7,15,770.5,73.5,0.65,19.5,416.0,282.62,199.38
2016,6,25,7,30,800.0,77.0,0.7,20.0,468.0,342.02,249.82
2016,6,25,7,45,823.5,79.5,0.8,21.0,519.5,400.32,298.05
2016,6,25,8,0,847.0,82.0,0.9,22.0,571.0,460.74,346.21
2016,6,25,8,15,863.5,84.5,0.9,22.5,619.0,517.11,389.82
2016,6,25,8,30,880.0,87.0,0.9,23.0,667.0,573.29,431.61
2016,6,25,8,45,894.0,88.5,0.95,23.5,711.5,626.55,470.25
2016,6,25,9,0,908.0,90.0,1.0,24.0,756.0,678.8,506.94
2016,6,25,9,15,917.5,91.5,1.05,24.5,795.5,726.67,539.55
2016,6,25,9,30,927.0,93.0,1.1,25.0,835.0,772.61,568.64
2016,6,25,9,45,929.0,97.0,1.15,26.0,867.5,813.06,592.12
2016,6,25,10,0,931.0,101.0,1.2,27.0,900.0,850.59,613.37
2016,6,25,10,15,937.0,102.5,1.2,27.5,927.5,885.97,633.49
2016,6,25,10,30,943.0,104.0,1.2,28.0,955.0,918.36,651.5
2016,6,25,10,45,946.5,104.5,1.25,28.5,976.0,944.44,666.19
2016,6,25,11,0,950.0,105.0,1.3,29.0,997.0,967.11,678.79
2016,6,25,11,15,952.5,105.5,1.3,29.0,1011.0,985.35,689.29
2016,6,25,11,30,955.0,106.0,1.3,29.0,1025.0,999.99,697.67
2016,6,25,11,45,956.0,106.5,1.35,29.5,1031.0,1009.54,702.48
2016,6,25,12,0,957.0,107.0,1.4,30.0,1037.0,1015.39,705.18
2016,6,25,12,15,956.5,107.0,1.4,30.0,1036.0,1015.64,705.24
2016,6,25,12,30,956.0,107.0,1.4,30.0,1035.0,1012.18,703.22
2016,6,25,12,45,955.0,106.5,1.45,30.0,1026.0,1004.07,699.28
2016,6,25,13,0,954.0,106.0,1.5,30.0,1017.0,992.25,693.19
2016,6,25,13,15,950.5,105.5,1.55,29.5,1000.5,974.48,684.87
2016,6,25,13,30,947.0,105.0,1.6,29.0,984.0,953.18,674.34
2016,6,25,13,45,942.0,104.0,1.65,29.0,960.5,926.65,659.14
2016,6,25,14,0,937.0,103.0,1.7,29.0,937.0,896.87,641.79
2016,6,25,14,15,930.5,102.0,1.7,28.5,907.0,862.77,622.22
2016,6,25,14,30,924.0,101.0,1.7,28.0,877.0,825.83,600.59
2016,6,25,14,45,915.5,99.5,1.7,28.0,841.0,784.28,574.47
2016,6,25,15,0,907.0,98.0,1.7,28.0,805.0,740.44,546.54
2016,6,25,15,15,895.5,96.0,1.7,27.5,764.0,692.07,514.26
2016,6,25,15,30,884.0,94.0,1.7,27.0,723.0,642.13,479.79
2016,6,25,15,45,870.5,91.5,1.7,26.5,677.5,589.28,442.05
2016,6,25,16,0,857.0,89.0,1.7,26.0,632.0,535.57,402.32
2016,6,25,16,15,838.5,86.5,1.65,25.5,583.0,478.95,358.76
2016,6,25,16,30,820.0,84.0,1.6,25.0,534.0,421.41,312.99
2016,6,25,16,45,796.5,80.5,1.6,24.5,483.5,362.33,264.71
2016,6,25,17,0,773.0,77.0,1.6,24.0,433.0,304.67,216.17
2016,6,25,17,15,741.0,73.0,1.5,23.5,381.0,246.21,166.5
2016,6,25,17,30,709.0,69.0,1.4,23.0,329.0,190.74,119.98
2016,6,25,17,45,665.0,63.5,1.35,22.5,278.0,132.74,74.98
2016,6,25,18,0,621.0,58.0,1.3,22.0,227.0,82.42,42.85
2016,6,25,18,15,554.0,51.5,1.2,21.0,178.5,39.18,28.44
2016,6,25,18,30,487.0,45.0,1.1,20.0,130.0,35.19,24.8
2016,6,25,18,45,383.5,35.5,1.0,19.0,89.0,28.34,18.4
2016,6,25,19,0,280.0,26.0,0.9,18.0,48.0,21.26,9.76
2016,6,25,19,15,140.0,13.0,0.85,17.5,24.0,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,11.0,17.5,0.5,14.5,19.0,15.47,0.89
2016,6,26,5,30,22.0,35.0,0.5,15.0,38.0,29.77,19.4
2016,6,26,5,45,38.5,54.5,0.5,15.5,61.5,45.2,33.82
2016,6,26,6,0,55.0,74.0,0.5,16.0,85.0,60.38,47.6
2016,6,26,6,15,64.5,94.5,0.5,16.5,111.5,79.36,60.04
2016,6,26,6,30,74.0,115.0,0.5,17.0,138.0,102.52,77.63
2016,6,26,6,45,82.5,136.0,0.55,17.5,165.5,127.35,97.22
2016,6,26,7,0,91.0,157.0,0.6,18.0,193.0,153.42,118.04
2016,6,26,7,15,85.5,178.5,0.6,18.5,216.5,177.19,137.34
2016,6,26,7,30,80.0,200.0,0.6,19.0,240.0,200.42,155.82
2016,6,26,7,45,72.0,219.5,0.65,20.0,258.0,220.44,171.08
2016,6,26,8,0,64.0,239.0,0.7,21.0,276.0,239.55,185.18
2016,6,26,8,15,66.0,260.5,0.7,21.5,301.5,264.54,203.63
2016,6,26,8,30,68.0,282.0,0.7,22.0,327.0,289.74,221.88
2016,6,26,8,45,85.5,308.5,0.75,23.0,369.0,328.91,250.02
2016,6,26,9,0,103.0,335.0,0.8,24.0,411.0,369.76,278.77
2016,6,26,9,15,159.5,356.0,0.8,24.5,480.5,439.62,328.77
2016,6,26,9,30,216.0,377.0,0.8,25.0,550.0,508.83,376.9
2016,6,26,9,45,269.5,382.0,0.85,25.5,607.0,571.52,419.82
2016,6,26,10,0,323.0,387.0,0.9,26.0,664.0,630.82,459.74
2016,6,26,10,15,631.5,241.0,0.95,26.5,803.5,773.19,560.27
2016,6,26,10,30,940.0,95.0,1.0,27.0,943.0,907.01,645.32
2016,6,26,10,45,943.5,95.5,1.05,27.5,963.5,933.07,658.75
2016,6,26,11,0,947.0,96.0,1.1,28.0,984.0,955.75,671.43
2016,6,26,11,15,949.0,96.5,1.15,28.0,997.5,973.56,682.5
2016,6,26,11,30,951.0,97.0,1.2,28.0,1011.0,987.76,691.47
2016,6,26,11,45,951.0,97.5,1.25,28.5,1016.5,996.41,695.81
2016,6,26,12,0,951.0,98.0,1.3,29.0,1022.0,1001.36,698.02
2016,6,26,12,15,950.0,98.0,1.35,29.0,1020.5,1001.18,698.63
2016,6,26,12,30,949.0,98.0,1.4,29.0,1019.0,997.31,697.13
2016,6,26,12,45,934.5,105.5,1.45,29.0,1005.5,984.3,690.13
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,967.86,681.13
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,950.2,671.4
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,929.15,659.53
2016,6,26,13,45,906.0,111.0,1.65,29.5,935.5,902.58,642.85
2016,6,26,14,0,900.0,110.0,1.7,30.0,912.0,872.94,624.2
2016,6,26,14,15,892.5,109.0,1.7,29.5,882.0,839.16,604.72
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,802.73,583.29
2016,6,26,14,45,875.0,106.5,1.75,29.0,816.0,761.49,557.69
2016,6,26,15,0,865.0,105.0,1.8,29.0,780.0,718.2,530.1
2016,6,26,15,15,853.0,103.0,1.8,28.5,739.5,671.27,498.59
2016,6,26,15,30,841.0,101.0,1.8,28.0,699.0,622.93,465.12
2016,6,26,15,45,825.5,98.5,1.8,28.0,654.5,570.96,427.11
2016,6,26,16,0,810.0,96.0,1.8,28.0,610.0,518.57,387.64
2016,6,26,16,15,790.5,93.0,1.75,27.5,562.5,462.84,345.03
2016,6,26,16,30,771.0,90.0,1.7,27.0,515.0,407.58,301.31
2016,6,26,16,45,747.0,86.5,1.7,26.5,465.0,350.98,255.35
2016,6,26,17,0,723.0,83.0,1.7,26.0,415.0,295.92,209.35
2016,6,26,17,15,689.5,78.5,1.65,25.0,365.0,236.89,160.26
2016,6,26,17,30,656.0,74.0,1.6,24.0,315.0,183.37,115.99
2016,6,26,17,45,611.5,68.0,1.55,23.0,265.5,130.68,75.46
2016,6,26,18,0,567.0,62.0,1.5,22.0,216.0,83.04,44.93
2016,6,26,18,15,500.5,54.5,1.4,21.0,169.5,41.45,30.4
2016,6,26,18,30,434.0,47.0,1.3,20.0,123.0,36.75,26.14
2016,6,26,18,45,334.5,36.5,1.2,19.5,84.0,29.12,19.0
2016,6,26,19,0,235.0,26.0,1.1,19.0,45.0,21.19,9.66
2016,6,26,19,15,117.5,13.0,1.05,18.5,22.5,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.0,0.45,14.5,35.0,11.77,0.0
2016,6,27,5,30,363.0,30.0,0.4,15.0,70.0,24.09,14.6
2016,6,27,5,45,452.5,38.0,0.4,15.5,113.0,29.76,20.41
2016,6,27,6,0,542.0,46.0,0.4,16.0,156.0,35.27,25.61
2016,6,27,6,15,598.5,52.0,0.4,16.5,205.0,59.87,32.22
2016,6,27,6,30,655.0,58.0,0.4,17.0,254.0,112.35,62.0
2016,6,27,6,45,370.5,107.0,0.4,18.0,222.0,147.2,100.55
2016,6,27,7,0,86.0,156.0,0.4,19.0,190.0,151.45,115.92
2016,6,27,7,15,95.5,179.5,0.45,20.0,222.0,180.67,138.84
2016,6,27,7,30,105.0,203.0,0.5,21.0,254.0,211.18,162.33
2016,6,27,7,45,132.0,227.0,0.6,22.0,298.0,251.91,193.14
2016,6,27,8,0,159.0,251.0,0.7,23.0,342.0,294.54,224.91
2016,6,27,8,15,220.0,266.0,0.75,23.5,404.0,349.13,265.45
2016,6,27,8,30,281.0,281.0,0.8,24.0,466.0,413.37,312.44
2016,6,27,8,45,330.5,289.5,0.9,25.0,521.0,467.2,350.66
2016,6,27,9,0,380.0,298.0,1.0,26.0,576.0,524.8,390.85
2016,6,27,9,15,323.5,332.5,1.0,26.5,578.5,536.65,396.87
2016,6,27,9,30,267.0,367.0,1.0,27.0,581.0,543.01,399.01
2016,6,27,9,45,269.0,384.0,1.0,27.5,607.0,572.98,418.33
2016,6,27,10,0,271.0,401.0,1.0,28.0,633.0,602.2,436.6
2016,6,27,10,15,322.5,396.5,1.05,28.5,681.5,651.66,469.79
2016,6,27,10,30,374.0,392.0,1.1,29.0,730.0,702.71,503.32
2016,6,27,10,45,641.0,254.0,1.15,29.5,848.5,829.52,590.9
2016,6,27,11,0,908.0,116.0,1.2,30.0,967.0,939.72,659.13
2016,6,27,11,15,910.5,116.5,1.2,30.5,980.5,957.36,666.87
2016,6,27,11,30,913.0,117.0,1.2,31.0,994.0,971.55,673.63
2016,6,27,11,45,912.5,118.0,1.25,31.5,999.5,979.88,677.72
2016,6,27,12,0,912.0,119.0,1.3,32.0,1005.0,984.66,679.8
2016,6,27,12,15,912.0,119.0,1.35,32.0,1004.5,985.44,680.96
2016,6,27,12,30,912.0,119.0,1.4,32.0,1004.0,982.7,680.12
2016,6,27,12,45,911.5,118.0,1.45,32.0,996.0,975.01,676.38
2016,6,27,13,0,911.0,117.0,1.5,32.0,988.0,963.78,670.58
2016,6,27,13,15,908.5,116.5,1.55,32.0,972.5,947.67,661.85
2016,6,27,13,30,906.0,116.0,1.6,32.0,957.0,928.15,651.04
2016,6,27,13,45,901.0,115.0,1.65,32.0,934.5,902.63,636.46
2016,6,27,14,0,896.0,114.0,1.7,32.0,912.0,874.0,619.87
2016,6,27,14,15,890.0,112.5,1.75,31.5,883.5,841.11,601.62
2016,6,27,14,30,884.0,111.0,1.8,31.0,855.0,805.48,581.33
2016,6,27,14,45,876.5,109.0,1.85,31.0,820.5,765.69,556.81
2016,6,27,15,0,869.0,107.0,1.9,31.0,786.0,723.64,530.19
2016,6,27,15,15,858.0,105.0,1.9,30.5,746.0,677.21,499.26
2016,6,27,15,30,847.0,103.0,1.9,30.0,706.0,629.26,466.33
2016,6,27,15,45,835.0,99.5,1.9,29.5,662.0,578.05,430.01
2016,6,27,16,0,823.0,96.0,1.9,29.0,618.0,526.09,391.84
2016,6,27,16,15,804.0,93.0,1.85,28.5,570.0,469.91,349.05
2016,6,27,16,30,785.0,90.0,1.8,28.0,522.0,414.1,305.06
2016,6,27,16,45,763.0,85.5,1.8,27.5,472.5,356.48,258.43
2016,6,27,17,0,741.0,81.0,1.8,27.0,423.0,300.17,211.5
2016,6,27,17,15,707.5,77.0,1.7,26.0,371.5,243.12,163.95
2016,6,27,17,30,674.0,73.0,1.6,25.0,320.0,186.4,117.22
2016,6,27,17,45,631.0,67.0,1.55,24.5,270.0,132.78,75.83
2016,6,27,18,0,588.0,61.0,1.5,24.0,220.0,84.01,44.52
2016,6,27,18,15,521.0,53.5,1.35,23.0,173.0,40.69,29.48
2016,6,27,18,30,454.0,46.0,1.2,22.0,126.0,35.94,25.21
2016,6,27,18,45,354.5,36.0,1.1,21.0,86.0,28.71,18.53
2016,6,27,19,0,255.0,26.0,1.0,20.0,46.0,21.21,9.64
2016,6,27,19,15,127.5,13.0,0.95,19.5,23.0,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,17.0,0.5,14.5,31.5,13.34,0.0
2016,6,28,5,30,270.0,34.0,0.5,15.0,63.0,27.63,17.5
2016,6,28,5,45,363.0,44.0,0.5,15.5,104.5,34.84,24.8
2016,6,28,6,0,456.0,54.0,0.5,16.0,146.0,41.79,31.32
2016,6,28,6,15,516.0,61.5,0.5,16.5,193.5,64.43,38.06
2016,6,28,6,30,576.0,69.0,0.5,17.0,241.0,110.67,63.92
2016,6,28,6,45,427.5,107.0,0.55,18.0,247.5,155.77,105.14
2016,6,28,7,0,279.0,145.0,0.6,19.0,254.0,183.89,134.74
2016,6,28,7,15,309.0,162.0,0.6,19.5,299.0,225.83,168.51
2016,6,28,7,30,339.0,179.0,0.6,20.0,344.0,271.06,204.68
2016,6,28,7,45,559.0,136.0,0.6,21.0,442.5,345.87,260.04
2016,6,28,8,0,779.0,93.0,0.6,22.0,541.0,438.59,329.11
2016,6,28,8,15,797.0,96.0,0.6,22.5,587.5,493.3,370.81
2016,6,28,8,30,815.0,99.0,0.6,23.0,634.0,548.17,411.34
2016,6,28,8,45,829.0,101.5,0.65,24.0,677.5,598.84,447.13
2016,6,28,9,0,843.0,104.0,0.7,25.0,721.0,649.22,481.42
2016,6,28,9,15,854.0,105.5,0.75,25.5,759.5,695.48,512.77
2016,6,28,9,30,865.0,107.0,0.8,26.0,798.0,740.11,541.62
2016,6,28,9,45,876.5,107.0,0.85,26.5,832.0,781.83,567.09
2016,6,28,10,0,888.0,107.0,0.9,27.0,866.0,821.48,590.93
2016,6,28,10,15,894.0,108.0,0.95,27.5,893.5,855.2,610.73
2016,6,28,10,30,900.0,109.0,1.0,28.0,921.0,886.09,628.65
2016,6,28,10,45,904.0,110.0,1.1,28.5,941.5,912.21,644.28
2016,6,28,11,0,908.0,111.0,1.2,29.0,962.0,935.11,657.91
2016,6,28,11,15,911.0,111.5,1.2,29.0,975.5,953.27,668.43
2016,6,28,11,30,914.0,112.0,1.2,29.0,989.0,968.0,676.93
2016,6,28,11,45,914.5,112.5,1.25,29.0,995.5,976.88,682.76
2016,6,28,12,0,915.0,113.0,1.3,29.0,1002.0,982.2,686.58
2016,6,28,12,15,915.0,113.0,1.35,29.0,1001.0,983.04,687.78
2016,6,28,12,30,915.0,113.0,1.4,29.0,1000.0,980.33,686.94
2016,6,28,12,45,904.5,118.5,1.45,29.0,989.0,969.39,681.14
2016,6,28,13,0,894.0,124.0,1.5,29.0,978.0,955.1,673.39
2016,6,28,13,15,890.5,123.5,1.5,29.0,962.5,938.38,663.5
2016,6,28,13,30,887.0,123.0,1.5,29.0,947.0,918.35,651.59
2016,6,28,13,45,883.0,121.5,1.55,29.0,924.5,893.7,637.42
2016,6,28,14,0,879.0,120.0,1.6,29.0,902.0,865.95,621.2
2016,6,28,14,15,872.0,118.5,1.6,28.5,873.5,832.78,602.02
2016,6,28,14,30,865.0,117.0,1.6,28.0,845.0,796.98,580.92
2016,6,28,14,45,857.5,114.5,1.6,28.0,810.5,757.42,555.94
2016,6,28,15,0,850.0,112.0,1.6,28.0,776.0,715.66,528.77
2016,6,28,15,15,838.0,110.0,1.6,27.5,736.0,669.36,497.74
2016,6,28,15,30,826.0,108.0,1.6,27.0,696.0,623.36,465.91
2016,6,28,15,45,813.0,104.5,1.6,27.0,652.0,571.88,428.37
2016,6,28,16,0,800.0,101.0,1.6,27.0,608.0,519.66,389.15
2016,6,28,16,15,780.5,98.0,1.55,26.5,560.5,464.38,346.94
2016,6,28,16,30,761.0,95.0,1.5,26.0,513.0,409.58,303.64
2016,6,28,16,45,738.0,90.5,1.45,25.5,464.0,352.88,257.57
2016,6,28,17,0,715.0,86.0,1.4,25.0,415.0,297.63,211.42
2016,6,28,17,15,681.5,81.0,1.3,24.0,364.5,238.47,162.22
2016,6,28,17,30,648.0,76.0,1.2,23.0,314.0,184.87,117.84
2016,6,28,17,45,604.5,69.5,1.2,22.5,265.0,132.23,77.03
2016,6,28,18,0,561.0,63.0,1.2,22.0,216.0,84.53,46.04
2016,6,28,18,15,494.5,55.5,1.15,21.0,169.5,42.25,31.1
2016,6,28,18,30,428.0,48.0,1.1,20.0,123.0,37.61,26.88
2016,6,28,18,45,330.0,37.5,1.05,19.0,84.0,30.01,19.81
2016,6,28,19,0,232.0,27.0,1.0,18.0,45.0,22.12,10.41
2016,6,28,19,15,116.0,13.5,0.95,17.5,22.5,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.0,0.8,13.5,34.5,11.82,0.0
2016,6,29,5,30,364.0,30.0,0.8,14.0,69.0,24.18,14.61
2016,6,29,5,45,456.5,38.0,0.8,14.5,112.5,29.85,20.53
2016,6,29,6,0,549.0,46.0,0.8,15.0,156.0,35.38,25.77
2016,6,29,6,15,606.5,51.5,0.8,15.5,205.0,58.69,31.71
2016,6,29,6,30,664.0,57.0,0.8,16.0,254.0,111.24,61.2
2016,6,29,6,45,332.0,72.5,0.85,16.5,171.0,112.28,74.26
2016,6,29,7,0,0.0,88.0,0.9,17.0,88.0,77.42,59.65
2016,6,29,7,15,0.0,105.5,0.9,17.0,105.5,92.73,72.24
2016,6,29,7,30,0.0,123.0,0.9,17.0,123.0,108.16,84.67
2016,6,29,7,45,0.5,144.0,0.95,17.5,144.5,126.93,99.48
2016,6,29,8,0,1.0,165.0,1.0,18.0,166.0,145.9,114.21
2016,6,29,8,15,5.5,186.5,1.0,18.5,190.0,167.49,130.8
2016,6,29,8,30,10.0,208.0,1.0,19.0,214.0,189.67,147.65
2016,6,29,8,45,11.0,221.0,1.05,19.5,228.5,202.76,157.22
2016,6,29,9,0,12.0,234.0,1.1,20.0,243.0,215.95,166.81
2016,6,29,9,15,18.0,265.0,1.1,20.5,279.0,248.85,191.46
2016,6,29,9,30,24.0,296.0,1.1,21.0,315.0,282.41,216.12
2016,6,29,9,45,82.0,355.0,1.15,21.5,424.5,388.95,295.73
2016,6,29,10,0,140.0,414.0,1.2,22.0,534.0,502.22,376.88
2016,6,29,10,15,85.0,384.5,1.2,22.0,458.0,426.81,320.63
2016,6,29,10,30,30.0,355.0,1.2,22.0,382.0,355.02,267.15
2016,6,29,10,45,250.0,367.0,1.25,22.5,600.5,580.26,434.18
2016,6,29,11,0,470.0,379.0,1.3,23.0,819.0,805.69,588.08
2016,6,29,11,15,449.5,389.5,1.3,23.0,816.0,806.01,585.0
2016,6,29,11,30,429.0,400.0,1.3,23.0,813.0,803.67,582.71
2016,6,29,11,45,694.5,250.0,1.35,23.0,922.5,917.92,665.07
2016,6,29,12,0,960.0,100.0,1.4,23.0,1032.0,1012.88,724.51
2016,6,29,12,15,960.5,100.0,1.45,22.5,1031.5,1014.28,726.34
2016,6,29,12,30,961.0,100.0,1.5,22.0,1031.0,1011.95,727.13
2016,6,29,12,45,952.0,105.0,1.55,22.0,1020.5,1001.74,721.67
2016,6,29,13,0,943.0,110.0,1.6,22.0,1010.0,987.96,714.08
2016,6,29,13,15,940.5,109.0,1.6,21.5,994.5,970.96,705.16
2016,6,29,13,30,938.0,108.0,1.6,21.0,979.0,950.42,693.99
2016,6,29,13,45,934.0,107.0,1.6,21.0,957.0,925.1,678.42
2016,6,29,14,0,930.0,106.0,1.6,21.0,935.0,896.51,660.71
2016,6,29,14,15,924.0,105.0,1.6,20.5,905.5,863.14,641.0
2016,6,29,14,30,918.0,104.0,1.6,20.0,876.0,826.91,619.18
2016,6,29,14,45,911.0,102.0,1.6,20.0,841.0,786.29,592.96
2016,6,29,15,0,904.0,100.0,1.6,20.0,806.0,743.27,564.81
2016,6,29,15,15,893.0,98.0,1.55,19.5,765.0,695.39,531.64
2016,6,29,15,30,882.0,96.0,1.5,19.0,724.0,645.9,496.23
2016,6,29,15,45,869.0,93.5,1.5,19.0,679.0,593.42,456.98
2016,6,29,16,0,856.0,91.0,1.5,19.0,634.0,540.03,415.8
2016,6,29,16,15,838.0,88.5,1.45,18.5,585.5,483.13,371.12
2016,6,29,16,30,820.0,86.0,1.4,18.0,537.0,426.38,324.95
2016,6,29,16,45,797.0,82.5,1.4,18.0,486.0,367.37,275.16
2016,6,29,17,0,774.0,79.0,1.4,18.0,435.0,309.71,225.19
2016,6,29,17,15,741.5,75.0,1.3,17.5,383.0,250.91,174.25
2016,6,29,17,30,709.0,71.0,1.2,17.0,331.0,195.15,126.47
2016,6,29,17,45,664.0,65.5,1.2,16.5,279.5,136.76,80.01
2016,6,29,18,0,619.0,60.0,1.2,16.0,228.0,86.21,46.51
2016,6,29,18,15,551.0,53.0,1.15,15.5,179.5,40.39,30.22
2016,6,29,18,30,483.0,46.0,1.1,15.0,131.0,36.03,26.11
2016,6,29,18,45,375.0,36.5,1.05,14.5,90.0,29.21,19.55
2016,6,29,19,0,267.0,27.0,1.0,14.0,49.0,22.17,10.68
2016,6,29,19,15,133.5,13.5,0.95,13.5,24.5,12.28,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.5,16.5,0.9,13.0,33.0,13.15,0.0
2016,6,30,5,30,317.0,33.0,0.9,13.0,66.0,26.91,16.89
2016,6,30,5,45,414.0,42.0,0.95,13.5,109.5,33.3,23.61
2016,6,30,6,0,511.0,51.0,1.0,14.0,153.0,39.51,29.52
2016,6,30,6,15,572.5,57.5,1.0,14.5,202.0,62.04,35.65
2016,6,30,6,30,634.0,64.0,1.0,15.0,251.0,110.91,62.5
2016,6,30,6,45,317.0,69.5,1.0,15.5,163.0,107.24,71.03
2016,6,30,7,0,0.0,75.0,1.0,16.0,75.0,66.3,50.59
2016,6,30,7,15,0.0,89.5,0.95,16.5,89.5,78.99,60.99
2016,6,30,7,30,0.0,104.0,0.9,17.0,104.0,91.75,71.2
2016,6,30,7,45,0.0,111.0,0.9,18.0,111.0,98.05,75.8
2016,6,30,8,0,0.0,118.0,0.9,19.0,118.0,104.36,80.35
2016,6,30,8,15,0.0,136.0,0.9,19.5,136.0,120.37,92.81
2016,6,30,8,30,0.0,154.0,0.9,20.0,154.0,136.48,105.13
2016,6,30,8,45,3.0,174.5,0.9,20.5,177.0,156.68,120.58
2016,6,30,9,0,6.0,195.0,0.9,21.0,200.0,177.28,136.13
2016,6,30,9,15,9.5,222.0,0.9,21.5,229.5,204.41,156.51
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,231.98,176.9
2016,6,30,9,45,21.5,292.5,0.9,22.5,310.5,278.74,211.47
2016,6,30,10,0,30.0,336.0,0.9,23.0,362.0,333.58,251.14
2016,6,30,10,15,41.5,368.0,0.9,23.5,405.0,375.12,280.4
2016,6,30,10,30,53.0,400.0,0.9,24.0,448.0,417.43,309.77
2016,6,30,10,45,123.5,433.0,0.95,24.5,547.5,522.72,384.5
2016,6,30,11,0,194.0,466.0,1.0,25.0,647.0,621.93,452.15
2016,6,30,11,15,199.5,467.5,1.0,25.0,656.5,633.02,458.57
2016,6,30,11,30,205.0,469.0,1.0,25.0,666.0,643.24,465.28
2016,6,30,11,45,176.5,473.5,1.05,25.5,644.5,623.28,450.43
2016,6,30,12,0,148.0,478.0,1.1,26.0,623.0,601.91,434.86
2016,6,30,12,15,143.5,482.0,1.1,26.0,622.0,601.73,434.74
2016,6,30,12,30,139.0,486.0,1.1,26.0,621.0,600.61,433.84
2016,6,30,12,45,136.0,481.0,1.15,26.0,612.5,591.4,428.05
2016,6,30,13,0,133.0,476.0,1.2,26.0,604.0,581.4,421.8
2016,6,30,13,15,143.5,469.0,1.2,26.0,605.0,581.14,422.26
2016,6,30,13,30,154.0,462.0,1.2,26.0,606.0,579.77,421.91
2016,6,30,13,45,139.0,448.0,1.25,26.0,575.5,548.32,400.71
2016,6,30,14,0,124.0,434.0,1.3,26.0,545.0,517.0,379.58
2016,6,30,14,15,109.5,415.0,1.3,26.0,510.5,473.87,349.81
2016,6,30,14,30,95.0,396.0,1.3,26.0,476.0,439.69,326.03
2016,6,30,14,45,92.5,377.5,1.35,26.0,452.5,415.71,309.71
2016,6,30,15,0,90.0,359.0,1.4,26.0,429.0,391.7,293.1
2016,6,30,15,15,87.0,338.5,1.4,25.5,403.5,365.54,275.14
2016,6,30,15,30,84.0,318.0,1.4,25.0,378.0,339.52,257.01
2016,6,30,15,45,77.0,294.5,1.4,25.0,347.0,308.68,234.5
2016,6,30,16,0,70.0,271.0,1.4,25.0,316.0,278.54,212.26
2016,6,30,16,15,67.0,251.0,1.35,24.5,291.0,254.08,194.38
2016,6,30,16,30,64.0,231.0,1.3,24.0,266.0,229.93,176.42
2016,6,30,16,45,38.5,195.0,1.3,23.5,215.5,184.53,141.96
2016,6,30,17,0,13.0,159.0,1.3,23.0,165.0,142.41,109.77
2016,6,30,17,15,6.5,134.5,1.25,22.0,137.5,118.44,91.45
2016,6,30,17,30,0.0,110.0,1.2,21.0,110.0,95.5,73.6
2016,6,30,17,45,263.0,91.5,1.2,20.5,163.0,107.91,72.66
2016,6,30,18,0,526.0,73.0,1.2,20.0,216.0,91.86,53.4
2016,6,30,18,15,454.5,63.5,1.1,19.0,169.0,48.96,37.21
2016,6,30,18,30,383.0,54.0,1.0,18.0,122.0,42.85,31.67
2016,6,30,18,45,277.0,41.5,0.95,17.5,82.5,32.12,21.74
2016,6,30,19,0,171.0,29.0,0.9,17.0,43.0,22.71,10.85
2016,6,30,19,15,85.5,14.5,0.85,16.5,21.5,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,122.5,17.5,0.8,13.5,30.0,13.75,0.0
2016,7,1,5,30,245.0,35.0,0.8,14.0,60.0,27.32,17.07
2016,7,1,5,45,342.5,46.0,0.8,14.5,102.0,36.79,26.53
2016,7,1,6,0,440.0,57.0,0.8,15.0,144.0,44.55,33.83
