Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,504.5,64.5,0.8,15.5,192.0,65.35,39.89
2016,7,1,6,30,569.0,72.0,0.8,16.0,240.0,111.24,65.21
2016,7,1,6,45,284.5,77.0,0.8,16.5,161.0,108.22,72.96
2016,7,1,7,0,0.0,82.0,0.8,17.0,82.0,72.29,55.38
2016,7,1,7,15,0.0,102.5,0.8,17.5,102.5,90.15,69.98
2016,7,1,7,30,0.0,123.0,0.8,18.0,123.0,108.15,84.33
2016,7,1,7,45,3.5,151.5,0.85,18.5,153.5,134.58,105.22
2016,7,1,8,0,7.0,180.0,0.9,19.0,184.0,161.62,126.24
2016,7,1,8,15,5.5,180.5,0.9,19.5,184.0,162.23,126.03
2016,7,1,8,30,4.0,181.0,0.9,20.0,184.0,162.54,125.68
2016,7,1,8,45,17.0,231.5,0.9,20.5,244.0,215.68,166.69
2016,7,1,9,0,30.0,282.0,0.9,21.0,304.0,274.71,211.01
2016,7,1,9,15,37.0,308.0,0.9,21.5,336.5,305.78,233.31
2016,7,1,9,30,44.0,334.0,0.9,22.0,369.0,337.56,255.95
2016,7,1,9,45,38.5,337.5,0.9,22.5,369.5,339.45,256.13
2016,7,1,10,0,33.0,341.0,0.9,23.0,370.0,340.71,256.05
2016,7,1,10,15,36.0,359.0,0.9,23.5,391.5,362.14,270.84
2016,7,1,10,30,39.0,377.0,0.9,24.0,413.0,383.68,285.43
2016,7,1,10,45,42.5,392.5,0.95,24.5,432.0,403.36,298.77
2016,7,1,11,0,46.0,408.0,1.0,25.0,451.0,423.05,312.03
2016,7,1,11,15,184.0,429.0,1.05,25.0,605.5,582.11,426.56
2016,7,1,11,30,322.0,450.0,1.1,25.0,760.0,744.05,536.56
2016,7,1,11,45,620.0,286.5,1.15,25.0,886.5,882.53,633.46
2016,7,1,12,0,918.0,123.0,1.2,25.0,1013.0,995.77,705.52
2016,7,1,12,15,917.5,123.0,1.2,25.0,1012.5,996.27,704.31
2016,7,1,12,30,917.0,123.0,1.2,25.0,1012.0,993.21,702.49
2016,7,1,12,45,912.5,124.5,1.25,25.0,1002.5,984.24,697.99
2016,7,1,13,0,908.0,126.0,1.3,25.0,993.0,971.79,691.44
2016,7,1,13,15,905.0,125.0,1.3,25.0,977.0,954.96,681.44
2016,7,1,13,30,902.0,124.0,1.3,25.0,961.0,934.72,669.38
2016,7,1,13,45,897.0,123.0,1.35,25.0,938.5,909.42,654.85
2016,7,1,14,0,892.0,122.0,1.4,25.0,916.0,881.01,638.25
2016,7,1,14,15,884.5,120.5,1.4,24.5,886.5,847.1,618.54
2016,7,1,14,30,877.0,119.0,1.4,24.0,857.0,810.54,596.87
2016,7,1,14,45,868.5,117.0,1.45,24.0,821.5,770.31,571.84
2016,7,1,15,0,860.0,115.0,1.5,24.0,786.0,727.89,544.58
2016,7,1,15,15,847.5,112.5,1.45,23.5,745.5,680.36,512.04
2016,7,1,15,30,835.0,110.0,1.4,23.0,705.0,633.28,478.86
2016,7,1,15,45,820.0,107.0,1.4,22.5,660.0,580.67,441.09
2016,7,1,16,0,805.0,104.0,1.4,22.0,615.0,527.48,401.57
2016,7,1,16,15,785.0,101.0,1.35,21.5,567.0,471.62,358.38
2016,7,1,16,30,765.0,98.0,1.3,21.0,519.0,416.27,314.09
2016,7,1,16,45,493.5,141.5,1.3,20.5,403.5,308.09,232.13
2016,7,1,17,0,222.0,185.0,1.3,20.0,288.0,229.58,174.86
2016,7,1,17,15,210.0,163.0,1.25,19.5,251.0,191.94,144.49
2016,7,1,17,30,198.0,141.0,1.2,19.0,214.0,155.8,115.07
2016,7,1,17,45,372.0,104.0,1.15,18.5,215.0,132.01,88.19
2016,7,1,18,0,546.0,67.0,1.1,18.0,216.0,88.45,50.17
2016,7,1,18,15,476.0,59.0,1.0,17.5,169.0,45.27,34.23
2016,7,1,18,30,406.0,51.0,0.9,17.0,122.0,40.22,29.52
2016,7,1,18,45,301.5,39.5,0.85,16.5,83.0,31.81,21.57
2016,7,1,19,0,197.0,28.0,0.8,16.0,44.0,21.96,10.32
2016,7,1,19,15,98.5,14.0,0.75,15.5,22.0,12.73,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,0.7,14.0,28.0,13.35,0.0
2016,7,2,5,30,221.0,34.0,0.7,14.0,56.0,26.5,16.32
2016,7,2,5,45,309.5,46.0,0.75,14.5,96.5,35.39,25.29
2016,7,2,6,0,398.0,58.0,0.8,15.0,137.0,45.37,34.54
2016,7,2,6,15,460.5,67.5,0.8,15.5,183.5,66.18,41.67
2016,7,2,6,30,523.0,77.0,0.8,16.0,230.0,110.92,66.88
2016,7,2,6,45,261.5,84.5,0.85,16.5,161.0,110.7,76.04
2016,7,2,7,0,0.0,92.0,0.9,17.0,92.0,80.79,62.47
2016,7,2,7,15,0.0,107.0,0.9,17.5,107.0,93.99,73.15
2016,7,2,7,30,0.0,122.0,0.9,18.0,122.0,107.29,83.64
2016,7,2,7,45,1.0,144.0,0.9,18.5,144.5,127.12,99.25
2016,7,2,8,0,2.0,166.0,0.9,19.0,167.0,147.22,114.8
2016,7,2,8,15,4.5,182.0,0.9,19.5,185.0,163.05,126.74
2016,7,2,8,30,7.0,198.0,0.9,20.0,203.0,179.2,138.82
2016,7,2,8,45,19.5,241.5,0.95,20.5,255.5,226.07,174.73
2016,7,2,9,0,32.0,285.0,1.0,21.0,308.0,278.76,214.25
2016,7,2,9,15,49.0,319.5,1.0,21.5,357.5,324.61,247.83
2016,7,2,9,30,66.0,354.0,1.0,22.0,407.0,372.13,282.02
2016,7,2,9,45,143.5,381.5,1.05,22.5,502.5,468.03,351.96
2016,7,2,10,0,221.0,409.0,1.1,23.0,598.0,562.75,418.67
2016,7,2,10,15,155.0,418.5,1.1,23.0,553.0,525.64,390.0
2016,7,2,10,30,89.0,428.0,1.1,23.0,508.0,475.21,352.74
2016,7,2,10,45,79.0,431.5,1.15,23.5,504.0,472.95,350.52
2016,7,2,11,0,69.0,435.0,1.2,24.0,500.0,469.84,347.33
2016,7,2,11,15,58.5,429.0,1.2,24.0,484.5,456.37,337.36
2016,7,2,11,30,48.0,423.0,1.2,24.0,469.0,442.19,326.96
2016,7,2,11,45,65.5,444.5,1.25,24.5,508.0,480.38,353.9
2016,7,2,12,0,83.0,466.0,1.3,25.0,547.0,518.46,380.06
2016,7,2,12,15,89.5,469.5,1.35,25.0,556.5,528.2,386.95
2016,7,2,12,30,96.0,473.0,1.4,25.0,566.0,537.32,393.66
2016,7,2,12,45,103.0,471.5,1.45,25.0,571.0,541.38,396.97
2016,7,2,13,0,110.0,470.0,1.5,25.0,576.0,544.7,399.85
2016,7,2,13,15,91.5,452.0,1.5,24.5,539.5,507.98,374.75
2016,7,2,13,30,73.0,434.0,1.5,24.0,503.0,471.5,349.76
2016,7,2,13,45,83.0,429.0,1.5,24.0,505.0,472.84,351.55
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,473.29,352.47
2016,7,2,14,15,128.0,415.5,1.5,23.5,525.5,497.87,371.9
2016,7,2,14,30,163.0,407.0,1.5,23.0,544.0,511.19,383.16
2016,7,2,14,45,157.0,388.5,1.5,23.0,516.0,481.44,362.18
2016,7,2,15,0,151.0,370.0,1.5,23.0,488.0,451.68,341.28
2016,7,2,15,15,153.5,349.5,1.45,22.5,464.0,425.87,323.63
2016,7,2,15,30,156.0,329.0,1.4,22.0,440.0,399.5,305.23
2016,7,2,15,45,168.5,306.0,1.4,22.0,419.0,376.11,288.41
2016,7,2,16,0,181.0,283.0,1.4,22.0,398.0,351.25,270.04
2016,7,2,16,15,129.0,256.5,1.3,21.5,335.5,291.34,224.85
2016,7,2,16,30,77.0,230.0,1.2,21.0,273.0,234.78,181.93
2016,7,2,16,45,58.0,203.0,1.2,20.5,233.5,198.54,154.33
2016,7,2,17,0,39.0,176.0,1.2,20.0,194.0,164.73,128.28
2016,7,2,17,15,50.0,158.5,1.15,19.5,179.0,148.57,115.25
2016,7,2,17,30,61.0,141.0,1.1,19.0,164.0,131.14,100.79
2016,7,2,17,45,306.5,103.5,1.1,19.0,190.0,123.68,84.06
2016,7,2,18,0,552.0,66.0,1.1,19.0,216.0,88.46,49.65
2016,7,2,18,15,484.5,57.5,1.0,18.0,169.0,44.43,33.41
2016,7,2,18,30,417.0,49.0,0.9,17.0,122.0,38.49,28.01
2016,7,2,18,45,316.0,38.0,0.8,16.5,83.0,30.47,20.43
2016,7,2,19,0,215.0,27.0,0.7,16.0,44.0,21.2,9.71
2016,7,2,19,15,107.5,13.5,0.65,15.5,22.0,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.5,0.6,13.5,28.5,12.97,0.0
2016,7,3,5,30,237.0,33.0,0.6,14.0,57.0,25.76,15.62
2016,7,3,5,45,328.5,44.5,0.65,14.5,98.0,35.53,25.4
2016,7,3,6,0,420.0,56.0,0.7,15.0,139.0,43.74,33.1
2016,7,3,6,15,482.5,64.5,0.7,15.5,186.0,63.91,39.53
2016,7,3,6,30,545.0,73.0,0.7,16.0,233.0,109.1,64.53
2016,7,3,6,45,272.5,94.0,0.75,16.5,174.0,120.01,83.25
2016,7,3,7,0,0.0,115.0,0.8,17.0,115.0,100.07,78.44
2016,7,3,7,15,9.0,142.5,0.8,17.5,147.0,126.46,99.49
2016,7,3,7,30,18.0,170.0,0.8,18.0,179.0,154.2,121.23
2016,7,3,7,45,44.0,204.0,0.8,18.5,228.5,196.2,153.81
2016,7,3,8,0,70.0,238.0,0.8,19.0,278.0,241.22,188.28
2016,7,3,8,15,94.5,265.0,0.8,19.5,323.5,282.55,219.39
2016,7,3,8,30,119.0,292.0,0.8,20.0,369.0,330.35,254.9
2016,7,3,8,45,91.0,303.5,0.85,21.0,365.0,327.76,251.35
2016,7,3,9,0,63.0,315.0,0.9,22.0,361.0,325.99,248.46
2016,7,3,9,15,100.0,346.0,0.9,22.5,423.5,384.02,290.93
2016,7,3,9,30,137.0,377.0,0.9,23.0,486.0,451.59,338.88
2016,7,3,9,45,119.5,390.5,0.95,23.5,489.0,458.1,341.76
2016,7,3,10,0,102.0,404.0,1.0,24.0,492.0,455.25,338.47
2016,7,3,10,15,139.0,423.0,1.05,24.0,546.5,516.7,382.42
2016,7,3,10,30,176.0,442.0,1.1,24.0,601.0,572.21,421.15
2016,7,3,10,45,236.0,442.5,1.15,24.5,660.0,631.81,462.1
2016,7,3,11,0,296.0,443.0,1.2,25.0,719.0,702.01,509.16
2016,7,3,11,15,227.0,461.5,1.2,25.0,676.0,653.32,473.97
2016,7,3,11,30,158.0,480.0,1.2,25.0,633.0,610.51,443.32
2016,7,3,11,45,202.0,479.0,1.25,25.5,675.0,653.4,473.21
2016,7,3,12,0,246.0,478.0,1.3,26.0,717.0,705.42,507.85
2016,7,3,12,15,269.0,471.5,1.3,26.0,732.5,721.49,518.6
2016,7,3,12,30,292.0,465.0,1.3,26.0,748.0,736.02,528.68
2016,7,3,12,45,279.5,464.0,1.35,26.0,733.5,720.6,518.66
2016,7,3,13,0,267.0,463.0,1.4,26.0,719.0,703.92,508.06
2016,7,3,13,15,213.5,462.0,1.4,25.5,665.0,639.48,465.01
2016,7,3,13,30,160.0,461.0,1.4,25.0,611.0,585.11,428.22
2016,7,3,13,45,138.5,446.5,1.45,25.0,573.5,547.33,402.7
2016,7,3,14,0,117.0,432.0,1.5,25.0,536.0,509.99,377.0
2016,7,3,14,15,139.5,419.0,1.5,25.0,539.5,510.87,378.91
2016,7,3,14,30,162.0,406.0,1.5,25.0,543.0,509.79,379.12
2016,7,3,14,45,175.0,387.5,1.5,25.0,529.5,494.35,368.96
2016,7,3,15,0,188.0,369.0,1.5,25.0,516.0,477.4,357.69
2016,7,3,15,15,243.0,339.0,1.45,24.5,518.5,482.05,362.93
2016,7,3,15,30,298.0,309.0,1.4,24.0,521.0,475.28,359.47
2016,7,3,15,45,192.5,293.0,1.4,23.5,426.5,378.66,288.53
2016,7,3,16,0,87.0,277.0,1.4,23.0,332.0,293.23,224.86
2016,7,3,16,15,94.0,256.0,1.35,22.5,311.5,271.65,209.34
2016,7,3,16,30,101.0,235.0,1.3,22.0,291.0,249.28,192.49
2016,7,3,16,45,84.5,210.0,1.3,22.0,253.5,214.19,165.32
2016,7,3,17,0,68.0,185.0,1.3,22.0,216.0,181.13,139.59
2016,7,3,17,15,38.5,155.0,1.25,21.0,172.0,142.99,110.47
2016,7,3,17,30,9.0,125.0,1.2,20.0,128.0,109.49,84.95
2016,7,3,17,45,278.5,95.5,1.2,19.5,171.0,113.96,77.2
2016,7,3,18,0,548.0,66.0,1.2,19.0,214.0,88.65,49.85
2016,7,3,18,15,480.5,57.5,1.1,18.0,167.5,44.8,33.73
2016,7,3,18,30,413.0,49.0,1.0,17.0,121.0,38.49,28.01
2016,7,3,18,45,313.5,37.5,0.95,16.5,82.0,30.03,20.04
2016,7,3,19,0,214.0,26.0,0.9,16.0,43.0,21.21,9.63
2016,7,3,19,15,107.0,13.0,0.85,15.5,21.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,15.5,0.7,13.5,29.0,12.38,0.0
2016,7,4,5,30,277.0,31.0,0.7,14.0,58.0,25.22,15.06
2016,7,4,5,45,373.0,40.5,0.75,14.5,99.5,32.1,22.38
2016,7,4,6,0,469.0,50.0,0.8,15.0,141.0,38.74,28.68
2016,7,4,6,15,530.5,57.0,0.75,15.5,188.5,58.59,34.35
2016,7,4,6,30,592.0,64.0,0.7,16.0,236.0,105.26,59.51
2016,7,4,6,45,306.5,101.0,0.7,16.5,191.0,130.73,90.59
2016,7,4,7,0,21.0,138.0,0.7,17.0,146.0,123.43,96.8
2016,7,4,7,15,67.0,168.5,0.7,17.5,199.5,163.51,127.68
2016,7,4,7,30,113.0,199.0,0.7,18.0,253.0,211.27,164.58
2016,7,4,7,45,77.0,211.0,0.75,18.5,250.0,214.91,167.85
2016,7,4,8,0,41.0,223.0,0.8,19.0,247.0,215.45,168.21
2016,7,4,8,15,24.0,210.5,0.8,19.5,225.0,197.71,153.76
2016,7,4,8,30,7.0,198.0,0.8,20.0,203.0,179.22,138.62
2016,7,4,8,45,9.0,213.0,0.85,21.0,219.5,194.5,149.77
2016,7,4,9,0,11.0,228.0,0.9,22.0,236.0,210.0,160.8
2016,7,4,9,15,14.0,249.0,0.95,22.0,259.5,231.8,177.17
2016,7,4,9,30,17.0,270.0,1.0,22.0,283.0,253.92,193.65
2016,7,4,9,45,31.0,316.0,1.05,22.5,341.5,313.91,238.1
2016,7,4,10,0,45.0,362.0,1.1,23.0,400.0,370.23,278.68
2016,7,4,10,15,37.5,358.0,1.15,23.0,390.5,362.7,272.47
2016,7,4,10,30,30.0,354.0,1.2,23.0,381.0,354.45,266.13
2016,7,4,10,45,274.0,358.0,1.25,23.5,613.5,593.86,442.73
2016,7,4,11,0,518.0,362.0,1.3,24.0,846.0,834.95,606.03
2016,7,4,11,15,396.5,412.5,1.3,24.0,786.5,772.47,559.23
2016,7,4,11,30,275.0,463.0,1.3,24.0,727.0,713.52,517.18
2016,7,4,11,45,235.0,474.5,1.35,24.0,701.0,680.58,495.05
2016,7,4,12,0,195.0,486.0,1.4,24.0,675.0,655.32,477.45
2016,7,4,12,15,155.0,483.0,1.4,24.0,633.0,614.7,449.01
2016,7,4,12,30,115.0,480.0,1.4,24.0,591.0,573.15,419.74
2016,7,4,12,45,91.0,462.0,1.45,24.0,549.5,521.3,383.99
2016,7,4,13,0,67.0,444.0,1.5,24.0,508.0,479.97,355.03
2016,7,4,13,15,79.5,445.0,1.45,23.5,519.5,490.67,363.94
2016,7,4,13,30,92.0,446.0,1.4,23.0,531.0,500.49,371.88
2016,7,4,13,45,104.5,439.0,1.4,23.0,533.5,501.66,373.32
2016,7,4,14,0,117.0,432.0,1.4,23.0,536.0,510.29,380.03
2016,7,4,14,15,117.0,417.0,1.35,23.0,518.0,490.83,366.4
2016,7,4,14,30,117.0,402.0,1.3,23.0,500.0,470.93,352.61
2016,7,4,14,45,95.5,376.5,1.3,23.0,454.5,417.84,314.63
2016,7,4,15,0,74.0,351.0,1.3,23.0,409.0,373.69,282.78
2016,7,4,15,15,78.0,334.0,1.25,22.5,392.0,356.14,271.02
2016,7,4,15,30,82.0,317.0,1.2,22.0,375.0,338.07,258.54
2016,7,4,15,45,59.5,283.5,1.2,22.0,324.0,289.37,222.17
2016,7,4,16,0,37.0,250.0,1.2,22.0,273.0,243.13,187.32
2016,7,4,16,15,30.0,225.0,1.15,21.5,243.0,214.34,165.88
2016,7,4,16,30,23.0,200.0,1.1,21.0,213.0,185.25,143.82
2016,7,4,16,45,11.5,170.0,1.1,21.0,176.5,153.07,118.86
2016,7,4,17,0,0.0,140.0,1.1,21.0,140.0,122.46,94.94
2016,7,4,17,15,0.0,107.5,1.05,20.5,107.5,94.22,72.49
2016,7,4,17,30,0.0,75.0,1.0,20.0,75.0,66.19,49.75
2016,7,4,17,45,294.5,67.5,1.0,19.5,147.5,93.51,59.69
2016,7,4,18,0,589.0,60.0,1.0,19.0,220.0,86.75,46.77
2016,7,4,18,15,522.5,53.0,0.9,18.0,172.5,41.64,30.97
2016,7,4,18,30,456.0,46.0,0.8,17.0,125.0,36.0,25.85
2016,7,4,18,45,350.5,36.0,0.75,16.5,85.0,28.77,18.97
2016,7,4,19,0,245.0,26.0,0.7,16.0,45.0,21.27,9.58
2016,7,4,19,15,122.5,13.0,0.7,15.5,22.5,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,130.5,15.5,0.8,13.0,28.5,12.41,0.0
2016,7,5,5,30,261.0,31.0,0.8,13.0,57.0,25.27,15.04
2016,7,5,5,45,360.0,41.0,0.85,13.5,98.0,32.58,22.87
2016,7,5,6,0,459.0,51.0,0.9,14.0,139.0,39.63,29.58
2016,7,5,6,15,521.5,58.0,0.85,14.5,186.5,58.8,35.06
2016,7,5,6,30,584.0,65.0,0.8,15.0,234.0,105.01,59.94
2016,7,5,6,45,294.5,96.5,0.8,15.5,182.0,125.05,86.81
2016,7,5,7,0,5.0,128.0,0.8,16.0,130.0,111.84,88.31
2016,7,5,7,15,52.5,163.0,0.8,16.5,188.0,155.07,121.89
2016,7,5,7,30,100.0,198.0,0.8,17.0,246.0,204.92,160.6
2016,7,5,7,45,62.0,202.5,0.8,17.5,233.5,201.87,158.48
2016,7,5,8,0,24.0,207.0,0.8,18.0,221.0,192.58,150.98
2016,7,5,8,15,21.5,218.5,0.8,18.5,232.0,203.49,158.99
2016,7,5,8,30,19.0,230.0,0.8,19.0,243.0,214.06,166.51
2016,7,5,8,45,80.5,283.0,0.85,19.5,341.0,303.15,234.96
2016,7,5,9,0,142.0,336.0,0.9,20.0,439.0,401.16,307.62
2016,7,5,9,15,144.0,356.0,0.9,20.5,465.5,429.4,326.58
2016,7,5,9,30,146.0,376.0,0.9,21.0,492.0,457.48,345.6
2016,7,5,9,45,137.0,393.0,0.95,21.5,505.5,474.12,356.23
2016,7,5,10,0,128.0,410.0,1.0,22.0,519.0,489.66,366.03
2016,7,5,10,15,106.0,417.0,1.05,22.0,509.0,475.64,355.35
2016,7,5,10,30,84.0,424.0,1.1,22.0,499.0,467.51,348.96
2016,7,5,10,45,132.0,444.0,1.15,22.5,566.0,541.59,401.64
2016,7,5,11,0,180.0,464.0,1.2,23.0,633.0,608.45,447.58
2016,7,5,11,15,318.0,430.0,1.2,23.0,733.0,717.13,524.07
2016,7,5,11,30,456.0,396.0,1.2,23.0,833.0,827.53,598.78
2016,7,5,11,45,699.0,248.5,1.25,23.0,923.0,923.67,667.22
2016,7,5,12,0,942.0,101.0,1.3,23.0,1013.0,1000.05,714.88
2016,7,5,12,15,942.5,101.0,1.3,23.0,1013.0,1001.71,714.88
2016,7,5,12,30,943.0,101.0,1.3,23.0,1013.0,999.68,713.67
2016,7,5,12,45,933.0,106.0,1.35,23.0,1002.5,988.86,707.92
2016,7,5,13,0,923.0,111.0,1.4,23.0,992.0,974.55,700.11
2016,7,5,13,15,920.0,110.5,1.4,22.5,976.5,958.05,691.56
2016,7,5,13,30,917.0,110.0,1.4,22.0,961.0,938.08,680.82
2016,7,5,13,45,620.0,258.5,1.45,22.0,828.0,811.42,597.34
2016,7,5,14,0,323.0,407.0,1.5,22.0,695.0,670.64,496.43
2016,7,5,14,15,231.0,406.0,1.5,22.0,608.5,574.53,429.47
2016,7,5,14,30,139.0,405.0,1.5,22.0,522.0,491.39,369.43
2016,7,5,14,45,183.0,384.5,1.55,22.0,531.5,498.28,376.68
2016,7,5,15,0,227.0,364.0,1.6,22.0,541.0,501.33,380.33
2016,7,5,15,15,208.0,345.5,1.6,21.5,501.5,459.72,350.83
2016,7,5,15,30,189.0,327.0,1.6,21.0,462.0,419.24,321.94
2016,7,5,15,45,141.5,302.5,1.6,20.5,400.0,358.27,276.87
2016,7,5,16,0,94.0,278.0,1.6,20.0,338.0,298.16,231.77
2016,7,5,16,15,63.0,243.5,1.55,19.5,282.5,246.33,192.39
2016,7,5,16,30,32.0,209.0,1.5,19.0,227.0,198.16,155.31
2016,7,5,16,45,19.5,180.5,1.5,19.0,191.0,165.0,129.41
2016,7,5,17,0,7.0,152.0,1.5,19.0,155.0,134.81,105.64
2016,7,5,17,15,3.5,121.5,1.5,18.5,123.0,106.91,83.45
2016,7,5,17,30,0.0,91.0,1.5,18.0,91.0,79.73,61.46
2016,7,5,17,45,298.5,75.0,1.5,17.5,155.5,100.42,65.78
2016,7,5,18,0,597.0,59.0,1.5,17.0,220.0,86.91,46.91
2016,7,5,18,15,530.5,52.0,1.45,16.5,173.0,41.25,30.82
2016,7,5,18,30,464.0,45.0,1.4,16.0,126.0,35.18,25.22
2016,7,5,18,45,357.0,35.5,1.4,15.5,86.0,28.36,18.67
2016,7,5,19,0,250.0,26.0,1.4,15.0,46.0,21.31,9.52
2016,7,5,19,15,125.0,13.0,1.35,14.5,23.0,11.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,118.0,16.5,1.2,14.0,27.5,13.0,0.0
2016,7,6,5,30,236.0,33.0,1.2,14.0,55.0,25.82,15.26
2016,7,6,5,45,331.0,44.0,1.25,14.0,95.5,35.32,25.16
2016,7,6,6,0,426.0,55.0,1.3,14.0,136.0,43.12,32.62
2016,7,6,6,15,213.0,66.5,1.25,14.5,107.0,58.5,40.5
2016,7,6,6,30,0.0,78.0,1.2,15.0,78.0,67.73,52.19
2016,7,6,6,45,0.0,94.5,1.2,15.5,94.5,82.15,64.22
2016,7,6,7,0,0.0,111.0,1.2,16.0,111.0,96.71,76.12
2016,7,6,7,15,8.0,139.0,1.15,16.5,143.0,123.22,97.38
2016,7,6,7,30,16.0,167.0,1.1,17.0,175.0,150.97,119.33
2016,7,6,7,45,19.5,187.0,1.1,17.5,197.5,171.32,135.1
2016,7,6,8,0,23.0,207.0,1.1,18.0,220.0,192.15,151.06
2016,7,6,8,15,23.0,222.5,1.1,18.0,236.5,207.75,162.99
2016,7,6,8,30,23.0,238.0,1.1,18.0,253.0,223.33,174.8
2016,7,6,8,45,35.5,270.0,1.1,18.5,295.5,264.69,206.23
2016,7,6,9,0,48.0,302.0,1.1,19.0,338.0,304.73,235.98
2016,7,6,9,15,59.5,328.5,1.1,19.5,375.0,340.38,261.93
2016,7,6,9,30,71.0,355.0,1.1,20.0,412.0,377.06,288.25
2016,7,6,9,45,93.0,381.0,1.15,20.5,458.5,422.23,320.78
2016,7,6,10,0,115.0,407.0,1.2,21.0,505.0,476.62,359.3
2016,7,6,10,15,152.0,423.5,1.2,21.0,557.5,528.57,396.34
2016,7,6,10,30,189.0,440.0,1.2,21.0,610.0,582.18,433.99
2016,7,6,10,45,176.5,452.0,1.25,21.5,614.0,588.87,436.93
2016,7,6,11,0,164.0,464.0,1.3,22.0,618.0,594.22,439.34
2016,7,6,11,15,539.0,287.0,1.35,22.0,801.0,795.17,587.0
2016,7,6,11,30,914.0,110.0,1.4,22.0,984.0,969.62,702.03
2016,7,6,11,45,918.0,108.0,1.45,22.0,991.5,979.83,706.82
2016,7,6,12,0,922.0,106.0,1.5,22.0,999.0,986.51,711.53
2016,7,6,12,15,921.5,106.0,1.5,22.0,998.0,987.23,711.87
2016,7,6,12,30,921.0,106.0,1.5,22.0,997.0,984.34,710.1
2016,7,6,12,45,919.5,105.5,1.55,22.0,988.5,976.43,706.02
2016,7,6,13,0,918.0,105.0,1.6,22.0,980.0,964.95,699.76
2016,7,6,13,15,914.5,104.5,1.6,21.5,964.5,948.07,690.78
2016,7,6,13,30,911.0,104.0,1.6,21.0,949.0,927.77,679.63
2016,7,6,13,45,906.5,102.5,1.65,21.0,926.0,902.28,664.43
2016,7,6,14,0,902.0,101.0,1.7,21.0,903.0,873.62,647.06
2016,7,6,14,15,895.0,100.0,1.7,20.5,874.0,840.35,627.15
2016,7,6,14,30,888.0,99.0,1.7,20.0,845.0,804.36,605.2
2016,7,6,14,45,879.0,97.5,1.75,20.0,810.0,763.84,579.19
2016,7,6,15,0,870.0,96.0,1.8,20.0,775.0,721.16,551.3
2016,7,6,15,15,859.0,94.5,1.8,19.5,735.5,675.18,519.79
2016,7,6,15,30,848.0,93.0,1.8,19.0,696.0,627.65,485.76
2016,7,6,15,45,832.5,91.0,1.8,19.0,651.5,575.74,446.54
2016,7,6,16,0,817.0,89.0,1.8,19.0,607.0,523.22,405.68
2016,7,6,16,15,799.0,86.0,1.75,18.5,560.0,467.81,361.88
2016,7,6,16,30,781.0,83.0,1.7,18.0,513.0,412.52,316.65
2016,7,6,16,45,756.0,80.0,1.7,18.0,463.0,355.22,268.05
2016,7,6,17,0,731.0,77.0,1.7,18.0,413.0,299.52,219.58
2016,7,6,17,15,699.0,73.0,1.65,17.5,363.0,243.05,170.46
2016,7,6,17,30,667.0,69.0,1.6,17.0,313.0,186.97,122.17
2016,7,6,17,45,621.5,63.5,1.55,16.5,263.5,133.45,79.11
2016,7,6,18,0,576.0,58.0,1.5,16.0,214.0,85.07,46.15
2016,7,6,18,15,510.0,51.0,1.45,15.5,168.0,40.64,30.42
2016,7,6,18,30,444.0,44.0,1.4,15.0,122.0,34.27,24.54
2016,7,6,18,45,340.5,34.5,1.35,14.5,82.5,27.45,17.96
2016,7,6,19,0,237.0,25.0,1.3,14.0,43.0,20.38,8.78
2016,7,6,19,15,118.5,12.5,1.25,13.5,21.5,11.37,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,14.0,0.9,14.0,27.5,11.16,0.0
2016,7,7,5,30,292.0,28.0,0.9,14.0,55.0,22.67,12.58
2016,7,7,5,45,389.5,36.0,0.95,14.5,96.0,28.34,19.04
2016,7,7,6,0,487.0,44.0,1.0,15.0,137.0,33.87,24.34
2016,7,7,6,15,547.5,50.5,0.95,15.0,184.0,52.55,29.65
2016,7,7,6,30,608.0,57.0,0.9,15.0,231.0,99.62,54.61
2016,7,7,6,45,304.0,79.0,0.9,15.5,166.0,111.76,75.38
2016,7,7,7,0,0.0,101.0,0.9,16.0,101.0,88.33,69.05
2016,7,7,7,15,0.0,111.5,0.9,16.5,111.5,97.81,76.63
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,107.28,84.0
2016,7,7,7,45,0.0,127.5,0.95,17.5,127.5,112.42,87.74
2016,7,7,8,0,0.0,133.0,1.0,18.0,133.0,117.52,91.4
2016,7,7,8,15,1.0,153.5,1.0,18.5,154.5,136.29,106.04
2016,7,7,8,30,2.0,174.0,1.0,19.0,176.0,155.3,120.61
2016,7,7,8,45,8.0,207.5,1.05,19.5,214.0,189.06,146.69
2016,7,7,9,0,14.0,241.0,1.1,20.0,252.0,223.62,172.92
2016,7,7,9,15,25.0,279.5,1.15,20.0,299.5,271.78,209.61
2016,7,7,9,30,36.0,318.0,1.2,20.0,347.0,317.4,243.77
2016,7,7,9,45,85.5,364.0,1.25,20.5,436.0,400.72,305.75
2016,7,7,10,0,135.0,410.0,1.3,21.0,525.0,495.67,374.08
2016,7,7,10,15,520.5,252.5,1.3,21.0,716.5,693.28,521.93
2016,7,7,10,30,906.0,95.0,1.3,21.0,908.0,879.83,648.52
2016,7,7,10,45,910.0,96.5,1.35,21.5,929.0,907.13,662.8
2016,7,7,11,0,914.0,98.0,1.4,22.0,950.0,931.17,676.86
2016,7,7,11,15,917.0,98.5,1.4,21.5,964.0,949.96,689.48
2016,7,7,11,30,920.0,99.0,1.4,21.0,978.0,965.28,700.01
2016,7,7,11,45,920.0,100.0,1.45,21.0,984.5,974.7,706.34
2016,7,7,12,0,920.0,101.0,1.5,21.0,991.0,980.51,710.52
2016,7,7,12,15,920.5,101.0,1.55,21.0,991.0,982.22,712.24
2016,7,7,12,30,921.0,101.0,1.6,21.0,991.0,980.32,711.79
2016,7,7,12,45,909.0,107.5,1.65,21.0,980.0,969.26,705.59
2016,7,7,13,0,897.0,114.0,1.7,21.0,969.0,954.8,697.34
2016,7,7,13,15,894.5,113.0,1.7,21.0,954.0,938.7,687.46
2016,7,7,13,30,892.0,112.0,1.7,21.0,939.0,919.22,675.43
2016,7,7,13,45,888.0,111.0,1.7,21.0,917.5,895.1,660.4
2016,7,7,14,0,884.0,110.0,1.7,21.0,896.0,867.85,643.31
2016,7,7,14,15,878.0,108.5,1.7,21.0,867.5,835.45,622.74
2016,7,7,14,30,872.0,107.0,1.7,21.0,839.0,800.32,600.22
2016,7,7,14,45,865.5,104.5,1.7,21.0,805.5,761.3,574.85
2016,7,7,15,0,859.0,102.0,1.7,21.0,772.0,719.95,547.61
2016,7,7,15,15,847.5,100.0,1.7,20.5,732.5,673.58,515.86
2016,7,7,15,30,836.0,98.0,1.7,20.0,693.0,625.74,481.86
2016,7,7,15,45,825.0,94.5,1.7,20.0,649.5,575.53,444.18
2016,7,7,16,0,814.0,91.0,1.7,20.0,606.0,524.53,404.72
2016,7,7,16,15,795.5,88.0,1.7,19.5,559.0,468.84,361.18
2016,7,7,16,30,777.0,85.0,1.7,19.0,512.0,413.48,316.29
2016,7,7,16,45,755.5,81.0,1.7,18.5,463.0,356.66,268.76
2016,7,7,17,0,734.0,77.0,1.7,18.0,414.0,301.09,220.83
2016,7,7,17,15,701.5,73.0,1.7,17.5,363.5,244.27,171.46
2016,7,7,17,30,669.0,69.0,1.7,17.0,313.0,187.89,122.93
2016,7,7,17,45,627.5,63.0,1.7,16.5,264.0,134.27,79.55
2016,7,7,18,0,586.0,57.0,1.7,16.0,215.0,85.33,45.93
2016,7,7,18,15,520.0,50.0,1.65,15.5,168.5,40.24,30.06
2016,7,7,18,30,454.0,43.0,1.6,15.0,122.0,33.47,23.82
2016,7,7,18,45,354.0,33.5,1.55,14.5,83.0,26.61,17.22
2016,7,7,19,0,254.0,24.0,1.5,14.0,44.0,19.5,8.0
2016,7,7,19,15,127.0,12.0,1.45,13.5,22.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,1.0,13.0,27.0,10.76,0.0
2016,7,8,5,30,299.0,27.0,1.0,13.0,54.0,21.83,11.81
2016,7,8,5,45,393.0,35.5,1.05,13.5,94.5,27.97,18.78
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,33.93,24.49
2016,7,8,6,15,547.0,50.0,1.1,14.5,182.0,51.78,29.27
2016,7,8,6,30,607.0,56.0,1.1,15.0,229.0,98.34,53.66
2016,7,8,6,45,303.5,77.5,1.1,15.5,164.0,110.31,74.22
2016,7,8,7,0,0.0,99.0,1.1,16.0,99.0,86.64,67.67
2016,7,8,7,15,0.0,117.5,1.05,16.5,117.5,102.9,80.88
2016,7,8,7,30,0.0,136.0,1.0,17.0,136.0,119.31,93.89
2016,7,8,7,45,0.0,145.5,1.0,17.5,145.5,128.05,100.46
2016,7,8,8,0,0.0,155.0,1.0,18.0,155.0,136.77,106.94
2016,7,8,8,15,17.0,203.5,1.0,18.0,214.5,188.16,147.66
2016,7,8,8,30,34.0,252.0,1.0,18.0,274.0,244.73,191.58
2016,7,8,8,45,40.0,275.5,1.0,18.5,303.0,272.47,212.02
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,300.89,232.81
2016,7,8,9,15,75.5,333.5,1.0,19.5,391.5,356.18,273.83
2016,7,8,9,30,105.0,368.0,1.0,20.0,451.0,414.15,315.79
2016,7,8,9,45,229.0,370.0,1.05,20.5,561.0,530.89,401.33
2016,7,8,10,0,353.0,372.0,1.1,21.0,671.0,642.7,480.15
2016,7,8,10,15,631.0,230.0,1.15,21.5,786.5,764.88,568.49
2016,7,8,10,30,909.0,88.0,1.2,22.0,902.0,875.97,641.32
2016,7,8,10,45,914.5,87.5,1.25,22.5,923.5,902.77,656.11
2016,7,8,11,0,920.0,87.0,1.3,23.0,945.0,926.38,669.83
2016,7,8,11,15,922.5,87.5,1.35,23.0,959.0,944.88,681.62
2016,7,8,11,30,925.0,88.0,1.4,23.0,973.0,959.88,691.31
2016,7,8,11,45,927.0,88.0,1.45,23.5,979.5,970.33,696.9
2016,7,8,12,0,929.0,88.0,1.5,24.0,986.0,977.17,700.32
2016,7,8,12,15,929.0,88.0,1.55,24.0,985.5,978.45,701.73
2016,7,8,12,30,929.0,88.0,1.6,24.0,985.0,976.08,700.99
2016,7,8,12,45,921.0,92.0,1.65,24.0,975.5,966.42,695.74
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,953.26,688.39
2016,7,8,13,15,910.5,95.5,1.7,24.0,951.0,937.4,678.75
2016,7,8,13,30,908.0,95.0,1.7,24.0,936.0,918.09,666.96
2016,7,8,13,45,903.5,94.0,1.75,24.0,914.5,893.15,652.14
2016,7,8,14,0,899.0,93.0,1.8,24.0,893.0,865.06,635.19
2016,7,8,14,15,893.0,92.0,1.8,23.5,864.5,832.7,615.99
2016,7,8,14,30,887.0,91.0,1.8,23.0,836.0,797.56,594.73
2016,7,8,14,45,879.5,89.5,1.85,23.0,802.0,758.21,569.64
2016,7,8,15,0,872.0,88.0,1.9,23.0,768.0,716.56,542.63
2016,7,8,15,15,861.5,86.5,1.9,22.5,728.5,670.82,511.86
2016,7,8,15,30,851.0,85.0,1.9,22.0,689.0,623.49,478.23
2016,7,8,15,45,838.0,82.5,1.9,22.0,645.5,572.38,439.91
2016,7,8,16,0,825.0,80.0,1.9,22.0,602.0,520.43,399.79
2016,7,8,16,15,807.5,77.5,1.85,21.5,555.5,465.74,356.86
2016,7,8,16,30,790.0,75.0,1.8,21.0,509.0,411.2,312.53
2016,7,8,16,45,768.0,72.0,1.8,21.0,460.0,353.4,263.88
2016,7,8,17,0,746.0,69.0,1.8,21.0,411.0,297.94,215.84
2016,7,8,17,15,715.0,65.5,1.7,20.5,361.0,241.29,166.79
2016,7,8,17,30,684.0,62.0,1.6,20.0,311.0,187.5,120.59
2016,7,8,17,45,642.5,57.0,1.55,19.5,262.5,134.12,77.79
2016,7,8,18,0,601.0,52.0,1.5,19.0,214.0,85.42,44.81
2016,7,8,18,15,537.0,46.0,1.4,18.5,167.5,37.43,27.21
2016,7,8,18,30,473.0,40.0,1.3,18.0,121.0,31.0,21.35
2016,7,8,18,45,374.0,31.0,1.2,17.5,82.0,24.48,15.16
2016,7,8,19,0,275.0,22.0,1.1,17.0,43.0,17.73,6.45
2016,7,8,19,15,137.5,11.0,1.05,16.5,21.5,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,0.45,14.5,27.5,9.48,0.0
2016,7,9,5,30,343.0,24.0,0.4,15.0,55.0,19.25,9.51
2016,7,9,5,45,434.5,31.0,0.4,16.0,95.5,24.25,15.36
2016,7,9,6,0,526.0,38.0,0.4,17.0,136.0,31.73,22.26
2016,7,9,6,15,583.5,43.0,0.45,17.5,183.0,49.35,26.49
2016,7,9,6,30,641.0,48.0,0.5,18.0,230.0,96.71,50.34
2016,7,9,6,45,680.0,51.5,0.55,18.5,279.0,146.74,86.62
2016,7,9,7,0,719.0,55.0,0.6,19.0,328.0,201.01,131.32
2016,7,9,7,15,747.0,58.0,0.65,19.5,377.5,255.84,178.73
2016,7,9,7,30,775.0,61.0,0.7,20.0,427.0,315.07,229.48
2016,7,9,7,45,796.0,63.5,0.75,21.0,476.0,370.83,276.12
2016,7,9,8,0,817.0,66.0,0.8,22.0,525.0,427.59,321.87
2016,7,9,8,15,833.5,67.5,0.85,22.0,571.0,481.86,365.45
2016,7,9,8,30,850.0,69.0,0.9,22.0,617.0,536.06,407.62
2016,7,9,8,45,862.5,71.0,1.0,22.5,660.0,588.04,446.45
2016,7,9,9,0,875.0,73.0,1.1,23.0,703.0,639.0,483.39
2016,7,9,9,15,884.5,74.0,1.15,23.5,742.0,685.64,515.86
2016,7,9,9,30,894.0,75.0,1.2,24.0,781.0,730.49,544.49
2016,7,9,9,45,894.5,80.5,1.3,24.5,813.0,770.91,570.22
2016,7,9,10,0,895.0,86.0,1.4,25.0,845.0,808.41,593.79
2016,7,9,10,15,604.5,249.0,1.45,25.0,769.5,760.93,558.83
2016,7,9,10,30,314.0,412.0,1.5,25.0,694.0,672.91,492.44
2016,7,9,10,45,615.5,250.5,1.55,25.0,818.5,807.63,592.0
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,926.23,669.72
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.5,945.19,680.03
2016,7,9,11,30,923.0,90.0,1.6,25.0,972.0,960.67,689.29
2016,7,9,11,45,926.0,89.5,1.65,25.0,979.5,971.6,696.45
2016,7,9,12,0,929.0,89.0,1.7,25.0,987.0,978.94,701.48
2016,7,9,12,15,929.0,89.0,1.7,25.0,986.5,980.26,702.2
2016,7,9,12,30,929.0,89.0,1.7,25.0,986.0,977.92,700.77
2016,7,9,12,45,927.0,89.5,1.75,25.0,978.0,970.52,696.93
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,959.51,690.92
2016,7,9,13,15,922.5,89.5,1.8,24.5,955.5,943.47,682.5
2016,7,9,13,30,920.0,89.0,1.8,24.0,941.0,923.94,671.88
2016,7,9,13,45,918.0,87.0,1.85,24.0,919.5,899.95,657.63
2016,7,9,14,0,916.0,85.0,1.9,24.0,898.0,872.61,641.14
2016,7,9,14,15,910.0,84.0,1.9,23.5,870.0,839.75,621.6
2016,7,9,14,30,904.0,83.0,1.9,23.0,842.0,804.04,599.96
2016,7,9,14,45,899.0,80.0,1.9,23.0,808.0,764.46,574.29
2016,7,9,15,0,894.0,77.0,1.9,23.0,774.0,722.35,546.61
2016,7,9,15,15,884.0,76.0,1.9,22.5,734.5,676.51,516.27
2016,7,9,15,30,874.0,75.0,1.9,22.0,695.0,628.98,482.51
2016,7,9,15,45,863.0,72.5,1.95,22.0,652.0,577.95,444.48
2016,7,9,16,0,852.0,70.0,2.0,22.0,609.0,525.82,404.35
2016,7,9,16,15,835.5,68.0,1.95,21.5,561.5,470.71,360.95
2016,7,9,16,30,819.0,66.0,1.9,21.0,514.0,415.61,316.01
2016,7,9,16,45,797.0,63.5,1.9,20.5,465.0,358.27,267.97
2016,7,9,17,0,775.0,61.0,1.9,20.0,416.0,302.1,219.44
2016,7,9,17,15,746.0,58.0,1.85,19.5,366.0,242.68,167.72
2016,7,9,17,30,717.0,55.0,1.8,19.0,316.0,187.93,120.2
2016,7,9,17,45,674.5,51.0,1.8,18.5,266.5,133.35,76.11
2016,7,9,18,0,632.0,47.0,1.8,18.0,217.0,83.51,42.23
2016,7,9,18,15,571.5,42.0,1.8,17.5,170.5,37.61,27.48
2016,7,9,18,30,511.0,37.0,1.8,17.0,124.0,31.19,21.6
2016,7,9,18,45,407.0,29.5,1.8,16.5,84.5,23.27,14.18
2016,7,9,19,0,303.0,22.0,1.8,16.0,45.0,17.8,6.34
2016,7,9,19,15,151.5,11.0,1.75,15.5,22.5,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,1.25,13.5,27.5,10.4,0.0
2016,7,10,5,30,321.0,26.0,1.3,14.0,55.0,21.08,10.78
2016,7,10,5,45,420.5,34.5,1.4,14.5,97.0,27.28,18.02
2016,7,10,6,0,520.0,43.0,1.5,15.0,139.0,33.31,23.79
2016,7,10,6,15,582.0,48.5,1.5,15.5,187.0,50.79,28.13
2016,7,10,6,30,644.0,54.0,1.5,16.0,235.0,102.03,55.22
2016,7,10,6,45,686.0,58.5,1.55,16.5,286.5,153.67,93.07
2016,7,10,7,0,728.0,63.0,1.6,17.0,338.0,209.98,139.95
2016,7,10,7,15,758.0,66.5,1.6,17.5,389.5,266.52,189.44
2016,7,10,7,30,788.0,70.0,1.6,18.0,441.0,325.7,241.04
2016,7,10,7,45,809.5,72.5,1.6,18.5,491.0,384.41,291.37
2016,7,10,8,0,831.0,75.0,1.6,19.0,541.0,442.3,339.49
2016,7,10,8,15,848.5,77.5,1.6,19.0,589.0,498.94,385.72
2016,7,10,8,30,866.0,80.0,1.6,19.0,637.0,555.58,430.42
2016,7,10,8,45,879.5,82.0,1.65,19.5,681.5,609.07,470.79
2016,7,10,9,0,893.0,84.0,1.7,20.0,726.0,661.59,509.17
2016,7,10,9,15,903.5,85.5,1.7,20.5,766.5,710.31,543.34
2016,7,10,9,30,914.0,87.0,1.7,21.0,807.0,757.27,573.76
2016,7,10,9,45,921.0,88.5,1.7,21.5,841.5,799.52,600.07
2016,7,10,10,0,928.0,90.0,1.7,22.0,876.0,839.26,624.32
2016,7,10,10,15,934.5,91.0,1.7,22.0,904.5,875.38,647.07
2016,7,10,10,30,941.0,92.0,1.7,22.0,933.0,908.56,667.74
2016,7,10,10,45,945.5,93.0,1.7,22.5,955.5,936.86,683.82
2016,7,10,11,0,950.0,94.0,1.7,23.0,978.0,961.8,697.66
2016,7,10,11,15,953.0,94.5,1.7,23.0,992.5,981.38,709.42
2016,7,10,11,30,956.0,95.0,1.7,23.0,1007.0,997.34,718.97
2016,7,10,11,45,958.0,95.0,1.75,23.5,1014.5,1008.17,724.67
2016,7,10,12,0,960.0,95.0,1.8,24.0,1022.0,1015.25,728.13
2016,7,10,12,15,960.0,95.0,1.85,24.0,1022.0,1016.65,729.56
2016,7,10,12,30,960.0,95.0,1.9,24.0,1022.0,1014.26,728.76
2016,7,10,12,45,953.5,98.5,1.95,24.0,1012.5,1005.35,723.95
2016,7,10,13,0,947.0,102.0,2.0,24.0,1003.0,992.78,716.95
2016,7,10,13,15,944.5,101.5,2.0,24.0,988.0,976.46,707.05
2016,7,10,13,30,942.0,101.0,2.0,24.0,973.0,956.56,694.92
2016,7,10,13,45,940.0,99.0,2.0,24.0,951.0,932.12,679.9
2016,7,10,14,0,938.0,97.0,2.0,24.0,929.0,904.25,662.66
2016,7,10,14,15,932.5,95.5,2.0,24.0,900.0,870.66,641.6
2016,7,10,14,30,927.0,94.0,2.0,24.0,871.0,834.11,618.46
2016,7,10,14,45,920.5,92.0,2.0,24.0,836.5,793.54,592.42
2016,7,10,15,0,914.0,90.0,2.0,24.0,802.0,750.47,564.41
2016,7,10,15,15,904.0,88.5,1.95,23.5,761.5,703.23,532.84
2016,7,10,15,30,894.0,87.0,1.9,23.0,721.0,654.23,498.15
2016,7,10,15,45,882.0,84.0,1.9,23.0,676.5,601.09,458.79
2016,7,10,16,0,870.0,81.0,1.9,23.0,632.0,546.9,417.41
2016,7,10,16,15,853.0,79.0,1.85,22.5,583.5,490.47,373.52
2016,7,10,16,30,836.0,77.0,1.8,22.0,535.0,434.03,328.03
2016,7,10,16,45,814.5,73.5,1.8,22.0,484.0,373.32,277.34
2016,7,10,17,0,793.0,70.0,1.8,22.0,433.0,314.74,226.96
2016,7,10,17,15,762.0,66.5,1.75,21.5,381.0,255.19,175.68
2016,7,10,17,30,731.0,63.0,1.7,21.0,329.0,198.46,127.1
2016,7,10,17,45,686.5,58.5,1.65,20.5,277.5,142.14,82.1
2016,7,10,18,0,642.0,54.0,1.6,20.0,226.0,90.86,47.5
2016,7,10,18,15,576.0,47.5,1.5,19.0,177.0,39.63,29.06
2016,7,10,18,30,510.0,41.0,1.4,18.0,128.0,32.02,22.22
2016,7,10,18,45,399.0,32.5,1.35,17.5,86.5,25.92,16.33
2016,7,10,19,0,288.0,24.0,1.3,17.0,45.0,19.66,7.28
2016,7,10,19,15,144.0,12.0,1.25,16.5,22.5,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,13.0,0.65,13.5,26.5,11.82,0.0
2016,7,11,5,30,312.0,26.0,0.6,14.0,53.0,21.13,10.62
2016,7,11,5,45,412.5,34.5,0.6,15.0,95.0,27.33,18.02
2016,7,11,6,0,513.0,43.0,0.6,16.0,137.0,33.35,23.74
2016,7,11,6,15,575.5,49.0,0.55,16.5,185.0,50.72,28.28
2016,7,11,6,30,638.0,55.0,0.5,17.0,233.0,102.11,55.29
2016,7,11,6,45,680.5,59.0,0.5,18.0,284.0,153.04,91.87
