Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,0,723.0,63.0,0.5,19.0,335.0,208.7,137.1
2016,7,11,7,15,753.0,66.5,0.5,19.5,386.5,264.98,185.24
2016,7,11,7,30,783.0,70.0,0.5,20.0,438.0,323.92,235.28
2016,7,11,7,45,805.5,72.5,0.55,21.0,488.0,381.38,282.86
2016,7,11,8,0,828.0,75.0,0.6,22.0,538.0,440.93,330.26
2016,7,11,8,15,845.0,77.5,0.65,22.5,586.0,497.22,374.19
2016,7,11,8,30,862.0,80.0,0.7,23.0,634.0,553.47,416.5
2016,7,11,8,45,611.5,188.0,0.75,23.5,595.0,551.24,413.49
2016,7,11,9,0,361.0,296.0,0.8,24.0,556.0,511.73,382.7
2016,7,11,9,15,634.5,191.5,0.85,24.5,678.5,631.26,470.58
2016,7,11,9,30,908.0,87.0,0.9,25.0,801.0,753.23,554.91
2016,7,11,9,45,904.0,94.5,0.95,25.5,831.5,792.77,578.06
2016,7,11,10,0,900.0,102.0,1.0,26.0,862.0,828.99,599.75
2016,7,11,10,15,906.0,103.0,1.05,26.0,890.0,863.86,621.6
2016,7,11,10,30,912.0,104.0,1.1,26.0,918.0,895.85,641.54
2016,7,11,10,45,915.5,105.0,1.15,26.5,939.0,922.58,656.85
2016,7,11,11,0,919.0,106.0,1.2,27.0,960.0,946.0,670.09
2016,7,11,11,15,922.0,106.5,1.2,27.0,974.5,965.08,681.18
2016,7,11,11,30,925.0,107.0,1.2,27.0,989.0,980.64,690.2
2016,7,11,11,45,925.5,108.0,1.25,27.5,995.5,990.74,695.43
2016,7,11,12,0,926.0,109.0,1.3,28.0,1002.0,997.2,698.55
2016,7,11,12,15,926.0,109.0,1.35,28.0,1001.5,998.58,700.08
2016,7,11,12,30,926.0,109.0,1.4,28.0,1001.0,996.31,699.52
2016,7,11,12,45,928.0,106.5,1.45,28.0,994.5,989.89,696.52
2016,7,11,13,0,930.0,104.0,1.5,28.0,988.0,979.76,691.34
2016,7,11,13,15,927.0,103.0,1.55,27.5,973.0,962.76,683.3
2016,7,11,13,30,924.0,102.0,1.6,27.0,958.0,942.24,673.07
2016,7,11,13,45,920.5,101.0,1.65,27.0,936.0,917.86,659.02
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,890.19,642.79
2016,7,11,14,15,911.5,99.0,1.7,26.5,885.5,857.69,624.02
2016,7,11,14,30,906.0,98.0,1.7,26.0,857.0,822.32,603.17
2016,7,11,14,45,899.0,96.0,1.75,26.0,822.5,782.11,578.14
2016,7,11,15,0,892.0,94.0,1.8,26.0,788.0,739.5,551.14
2016,7,11,15,15,882.0,92.5,1.8,25.5,748.5,693.16,520.68
2016,7,11,15,30,872.0,91.0,1.8,25.0,709.0,645.1,487.28
2016,7,11,15,45,860.5,88.0,1.8,25.0,665.0,593.25,449.19
2016,7,11,16,0,849.0,85.0,1.8,25.0,621.0,540.35,409.13
2016,7,11,16,15,832.0,82.5,1.75,24.5,573.5,484.47,366.08
2016,7,11,16,30,815.0,80.0,1.7,24.0,526.0,427.71,320.84
2016,7,11,16,45,795.0,76.0,1.7,23.5,476.5,369.17,272.82
2016,7,11,17,0,775.0,72.0,1.7,23.0,427.0,311.63,224.08
2016,7,11,17,15,744.0,68.5,1.65,22.0,375.5,253.05,174.25
2016,7,11,17,30,713.0,65.0,1.6,21.0,324.0,197.32,126.91
2016,7,11,17,45,672.5,59.5,1.55,20.5,273.5,141.63,82.27
2016,7,11,18,0,632.0,54.0,1.5,20.0,223.0,90.52,47.48
2016,7,11,18,15,565.5,48.0,1.4,19.0,174.5,40.24,29.58
2016,7,11,18,30,499.0,42.0,1.3,18.0,126.0,32.88,22.95
2016,7,11,18,45,393.5,32.5,1.25,17.5,85.0,25.95,16.33
2016,7,11,19,0,288.0,23.0,1.2,17.0,44.0,18.77,6.41
2016,7,11,19,15,144.0,11.5,1.2,16.5,22.0,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,1.0,13.5,26.5,10.91,0.0
2016,7,12,5,30,337.0,24.0,1.0,14.0,53.0,19.4,9.04
2016,7,12,5,45,435.5,32.0,1.05,14.5,95.0,25.26,16.22
2016,7,12,6,0,534.0,40.0,1.1,15.0,137.0,33.75,24.16
2016,7,12,6,15,594.0,45.5,1.05,15.5,185.0,50.89,28.43
2016,7,12,6,30,654.0,51.0,1.0,16.0,233.0,99.61,52.89
2016,7,12,6,45,327.0,66.0,1.0,16.5,157.0,103.78,67.44
2016,7,12,7,0,0.0,81.0,1.0,17.0,81.0,71.36,54.67
2016,7,12,7,15,0.0,99.5,1.0,17.5,99.5,87.53,67.9
2016,7,12,7,30,0.0,118.0,1.0,18.0,118.0,103.83,80.93
2016,7,12,7,45,0.0,134.5,1.05,18.5,134.5,118.52,92.43
2016,7,12,8,0,0.0,151.0,1.1,19.0,151.0,133.3,103.84
2016,7,12,8,15,3.0,170.5,1.15,19.0,172.5,152.3,118.71
2016,7,12,8,30,6.0,190.0,1.2,19.0,194.0,171.72,133.79
2016,7,12,8,45,13.5,225.0,1.25,19.5,234.5,208.04,161.78
2016,7,12,9,0,21.0,260.0,1.3,20.0,275.0,245.34,190.01
2016,7,12,9,15,44.5,305.0,1.3,20.5,339.0,309.13,238.11
2016,7,12,9,30,68.0,350.0,1.3,21.0,403.0,371.09,283.59
2016,7,12,9,45,270.5,333.5,1.35,21.5,559.5,529.79,402.49
2016,7,12,10,0,473.0,317.0,1.4,22.0,716.0,696.75,520.95
2016,7,12,10,15,445.0,341.0,1.4,22.0,726.5,713.32,529.5
2016,7,12,10,30,417.0,365.0,1.4,22.0,737.0,726.49,537.07
2016,7,12,10,45,684.0,226.0,1.45,22.0,853.5,847.12,625.12
2016,7,12,11,0,951.0,87.0,1.5,22.0,970.0,957.24,695.87
2016,7,12,11,15,954.0,87.5,1.5,22.0,985.0,976.95,706.64
2016,7,12,11,30,957.0,88.0,1.5,22.0,1000.0,993.03,716.24
2016,7,12,11,45,958.5,88.5,1.55,22.0,1007.5,1003.98,723.46
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,1011.17,728.45
2016,7,12,12,15,961.0,89.0,1.6,22.0,1015.5,1013.59,729.85
2016,7,12,12,30,962.0,89.0,1.6,22.0,1016.0,1012.21,729.02
2016,7,12,12,45,952.0,94.5,1.65,22.0,1006.0,1001.98,723.47
2016,7,12,13,0,942.0,100.0,1.7,22.0,996.0,988.14,715.77
2016,7,12,13,15,940.0,99.5,1.7,22.0,981.0,972.37,706.24
2016,7,12,13,30,938.0,99.0,1.7,22.0,966.0,953.01,694.47
2016,7,12,13,45,935.5,97.5,1.7,22.0,945.0,928.7,679.55
2016,7,12,14,0,933.0,96.0,1.7,22.0,924.0,901.0,662.43
2016,7,12,14,15,928.0,95.0,1.7,22.0,895.5,868.44,642.07
2016,7,12,14,30,923.0,94.0,1.7,22.0,867.0,832.9,619.62
2016,7,12,14,45,917.0,92.0,1.75,22.0,832.5,792.82,594.39
2016,7,12,15,0,911.0,90.0,1.8,22.0,798.0,750.2,567.07
2016,7,12,15,15,901.0,88.0,1.8,21.5,758.0,702.54,535.55
2016,7,12,15,30,891.0,86.0,1.8,21.0,718.0,653.12,500.75
2016,7,12,15,45,879.0,84.0,1.8,21.0,673.5,601.02,461.92
2016,7,12,16,0,867.0,82.0,1.8,21.0,629.0,547.86,421.06
2016,7,12,16,15,850.0,79.5,1.75,20.5,580.5,491.01,376.63
2016,7,12,16,30,833.0,77.0,1.7,20.0,532.0,434.16,330.59
2016,7,12,16,45,811.5,73.5,1.7,20.0,481.5,373.56,279.7
2016,7,12,17,0,790.0,70.0,1.7,20.0,431.0,315.04,229.07
2016,7,12,17,15,759.0,66.5,1.65,19.5,379.0,255.53,177.49
2016,7,12,17,30,728.0,63.0,1.6,19.0,327.0,198.86,128.59
2016,7,12,17,45,684.5,58.0,1.55,18.5,275.5,142.27,82.91
2016,7,12,18,0,641.0,53.0,1.5,18.0,224.0,90.6,47.54
2016,7,12,18,15,574.0,47.0,1.35,17.5,175.0,39.78,29.37
2016,7,12,18,30,507.0,41.0,1.2,17.0,126.0,32.09,22.36
2016,7,12,18,45,396.5,32.0,1.1,16.5,85.0,25.55,16.04
2016,7,12,19,0,286.0,23.0,1.0,16.0,44.0,18.81,6.15
2016,7,12,19,15,143.0,11.5,0.95,15.5,22.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.75,12.5,25.5,11.37,0.0
2016,7,13,5,30,320.0,25.0,0.7,13.0,51.0,20.36,9.54
2016,7,13,5,45,424.0,33.5,0.7,14.0,93.5,26.6,17.4
2016,7,13,6,0,528.0,42.0,0.7,15.0,136.0,32.67,23.21
2016,7,13,6,15,591.0,48.0,0.7,15.5,185.0,52.8,30.29
2016,7,13,6,30,654.0,54.0,0.7,16.0,234.0,102.06,54.98
2016,7,13,6,45,327.0,75.0,0.7,17.0,165.0,111.18,73.39
2016,7,13,7,0,0.0,96.0,0.7,18.0,96.0,84.08,64.97
2016,7,13,7,15,1.5,122.5,0.7,18.5,123.5,107.53,83.98
2016,7,13,7,30,3.0,149.0,0.7,19.0,151.0,131.43,102.86
2016,7,13,7,45,6.5,166.0,0.7,19.5,170.0,148.31,115.76
2016,7,13,8,0,10.0,183.0,0.7,20.0,189.0,165.67,128.9
2016,7,13,8,15,17.5,210.0,0.7,20.5,221.0,194.23,150.65
2016,7,13,8,30,25.0,237.0,0.7,21.0,253.0,223.77,172.78
2016,7,13,8,45,43.5,273.0,0.7,22.0,303.5,272.77,209.06
2016,7,13,9,0,62.0,309.0,0.7,23.0,354.0,320.9,243.67
2016,7,13,9,15,79.0,336.0,0.7,23.5,396.0,361.63,272.59
2016,7,13,9,30,96.0,363.0,0.7,24.0,438.0,403.83,302.09
2016,7,13,9,45,128.5,385.5,0.75,25.0,491.0,462.45,342.58
2016,7,13,10,0,161.0,408.0,0.8,26.0,544.0,516.32,378.73
2016,7,13,10,15,136.0,419.5,0.85,26.5,537.5,513.43,374.81
2016,7,13,10,30,111.0,431.0,0.9,27.0,531.0,508.46,369.93
2016,7,13,10,45,211.0,432.5,0.95,27.5,627.0,603.33,436.36
2016,7,13,11,0,311.0,434.0,1.0,28.0,723.0,711.43,508.4
2016,7,13,11,15,260.0,454.0,1.0,28.0,698.0,690.3,491.78
2016,7,13,11,30,209.0,474.0,1.0,28.0,673.0,656.31,468.12
2016,7,13,11,45,307.0,442.0,1.05,28.5,737.0,731.71,519.83
2016,7,13,12,0,405.0,410.0,1.1,29.0,801.0,805.36,568.16
2016,7,13,12,15,420.0,395.5,1.15,29.0,801.0,807.07,569.6
2016,7,13,12,30,435.0,381.0,1.2,29.0,801.0,806.53,570.45
2016,7,13,12,45,687.0,244.0,1.25,29.5,900.5,912.74,644.04
2016,7,13,13,0,939.0,107.0,1.3,30.0,1000.0,993.15,692.03
2016,7,13,13,15,936.0,106.5,1.35,29.5,984.5,976.52,683.4
2016,7,13,13,30,933.0,106.0,1.4,29.0,969.0,956.33,673.72
2016,7,13,13,45,928.0,105.5,1.45,29.0,946.0,930.91,659.38
2016,7,13,14,0,923.0,105.0,1.5,29.0,923.0,902.23,642.93
2016,7,13,14,15,916.5,104.0,1.5,29.0,893.5,868.71,622.66
2016,7,13,14,30,910.0,103.0,1.5,29.0,864.0,832.33,600.45
2016,7,13,14,45,632.5,217.0,1.55,29.0,735.5,704.28,514.46
2016,7,13,15,0,355.0,331.0,1.6,29.0,607.0,573.02,421.05
2016,7,13,15,15,265.0,328.5,1.6,28.5,528.5,491.94,364.92
2016,7,13,15,30,175.0,326.0,1.6,28.0,450.0,412.38,308.15
2016,7,13,15,45,148.0,303.0,1.6,27.5,403.5,364.94,274.58
2016,7,13,16,0,121.0,280.0,1.6,27.0,357.0,319.95,242.04
2016,7,13,16,15,109.0,256.0,1.6,26.5,321.0,280.73,213.34
2016,7,13,16,30,97.0,232.0,1.6,26.0,285.0,246.74,188.07
2016,7,13,16,45,63.0,200.0,1.6,25.5,233.5,199.16,152.14
2016,7,13,17,0,29.0,168.0,1.6,25.0,182.0,155.86,119.3
2016,7,13,17,15,14.5,138.5,1.55,24.0,145.5,124.07,95.06
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,94.76,72.45
2016,7,13,17,45,291.0,85.0,1.45,22.5,162.0,109.62,72.22
2016,7,13,18,0,582.0,61.0,1.4,22.0,215.0,90.61,48.79
2016,7,13,18,15,511.0,53.5,1.3,21.0,167.5,44.82,33.26
2016,7,13,18,30,440.0,46.0,1.2,20.0,120.0,36.29,25.64
2016,7,13,18,45,328.0,35.0,1.1,19.5,80.0,28.16,17.95
2016,7,13,19,0,216.0,24.0,1.0,19.0,40.0,19.71,6.14
2016,7,13,19,15,108.0,12.0,0.9,18.5,20.0,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,127.5,13.5,0.65,14.5,24.0,12.28,0.0
2016,7,14,5,30,255.0,27.0,0.6,15.0,48.0,22.21,10.43
2016,7,14,5,45,369.0,36.5,0.6,16.0,89.5,29.22,19.44
2016,7,14,6,0,483.0,46.0,0.6,17.0,131.0,36.03,25.91
2016,7,14,6,15,550.0,52.5,0.6,17.5,179.5,52.24,30.32
2016,7,14,6,30,617.0,59.0,0.6,18.0,228.0,100.14,54.41
2016,7,14,6,45,308.5,84.5,0.6,18.5,169.0,116.28,77.93
2016,7,14,7,0,0.0,110.0,0.6,19.0,110.0,95.8,74.34
2016,7,14,7,15,4.5,133.0,0.6,19.5,135.0,117.2,91.37
2016,7,14,7,30,9.0,156.0,0.6,20.0,160.0,139.36,108.63
2016,7,14,7,45,22.5,185.0,0.6,21.0,197.5,170.85,132.64
2016,7,14,8,0,36.0,214.0,0.6,22.0,235.0,205.88,158.96
2016,7,14,8,15,36.0,232.0,0.6,22.5,254.5,225.19,173.05
2016,7,14,8,30,36.0,250.0,0.6,23.0,274.0,244.53,186.99
2016,7,14,8,45,55.5,283.0,0.65,24.0,322.0,289.11,219.53
2016,7,14,9,0,75.0,316.0,0.7,25.0,370.0,335.83,252.82
2016,7,14,9,15,99.0,342.5,0.75,25.5,417.5,381.59,285.35
2016,7,14,9,30,123.0,369.0,0.8,26.0,465.0,436.2,323.57
2016,7,14,9,45,167.5,386.5,0.85,26.5,523.5,493.67,363.56
2016,7,14,10,0,212.0,404.0,0.9,27.0,582.0,553.94,404.68
2016,7,14,10,15,176.0,420.0,0.95,27.0,571.5,547.73,398.94
2016,7,14,10,30,140.0,436.0,1.0,27.0,561.0,538.68,391.77
2016,7,14,10,45,121.5,443.0,1.05,27.5,553.5,534.09,387.41
2016,7,14,11,0,103.0,450.0,1.1,28.0,546.0,517.81,375.1
2016,7,14,11,15,213.0,450.0,1.1,28.0,651.5,633.4,456.12
2016,7,14,11,30,323.0,450.0,1.1,28.0,757.0,751.29,534.67
2016,7,14,11,45,335.5,441.0,1.15,28.5,762.5,758.54,537.89
2016,7,14,12,0,348.0,432.0,1.2,29.0,768.0,764.22,541.31
2016,7,14,12,15,226.5,452.5,1.2,29.0,671.5,657.71,468.89
2016,7,14,12,30,105.0,473.0,1.2,29.0,575.0,549.24,393.88
2016,7,14,12,45,98.0,466.0,1.3,29.0,560.5,534.69,385.36
2016,7,14,13,0,91.0,459.0,1.4,29.0,546.0,519.67,375.69
2016,7,14,13,15,87.0,449.0,1.4,28.5,531.0,504.19,366.03
2016,7,14,13,30,83.0,439.0,1.4,28.0,516.0,488.42,356.1
2016,7,14,13,45,78.0,424.0,1.4,28.0,495.0,466.71,341.3
2016,7,14,14,0,73.0,409.0,1.4,28.0,474.0,444.96,326.42
2016,7,14,14,15,61.5,385.0,1.35,27.5,438.5,409.27,301.89
2016,7,14,14,30,50.0,361.0,1.3,27.0,403.0,374.23,277.59
2016,7,14,14,45,43.5,337.5,1.3,27.0,373.5,344.25,256.39
2016,7,14,15,0,37.0,314.0,1.3,27.0,344.0,314.78,235.33
2016,7,14,15,15,30.0,287.0,1.3,26.5,310.5,282.36,212.28
2016,7,14,15,30,23.0,260.0,1.3,26.0,277.0,246.41,186.24
2016,7,14,15,45,16.0,229.0,1.3,26.0,240.5,212.92,161.31
2016,7,14,16,0,9.0,198.0,1.3,26.0,204.0,180.32,136.75
2016,7,14,16,15,5.0,179.0,1.25,25.5,182.5,160.66,122.2
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,141.54,107.87
2016,7,14,16,45,0.5,141.5,1.2,24.5,142.0,124.71,95.17
2016,7,14,17,0,0.0,123.0,1.2,24.0,123.0,108.05,82.4
2016,7,14,17,15,0.0,95.5,1.15,23.0,95.5,84.02,63.54
2016,7,14,17,30,0.0,68.0,1.1,22.0,68.0,60.11,44.35
2016,7,14,17,45,292.5,64.0,1.1,21.5,141.0,92.72,58.62
2016,7,14,18,0,585.0,60.0,1.1,21.0,214.0,90.26,48.55
2016,7,14,18,15,513.5,52.5,1.0,20.0,166.5,44.23,32.88
2016,7,14,18,30,442.0,45.0,0.9,19.0,119.0,35.47,25.05
2016,7,14,18,45,329.5,34.5,0.85,18.5,79.0,27.76,17.67
2016,7,14,19,0,217.0,24.0,0.8,18.0,39.0,19.77,5.74
2016,7,14,19,15,108.5,12.0,0.75,17.5,19.5,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,12.0,0.9,13.5,23.5,10.91,0.0
2016,7,15,5,30,285.0,24.0,0.9,14.0,47.0,19.52,8.16
2016,7,15,5,45,389.5,33.5,0.95,14.5,88.0,26.65,17.31
2016,7,15,6,0,494.0,43.0,1.0,15.0,129.0,33.54,23.93
2016,7,15,6,15,247.0,47.0,0.95,15.5,90.0,40.82,25.49
2016,7,15,6,30,0.0,51.0,0.9,16.0,51.0,45.02,32.78
2016,7,15,6,45,0.0,63.0,0.9,16.5,63.0,55.67,41.75
2016,7,15,7,0,0.0,75.0,0.9,17.0,75.0,66.21,50.45
2016,7,15,7,15,0.0,98.0,0.85,17.5,98.0,86.24,66.85
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,106.43,83.05
2016,7,15,7,45,0.0,134.5,0.8,19.0,134.5,118.54,92.22
2016,7,15,8,0,0.0,148.0,0.8,20.0,148.0,130.71,101.28
2016,7,15,8,15,2.5,167.0,0.8,20.5,169.0,149.01,115.28
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,167.69,129.37
2016,7,15,8,45,10.0,213.5,0.85,21.5,221.0,195.8,150.68
2016,7,15,9,0,15.0,241.0,0.9,22.0,252.0,224.56,172.16
2016,7,15,9,15,56.5,302.0,0.9,22.5,346.0,315.05,240.32
2016,7,15,9,30,98.0,363.0,0.9,23.0,440.0,405.73,306.0
2016,7,15,9,45,92.5,377.5,0.95,24.0,453.0,420.27,314.24
2016,7,15,10,0,87.0,392.0,1.0,25.0,466.0,434.13,322.41
2016,7,15,10,15,112.5,413.5,1.05,25.0,512.0,488.78,361.24
2016,7,15,10,30,138.0,435.0,1.1,25.0,558.0,536.38,394.4
2016,7,15,10,45,124.0,444.0,1.15,25.5,556.5,537.67,393.66
2016,7,15,11,0,110.0,453.0,1.2,26.0,555.0,527.43,385.46
2016,7,15,11,15,117.5,462.5,1.2,26.0,573.0,557.1,405.77
2016,7,15,11,30,125.0,472.0,1.2,26.0,591.0,576.08,418.43
2016,7,15,11,45,90.0,454.0,1.25,26.0,540.0,515.91,376.39
2016,7,15,12,0,55.0,436.0,1.3,26.0,489.0,465.58,340.97
2016,7,15,12,15,71.0,450.5,1.3,25.5,519.0,495.3,363.21
2016,7,15,12,30,87.0,465.0,1.3,25.0,549.0,524.51,384.46
2016,7,15,12,45,94.0,464.0,1.3,25.0,554.0,529.27,387.85
2016,7,15,13,0,101.0,463.0,1.3,25.0,559.0,533.34,390.98
2016,7,15,13,15,72.0,430.0,1.3,25.0,498.0,472.17,347.8
2016,7,15,13,30,43.0,397.0,1.3,25.0,437.0,411.81,304.91
2016,7,15,13,45,64.5,407.0,1.3,25.0,465.5,438.68,325.34
2016,7,15,14,0,86.0,417.0,1.3,25.0,494.0,464.12,344.05
2016,7,15,14,15,88.5,401.5,1.25,24.5,478.0,447.71,333.18
2016,7,15,14,30,91.0,386.0,1.2,24.0,462.0,430.86,322.21
2016,7,15,14,45,91.0,370.0,1.2,24.0,443.5,411.19,308.62
2016,7,15,15,0,91.0,354.0,1.2,24.0,425.0,391.27,294.76
2016,7,15,15,15,72.5,326.0,1.15,23.5,380.5,347.43,263.27
2016,7,15,15,30,54.0,298.0,1.1,23.0,336.0,305.27,232.68
2016,7,15,15,45,53.5,279.0,1.1,23.0,314.5,283.68,217.08
2016,7,15,16,0,53.0,260.0,1.1,23.0,293.0,262.11,201.19
2016,7,15,16,15,45.5,235.5,1.1,22.5,262.5,232.34,179.14
2016,7,15,16,30,38.0,211.0,1.1,22.0,232.0,203.52,157.51
2016,7,15,16,45,76.0,199.0,1.1,22.0,235.5,203.4,157.22
2016,7,15,17,0,114.0,187.0,1.1,22.0,239.0,200.0,153.48
2016,7,15,17,15,57.0,145.5,1.05,21.5,171.5,140.8,107.86
2016,7,15,17,30,0.0,104.0,1.0,21.0,104.0,90.62,69.56
2016,7,15,17,45,300.0,81.5,0.95,20.5,160.0,108.37,71.33
2016,7,15,18,0,600.0,59.0,0.9,20.0,216.0,90.77,48.54
2016,7,15,18,15,528.0,51.5,0.85,19.0,168.0,43.75,32.6
2016,7,15,18,30,456.0,44.0,0.8,18.0,120.0,34.69,24.47
2016,7,15,18,45,335.5,34.0,0.75,17.5,79.5,27.38,17.39
2016,7,15,19,0,215.0,24.0,0.7,17.0,39.0,19.83,5.23
2016,7,15,19,15,107.5,12.0,0.7,16.5,19.5,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,0.9,14.5,22.0,11.82,0.0
2016,7,16,5,30,234.0,26.0,0.9,15.0,44.0,21.41,8.95
2016,7,16,5,45,347.0,35.5,0.9,15.5,84.5,28.43,18.7
2016,7,16,6,0,460.0,45.0,0.9,16.0,125.0,35.24,25.28
2016,7,16,6,15,528.5,52.0,0.9,16.5,173.0,50.94,29.95
2016,7,16,6,30,597.0,59.0,0.9,17.0,221.0,98.11,53.84
2016,7,16,6,45,298.5,58.0,0.9,17.5,139.0,92.68,59.2
2016,7,16,7,0,0.0,57.0,0.9,18.0,57.0,50.33,36.89
2016,7,16,7,15,0.0,72.0,0.9,18.5,72.0,63.67,47.89
2016,7,16,7,30,0.0,87.0,0.9,19.0,87.0,76.94,58.58
2016,7,16,7,45,0.0,118.0,0.9,19.5,118.0,104.17,80.49
2016,7,16,8,0,0.0,149.0,0.9,20.0,149.0,131.6,102.09
2016,7,16,8,15,1.5,163.0,0.9,20.5,164.0,145.01,112.16
2016,7,16,8,30,3.0,177.0,0.9,21.0,179.0,158.64,122.33
2016,7,16,8,45,24.0,235.0,0.95,21.5,252.5,223.4,172.38
2016,7,16,9,0,45.0,293.0,1.0,22.0,326.0,295.75,226.71
2016,7,16,9,15,124.0,330.5,1.0,22.5,426.5,394.49,300.02
2016,7,16,9,30,203.0,368.0,1.0,23.0,527.0,494.36,371.56
2016,7,16,9,45,122.5,360.0,1.05,23.5,457.5,434.89,325.99
2016,7,16,10,0,42.0,352.0,1.1,24.0,388.0,360.22,269.71
2016,7,16,10,15,42.0,364.5,1.15,24.0,401.5,374.45,280.28
2016,7,16,10,30,42.0,377.0,1.2,24.0,415.0,388.54,290.19
2016,7,16,10,45,40.5,383.0,1.25,24.5,420.0,394.9,293.93
2016,7,16,11,0,39.0,389.0,1.3,25.0,425.0,400.97,297.52
2016,7,16,11,15,42.0,401.5,1.3,25.0,441.0,417.23,308.96
2016,7,16,11,30,45.0,414.0,1.3,25.0,457.0,433.37,320.22
2016,7,16,11,45,51.5,426.5,1.35,25.0,476.0,452.64,333.99
2016,7,16,12,0,58.0,439.0,1.4,25.0,495.0,471.67,347.55
2016,7,16,12,15,108.0,461.0,1.4,25.0,565.0,541.49,397.65
2016,7,16,12,30,158.0,483.0,1.4,25.0,635.0,622.0,453.51
2016,7,16,12,45,146.0,477.5,1.45,25.0,617.5,603.64,440.44
2016,7,16,13,0,134.0,472.0,1.5,25.0,600.0,584.59,427.68
2016,7,16,13,15,101.0,449.5,1.5,25.0,545.0,518.36,381.48
2016,7,16,13,30,68.0,427.0,1.5,25.0,490.0,463.8,342.93
2016,7,16,13,45,64.0,412.5,1.5,25.0,471.0,443.83,329.33
2016,7,16,14,0,60.0,398.0,1.5,25.0,452.0,423.8,315.39
2016,7,16,14,15,44.5,361.5,1.45,25.0,401.0,373.29,278.97
2016,7,16,14,30,29.0,325.0,1.4,25.0,350.0,323.92,243.07
2016,7,16,14,45,44.0,331.5,1.4,25.0,367.5,339.42,255.46
2016,7,16,15,0,59.0,338.0,1.4,25.0,385.0,353.46,266.38
2016,7,16,15,15,34.5,278.0,1.35,24.5,305.5,277.44,210.35
2016,7,16,15,30,10.0,218.0,1.3,24.0,226.0,200.59,152.62
2016,7,16,15,45,5.0,190.5,1.3,24.0,195.0,172.22,131.24
2016,7,16,16,0,0.0,163.0,1.3,24.0,164.0,144.53,110.0
2016,7,16,16,15,0.0,159.5,1.25,23.5,160.0,141.12,107.93
2016,7,16,16,30,0.0,156.0,1.2,23.0,156.0,137.65,105.74
2016,7,16,16,45,0.0,121.5,1.2,22.5,121.5,107.17,81.9
2016,7,16,17,0,0.0,87.0,1.2,22.0,87.0,76.91,57.82
2016,7,16,17,15,0.0,70.5,1.15,21.5,70.5,62.33,46.18
2016,7,16,17,30,0.0,54.0,1.1,21.0,54.0,47.67,34.25
2016,7,16,17,45,299.5,56.0,1.1,20.5,134.5,87.38,54.17
2016,7,16,18,0,599.0,58.0,1.1,20.0,215.0,90.1,48.02
2016,7,16,18,15,526.5,51.0,1.0,19.0,166.5,43.5,32.38
2016,7,16,18,30,454.0,44.0,0.9,18.0,118.0,34.74,24.5
2016,7,16,18,45,338.0,33.5,0.85,17.5,78.0,26.99,17.01
2016,7,16,19,0,222.0,23.0,0.8,17.0,38.0,18.95,4.08
2016,7,16,19,15,111.0,11.5,0.8,16.5,19.0,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,11.5,0.85,14.0,23.0,10.46,0.0
2016,7,17,5,30,306.0,23.0,0.9,14.0,46.0,18.77,6.71
2016,7,17,5,45,416.5,31.0,0.95,14.5,87.5,24.64,15.49
2016,7,17,6,0,527.0,39.0,1.0,15.0,129.0,33.13,23.52
2016,7,17,6,15,591.0,45.0,0.95,15.5,178.0,49.22,27.87
2016,7,17,6,30,655.0,51.0,0.9,16.0,227.0,98.66,52.29
2016,7,17,6,45,327.5,56.0,0.9,16.5,144.0,95.58,60.57
2016,7,17,7,0,0.0,61.0,0.9,17.0,61.0,53.89,40.04
2016,7,17,7,15,0.0,71.5,0.9,17.5,71.5,63.22,47.72
2016,7,17,7,30,0.0,82.0,0.9,18.0,82.0,72.57,55.21
2016,7,17,7,45,0.0,107.5,0.9,18.5,107.5,95.0,73.33
2016,7,17,8,0,0.0,133.0,0.9,19.0,133.0,117.57,91.21
2016,7,17,8,15,0.0,145.5,0.95,19.5,145.5,128.84,99.73
2016,7,17,8,30,0.0,158.0,1.0,20.0,158.0,140.15,108.23
2016,7,17,8,45,17.5,219.5,1.05,20.5,232.0,205.71,159.45
2016,7,17,9,0,35.0,281.0,1.1,21.0,306.0,278.45,214.62
2016,7,17,9,15,50.5,313.5,1.1,21.0,351.5,321.9,246.86
2016,7,17,9,30,66.0,346.0,1.1,21.0,397.0,366.89,279.91
2016,7,17,9,45,68.5,364.0,1.15,21.5,419.5,389.55,295.5
2016,7,17,10,0,71.0,382.0,1.2,22.0,442.0,412.26,311.09
2016,7,17,10,15,83.0,402.5,1.2,22.0,475.0,445.32,334.69
2016,7,17,10,30,95.0,423.0,1.2,22.0,508.0,478.92,358.36
2016,7,17,10,45,85.0,428.5,1.3,22.5,506.0,478.73,357.11
2016,7,17,11,0,75.0,434.0,1.4,23.0,504.0,477.67,355.5
2016,7,17,11,15,82.0,446.0,1.4,23.0,523.0,498.0,369.83
2016,7,17,11,30,89.0,458.0,1.4,23.0,542.0,518.15,383.83
2016,7,17,11,45,112.5,469.5,1.45,23.0,577.0,564.66,416.84
2016,7,17,12,0,136.0,481.0,1.5,23.0,612.0,599.6,441.46
2016,7,17,12,15,147.0,481.5,1.5,23.0,623.5,611.07,449.37
2016,7,17,12,30,158.0,482.0,1.5,23.0,635.0,621.56,456.83
2016,7,17,12,45,199.5,473.5,1.55,23.0,664.5,651.32,478.82
2016,7,17,13,0,241.0,465.0,1.6,23.0,694.0,679.29,499.33
2016,7,17,13,15,348.5,417.5,1.6,23.0,742.5,738.79,542.67
2016,7,17,13,30,456.0,370.0,1.6,23.0,791.0,792.08,580.85
2016,7,17,13,45,686.0,237.5,1.65,23.0,853.0,860.89,633.22
2016,7,17,14,0,916.0,105.0,1.7,23.0,915.0,900.4,660.38
2016,7,17,14,15,611.5,242.0,1.7,22.5,775.0,761.65,566.79
2016,7,17,14,30,307.0,379.0,1.7,22.0,635.0,614.1,460.06
2016,7,17,14,45,369.5,338.0,1.7,22.0,633.5,609.62,460.1
2016,7,17,15,0,432.0,297.0,1.7,22.0,632.0,606.53,459.52
2016,7,17,15,15,428.5,281.5,1.7,21.5,599.0,568.47,433.37
2016,7,17,15,30,425.0,266.0,1.7,21.0,566.0,529.48,406.17
2016,7,17,15,45,632.0,177.0,1.7,21.0,589.5,549.63,422.98
2016,7,17,16,0,839.0,88.0,1.7,21.0,613.0,542.39,417.38
2016,7,17,16,15,819.5,85.0,1.7,20.5,564.5,484.84,372.47
2016,7,17,16,30,800.0,82.0,1.7,20.0,516.0,427.24,326.2
2016,7,17,16,45,777.5,78.0,1.7,19.5,465.5,368.22,277.2
2016,7,17,17,0,755.0,74.0,1.7,19.0,415.0,310.52,227.73
2016,7,17,17,15,721.5,70.0,1.7,18.5,363.0,251.6,176.69
2016,7,17,17,30,688.0,66.0,1.7,18.0,311.0,195.86,128.55
2016,7,17,17,45,643.5,60.5,1.7,17.5,260.5,138.08,81.61
2016,7,17,18,0,599.0,55.0,1.7,17.0,210.0,87.77,46.61
2016,7,17,18,15,528.5,48.0,1.65,16.5,162.5,41.17,30.67
2016,7,17,18,30,458.0,41.0,1.6,16.0,115.0,32.19,22.46
2016,7,17,18,45,343.5,31.5,1.55,15.5,76.0,25.25,15.63
2016,7,17,19,0,229.0,22.0,1.5,15.0,37.0,18.08,2.94
2016,7,17,19,15,114.5,11.0,1.45,14.5,18.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,12.0,1.1,13.0,21.0,10.91,0.0
2016,7,18,5,30,254.0,24.0,1.1,13.0,42.0,19.72,6.75
2016,7,18,5,45,370.5,32.5,1.15,13.5,83.0,25.94,16.62
2016,7,18,6,0,487.0,41.0,1.2,14.0,124.0,32.01,22.62
2016,7,18,6,15,553.0,47.5,1.15,14.5,171.5,47.41,27.1
2016,7,18,6,30,619.0,54.0,1.1,15.0,219.0,95.45,51.25
2016,7,18,6,45,329.0,94.5,1.1,15.5,184.5,127.48,87.41
2016,7,18,7,0,39.0,135.0,1.1,16.0,150.0,124.06,97.22
2016,7,18,7,15,32.5,151.5,1.05,16.5,165.0,140.33,110.69
2016,7,18,7,30,26.0,168.0,1.0,17.0,180.0,155.84,123.12
2016,7,18,7,45,18.0,174.5,1.0,17.5,183.0,160.17,126.26
2016,7,18,8,0,10.0,181.0,1.0,18.0,186.0,164.05,128.86
2016,7,18,8,15,13.0,199.5,1.0,18.5,207.5,182.94,143.28
2016,7,18,8,30,16.0,218.0,1.0,19.0,229.0,202.23,157.77
2016,7,18,8,45,46.0,265.5,1.0,19.5,298.0,268.11,208.41
2016,7,18,9,0,76.0,313.0,1.0,20.0,367.0,334.47,257.96
2016,7,18,9,15,492.5,196.5,1.0,20.0,577.5,537.54,414.39
2016,7,18,9,30,909.0,80.0,1.0,20.0,788.0,750.53,566.51
2016,7,18,9,45,910.5,84.5,1.05,20.5,821.0,791.86,590.33
2016,7,18,10,0,912.0,89.0,1.1,21.0,854.0,830.28,613.97
2016,7,18,10,15,918.0,90.0,1.15,21.0,882.0,865.94,636.78
2016,7,18,10,30,924.0,91.0,1.2,21.0,910.0,898.68,657.62
2016,7,18,10,45,928.0,91.5,1.25,21.5,931.5,926.04,673.67
2016,7,18,11,0,932.0,92.0,1.3,22.0,953.0,950.07,687.57
2016,7,18,11,15,934.5,92.5,1.35,22.0,967.5,969.25,699.76
2016,7,18,11,30,937.0,93.0,1.4,22.0,982.0,984.83,709.79
2016,7,18,11,45,938.5,93.5,1.45,22.5,989.0,995.8,715.66
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,1003.05,719.32
2016,7,18,12,15,940.0,93.5,1.5,23.0,996.0,1004.13,719.86
2016,7,18,12,30,940.0,93.0,1.5,23.0,996.0,1001.45,718.23
2016,7,18,12,45,941.5,91.0,1.55,23.0,989.0,994.98,715.1
2016,7,18,13,0,943.0,89.0,1.6,23.0,982.0,984.71,709.69
2016,7,18,13,15,941.0,88.5,1.6,22.5,967.0,968.91,701.51
2016,7,18,13,30,939.0,88.0,1.6,22.0,952.0,949.48,691.08
2016,7,18,13,45,937.0,86.0,1.65,22.0,930.5,925.01,676.72
2016,7,18,14,0,935.0,84.0,1.7,22.0,909.0,897.08,660.06
2016,7,18,14,15,929.5,83.0,1.7,22.0,880.5,863.91,639.27
2016,7,18,14,30,924.0,82.0,1.7,22.0,852.0,827.78,616.39
2016,7,18,14,45,918.5,80.0,1.7,22.0,818.0,787.85,590.76
2016,7,18,15,0,913.0,78.0,1.7,22.0,784.0,745.34,563.1
2016,7,18,15,15,903.0,76.5,1.65,21.5,743.5,697.87,532.0
2016,7,18,15,30,893.0,75.0,1.6,21.0,703.0,648.63,497.06
2016,7,18,15,45,882.5,72.5,1.6,21.0,659.0,596.58,458.43
2016,7,18,16,0,872.0,70.0,1.6,21.0,615.0,543.32,417.64
2016,7,18,16,15,855.5,68.0,1.55,20.5,567.0,486.68,373.43
2016,7,18,16,30,839.0,66.0,1.5,20.0,519.0,429.99,327.54
2016,7,18,16,45,818.5,63.0,1.5,20.0,469.0,371.06,277.92
2016,7,18,17,0,798.0,60.0,1.5,20.0,419.0,313.11,227.65
2016,7,18,17,15,768.0,57.0,1.45,19.5,367.5,251.73,174.43
2016,7,18,17,30,738.0,54.0,1.4,19.0,316.0,194.9,125.13
2016,7,18,17,45,696.0,49.5,1.4,18.5,265.0,138.05,78.9
2016,7,18,18,0,654.0,45.0,1.4,18.0,214.0,85.92,42.83
2016,7,18,18,15,588.5,40.0,1.35,17.5,166.0,38.03,27.78
2016,7,18,18,30,523.0,35.0,1.3,17.0,118.0,29.73,20.22
2016,7,18,18,45,411.5,27.0,1.3,16.5,78.0,23.36,13.92
2016,7,18,19,0,300.0,19.0,1.3,16.0,38.0,15.44,0.87
2016,7,18,19,15,150.0,9.5,1.25,15.5,19.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.5,10.0,1.0,12.5,22.0,9.1,0.0
2016,7,19,5,30,331.0,20.0,1.0,13.0,44.0,17.64,4.81
2016,7,19,5,45,440.5,27.5,1.0,13.5,85.5,23.69,14.65
2016,7,19,6,0,550.0,35.0,1.0,14.0,127.0,29.61,20.49
2016,7,19,6,15,612.5,40.0,0.95,14.5,175.5,44.9,24.27
2016,7,19,6,30,675.0,45.0,0.9,15.0,224.0,94.68,48.45
2016,7,19,6,45,717.0,48.5,0.9,15.5,275.5,147.58,86.87
2016,7,19,7,0,759.0,52.0,0.9,16.0,327.0,207.62,136.85
2016,7,19,7,15,788.0,55.0,0.9,16.5,378.5,265.3,187.43
2016,7,19,7,30,817.0,58.0,0.9,17.0,430.0,325.43,239.89
2016,7,19,7,45,838.0,60.0,0.9,17.5,481.0,383.71,289.85
2016,7,19,8,0,859.0,62.0,0.9,18.0,532.0,442.93,338.8
2016,7,19,8,15,874.5,63.5,0.9,18.5,579.5,499.6,383.99
2016,7,19,8,30,890.0,65.0,0.9,19.0,627.0,556.03,427.18
2016,7,19,8,45,901.5,67.0,0.95,19.5,671.5,610.05,467.39
2016,7,19,9,0,913.0,69.0,1.0,20.0,716.0,662.89,505.39
2016,7,19,9,15,922.5,70.0,1.05,20.5,756.0,711.87,539.18
2016,7,19,9,30,932.0,71.0,1.1,21.0,796.0,758.95,569.21
2016,7,19,9,45,930.0,78.0,1.15,21.5,828.5,801.1,595.48
2016,7,19,10,0,928.0,85.0,1.2,22.0,861.0,839.99,619.3
2016,7,19,10,15,933.5,86.0,1.2,22.0,889.5,875.81,641.42
2016,7,19,10,30,939.0,87.0,1.2,22.0,918.0,908.62,661.44
2016,7,19,10,45,941.5,88.5,1.3,22.5,939.5,936.07,678.17
2016,7,19,11,0,944.0,90.0,1.4,23.0,961.0,960.06,692.7
2016,7,19,11,15,946.5,90.5,1.4,23.0,975.5,979.49,704.23
2016,7,19,11,30,949.0,91.0,1.4,23.0,990.0,995.28,713.55
2016,7,19,11,45,950.0,91.0,1.45,23.5,997.0,1005.42,718.84
2016,7,19,12,0,951.0,91.0,1.5,24.0,1004.0,1011.79,721.92
2016,7,19,12,15,951.0,91.0,1.55,24.0,1003.5,1013.4,723.56
2016,7,19,12,30,951.0,91.0,1.6,24.0,1003.0,1011.2,722.97
2016,7,19,12,45,944.5,94.5,1.65,24.0,994.0,1002.46,718.4
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,990.05,711.65
2016,7,19,13,15,935.5,97.5,1.7,23.5,969.5,973.86,703.28
2016,7,19,13,30,933.0,97.0,1.7,23.0,954.0,954.07,692.65
2016,7,19,13,45,930.0,95.0,1.7,23.0,932.5,928.84,677.21
2016,7,19,14,0,927.0,93.0,1.7,23.0,911.0,900.23,659.58
2016,7,19,14,15,921.0,92.0,1.7,23.0,881.5,866.85,638.76
2016,7,19,14,30,915.0,91.0,1.7,23.0,852.0,830.56,615.89
2016,7,19,14,45,909.0,88.5,1.7,23.0,817.5,790.05,589.99
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,747.0,562.09
2016,7,19,15,15,893.0,84.5,1.65,22.5,743.0,699.88,531.15
2016,7,19,15,30,883.0,83.0,1.6,22.0,703.0,651.01,496.67
2016,7,19,15,45,872.5,79.5,1.6,22.0,658.5,598.37,457.85
2016,7,19,16,0,862.0,76.0,1.6,22.0,614.0,544.54,416.9
2016,7,19,16,15,844.5,74.0,1.6,21.5,566.0,487.83,373.1
2016,7,19,16,30,827.0,72.0,1.6,21.0,518.0,431.18,327.64
2016,7,19,16,45,806.5,68.5,1.6,20.5,467.5,372.32,278.82
2016,7,19,17,0,786.0,65.0,1.6,20.0,417.0,312.7,227.85
2016,7,19,17,15,755.0,61.5,1.55,19.5,365.5,253.01,176.03
2016,7,19,17,30,724.0,58.0,1.5,19.0,314.0,196.17,126.81
2016,7,19,17,45,681.5,53.0,1.5,18.5,263.0,139.52,80.76
2016,7,19,18,0,639.0,48.0,1.5,18.0,212.0,87.69,44.82
2016,7,19,18,15,571.5,42.5,1.4,17.5,164.5,40.19,29.66
2016,7,19,18,30,504.0,37.0,1.3,17.0,117.0,28.99,19.56
2016,7,19,18,45,392.5,28.0,1.25,16.5,77.0,22.34,13.0
2016,7,19,19,0,281.0,19.0,1.2,16.0,37.0,15.47,0.0
2016,7,19,19,15,140.5,9.5,1.15,15.5,18.5,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,0.95,12.5,21.0,9.1,0.0
2016,7,20,5,30,332.0,20.0,1.0,13.0,42.0,17.72,4.07
2016,7,20,5,45,438.5,27.0,1.05,14.0,83.0,23.27,14.19
2016,7,20,6,0,545.0,34.0,1.1,15.0,124.0,28.73,19.61
2016,7,20,6,15,608.0,39.0,1.05,15.5,172.5,43.79,23.39
2016,7,20,6,30,671.0,44.0,1.0,16.0,221.0,93.36,47.33
2016,7,20,6,45,713.0,47.5,1.0,16.5,272.0,146.06,85.48
2016,7,20,7,0,755.0,51.0,1.0,17.0,323.0,205.88,135.17
2016,7,20,7,15,784.0,54.0,1.0,17.5,375.0,263.36,185.5
2016,7,20,7,30,813.0,57.0,1.0,18.0,427.0,323.31,237.74
2016,7,20,7,45,834.5,59.0,1.0,18.5,477.5,381.6,287.66
2016,7,20,8,0,856.0,61.0,1.0,19.0,528.0,440.91,336.63
2016,7,20,8,15,872.5,63.0,1.0,19.5,576.0,498.46,382.44
2016,7,20,8,30,889.0,65.0,1.0,20.0,624.0,555.91,426.33
2016,7,20,8,45,901.0,66.0,1.0,21.0,668.5,609.25,464.71
2016,7,20,9,0,913.0,67.0,1.0,22.0,713.0,661.43,500.69
2016,7,20,9,15,923.0,68.5,1.0,22.5,753.5,711.33,534.22
2016,7,20,9,30,933.0,70.0,1.0,23.0,794.0,759.37,563.99
2016,7,20,9,45,931.0,77.0,1.05,23.5,827.0,801.63,590.03
2016,7,20,10,0,929.0,84.0,1.1,24.0,860.0,840.63,613.65
2016,7,20,10,15,935.0,85.0,1.15,24.0,889.0,876.95,636.55
2016,7,20,10,30,941.0,86.0,1.2,24.0,918.0,910.29,657.45
2016,7,20,10,45,946.5,86.0,1.25,24.5,940.0,939.03,674.08
2016,7,20,11,0,952.0,86.0,1.3,25.0,962.0,964.42,688.58
2016,7,20,11,15,954.5,86.5,1.35,25.0,977.0,984.04,700.83
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,999.98,710.93
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,1011.17,716.81
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,1018.56,720.46
2016,7,20,12,15,962.5,86.0,1.5,26.0,1008.0,1020.69,721.63
2016,7,20,12,30,963.0,86.0,1.5,26.0,1008.0,1018.95,720.6
2016,7,20,12,45,960.0,87.0,1.55,26.0,1000.0,1011.0,716.63
2016,7,20,13,0,957.0,88.0,1.6,26.0,992.0,999.27,710.43
2016,7,20,13,15,955.0,87.5,1.6,26.0,977.0,983.24,700.93
2016,7,20,13,30,953.0,87.0,1.6,26.0,962.0,963.52,689.21
2016,7,20,13,45,949.5,85.5,1.65,26.0,939.5,937.85,674.41
2016,7,20,14,0,946.0,84.0,1.7,26.0,917.0,908.75,657.36
2016,7,20,14,15,940.5,83.5,1.7,25.5,888.5,875.69,638.31
2016,7,20,14,30,935.0,83.0,1.7,25.0,860.0,839.62,617.08
2016,7,20,14,45,927.5,81.5,1.7,25.0,824.5,798.18,590.84
2016,7,20,15,0,920.0,80.0,1.7,25.0,789.0,754.27,562.66
2016,7,20,15,15,910.5,78.5,1.7,24.5,748.5,706.73,532.44
2016,7,20,15,30,901.0,77.0,1.7,24.0,708.0,657.35,498.23
2016,7,20,15,45,888.0,75.0,1.7,24.0,663.0,603.81,458.96
2016,7,20,16,0,875.0,73.0,1.7,24.0,618.0,549.28,417.71
2016,7,20,16,15,858.0,71.0,1.7,23.5,569.5,492.08,373.81
2016,7,20,16,30,841.0,69.0,1.7,23.0,521.0,434.87,328.17
2016,7,20,16,45,818.5,66.0,1.7,22.5,470.0,374.9,278.77
2016,7,20,17,0,796.0,63.0,1.7,22.0,419.0,316.13,228.74
2016,7,20,17,15,765.0,60.0,1.65,21.0,367.0,254.52,176.03
2016,7,20,17,30,734.0,57.0,1.6,20.0,315.0,197.49,127.06
2016,7,20,17,45,689.5,52.5,1.6,19.5,263.5,140.36,80.8
2016,7,20,18,0,645.0,48.0,1.6,19.0,212.0,88.28,44.88
2016,7,20,18,15,577.0,42.0,1.55,18.0,164.0,39.89,29.32
2016,7,20,18,30,509.0,36.0,1.5,17.0,116.0,30.75,21.05
2016,7,20,18,45,394.0,27.5,1.45,16.5,76.0,21.96,12.61
2016,7,20,19,0,279.0,19.0,1.4,16.0,36.0,15.52,0.0
2016,7,20,19,15,139.5,9.5,1.35,15.5,18.0,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
