Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,1.2,13.5,20.0,9.1,0.0
2016,7,21,5,30,308.0,20.0,1.2,14.0,40.0,16.29,2.41
2016,7,21,5,45,420.0,28.0,1.3,14.5,81.5,24.26,14.92
2016,7,21,6,0,532.0,36.0,1.4,15.0,123.0,30.61,21.21
2016,7,21,6,15,596.5,41.5,1.35,15.5,171.5,45.67,25.23
2016,7,21,6,30,661.0,47.0,1.3,16.0,220.0,95.18,49.27
2016,7,21,6,45,366.5,93.0,1.3,16.5,192.0,131.8,89.04
2016,7,21,7,0,72.0,139.0,1.3,17.0,164.0,134.13,103.88
2016,7,21,7,15,131.5,161.5,1.25,17.5,217.5,176.09,136.35
2016,7,21,7,30,191.0,184.0,1.2,18.0,271.0,225.02,174.62
2016,7,21,7,45,260.0,197.0,1.2,18.5,330.0,278.71,216.58
2016,7,21,8,0,329.0,210.0,1.2,19.0,389.0,338.17,262.76
2016,7,21,8,15,605.0,139.5,1.2,19.5,506.0,438.95,339.91
2016,7,21,8,30,881.0,69.0,1.2,20.0,623.0,556.0,428.3
2016,7,21,8,45,893.0,70.5,1.25,20.5,667.0,609.53,467.75
2016,7,21,9,0,905.0,72.0,1.3,21.0,711.0,661.94,505.6
2016,7,21,9,15,914.5,73.5,1.3,21.0,751.0,711.21,540.35
2016,7,21,9,30,924.0,75.0,1.3,21.0,791.0,758.6,571.31
2016,7,21,9,45,930.0,76.5,1.3,21.5,825.5,801.16,597.42
2016,7,21,10,0,936.0,78.0,1.3,22.0,860.0,841.1,621.4
2016,7,21,10,15,942.0,79.0,1.3,22.5,888.5,877.71,642.87
2016,7,21,10,30,948.0,80.0,1.3,23.0,917.0,911.31,662.14
2016,7,21,10,45,952.5,80.5,1.35,23.5,939.0,939.87,678.76
2016,7,21,11,0,957.0,81.0,1.4,24.0,961.0,965.03,693.2
2016,7,21,11,15,959.5,81.5,1.45,24.0,976.0,984.78,705.6
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,1000.83,715.81
2016,7,21,11,45,964.0,82.0,1.55,24.0,998.5,1012.12,723.17
2016,7,21,12,0,966.0,82.0,1.6,24.0,1006.0,1019.58,728.29
2016,7,21,12,15,966.5,82.0,1.65,24.0,1006.5,1021.73,730.23
2016,7,21,12,30,967.0,82.0,1.7,24.0,1007.0,1019.99,729.9
2016,7,21,12,45,957.0,88.0,1.75,24.0,997.0,1010.32,724.72
2016,7,21,13,0,947.0,94.0,1.8,24.0,987.0,996.95,717.34
2016,7,21,13,15,944.5,93.5,1.8,23.5,972.0,980.6,708.87
2016,7,21,13,30,942.0,93.0,1.8,23.0,957.0,960.6,698.11
2016,7,21,13,45,940.0,91.0,1.85,23.0,935.5,936.0,683.65
2016,7,21,14,0,938.0,89.0,1.9,23.0,914.0,907.93,666.87
2016,7,21,14,15,932.5,88.0,1.9,22.5,885.0,874.56,647.22
2016,7,21,14,30,927.0,87.0,1.9,22.0,856.0,838.21,625.39
2016,7,21,14,45,922.0,84.0,1.9,22.0,822.0,797.43,599.11
2016,7,21,15,0,917.0,81.0,1.9,22.0,788.0,754.0,570.75
2016,7,21,15,15,907.5,79.5,1.85,21.5,747.5,706.53,539.67
2016,7,21,15,30,898.0,78.0,1.8,21.0,707.0,657.23,504.65
2016,7,21,15,45,888.5,75.0,1.8,21.0,662.5,604.83,465.7
2016,7,21,16,0,879.0,72.0,1.8,21.0,618.0,551.11,424.49
2016,7,21,16,15,862.0,70.0,1.75,20.5,569.5,493.64,379.59
2016,7,21,16,30,845.0,68.0,1.7,20.0,521.0,436.16,333.0
2016,7,21,16,45,826.5,64.0,1.7,20.0,470.5,376.44,282.62
2016,7,21,17,0,808.0,60.0,1.7,20.0,420.0,317.47,231.36
2016,7,21,17,15,777.5,57.0,1.65,19.5,368.0,255.25,177.28
2016,7,21,17,30,747.0,54.0,1.6,19.0,316.0,197.53,127.09
2016,7,21,17,45,706.5,49.5,1.55,18.5,264.5,140.11,80.16
2016,7,21,18,0,666.0,45.0,1.5,18.0,213.0,87.24,43.42
2016,7,21,18,15,599.0,39.5,1.4,17.5,164.5,37.96,27.69
2016,7,21,18,30,532.0,34.0,1.3,17.0,116.0,29.0,19.52
2016,7,21,18,45,419.0,26.0,1.25,16.5,75.5,22.59,13.05
2016,7,21,19,0,306.0,18.0,1.2,16.0,35.0,16.02,0.0
2016,7,21,19,15,153.0,9.0,1.15,15.5,17.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,9.5,0.8,13.0,19.5,8.64,0.0
2016,7,22,5,30,313.0,19.0,0.8,14.0,39.0,16.83,1.64
2016,7,22,5,45,423.5,27.5,0.85,15.0,80.5,23.85,14.49
2016,7,22,6,0,534.0,36.0,0.9,16.0,122.0,30.68,21.17
2016,7,22,6,15,600.0,41.5,0.9,16.5,170.5,45.67,25.16
2016,7,22,6,30,666.0,47.0,0.9,17.0,219.0,95.56,49.19
2016,7,22,6,45,710.5,50.5,0.95,17.5,271.0,148.47,87.22
2016,7,22,7,0,755.0,54.0,1.0,18.0,323.0,206.36,135.05
2016,7,22,7,15,785.0,57.0,1.0,18.5,375.5,266.68,187.44
2016,7,22,7,30,815.0,60.0,1.0,19.0,428.0,327.22,239.88
2016,7,22,7,45,837.5,62.0,1.05,19.5,479.0,386.21,290.26
2016,7,22,8,0,860.0,64.0,1.1,20.0,530.0,446.31,339.87
2016,7,22,8,15,876.5,66.0,1.1,20.5,579.0,504.26,385.85
2016,7,22,8,30,893.0,68.0,1.1,21.0,628.0,562.09,429.9
2016,7,22,8,45,905.5,70.0,1.15,22.0,673.0,617.1,469.72
2016,7,22,9,0,918.0,72.0,1.2,23.0,718.0,671.0,507.22
2016,7,22,9,15,927.5,73.0,1.2,23.5,758.5,720.42,540.47
2016,7,22,9,30,937.0,74.0,1.2,24.0,799.0,767.92,569.89
2016,7,22,9,45,928.5,84.5,1.25,24.5,830.5,808.93,595.05
2016,7,22,10,0,920.0,95.0,1.3,25.0,862.0,846.11,617.46
2016,7,22,10,15,926.5,96.0,1.35,25.0,891.0,882.67,640.53
2016,7,22,10,30,933.0,97.0,1.4,25.0,920.0,916.3,661.59
2016,7,22,10,45,938.0,97.5,1.45,25.5,942.5,944.97,678.13
2016,7,22,11,0,943.0,98.0,1.5,26.0,965.0,970.3,692.54
2016,7,22,11,15,946.0,98.5,1.5,26.0,980.0,990.28,704.26
2016,7,22,11,30,949.0,99.0,1.5,26.0,995.0,1006.62,713.82
2016,7,22,11,45,951.5,98.5,1.55,26.5,1002.5,1017.78,719.61
2016,7,22,12,0,954.0,98.0,1.6,27.0,1010.0,1025.16,723.2
2016,7,22,12,15,954.0,98.0,1.65,27.0,1009.5,1026.81,724.81
2016,7,22,12,30,954.0,98.0,1.7,27.0,1009.0,1024.62,724.22
2016,7,22,12,45,954.0,97.0,1.75,27.5,1001.5,1017.61,719.35
2016,7,22,13,0,954.0,96.0,1.8,28.0,994.0,1006.78,712.24
2016,7,22,13,15,950.5,95.5,1.8,27.5,978.5,989.37,703.29
2016,7,22,13,30,947.0,95.0,1.8,27.0,963.0,968.33,692.12
2016,7,22,13,45,943.0,94.0,1.8,27.0,940.0,942.8,676.77
2016,7,22,14,0,939.0,93.0,1.8,27.0,917.0,913.88,659.25
2016,7,22,14,15,932.5,92.0,1.8,26.5,887.5,879.61,639.47
2016,7,22,14,30,926.0,91.0,1.8,26.0,858.0,842.41,617.56
2016,7,22,14,45,917.5,89.5,1.85,26.0,822.5,800.43,591.46
2016,7,22,15,0,909.0,88.0,1.9,26.0,787.0,756.07,563.39
2016,7,22,15,15,898.0,86.0,1.85,25.5,745.5,707.34,531.78
2016,7,22,15,30,887.0,84.0,1.8,25.0,704.0,656.92,496.6
2016,7,22,15,45,851.5,90.5,1.8,24.5,653.5,598.88,454.89
2016,7,22,16,0,816.0,97.0,1.8,24.0,603.0,542.77,413.26
2016,7,22,16,15,795.5,93.5,1.75,23.5,554.0,484.62,368.66
2016,7,22,16,30,775.0,90.0,1.7,23.0,505.0,426.99,322.88
2016,7,22,16,45,730.5,91.0,1.7,22.5,451.0,365.42,272.96
2016,7,22,17,0,686.0,92.0,1.7,22.0,397.0,305.59,223.23
2016,7,22,17,15,648.5,86.5,1.65,21.5,345.5,247.5,173.99
2016,7,22,17,30,611.0,81.0,1.6,21.0,294.0,193.19,128.08
2016,7,22,17,45,556.5,74.0,1.55,20.5,244.0,139.31,85.38
2016,7,22,18,0,502.0,67.0,1.5,20.0,194.0,91.9,52.78
2016,7,22,18,15,426.5,57.5,1.4,19.5,147.5,48.76,36.77
2016,7,22,18,30,351.0,48.0,1.3,19.0,101.0,38.6,27.53
2016,7,22,18,45,237.5,34.0,1.25,18.5,64.0,26.52,16.01
2016,7,22,19,0,124.0,20.0,1.2,18.0,27.0,15.76,0.0
2016,7,22,19,15,62.0,10.0,1.15,17.5,13.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,49.0,11.5,0.65,13.5,14.5,10.46,0.0
2016,7,23,5,30,98.0,23.0,0.6,14.0,29.0,18.69,1.06
2016,7,23,5,45,197.0,39.5,0.6,15.0,66.0,30.68,20.14
2016,7,23,6,0,296.0,56.0,0.6,16.0,103.0,42.92,31.79
2016,7,23,6,15,368.5,68.0,0.6,16.5,148.5,58.94,39.32
2016,7,23,6,30,441.0,80.0,0.6,17.0,194.0,101.24,62.54
2016,7,23,6,45,345.5,105.0,0.6,18.0,206.5,138.87,95.01
2016,7,23,7,0,250.0,130.0,0.6,19.0,219.0,164.22,120.13
2016,7,23,7,15,242.5,154.0,0.6,19.5,251.5,200.68,150.88
2016,7,23,7,30,235.0,178.0,0.6,20.0,284.0,236.34,180.35
2016,7,23,7,45,240.5,201.0,0.6,21.0,320.5,275.24,210.85
2016,7,23,8,0,246.0,224.0,0.6,22.0,357.0,314.63,240.74
2016,7,23,8,15,281.0,240.5,0.65,22.5,405.5,363.19,277.25
2016,7,23,8,30,316.0,257.0,0.7,23.0,454.0,415.02,315.4
2016,7,23,8,45,545.0,197.5,0.75,24.0,568.0,522.05,393.76
2016,7,23,9,0,774.0,138.0,0.8,25.0,682.0,645.39,480.71
2016,7,23,9,15,787.0,141.0,0.85,25.5,722.0,693.8,512.65
2016,7,23,9,30,800.0,144.0,0.9,26.0,762.0,740.96,543.69
2016,7,23,9,45,813.0,144.5,0.95,27.0,797.5,784.17,569.68
2016,7,23,10,0,826.0,145.0,1.0,28.0,833.0,825.58,593.42
2016,7,23,10,15,833.5,147.0,1.05,28.5,861.0,861.78,614.67
2016,7,23,10,30,841.0,149.0,1.1,29.0,889.0,895.36,634.14
2016,7,23,10,45,790.5,184.0,1.2,29.5,894.0,906.06,639.96
2016,7,23,11,0,740.0,219.0,1.3,30.0,899.0,917.72,646.69
2016,7,23,11,15,744.0,220.0,1.3,30.0,913.0,936.67,657.87
2016,7,23,11,30,748.0,221.0,1.3,30.0,927.0,952.6,667.13
2016,7,23,11,45,722.0,239.5,1.35,30.5,925.0,953.75,666.79
2016,7,23,12,0,696.0,258.0,1.4,31.0,923.0,951.09,664.25
2016,7,23,12,15,696.0,258.0,1.45,31.0,922.5,952.44,665.78
2016,7,23,12,30,696.0,258.0,1.5,31.0,922.0,950.66,665.39
2016,7,23,12,45,719.0,241.0,1.55,31.0,922.5,951.44,666.85
2016,7,23,13,0,742.0,224.0,1.6,31.0,923.0,948.5,665.93
2016,7,23,13,15,738.0,222.5,1.65,31.0,908.0,931.72,656.51
2016,7,23,13,30,734.0,221.0,1.7,31.0,893.0,911.96,645.35
2016,7,23,13,45,711.5,228.0,1.75,31.0,866.0,881.01,627.01
2016,7,23,14,0,689.0,235.0,1.8,31.0,839.0,848.1,606.56
2016,7,23,14,15,679.5,231.5,1.8,30.5,811.0,814.55,586.54
2016,7,23,14,30,670.0,228.0,1.8,30.0,783.0,779.01,564.85
2016,7,23,14,45,686.0,209.5,1.8,30.0,756.0,747.23,544.74
2016,7,23,15,0,702.0,191.0,1.8,30.0,729.0,711.87,521.76
2016,7,23,15,15,686.5,186.5,1.8,29.5,689.5,664.63,490.57
2016,7,23,15,30,671.0,182.0,1.8,29.0,650.0,616.67,458.08
2016,7,23,15,45,687.5,162.5,1.8,29.0,614.0,573.21,427.32
2016,7,23,16,0,704.0,143.0,1.8,29.0,578.0,526.39,393.01
2016,7,23,16,15,680.0,137.5,1.75,28.0,530.0,469.68,351.39
2016,7,23,16,30,656.0,132.0,1.7,27.0,482.0,414.12,309.13
2016,7,23,16,45,649.5,119.0,1.7,26.5,436.5,359.73,265.62
2016,7,23,17,0,643.0,106.0,1.7,26.0,391.0,305.15,220.44
2016,7,23,17,15,603.5,99.5,1.6,25.0,339.5,247.96,173.37
2016,7,23,17,30,564.0,93.0,1.5,24.0,288.0,194.9,129.73
2016,7,23,17,45,523.0,82.0,1.45,23.5,240.0,142.04,87.96
2016,7,23,18,0,482.0,71.0,1.4,23.0,192.0,94.09,54.59
2016,7,23,18,15,405.5,60.5,1.3,22.0,145.5,51.29,38.51
2016,7,23,18,30,329.0,50.0,1.2,21.0,99.0,38.52,27.18
2016,7,23,18,45,216.0,35.0,1.1,20.0,62.0,27.29,16.38
2016,7,23,19,0,103.0,20.0,1.0,19.0,25.0,15.75,0.0
2016,7,23,19,15,51.5,10.0,0.95,18.5,12.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,10.5,0.65,13.5,12.5,9.55,0.0
2016,7,24,5,30,61.0,21.0,0.6,14.0,25.0,17.12,0.0
2016,7,24,5,45,145.5,40.5,0.6,15.0,61.0,32.21,21.29
2016,7,24,6,0,230.0,60.0,0.6,16.0,97.0,45.88,34.31
2016,7,24,6,15,300.5,75.5,0.6,16.5,141.5,63.37,43.9
2016,7,24,6,30,371.0,91.0,0.6,17.0,186.0,104.37,67.81
2016,7,24,6,45,185.5,97.0,0.65,18.0,144.5,109.47,77.9
2016,7,24,7,0,0.0,103.0,0.7,19.0,103.0,89.9,69.57
2016,7,24,7,15,6.5,128.5,0.7,19.5,131.5,114.0,88.85
2016,7,24,7,30,13.0,154.0,0.7,20.0,160.0,139.16,108.58
2016,7,24,7,45,14.5,170.5,0.75,20.5,178.0,155.57,121.16
2016,7,24,8,0,16.0,187.0,0.8,21.0,196.0,172.19,133.75
2016,7,24,8,15,25.5,215.0,0.8,21.5,230.5,203.17,157.34
2016,7,24,8,30,35.0,243.0,0.8,22.0,265.0,239.0,184.23
2016,7,24,8,45,45.5,270.5,0.85,23.0,301.0,273.4,209.24
2016,7,24,9,0,56.0,298.0,0.9,24.0,337.0,309.01,234.69
2016,7,24,9,15,78.5,327.5,0.9,24.5,386.5,355.92,268.51
2016,7,24,9,30,101.0,357.0,0.9,25.0,436.0,404.86,303.06
2016,7,24,9,45,86.5,368.0,0.9,26.0,437.5,409.27,303.89
2016,7,24,10,0,72.0,379.0,0.9,27.0,439.0,412.28,303.98
2016,7,24,10,15,82.0,398.5,0.9,27.0,469.0,442.92,325.36
2016,7,24,10,30,92.0,418.0,0.9,27.0,499.0,473.98,346.62
2016,7,24,10,45,209.5,420.5,0.95,27.5,611.0,596.11,432.29
2016,7,24,11,0,327.0,423.0,1.0,28.0,723.0,723.29,517.1
2016,7,24,11,15,300.0,439.0,1.05,28.5,717.5,720.92,512.62
2016,7,24,11,30,273.0,455.0,1.1,29.0,712.0,716.28,508.07
2016,7,24,11,45,429.0,395.5,1.15,29.5,803.5,821.57,579.25
2016,7,24,12,0,585.0,336.0,1.2,30.0,895.0,918.97,642.31
2016,7,24,12,15,585.0,336.0,1.2,30.0,894.5,920.17,641.86
2016,7,24,12,30,585.0,336.0,1.2,30.0,894.0,918.59,640.9
2016,7,24,12,45,618.0,312.0,1.25,30.0,897.5,922.47,645.23
2016,7,24,13,0,651.0,288.0,1.3,30.0,901.0,924.46,648.32
2016,7,24,13,15,646.0,286.0,1.3,30.0,885.5,907.38,637.85
2016,7,24,13,30,641.0,284.0,1.3,30.0,870.0,887.64,625.92
2016,7,24,13,45,600.5,300.0,1.35,30.0,838.0,849.9,602.29
2016,7,24,14,0,560.0,316.0,1.4,30.0,806.0,811.82,578.27
2016,7,24,14,15,549.0,310.0,1.4,29.5,777.5,777.9,558.1
2016,7,24,14,30,538.0,304.0,1.4,29.0,749.0,742.56,536.57
2016,7,24,14,45,535.5,291.5,1.45,29.0,718.0,706.49,513.78
2016,7,24,15,0,533.0,279.0,1.5,29.0,687.0,668.8,489.41
2016,7,24,15,15,515.5,270.0,1.45,28.5,647.5,622.54,458.62
2016,7,24,15,30,498.0,261.0,1.4,28.0,608.0,576.26,427.18
2016,7,24,15,45,513.0,236.5,1.4,27.5,573.0,535.45,399.52
2016,7,24,16,0,528.0,212.0,1.4,27.0,538.0,491.98,368.84
2016,7,24,16,15,501.5,201.5,1.35,26.5,491.0,438.22,329.15
2016,7,24,16,30,475.0,191.0,1.3,26.0,444.0,386.3,289.79
2016,7,24,16,45,481.0,168.5,1.3,25.5,402.0,338.19,251.99
2016,7,24,17,0,487.0,146.0,1.3,25.0,360.0,288.85,211.79
2016,7,24,17,15,445.5,133.5,1.25,24.0,310.5,234.78,168.46
2016,7,24,17,30,404.0,121.0,1.2,23.0,261.0,185.28,128.79
2016,7,24,17,45,378.0,103.0,1.15,22.0,216.5,138.14,91.5
2016,7,24,18,0,352.0,85.0,1.1,21.0,172.0,94.24,59.78
2016,7,24,18,15,284.0,69.0,1.0,20.0,128.5,54.8,41.84
2016,7,24,18,30,216.0,53.0,0.9,19.0,85.0,40.59,29.15
2016,7,24,18,45,143.5,34.0,0.85,18.5,52.0,26.4,15.63
2016,7,24,19,0,71.0,15.0,0.8,18.0,19.0,11.75,0.0
2016,7,24,19,15,35.5,7.5,0.8,17.5,9.5,6.82,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,43.0,9.0,0.6,13.5,11.5,8.19,0.0
2016,7,25,5,30,86.0,18.0,0.6,14.0,23.0,14.11,0.0
2016,7,25,5,45,169.0,36.0,0.6,14.5,58.0,27.94,17.65
2016,7,25,6,0,252.0,54.0,0.6,15.0,93.0,41.33,30.48
2016,7,25,6,15,319.5,69.0,0.55,15.5,137.5,58.75,39.98
2016,7,25,6,30,387.0,84.0,0.5,16.0,182.0,100.14,63.94
2016,7,25,6,45,193.5,84.0,0.5,16.5,133.0,100.07,70.19
2016,7,25,7,0,0.0,84.0,0.5,17.0,84.0,73.83,56.75
2016,7,25,7,15,0.0,100.5,0.5,17.5,100.5,88.37,68.64
2016,7,25,7,30,0.0,117.0,0.5,18.0,117.0,103.03,80.29
2016,7,25,7,45,0.0,136.0,0.55,19.0,136.0,119.97,93.42
2016,7,25,8,0,0.0,155.0,0.6,20.0,155.0,137.03,106.37
2016,7,25,8,15,3.0,171.0,0.6,20.5,173.0,153.05,118.46
2016,7,25,8,30,6.0,187.0,0.6,21.0,191.0,169.46,130.72
2016,7,25,8,45,8.0,203.5,0.65,22.0,209.5,186.08,142.78
2016,7,25,9,0,10.0,220.0,0.7,23.0,228.0,202.96,154.85
2016,7,25,9,15,13.5,242.5,0.75,23.5,253.5,226.57,172.21
2016,7,25,9,30,17.0,265.0,0.8,24.0,279.0,250.57,189.63
2016,7,25,9,45,36.0,314.0,0.85,25.0,344.5,319.08,239.61
2016,7,25,10,0,55.0,363.0,0.9,26.0,410.0,383.46,284.91
2016,7,25,10,15,54.5,376.0,0.95,26.0,423.5,398.33,294.86
2016,7,25,10,30,54.0,389.0,1.0,26.0,437.0,412.99,304.98
2016,7,25,10,45,71.5,413.5,1.05,26.5,478.0,454.85,334.1
2016,7,25,11,0,89.0,438.0,1.1,27.0,519.0,497.37,363.06
2016,7,25,11,15,91.5,447.0,1.1,27.0,531.5,510.95,371.89
2016,7,25,11,30,94.0,456.0,1.1,27.0,544.0,524.14,380.68
2016,7,25,11,45,108.0,465.0,1.15,27.5,567.5,547.98,396.63
2016,7,25,12,0,122.0,474.0,1.2,28.0,591.0,583.67,420.27
2016,7,25,12,15,134.5,475.5,1.2,28.0,604.5,597.66,429.72
2016,7,25,12,30,147.0,477.0,1.2,28.0,618.0,610.75,438.76
2016,7,25,12,45,150.0,473.0,1.25,28.0,615.5,608.22,437.53
2016,7,25,13,0,153.0,469.0,1.3,28.0,613.0,604.74,435.83
2016,7,25,13,15,146.0,460.0,1.3,28.0,595.5,586.04,423.33
2016,7,25,13,30,139.0,451.0,1.3,28.0,578.0,566.81,410.56
2016,7,25,13,45,154.5,440.0,1.35,28.0,578.0,565.41,410.88
2016,7,25,14,0,170.0,429.0,1.4,28.0,578.0,562.57,410.06
2016,7,25,14,15,168.0,413.5,1.35,27.5,556.5,539.1,394.91
2016,7,25,14,30,166.0,398.0,1.3,27.0,535.0,515.13,379.41
2016,7,25,14,45,150.0,379.0,1.3,27.0,498.5,476.62,352.76
2016,7,25,15,0,134.0,360.0,1.3,27.0,462.0,438.9,326.45
2016,7,25,15,15,112.5,335.5,1.25,26.5,418.5,393.25,294.43
2016,7,25,15,30,91.0,311.0,1.2,26.0,375.0,343.29,258.79
2016,7,25,15,45,74.0,283.5,1.2,25.5,333.5,302.0,229.14
2016,7,25,16,0,57.0,256.0,1.2,25.0,292.0,262.5,200.27
2016,7,25,16,15,40.5,225.0,1.15,24.5,249.5,222.05,170.13
2016,7,25,16,30,24.0,194.0,1.1,24.0,207.0,181.65,139.58
2016,7,25,16,45,12.0,157.5,1.1,24.0,164.0,143.16,109.85
2016,7,25,17,0,0.0,121.0,1.1,24.0,121.0,106.43,81.13
2016,7,25,17,15,0.0,105.0,1.05,23.0,105.0,92.16,70.22
2016,7,25,17,30,0.0,89.0,1.0,22.0,89.0,78.0,59.08
2016,7,25,17,45,217.0,82.0,0.95,21.5,135.5,99.52,67.43
2016,7,25,18,0,434.0,75.0,0.9,21.0,182.0,92.28,55.29
2016,7,25,18,15,358.5,62.5,0.8,20.0,136.5,50.62,38.22
2016,7,25,18,30,283.0,50.0,0.7,19.0,91.0,38.48,27.32
2016,7,25,18,45,190.0,33.5,0.65,18.5,56.5,26.13,15.22
2016,7,25,19,0,97.0,17.0,0.6,18.0,22.0,13.39,0.0
2016,7,25,19,15,48.5,8.5,0.6,17.5,11.0,7.73,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,39.0,9.0,0.55,15.5,11.0,8.19,0.0
2016,7,26,5,30,78.0,18.0,0.5,16.0,22.0,14.81,0.0
2016,7,26,5,45,160.0,36.0,0.45,16.5,56.5,27.96,17.36
2016,7,26,6,0,242.0,54.0,0.4,17.0,91.0,41.35,30.21
2016,7,26,6,15,310.0,69.5,0.35,17.5,135.5,58.99,39.96
2016,7,26,6,30,378.0,85.0,0.3,18.0,180.0,100.31,63.85
2016,7,26,6,45,195.0,102.5,0.3,19.0,152.5,115.49,81.98
2016,7,26,7,0,12.0,120.0,0.3,20.0,125.0,106.55,82.29
2016,7,26,7,15,25.0,144.5,0.3,21.0,155.5,132.91,102.77
2016,7,26,7,30,38.0,169.0,0.3,22.0,186.0,161.22,124.33
2016,7,26,7,45,78.5,199.0,0.3,23.0,239.5,206.72,158.53
2016,7,26,8,0,119.0,229.0,0.3,24.0,293.0,260.49,198.39
2016,7,26,8,15,164.5,251.0,0.3,25.0,348.0,311.75,235.55
2016,7,26,8,30,210.0,273.0,0.3,26.0,403.0,367.76,275.36
2016,7,26,8,45,258.5,286.5,0.35,27.0,459.0,427.74,317.31
2016,7,26,9,0,307.0,300.0,0.4,28.0,515.0,486.99,357.72
2016,7,26,9,15,291.0,324.0,0.45,28.5,537.5,514.94,375.55
2016,7,26,9,30,275.0,348.0,0.5,29.0,560.0,540.76,391.81
2016,7,26,9,45,277.5,365.5,0.55,30.0,587.5,572.73,411.49
2016,7,26,10,0,280.0,383.0,0.6,31.0,615.0,604.0,430.22
2016,7,26,10,15,286.0,396.5,0.65,31.5,640.5,633.57,448.54
2016,7,26,10,30,292.0,410.0,0.7,32.0,666.0,662.42,466.17
2016,7,26,10,45,315.0,415.5,0.8,32.5,698.0,697.97,488.97
2016,7,26,11,0,338.0,421.0,0.9,33.0,730.0,733.22,511.28
2016,7,26,11,15,374.5,408.0,0.9,33.0,756.0,762.39,530.09
2016,7,26,11,30,411.0,395.0,0.9,33.0,782.0,800.58,554.25
2016,7,26,11,45,420.5,396.0,0.95,33.5,794.0,815.9,562.87
2016,7,26,12,0,430.0,397.0,1.0,34.0,806.0,829.2,570.51
2016,7,26,12,15,447.0,380.0,1.05,34.0,805.5,830.58,572.51
2016,7,26,12,30,464.0,363.0,1.1,34.0,805.0,829.52,573.2
2016,7,26,12,45,414.5,390.5,1.15,34.0,782.5,804.31,556.77
2016,7,26,13,0,365.0,418.0,1.2,34.0,760.0,768.79,534.13
2016,7,26,13,15,325.0,426.0,1.2,33.5,727.0,732.52,511.76
2016,7,26,13,30,285.0,434.0,1.2,33.0,694.0,695.92,488.86
2016,7,26,13,45,264.5,426.5,1.2,33.0,663.5,661.98,467.12
2016,7,26,14,0,244.0,419.0,1.2,33.0,633.0,627.84,445.02
2016,7,26,14,15,263.5,399.5,1.2,33.0,623.0,615.95,438.48
2016,7,26,14,30,283.0,380.0,1.2,33.0,613.0,601.88,430.2
2016,7,26,14,45,275.5,363.5,1.2,33.0,582.5,567.48,407.66
2016,7,26,15,0,268.0,347.0,1.2,33.0,552.0,532.75,384.74
2016,7,26,15,15,241.5,330.5,1.2,32.5,508.0,484.75,352.75
2016,7,26,15,30,215.0,314.0,1.2,32.0,464.0,432.22,317.07
2016,7,26,15,45,154.0,291.0,1.2,31.5,394.5,362.07,267.61
2016,7,26,16,0,93.0,268.0,1.2,31.0,325.0,293.15,218.08
2016,7,26,16,15,97.0,246.0,1.2,30.5,301.5,268.71,200.95
2016,7,26,16,30,101.0,224.0,1.2,30.0,278.0,243.8,182.81
2016,7,26,16,45,100.0,201.0,1.2,29.5,249.5,215.67,161.8
2016,7,26,17,0,99.0,178.0,1.2,29.0,221.0,187.72,140.45
2016,7,26,17,15,268.5,143.5,1.15,28.0,239.5,196.53,142.14
2016,7,26,17,30,438.0,109.0,1.1,27.0,258.0,182.19,123.07
2016,7,26,17,45,392.0,95.0,1.05,26.5,211.5,133.64,85.64
2016,7,26,18,0,346.0,81.0,1.0,26.0,165.0,90.68,55.89
2016,7,26,18,15,278.5,65.0,0.9,25.0,122.5,51.65,38.24
2016,7,26,18,30,211.0,49.0,0.8,24.0,80.0,37.56,25.89
2016,7,26,18,45,134.5,31.0,0.75,23.0,47.5,24.09,13.06
2016,7,26,19,0,58.0,13.0,0.7,22.0,15.0,10.18,0.0
2016,7,26,19,15,29.0,6.5,0.65,21.5,7.5,5.91,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,18.5,6.0,0.4,16.5,7.0,5.46,0.0
2016,7,27,5,30,37.0,12.0,0.4,17.0,14.0,10.05,0.0
2016,7,27,5,45,94.0,32.5,0.45,17.5,44.5,26.17,15.67
2016,7,27,6,0,151.0,53.0,0.5,18.0,75.0,41.7,30.32
2016,7,27,6,15,204.5,72.5,0.5,18.5,116.0,60.66,42.47
2016,7,27,6,30,258.0,92.0,0.5,19.0,157.0,96.73,65.25
2016,7,27,6,45,222.0,112.5,0.5,20.0,177.0,127.57,90.4
2016,7,27,7,0,186.0,133.0,0.5,21.0,197.0,153.63,113.21
2016,7,27,7,15,194.5,155.5,0.5,22.0,232.5,188.73,141.49
2016,7,27,7,30,203.0,178.0,0.5,23.0,268.0,224.94,170.13
2016,7,27,7,45,243.5,196.0,0.5,24.0,317.0,273.23,206.83
2016,7,27,8,0,284.0,214.0,0.5,25.0,366.0,323.97,244.59
2016,7,27,8,15,425.5,196.5,0.55,25.5,448.0,401.75,302.19
2016,7,27,8,30,567.0,179.0,0.6,26.0,530.0,489.18,365.83
2016,7,27,8,45,584.0,187.0,0.65,27.0,572.0,541.81,402.01
2016,7,27,9,0,601.0,195.0,0.7,28.0,614.0,591.19,435.15
2016,7,27,9,15,617.0,200.0,0.75,28.5,652.5,636.96,465.82
2016,7,27,9,30,633.0,205.0,0.8,29.0,691.0,682.22,495.45
2016,7,27,9,45,651.5,206.0,0.9,29.5,726.0,724.83,523.4
2016,7,27,10,0,670.0,207.0,1.0,30.0,761.0,766.52,550.3
2016,7,27,10,15,679.5,210.0,1.05,30.0,789.0,801.32,572.74
2016,7,27,10,30,689.0,213.0,1.1,30.0,817.0,834.12,593.73
2016,7,27,10,45,471.5,327.5,1.15,30.5,745.5,764.9,542.68
2016,7,27,11,0,254.0,442.0,1.2,31.0,674.0,676.94,479.31
2016,7,27,11,15,232.0,454.0,1.2,31.0,668.5,662.94,470.21
2016,7,27,11,30,210.0,466.0,1.2,31.0,663.0,657.98,466.18
2016,7,27,11,45,200.0,471.0,1.25,31.0,660.0,656.12,464.95
2016,7,27,12,0,190.0,476.0,1.3,31.0,657.0,652.98,462.88
2016,7,27,12,15,171.0,476.0,1.3,31.0,639.0,634.96,450.5
2016,7,27,12,30,152.0,476.0,1.3,31.0,621.0,615.9,437.54
2016,7,27,12,45,178.5,471.0,1.3,31.0,639.5,635.04,451.26
2016,7,27,13,0,205.0,466.0,1.3,31.0,658.0,652.71,463.66
2016,7,27,13,15,176.0,458.5,1.3,31.0,621.5,614.01,437.43
2016,7,27,13,30,147.0,451.0,1.3,31.0,585.0,575.36,411.48
2016,7,27,13,45,188.0,436.0,1.3,31.0,603.5,592.83,425.04
2016,7,27,14,0,229.0,421.0,1.3,31.0,622.0,607.51,436.21
2016,7,27,14,15,235.0,404.5,1.3,30.5,604.5,588.05,424.54
2016,7,27,14,30,241.0,388.0,1.3,30.0,587.0,576.21,418.06
2016,7,27,14,45,221.5,372.5,1.3,30.0,549.0,526.7,384.49
2016,7,27,15,0,202.0,357.0,1.3,30.0,511.0,486.81,357.26
2016,7,27,15,15,173.0,337.0,1.25,29.5,464.0,437.18,323.04
2016,7,27,15,30,144.0,317.0,1.2,29.0,417.0,389.72,289.84
2016,7,27,15,45,150.5,294.5,1.2,29.0,393.0,363.55,271.61
2016,7,27,16,0,157.0,272.0,1.2,29.0,369.0,336.51,252.23
2016,7,27,16,15,140.0,248.5,1.15,28.5,329.5,296.19,222.88
2016,7,27,16,30,123.0,225.0,1.1,28.0,290.0,257.65,194.41
2016,7,27,16,45,132.0,201.5,1.1,27.5,264.5,230.83,174.16
2016,7,27,17,0,141.0,178.0,1.1,27.0,239.0,203.01,152.4
2016,7,27,17,15,127.5,156.5,1.05,26.0,206.0,170.07,126.9
2016,7,27,17,30,114.0,135.0,1.0,25.0,173.0,138.85,102.53
2016,7,27,17,45,251.5,103.5,0.95,24.5,169.5,121.74,82.87
2016,7,27,18,0,389.0,72.0,0.9,24.0,166.0,86.61,51.55
2016,7,27,18,15,318.0,59.0,0.8,23.0,123.5,47.43,34.97
2016,7,27,18,30,247.0,46.0,0.7,22.0,81.0,35.37,24.24
2016,7,27,18,45,164.0,30.0,0.65,21.5,49.5,23.38,12.38
2016,7,27,19,0,81.0,14.0,0.6,21.0,18.0,11.01,0.0
2016,7,27,19,15,40.5,7.0,0.55,20.5,9.0,6.37,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,46.0,8.5,0.4,15.0,10.5,7.73,0.0
2016,7,28,5,30,92.0,17.0,0.4,15.0,21.0,13.37,0.0
2016,7,28,5,45,186.0,32.5,0.4,15.5,55.0,25.31,14.95
2016,7,28,6,0,280.0,48.0,0.4,16.0,89.0,36.89,26.41
2016,7,28,6,15,351.0,60.0,0.4,16.5,132.5,52.57,34.22
2016,7,28,6,30,422.0,72.0,0.4,17.0,176.0,93.68,56.92
2016,7,28,6,45,233.5,100.5,0.4,18.0,160.5,119.68,84.13
2016,7,28,7,0,45.0,129.0,0.4,19.0,145.0,120.79,92.99
2016,7,28,7,15,79.0,154.5,0.4,19.5,187.5,155.9,120.27
2016,7,28,7,30,113.0,180.0,0.4,20.0,230.0,197.37,152.43
2016,7,28,7,45,97.0,201.5,0.45,21.0,248.0,216.38,167.22
2016,7,28,8,0,81.0,223.0,0.5,22.0,266.0,235.48,181.55
2016,7,28,8,15,131.0,248.5,0.5,22.5,326.0,293.46,225.13
2016,7,28,8,30,181.0,274.0,0.5,23.0,386.0,353.46,269.19
2016,7,28,8,45,185.5,296.5,0.55,24.0,418.5,388.28,293.28
2016,7,28,9,0,190.0,319.0,0.6,25.0,451.0,423.24,317.06
2016,7,28,9,15,231.0,333.0,0.65,25.5,503.5,475.74,354.01
2016,7,28,9,30,272.0,347.0,0.7,26.0,556.0,538.94,397.44
2016,7,28,9,45,290.0,360.5,0.75,27.0,592.0,579.14,423.05
2016,7,28,10,0,308.0,374.0,0.8,28.0,628.0,619.71,448.59
2016,7,28,10,15,295.5,392.5,0.85,28.0,643.0,639.36,460.92
2016,7,28,10,30,283.0,411.0,0.9,28.0,658.0,657.13,472.14
2016,7,28,10,45,301.5,417.0,0.95,28.5,686.5,688.96,492.47
2016,7,28,11,0,320.0,423.0,1.0,29.0,715.0,720.32,512.13
2016,7,28,11,15,291.5,439.0,1.05,29.0,708.5,716.39,508.65
2016,7,28,11,30,263.0,455.0,1.1,29.0,702.0,710.17,504.05
2016,7,28,11,45,280.0,437.0,1.15,29.0,701.5,712.46,506.69
2016,7,28,12,0,297.0,419.0,1.2,29.0,701.0,713.4,508.42
2016,7,28,12,15,254.0,446.0,1.2,29.0,687.0,698.86,497.38
2016,7,28,12,30,211.0,473.0,1.2,29.0,673.0,671.0,477.93
2016,7,28,12,45,252.0,459.5,1.25,29.0,697.0,707.13,503.49
2016,7,28,13,0,293.0,446.0,1.3,29.0,721.0,729.37,519.46
2016,7,28,13,15,275.0,442.5,1.3,29.0,697.0,703.39,502.1
2016,7,28,13,30,257.0,439.0,1.3,29.0,673.0,676.63,484.6
2016,7,28,13,45,192.0,431.5,1.3,29.0,603.5,592.67,427.71
2016,7,28,14,0,127.0,424.0,1.3,29.0,534.0,521.9,378.86
2016,7,28,14,15,152.5,409.5,1.25,28.5,538.0,523.84,382.38
2016,7,28,14,30,178.0,395.0,1.2,28.0,542.0,523.59,383.79
2016,7,28,14,45,175.5,376.5,1.2,28.0,516.0,495.45,364.71
2016,7,28,15,0,173.0,358.0,1.2,28.0,490.0,466.98,345.4
2016,7,28,15,15,151.5,337.0,1.15,27.5,448.0,422.77,314.73
2016,7,28,15,30,130.0,316.0,1.1,27.0,406.0,380.16,284.82
2016,7,28,15,45,181.5,290.5,1.1,27.0,406.5,378.7,285.02
2016,7,28,16,0,233.0,265.0,1.1,27.0,407.0,371.85,280.44
2016,7,28,16,15,119.0,215.5,1.05,26.5,287.5,256.53,194.65
2016,7,28,16,30,5.0,166.0,1.0,26.0,168.0,148.93,113.0
2016,7,28,16,45,2.5,117.0,1.0,26.0,118.0,104.28,78.46
2016,7,28,17,0,0.0,68.0,1.0,26.0,68.0,60.11,43.38
2016,7,28,17,15,0.0,58.5,0.95,25.0,58.5,51.67,36.87
2016,7,28,17,30,0.0,49.0,0.9,24.0,49.0,43.23,30.18
2016,7,28,17,45,193.5,60.0,0.85,23.5,106.5,77.65,50.12
2016,7,28,18,0,387.0,71.0,0.8,23.0,164.0,85.65,51.13
2016,7,28,18,15,315.5,58.0,0.75,22.0,121.5,46.58,34.37
2016,7,28,18,30,244.0,45.0,0.7,21.0,79.0,34.63,23.69
2016,7,28,18,45,157.5,29.0,0.7,20.5,47.5,22.61,11.57
2016,7,28,19,0,71.0,13.0,0.7,20.0,16.0,11.82,0.0
2016,7,28,19,15,35.5,6.5,0.65,19.5,8.0,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,27.0,6.0,0.4,15.5,7.5,5.46,0.0
2016,7,29,5,30,54.0,12.0,0.4,16.0,15.0,9.38,0.0
2016,7,29,5,45,129.0,30.5,0.4,16.5,46.5,23.66,13.36
2016,7,29,6,0,204.0,49.0,0.4,17.0,78.0,37.51,26.78
2016,7,29,6,15,267.0,65.0,0.4,17.5,119.5,54.86,36.99
2016,7,29,6,30,330.0,81.0,0.4,18.0,161.0,93.53,60.07
2016,7,29,6,45,182.0,103.5,0.45,19.0,149.5,114.79,82.06
2016,7,29,7,0,34.0,126.0,0.5,20.0,138.0,116.12,89.34
2016,7,29,7,15,49.0,150.0,0.5,20.5,170.5,144.19,111.45
2016,7,29,7,30,64.0,174.0,0.5,21.0,203.0,174.37,134.95
2016,7,29,7,45,65.0,196.0,0.55,22.0,228.0,199.37,154.04
2016,7,29,8,0,66.0,218.0,0.6,23.0,253.0,224.58,172.85
2016,7,29,8,15,104.0,246.0,0.6,23.5,307.5,273.87,209.85
2016,7,29,8,30,142.0,274.0,0.6,24.0,362.0,332.3,252.85
2016,7,29,8,45,225.0,285.5,0.65,25.0,437.0,402.46,303.67
2016,7,29,9,0,308.0,297.0,0.7,26.0,512.0,486.69,363.07
2016,7,29,9,15,521.5,224.0,0.75,26.5,612.0,591.2,438.29
2016,7,29,9,30,735.0,151.0,0.8,27.0,712.0,705.32,517.75
2016,7,29,9,45,748.0,152.5,0.85,27.5,746.5,747.34,543.85
2016,7,29,10,0,761.0,154.0,0.9,28.0,781.0,787.75,568.36
2016,7,29,10,15,769.5,156.0,0.9,28.5,809.0,822.99,588.54
2016,7,29,10,30,778.0,158.0,0.9,29.0,837.0,855.88,607.03
2016,7,29,10,45,551.5,289.5,0.95,29.5,777.0,802.59,568.45
2016,7,29,11,0,325.0,421.0,1.0,30.0,717.0,723.91,511.39
2016,7,29,11,15,546.5,301.5,1.05,30.0,808.5,834.65,589.67
2016,7,29,11,30,768.0,182.0,1.1,30.0,900.0,933.85,654.02
2016,7,29,11,45,756.5,191.0,1.15,30.0,903.0,939.31,656.67
2016,7,29,12,0,745.0,200.0,1.2,30.0,906.0,941.29,658.46
2016,7,29,12,15,745.5,200.0,1.2,30.0,906.5,943.13,659.52
2016,7,29,12,30,746.0,200.0,1.2,30.0,907.0,941.77,658.73
2016,7,29,12,45,507.0,326.0,1.3,30.0,805.0,834.78,588.96
2016,7,29,13,0,268.0,452.0,1.4,30.0,703.0,712.24,505.29
2016,7,29,13,15,275.0,442.0,1.4,30.0,695.5,703.76,501.41
2016,7,29,13,30,282.0,432.0,1.4,30.0,688.0,693.7,495.45
2016,7,29,13,45,233.0,428.5,1.4,30.0,637.0,627.34,450.87
2016,7,29,14,0,184.0,425.0,1.4,30.0,586.0,573.31,414.17
2016,7,29,14,15,176.0,410.0,1.4,29.5,559.5,544.74,396.22
2016,7,29,14,30,168.0,395.0,1.4,29.0,533.0,516.03,377.73
2016,7,29,14,45,163.0,376.5,1.4,28.5,505.5,486.29,358.35
2016,7,29,15,0,158.0,358.0,1.4,28.0,478.0,456.44,338.6
2016,7,29,15,15,132.5,335.0,1.3,27.5,432.0,408.2,304.62
2016,7,29,15,30,107.0,312.0,1.2,27.0,386.0,355.69,267.16
2016,7,29,15,45,88.5,285.5,1.2,27.0,343.5,313.46,236.53
2016,7,29,16,0,70.0,259.0,1.2,27.0,301.0,273.12,206.83
2016,7,29,16,15,39.5,216.0,1.15,26.5,240.0,214.08,162.77
2016,7,29,16,30,9.0,173.0,1.1,26.0,179.0,156.87,119.39
2016,7,29,16,45,4.5,150.5,1.1,25.5,153.5,134.35,102.47
2016,7,29,17,0,0.0,128.0,1.1,25.0,128.0,112.53,85.75
2016,7,29,17,15,0.0,110.0,1.05,24.5,110.0,96.45,73.27
2016,7,29,17,30,0.0,92.0,1.0,24.0,92.0,80.51,60.63
2016,7,29,17,45,176.5,83.5,0.95,23.5,125.0,95.44,65.28
2016,7,29,18,0,353.0,75.0,0.9,23.0,158.0,86.39,52.92
2016,7,29,18,15,285.0,60.0,0.85,22.0,116.0,47.75,35.34
2016,7,29,18,30,217.0,45.0,0.8,21.0,74.0,34.6,23.61
2016,7,29,18,45,136.5,28.0,0.75,20.5,43.5,21.82,10.64
2016,7,29,19,0,56.0,11.0,0.7,20.0,13.0,10.01,0.0
2016,7,29,19,15,28.0,5.5,0.65,19.5,6.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,34.0,7.0,0.5,15.5,8.5,6.37,0.0
2016,7,30,5,30,68.0,14.0,0.5,16.0,17.0,10.99,0.0
2016,7,30,5,45,156.0,30.5,0.5,16.5,49.5,23.74,13.2
2016,7,30,6,0,244.0,47.0,0.5,17.0,82.0,36.1,25.52
2016,7,30,6,15,314.0,61.0,0.5,17.5,125.0,52.79,34.63
2016,7,30,6,30,384.0,75.0,0.5,18.0,168.0,93.3,57.79
2016,7,30,6,45,192.0,90.5,0.55,18.5,137.0,105.77,74.4
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,92.42,71.67
2016,7,30,7,15,15.0,134.0,0.6,19.5,140.5,121.07,94.37
2016,7,30,7,30,30.0,162.0,0.6,20.0,175.0,153.0,119.36
2016,7,30,7,45,51.0,190.5,0.65,21.0,216.0,189.29,147.16
2016,7,30,8,0,72.0,219.0,0.7,22.0,257.0,228.34,176.68
2016,7,30,8,15,80.5,243.0,0.75,22.5,289.5,259.66,200.15
2016,7,30,8,30,89.0,267.0,0.8,23.0,322.0,291.97,224.0
2016,7,30,8,45,112.5,292.5,0.85,24.0,367.0,341.35,259.81
2016,7,30,9,0,136.0,318.0,0.9,25.0,412.0,388.02,292.74
2016,7,30,9,15,195.5,333.5,0.95,25.5,478.0,452.51,339.1
2016,7,30,9,30,255.0,349.0,1.0,26.0,544.0,529.65,393.13
2016,7,30,9,45,541.0,238.0,1.05,26.5,675.5,668.53,493.51
2016,7,30,10,0,827.0,127.0,1.1,27.0,807.0,809.89,588.62
2016,7,30,10,15,835.0,128.5,1.15,27.0,835.5,845.58,609.85
2016,7,30,10,30,843.0,130.0,1.2,27.0,864.0,878.69,630.55
2016,7,30,10,45,817.5,150.0,1.3,27.0,877.0,905.64,648.0
2016,7,30,11,0,792.0,170.0,1.4,27.0,890.0,920.25,657.73
2016,7,30,11,15,524.0,312.5,1.4,27.0,792.5,825.3,592.28
2016,7,30,11,30,256.0,455.0,1.4,27.0,695.0,705.26,506.48
2016,7,30,11,45,350.0,423.5,1.45,27.0,753.5,768.79,552.49
2016,7,30,12,0,444.0,392.0,1.5,27.0,812.0,842.45,602.41
2016,7,30,12,15,379.5,419.0,1.5,26.5,778.5,796.52,571.4
2016,7,30,12,30,315.0,446.0,1.5,26.0,745.0,759.26,546.67
2016,7,30,12,45,529.5,327.0,1.5,26.0,823.5,858.64,618.49
2016,7,30,13,0,744.0,208.0,1.5,26.0,902.0,943.1,675.94
2016,7,30,13,15,540.0,311.5,1.45,26.0,811.0,837.82,603.37
2016,7,30,13,30,336.0,415.0,1.4,26.0,720.0,727.82,526.32
2016,7,30,13,45,415.0,371.5,1.4,26.0,738.5,756.54,548.93
2016,7,30,14,0,494.0,328.0,1.4,26.0,757.0,771.4,561.02
2016,7,30,14,15,428.0,342.5,1.3,25.5,705.0,711.8,520.23
2016,7,30,14,30,362.0,357.0,1.2,25.0,653.0,646.74,475.98
2016,7,30,14,45,260.0,357.0,1.2,25.0,565.0,551.89,409.62
2016,7,30,15,0,158.0,357.0,1.2,25.0,477.0,455.97,341.03
2016,7,30,15,15,391.0,274.0,1.15,25.0,548.5,544.43,409.16
2016,7,30,15,30,624.0,191.0,1.1,25.0,620.0,599.78,450.04
2016,7,30,15,45,338.0,220.0,1.1,25.0,450.5,412.88,313.15
2016,7,30,16,0,52.0,249.0,1.1,25.0,281.0,254.39,193.58
2016,7,30,16,15,303.0,202.5,1.05,24.5,363.0,339.55,259.86
2016,7,30,16,30,554.0,156.0,1.0,24.0,445.0,391.55,295.73
2016,7,30,16,45,530.0,145.0,0.95,23.5,397.5,337.74,252.45
2016,7,30,17,0,506.0,134.0,0.9,23.0,350.0,285.93,210.31
2016,7,30,17,15,465.0,123.0,0.85,22.5,301.5,231.94,166.27
2016,7,30,17,30,424.0,112.0,0.8,22.0,253.0,182.44,125.99
2016,7,30,17,45,373.0,98.0,0.8,21.5,206.5,133.81,88.24
2016,7,30,18,0,322.0,84.0,0.8,21.0,160.0,91.39,58.48
2016,7,30,18,15,255.0,67.0,0.75,20.0,117.5,52.8,39.94
2016,7,30,18,30,188.0,50.0,0.7,19.0,75.0,39.46,27.87
2016,7,30,18,45,115.0,30.5,0.7,18.5,44.0,24.55,12.35
2016,7,30,19,0,42.0,11.0,0.7,18.0,13.0,10.01,0.0
2016,7,30,19,15,21.0,5.5,0.65,17.5,6.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
