Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,17.5,5.0,0.65,14.5,5.5,4.55,0.0
2016,7,31,5,30,35.0,10.0,0.6,15.0,11.0,8.41,0.0
2016,7,31,5,45,99.5,29.5,0.55,15.5,42.0,23.86,13.11
2016,7,31,6,0,164.0,49.0,0.5,16.0,73.0,38.77,27.89
2016,7,31,6,15,222.5,68.5,0.5,16.5,114.0,58.22,40.42
2016,7,31,6,30,281.0,88.0,0.5,17.0,155.0,95.95,64.16
2016,7,31,6,45,140.5,68.0,0.5,17.5,101.5,79.68,55.31
2016,7,31,7,0,0.0,48.0,0.5,18.0,48.0,42.35,30.24
2016,7,31,7,15,0.0,65.0,0.55,18.5,65.0,57.44,42.8
2016,7,31,7,30,0.0,82.0,0.6,19.0,82.0,72.53,55.06
2016,7,31,7,45,0.0,91.0,0.65,20.0,91.0,80.53,61.17
2016,7,31,8,0,0.0,100.0,0.7,21.0,100.0,88.56,67.21
2016,7,31,8,15,17.5,169.0,0.75,21.5,180.0,158.76,122.98
2016,7,31,8,30,35.0,238.0,0.8,22.0,260.0,235.72,182.13
2016,7,31,8,45,42.5,263.5,0.85,23.0,292.0,266.67,204.34
2016,7,31,9,0,50.0,289.0,0.9,24.0,324.0,298.51,227.03
2016,7,31,9,15,44.0,299.0,0.95,24.5,331.5,307.07,232.33
2016,7,31,9,30,38.0,309.0,1.0,25.0,339.0,314.95,237.2
2016,7,31,9,45,85.5,351.5,1.05,25.5,421.5,395.23,295.96
2016,7,31,10,0,133.0,394.0,1.1,26.0,504.0,488.77,361.93
2016,7,31,10,15,127.0,408.0,1.15,26.0,516.0,503.42,371.06
2016,7,31,10,30,121.0,422.0,1.2,26.0,528.0,517.19,380.16
2016,7,31,10,45,172.0,433.5,1.3,26.5,588.0,579.42,423.76
2016,7,31,11,0,223.0,445.0,1.4,27.0,648.0,643.31,467.33
2016,7,31,11,15,185.5,455.5,1.4,26.5,626.0,623.39,452.86
2016,7,31,11,30,148.0,466.0,1.4,26.0,604.0,601.35,437.55
2016,7,31,11,45,175.0,469.0,1.45,26.0,634.0,632.79,460.03
2016,7,31,12,0,202.0,472.0,1.5,26.0,664.0,663.65,481.55
2016,7,31,12,15,141.5,462.0,1.5,26.0,596.5,594.97,433.14
2016,7,31,12,30,81.0,452.0,1.5,26.0,529.0,512.46,375.14
2016,7,31,12,45,70.5,439.0,1.5,26.0,506.0,488.49,358.82
2016,7,31,13,0,60.0,426.0,1.5,26.0,483.0,464.29,341.84
2016,7,31,13,15,59.0,417.5,1.45,25.5,472.5,453.46,335.03
2016,7,31,13,30,58.0,409.0,1.4,25.0,462.0,442.35,327.92
2016,7,31,13,45,73.0,409.0,1.4,25.0,474.0,453.8,336.88
2016,7,31,14,0,88.0,409.0,1.4,25.0,486.0,464.13,344.9
2016,7,31,14,15,93.0,396.0,1.35,24.5,475.0,452.04,337.28
2016,7,31,14,30,98.0,383.0,1.3,24.0,464.0,439.31,329.29
2016,7,31,14,45,115.0,368.5,1.3,24.0,459.0,442.41,332.47
2016,7,31,15,0,132.0,354.0,1.3,24.0,454.0,434.47,327.6
2016,7,31,15,15,102.0,326.5,1.25,23.5,401.0,372.72,283.01
2016,7,31,15,30,72.0,299.0,1.2,23.0,348.0,321.52,245.69
2016,7,31,15,45,58.0,271.0,1.2,23.0,309.0,282.35,216.7
2016,7,31,16,0,44.0,243.0,1.2,23.0,270.0,244.73,188.45
2016,7,31,16,15,28.0,210.0,1.15,22.5,226.5,203.3,157.14
2016,7,31,16,30,12.0,177.0,1.1,22.0,183.0,161.8,125.29
2016,7,31,16,45,9.5,160.0,1.1,21.5,164.5,144.61,112.3
2016,7,31,17,0,7.0,143.0,1.1,21.0,146.0,127.76,99.33
2016,7,31,17,15,3.5,123.5,1.05,20.5,125.0,108.88,84.51
2016,7,31,17,30,0.0,104.0,1.0,20.0,104.0,90.58,69.94
2016,7,31,17,45,142.5,94.5,0.95,19.5,127.0,100.25,71.8
2016,7,31,18,0,285.0,85.0,0.9,19.0,150.0,89.52,58.83
2016,7,31,18,15,221.5,66.0,0.8,18.5,109.0,53.04,40.38
2016,7,31,18,30,158.0,47.0,0.7,18.0,68.0,37.21,26.01
2016,7,31,18,45,98.0,28.0,0.65,17.5,39.5,22.64,10.48
2016,7,31,19,0,38.0,9.0,0.6,17.0,11.0,8.19,0.0
2016,7,31,19,15,19.0,4.5,0.55,16.5,5.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,58.5,7.0,0.45,15.5,9.5,6.37,0.0
2016,8,1,5,30,117.0,14.0,0.4,16.0,19.0,12.73,0.0
2016,8,1,5,45,235.5,26.5,0.4,16.5,53.5,21.42,10.87
2016,8,1,6,0,354.0,39.0,0.4,17.0,88.0,31.07,21.13
2016,8,1,6,15,430.0,48.0,0.4,17.5,132.5,45.86,27.26
2016,8,1,6,30,506.0,57.0,0.4,18.0,177.0,90.0,50.29
2016,8,1,6,45,253.0,50.0,0.45,18.5,110.0,80.62,50.92
2016,8,1,7,0,0.0,43.0,0.5,19.0,43.0,37.92,26.39
2016,8,1,7,15,0.0,58.5,0.5,19.5,58.5,51.67,37.82
2016,8,1,7,30,0.0,74.0,0.5,20.0,74.0,65.45,49.01
2016,8,1,7,45,0.0,90.5,0.5,20.5,90.5,80.09,60.69
2016,8,1,8,0,0.0,107.0,0.5,21.0,107.0,94.76,72.21
2016,8,1,8,15,0.0,130.0,0.55,21.5,130.0,115.3,88.25
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,135.99,104.14
2016,8,1,8,45,1.0,162.0,0.65,23.0,162.5,144.85,110.33
2016,8,1,9,0,2.0,171.0,0.7,24.0,172.0,153.83,116.58
2016,8,1,9,15,5.0,192.0,0.75,24.5,196.0,175.21,132.6
2016,8,1,9,30,8.0,213.0,0.8,25.0,220.0,196.96,148.67
2016,8,1,9,45,44.5,295.5,0.85,25.5,332.0,309.86,233.21
2016,8,1,10,0,81.0,378.0,0.9,26.0,444.0,421.68,313.11
2016,8,1,10,15,83.5,393.5,0.95,26.0,464.0,442.57,326.89
2016,8,1,10,30,86.0,409.0,1.0,26.0,484.0,463.37,341.23
2016,8,1,10,45,194.5,417.0,1.05,26.5,592.0,584.36,426.83
2016,8,1,11,0,303.0,425.0,1.1,27.0,700.0,710.23,511.49
2016,8,1,11,15,324.0,413.0,1.15,27.0,711.5,725.25,521.03
2016,8,1,11,30,345.0,401.0,1.2,27.0,723.0,739.26,531.08
2016,8,1,11,45,614.0,259.5,1.25,27.5,837.5,879.91,628.68
2016,8,1,12,0,883.0,118.0,1.3,28.0,952.0,988.64,695.45
2016,8,1,12,15,883.5,118.0,1.3,28.0,952.0,990.61,695.25
2016,8,1,12,30,884.0,118.0,1.3,28.0,952.0,988.97,694.28
2016,8,1,12,45,882.0,118.0,1.35,28.0,944.0,981.29,690.53
2016,8,1,13,0,880.0,118.0,1.4,28.0,936.0,970.05,684.72
2016,8,1,13,15,541.0,281.5,1.4,27.5,782.0,811.25,582.72
2016,8,1,13,30,202.0,445.0,1.4,27.0,628.0,623.58,451.56
2016,8,1,13,45,225.5,429.0,1.4,27.0,628.5,623.09,453.94
2016,8,1,14,0,249.0,413.0,1.4,27.0,629.0,630.94,460.21
2016,8,1,14,15,203.0,402.5,1.4,26.5,574.5,562.11,413.43
2016,8,1,14,30,157.0,392.0,1.4,26.0,520.0,505.84,374.85
2016,8,1,14,45,169.5,373.0,1.4,26.0,505.5,489.53,364.6
2016,8,1,15,0,182.0,354.0,1.4,26.0,491.0,471.75,352.86
2016,8,1,15,15,275.5,314.5,1.4,25.5,509.0,496.52,373.59
2016,8,1,15,30,369.0,275.0,1.4,25.0,527.0,504.37,381.42
2016,8,1,15,45,575.5,185.0,1.4,25.0,546.5,533.09,404.13
2016,8,1,16,0,782.0,95.0,1.4,25.0,566.0,527.8,400.43
2016,8,1,16,15,761.0,91.5,1.35,24.0,518.0,470.45,357.13
2016,8,1,16,30,740.0,88.0,1.3,23.0,470.0,413.76,312.97
2016,8,1,16,45,708.5,85.0,1.3,22.5,419.5,354.54,264.91
2016,8,1,17,0,677.0,82.0,1.3,22.0,369.0,296.02,216.0
2016,8,1,17,15,638.5,76.5,1.25,21.0,318.5,237.63,166.81
2016,8,1,17,30,600.0,71.0,1.2,20.0,268.0,183.23,120.9
2016,8,1,17,45,546.5,64.0,1.2,19.5,219.0,129.7,78.21
2016,8,1,18,0,493.0,57.0,1.2,19.0,170.0,82.58,45.71
2016,8,1,18,15,412.5,47.5,1.15,18.5,125.0,39.65,28.79
2016,8,1,18,30,332.0,38.0,1.1,18.0,80.0,30.59,20.33
2016,8,1,18,45,215.0,24.5,1.05,17.5,47.0,19.94,7.96
2016,8,1,19,0,98.0,11.0,1.0,17.0,14.0,10.01,0.0
2016,8,1,19,15,49.0,5.5,0.95,16.5,7.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,13.5,9.0,6.37,0.0
2016,8,2,5,30,110.0,14.0,0.7,14.0,18.0,12.73,0.0
2016,8,2,5,45,231.5,27.0,0.7,14.5,53.0,21.97,11.09
2016,8,2,6,0,353.0,40.0,0.7,15.0,88.0,32.09,22.13
2016,8,2,6,15,433.0,49.5,0.65,15.5,134.0,47.46,28.7
2016,8,2,6,30,513.0,59.0,0.6,16.0,180.0,92.64,52.62
2016,8,2,6,45,256.5,52.5,0.6,16.5,113.0,83.48,53.59
2016,8,2,7,0,0.0,46.0,0.6,17.0,46.0,40.58,28.87
2016,8,2,7,15,0.0,58.5,0.6,17.5,58.5,51.67,38.14
2016,8,2,7,30,0.0,71.0,0.6,18.0,71.0,62.78,47.2
2016,8,2,7,45,0.0,79.0,0.6,19.0,79.0,69.91,52.71
2016,8,2,8,0,0.0,87.0,0.6,20.0,87.0,77.05,58.13
2016,8,2,8,15,0.0,102.5,0.6,20.5,102.5,90.85,68.99
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,104.73,79.74
2016,8,2,8,45,0.0,131.0,0.65,22.0,131.0,116.45,88.46
2016,8,2,9,0,0.0,144.0,0.7,23.0,144.0,128.22,97.1
2016,8,2,9,15,4.0,180.5,0.75,23.5,184.0,164.12,124.67
2016,8,2,9,30,8.0,217.0,0.8,24.0,224.0,200.67,152.15
2016,8,2,9,45,15.0,257.5,0.85,24.5,270.0,243.86,184.24
2016,8,2,10,0,22.0,298.0,0.9,25.0,316.0,287.9,216.32
2016,8,2,10,15,37.5,340.0,0.95,25.0,372.5,351.63,262.87
2016,8,2,10,30,53.0,382.0,1.0,25.0,429.0,408.16,303.29
2016,8,2,10,45,74.5,409.0,1.05,25.5,476.0,456.45,336.93
2016,8,2,11,0,96.0,436.0,1.1,26.0,523.0,505.64,370.69
2016,8,2,11,15,102.5,446.0,1.1,26.0,540.0,524.21,383.04
2016,8,2,11,30,109.0,456.0,1.1,26.0,557.0,542.5,395.4
2016,8,2,11,45,146.5,464.0,1.15,26.5,601.0,601.53,435.76
2016,8,2,12,0,184.0,472.0,1.2,27.0,645.0,647.55,466.51
2016,8,2,12,15,182.5,471.5,1.2,27.0,643.5,646.03,465.0
2016,8,2,12,30,181.0,471.0,1.2,27.0,642.0,643.41,463.27
2016,8,2,12,45,180.5,467.0,1.25,27.0,636.0,637.24,459.69
2016,8,2,13,0,180.0,463.0,1.3,27.0,630.0,630.04,455.47
2016,8,2,13,15,178.0,454.5,1.3,26.5,617.5,616.0,447.21
2016,8,2,13,30,176.0,446.0,1.3,26.0,605.0,601.13,438.4
2016,8,2,13,45,152.5,432.5,1.3,26.0,568.0,561.12,410.94
2016,8,2,14,0,129.0,419.0,1.3,26.0,531.0,521.61,383.72
2016,8,2,14,15,135.0,404.5,1.3,26.0,517.5,506.96,374.45
2016,8,2,14,30,141.0,390.0,1.3,26.0,504.0,491.42,364.31
2016,8,2,14,45,136.5,371.0,1.3,26.0,478.0,462.47,344.38
2016,8,2,15,0,132.0,352.0,1.3,26.0,452.0,433.48,324.31
2016,8,2,15,15,159.0,331.0,1.3,25.5,444.5,424.49,319.69
2016,8,2,15,30,186.0,310.0,1.3,25.0,437.0,412.72,312.65
2016,8,2,15,45,207.0,285.0,1.3,25.0,417.0,390.69,297.1
2016,8,2,16,0,228.0,260.0,1.3,25.0,397.0,366.23,279.31
2016,8,2,16,15,218.5,240.5,1.25,24.5,362.5,329.24,251.81
2016,8,2,16,30,209.0,221.0,1.2,24.0,328.0,292.96,224.29
2016,8,2,16,45,203.0,197.5,1.2,23.5,292.5,255.31,195.14
2016,8,2,17,0,197.0,174.0,1.2,23.0,257.0,218.3,165.75
2016,8,2,17,15,382.5,127.5,1.15,22.0,261.5,214.91,156.54
2016,8,2,17,30,568.0,81.0,1.1,21.0,266.0,186.01,123.92
2016,8,2,17,45,511.5,72.5,1.1,20.5,216.0,132.58,81.71
2016,8,2,18,0,455.0,64.0,1.1,20.0,166.0,86.03,49.72
2016,8,2,18,15,371.0,52.5,1.05,19.0,121.5,43.71,32.19
2016,8,2,18,30,287.0,41.0,1.0,18.0,77.0,31.83,21.31
2016,8,2,18,45,169.5,25.5,0.95,17.5,44.5,20.01,7.27
2016,8,2,19,0,52.0,10.0,0.9,17.0,12.0,9.1,0.0
2016,8,2,19,15,26.0,5.0,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,24.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,49.0,12.0,0.8,14.0,14.0,10.91,0.0
2016,8,3,5,45,153.5,29.5,0.8,15.0,48.0,23.07,11.49
2016,8,3,6,0,258.0,47.0,0.8,16.0,82.0,36.31,25.59
2016,8,3,6,15,338.0,60.5,0.75,16.5,127.0,53.45,34.72
2016,8,3,6,30,418.0,74.0,0.7,17.0,172.0,96.23,59.0
2016,8,3,6,45,209.0,80.5,0.65,17.5,129.5,100.62,69.7
2016,8,3,7,0,0.0,87.0,0.6,18.0,87.0,76.36,58.66
2016,8,3,7,15,0.0,97.0,0.6,18.5,97.0,85.39,65.97
2016,8,3,7,30,0.0,107.0,0.6,19.0,107.0,94.41,73.04
2016,8,3,7,45,0.5,132.0,0.65,19.5,132.5,116.84,90.88
2016,8,3,8,0,1.0,157.0,0.7,20.0,158.0,139.54,108.57
2016,8,3,8,15,2.0,167.0,0.7,20.5,169.0,149.34,115.72
2016,8,3,8,30,3.0,177.0,0.7,21.0,180.0,159.25,122.93
2016,8,3,8,45,5.5,193.0,0.75,22.0,197.5,175.6,134.9
2016,8,3,9,0,8.0,209.0,0.8,23.0,215.0,192.27,146.92
2016,8,3,9,15,10.5,226.5,0.8,23.5,234.5,210.59,160.29
2016,8,3,9,30,13.0,244.0,0.8,24.0,254.0,229.19,173.71
2016,8,3,9,45,24.5,287.5,0.85,24.5,307.5,287.02,216.52
2016,8,3,10,0,36.0,331.0,0.9,25.0,361.0,339.95,254.57
2016,8,3,10,15,25.0,300.5,0.95,25.0,322.0,303.06,226.87
2016,8,3,10,30,14.0,270.0,1.0,25.0,283.0,256.84,192.49
2016,8,3,10,45,18.0,299.0,1.05,25.5,315.5,288.06,215.37
2016,8,3,11,0,22.0,328.0,1.1,26.0,348.0,319.59,237.81
2016,8,3,11,15,32.5,364.0,1.1,26.0,394.0,376.9,279.06
2016,8,3,11,30,43.0,400.0,1.1,26.0,440.0,423.53,311.92
2016,8,3,11,45,72.5,430.0,1.15,26.5,498.5,482.98,353.57
2016,8,3,12,0,102.0,460.0,1.2,27.0,557.0,542.64,394.46
2016,8,3,12,15,67.0,421.0,1.2,26.5,485.0,469.46,343.32
2016,8,3,12,30,32.0,382.0,1.2,26.0,413.0,396.14,291.78
2016,8,3,12,45,39.5,393.5,1.25,26.0,430.5,414.36,305.67
2016,8,3,13,0,47.0,405.0,1.3,26.0,448.0,432.16,318.66
2016,8,3,13,15,37.0,375.5,1.3,25.5,409.0,392.28,290.72
2016,8,3,13,30,27.0,346.0,1.3,25.0,370.0,352.75,262.94
2016,8,3,13,45,38.5,360.5,1.35,25.0,394.5,376.1,280.8
2016,8,3,14,0,50.0,375.0,1.4,25.0,419.0,398.62,297.66
2016,8,3,14,15,51.0,363.0,1.4,24.5,406.5,385.39,288.95
2016,8,3,14,30,52.0,351.0,1.4,24.0,394.0,371.94,280.23
2016,8,3,14,45,56.0,338.5,1.4,24.0,382.5,360.1,272.19
2016,8,3,15,0,60.0,326.0,1.4,24.0,371.0,347.8,263.74
2016,8,3,15,15,50.5,300.0,1.4,23.5,336.0,312.82,238.57
2016,8,3,15,30,41.0,274.0,1.4,23.0,301.0,278.79,213.83
2016,8,3,15,45,30.0,243.5,1.4,23.0,262.5,240.75,185.23
2016,8,3,16,0,19.0,213.0,1.4,23.0,224.0,200.28,154.38
2016,8,3,16,15,12.0,188.5,1.35,22.5,195.5,173.38,134.04
2016,8,3,16,30,5.0,164.0,1.3,22.0,167.0,147.4,114.14
2016,8,3,16,45,2.5,138.0,1.3,21.5,139.5,122.79,95.04
2016,8,3,17,0,0.0,112.0,1.3,21.0,112.0,98.71,76.03
2016,8,3,17,15,0.0,96.0,1.25,20.0,96.0,84.45,64.84
2016,8,3,17,30,0.0,80.0,1.2,19.0,80.0,70.29,53.46
2016,8,3,17,45,251.5,69.0,1.15,18.5,125.0,93.23,61.52
2016,8,3,18,0,503.0,58.0,1.1,18.0,170.0,83.94,46.79
2016,8,3,18,15,417.0,47.5,1.05,17.5,124.0,39.43,28.66
2016,8,3,18,30,331.0,37.0,1.0,17.0,78.0,29.94,19.72
2016,8,3,18,45,210.0,23.5,0.95,16.5,45.0,19.24,5.9
2016,8,3,19,0,89.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,3,19,15,44.5,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,1.1,13.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,1.1,14.0,16.0,11.82,0.0
2016,8,4,5,45,214.0,27.0,1.15,14.5,50.5,21.2,9.69
2016,8,4,6,0,339.0,41.0,1.2,15.0,85.0,33.21,22.97
2016,8,4,6,15,421.0,51.0,1.15,15.5,131.0,49.06,29.96
2016,8,4,6,30,503.0,61.0,1.1,16.0,177.0,94.25,54.27
2016,8,4,6,45,251.5,57.5,1.1,16.5,115.5,87.51,57.22
2016,8,4,7,0,0.0,54.0,1.1,17.0,54.0,47.67,34.86
2016,8,4,7,15,0.0,63.0,1.05,17.5,63.0,55.66,41.48
2016,8,4,7,30,0.0,72.0,1.0,18.0,72.0,63.67,47.95
2016,8,4,7,45,0.0,99.5,0.95,18.5,99.5,88.03,67.81
2016,8,4,8,0,0.0,127.0,0.9,19.0,127.0,112.51,87.34
2016,8,4,8,15,0.0,124.5,0.9,19.5,124.5,110.45,85.14
2016,8,4,8,30,0.0,122.0,0.9,20.0,122.0,108.32,82.99
2016,8,4,8,45,0.0,141.5,0.9,20.5,142.0,125.9,96.62
2016,8,4,9,0,0.0,161.0,0.9,21.0,162.0,143.58,110.1
2016,8,4,9,15,3.5,184.0,0.9,21.0,187.5,167.02,128.24
2016,8,4,9,30,7.0,207.0,0.9,21.0,213.0,190.91,146.53
2016,8,4,9,45,8.0,217.5,0.95,21.5,224.5,201.77,154.31
2016,8,4,10,0,9.0,228.0,1.0,22.0,236.0,212.72,162.17
2016,8,4,10,15,12.0,252.0,1.05,22.5,262.5,237.91,180.84
2016,8,4,10,30,15.0,276.0,1.1,23.0,289.0,263.4,199.45
2016,8,4,10,45,23.5,320.0,1.15,23.5,341.0,323.49,243.57
2016,8,4,11,0,32.0,364.0,1.2,24.0,393.0,375.6,280.79
2016,8,4,11,15,46.5,394.5,1.2,24.0,437.5,420.68,313.07
2016,8,4,11,30,61.0,425.0,1.2,24.0,482.0,466.2,345.26
2016,8,4,11,45,62.5,424.5,1.3,24.0,483.0,468.18,346.71
2016,8,4,12,0,64.0,424.0,1.4,24.0,484.0,469.76,348.22
2016,8,4,12,15,94.0,445.0,1.45,23.5,533.5,520.48,385.74
2016,8,4,12,30,124.0,466.0,1.5,23.0,583.0,583.98,431.36
2016,8,4,12,45,125.5,462.0,1.55,23.0,579.5,580.11,428.63
2016,8,4,13,0,127.0,458.0,1.6,23.0,576.0,575.42,425.91
2016,8,4,13,15,133.5,450.5,1.6,22.5,572.5,571.2,424.3
2016,8,4,13,30,140.0,443.0,1.6,22.0,569.0,566.04,422.06
2016,8,4,13,45,221.0,420.0,1.6,22.0,613.0,612.2,457.25
2016,8,4,14,0,302.0,397.0,1.6,22.0,657.0,664.25,495.4
2016,8,4,14,15,386.5,348.5,1.55,21.5,669.0,677.37,507.53
2016,8,4,14,30,471.0,300.0,1.5,21.0,681.0,693.73,521.82
2016,8,4,14,45,483.0,279.0,1.5,21.0,654.5,662.79,500.97
2016,8,4,15,0,495.0,258.0,1.5,21.0,628.0,629.31,478.39
2016,8,4,15,15,611.5,201.0,1.5,20.5,632.0,635.28,486.01
2016,8,4,15,30,728.0,144.0,1.5,20.0,636.0,625.05,481.02
2016,8,4,15,45,740.0,128.0,1.5,20.0,598.0,578.5,446.65
2016,8,4,16,0,752.0,112.0,1.5,20.0,560.0,529.27,409.37
2016,8,4,16,15,729.5,107.5,1.5,19.5,511.5,470.71,364.28
2016,8,4,16,30,707.0,103.0,1.5,19.0,463.0,413.43,318.54
2016,8,4,16,45,703.0,91.5,1.5,18.5,416.5,357.68,272.12
2016,8,4,17,0,699.0,80.0,1.5,18.0,370.0,301.39,223.48
2016,8,4,17,15,659.5,74.5,1.5,17.5,318.5,241.24,171.55
2016,8,4,17,30,620.0,69.0,1.5,17.0,267.0,185.19,123.24
2016,8,4,17,45,580.0,60.0,1.5,16.5,218.5,130.29,78.21
2016,8,4,18,0,540.0,51.0,1.5,16.0,170.0,80.16,42.74
2016,8,4,18,15,454.5,42.5,1.45,15.5,124.0,35.11,25.11
2016,8,4,18,30,369.0,34.0,1.4,15.0,78.0,27.4,17.64
2016,8,4,18,45,233.5,21.5,1.4,15.0,44.5,17.51,3.84
2016,8,4,19,0,98.0,9.0,1.4,15.0,11.0,8.19,0.0
2016,8,4,19,15,49.0,4.5,1.35,14.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,49.5,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,99.0,12.0,1.1,14.0,15.0,10.91,0.0
2016,8,5,5,45,229.5,25.5,1.2,14.5,50.0,20.87,8.94
2016,8,5,6,0,360.0,39.0,1.3,15.0,85.0,31.52,21.46
2016,8,5,6,15,445.0,48.0,1.25,15.5,132.0,47.18,27.94
2016,8,5,6,30,530.0,57.0,1.2,16.0,179.0,93.33,52.38
2016,8,5,6,45,333.0,92.0,1.2,16.5,175.0,129.26,88.38
2016,8,5,7,0,136.0,127.0,1.2,17.0,171.0,139.8,106.15
2016,8,5,7,15,136.0,150.0,1.15,17.0,201.0,170.28,132.04
2016,8,5,7,30,136.0,173.0,1.1,17.0,231.0,200.92,157.62
2016,8,5,7,45,97.0,191.0,1.05,17.5,235.5,208.84,164.68
2016,8,5,8,0,58.0,209.0,1.0,18.0,240.0,214.45,169.06
2016,8,5,8,15,138.0,236.0,0.95,18.5,317.5,288.59,226.66
2016,8,5,8,30,218.0,263.0,0.9,19.0,395.0,367.66,286.51
2016,8,5,8,45,240.5,282.0,0.9,19.5,438.0,418.64,323.64
2016,8,5,9,0,263.0,301.0,0.9,20.0,481.0,465.8,357.35
2016,8,5,9,15,328.0,304.5,0.9,20.5,542.5,529.65,403.14
2016,8,5,9,30,393.0,308.0,0.9,21.0,604.0,598.14,450.95
2016,8,5,9,45,364.5,333.5,0.9,21.5,618.5,618.28,462.28
2016,8,5,10,0,336.0,359.0,0.9,22.0,633.0,635.13,471.54
2016,8,5,10,15,614.0,239.0,0.9,22.5,760.5,783.97,577.05
2016,8,5,10,30,892.0,119.0,0.9,23.0,888.0,919.11,662.81
2016,8,5,10,45,604.5,268.5,0.95,23.5,795.5,841.05,607.72
2016,8,5,11,0,317.0,418.0,1.0,24.0,703.0,720.32,521.0
2016,8,5,11,15,611.5,271.0,1.0,24.0,833.0,877.25,632.57
2016,8,5,11,30,906.0,124.0,1.0,24.0,963.0,1008.46,714.22
2016,8,5,11,45,689.0,253.0,1.05,24.5,894.0,952.0,676.68
2016,8,5,12,0,472.0,382.0,1.1,25.0,825.0,867.28,616.96
2016,8,5,12,15,471.5,382.0,1.1,25.0,824.0,867.72,618.24
2016,8,5,12,30,471.0,382.0,1.1,25.0,823.0,865.74,617.01
2016,8,5,12,45,689.5,252.5,1.15,25.5,891.5,950.53,676.73
2016,8,5,13,0,908.0,123.0,1.2,26.0,960.0,1006.79,710.34
2016,8,5,13,15,904.5,122.0,1.2,26.0,944.5,989.02,699.07
2016,8,5,13,30,901.0,121.0,1.2,26.0,929.0,967.72,686.62
2016,8,5,13,45,894.0,120.5,1.25,26.0,905.0,940.31,671.18
2016,8,5,14,0,887.0,120.0,1.3,26.0,881.0,909.77,653.67
2016,8,5,14,15,516.5,253.5,1.3,25.5,693.0,706.56,519.11
2016,8,5,14,30,146.0,387.0,1.3,25.0,505.0,494.2,366.52
2016,8,5,14,45,162.0,368.5,1.3,25.0,494.0,481.43,359.99
2016,8,5,15,0,178.0,350.0,1.3,25.0,483.0,466.93,350.6
2016,8,5,15,15,297.5,304.0,1.3,24.5,511.0,503.98,380.69
2016,8,5,15,30,417.0,258.0,1.3,24.0,539.0,528.46,400.56
2016,8,5,15,45,609.5,178.0,1.35,23.5,556.5,548.89,417.99
2016,8,5,16,0,802.0,98.0,1.4,23.0,574.0,543.19,414.85
2016,8,5,16,15,779.5,94.5,1.4,22.5,524.0,483.65,369.22
2016,8,5,16,30,757.0,91.0,1.4,22.0,474.0,424.9,322.86
2016,8,5,16,45,727.5,86.5,1.4,21.5,422.0,363.65,272.96
2016,8,5,17,0,698.0,82.0,1.4,21.0,370.0,302.99,222.0
2016,8,5,17,15,656.5,76.5,1.4,20.0,317.5,242.28,170.71
2016,8,5,17,30,615.0,71.0,1.4,19.0,265.0,185.93,123.01
2016,8,5,17,45,550.0,64.0,1.4,18.5,213.5,129.75,78.43
2016,8,5,18,0,485.0,57.0,1.4,18.0,162.0,81.47,45.45
2016,8,5,18,15,395.0,46.5,1.35,17.5,117.0,38.08,27.42
2016,8,5,18,30,305.0,36.0,1.3,17.0,72.0,29.26,18.92
2016,8,5,18,45,152.5,18.0,1.3,16.5,36.0,14.32,0.93
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,5.5,0.95,13.5,6.0,0.0,0.0
2016,8,6,5,30,53.0,11.0,1.0,14.0,12.0,10.01,0.0
2016,8,6,5,45,175.5,26.0,1.05,14.5,45.5,20.41,8.03
2016,8,6,6,0,298.0,41.0,1.1,15.0,79.0,31.83,21.67
2016,8,6,6,15,383.5,52.0,1.1,15.0,124.0,49.77,30.9
2016,8,6,6,30,469.0,63.0,1.1,15.0,169.0,93.93,55.43
2016,8,6,6,45,234.5,51.5,1.1,15.5,104.5,80.3,52.15
2016,8,6,7,0,0.0,40.0,1.1,16.0,40.0,35.26,24.48
2016,8,6,7,15,0.0,47.5,1.05,16.5,47.5,41.91,30.06
2016,8,6,7,30,0.0,55.0,1.0,17.0,55.0,48.57,35.51
2016,8,6,7,45,0.0,66.5,1.0,17.5,66.5,58.79,43.84
2016,8,6,8,0,0.0,78.0,1.0,18.0,78.0,69.03,52.06
2016,8,6,8,15,0.0,85.5,1.0,18.5,85.5,75.73,57.27
2016,8,6,8,30,0.0,93.0,1.0,19.0,93.0,82.44,62.42
2016,8,6,8,45,0.0,111.0,1.0,19.5,111.0,98.56,75.15
2016,8,6,9,0,0.0,129.0,1.0,20.0,129.0,114.78,87.76
2016,8,6,9,15,0.0,140.0,1.05,20.5,140.0,124.78,95.28
2016,8,6,9,30,0.0,151.0,1.1,21.0,151.0,134.82,102.79
2016,8,6,9,45,1.0,155.5,1.15,21.5,156.5,139.8,106.31
2016,8,6,10,0,2.0,160.0,1.2,22.0,162.0,144.86,109.91
2016,8,6,10,15,4.5,177.5,1.2,22.0,182.0,163.14,124.04
2016,8,6,10,30,7.0,195.0,1.2,22.0,202.0,181.64,138.22
2016,8,6,10,45,9.0,217.0,1.25,22.5,225.5,204.02,154.98
2016,8,6,11,0,11.0,239.0,1.3,23.0,249.0,226.57,171.69
2016,8,6,11,15,12.0,255.0,1.3,23.0,266.5,242.72,183.7
2016,8,6,11,30,13.0,271.0,1.3,23.0,284.0,258.9,195.7
2016,8,6,11,45,16.5,300.0,1.35,23.0,316.0,289.71,218.71
2016,8,6,12,0,20.0,329.0,1.4,23.0,348.0,320.64,241.58
2016,8,6,12,15,28.0,359.0,1.4,23.0,385.5,370.55,278.18
2016,8,6,12,30,36.0,389.0,1.4,23.0,423.0,408.04,305.27
2016,8,6,12,45,44.0,400.0,1.45,23.0,441.5,426.32,318.67
2016,8,6,13,0,52.0,411.0,1.5,23.0,460.0,444.14,331.87
2016,8,6,13,15,94.5,426.0,1.5,23.0,512.0,498.2,371.85
2016,8,6,13,30,137.0,441.0,1.5,23.0,564.0,562.55,418.07
2016,8,6,13,45,108.0,419.5,1.5,23.0,515.0,498.58,372.26
2016,8,6,14,0,79.0,398.0,1.5,23.0,466.0,447.95,336.11
2016,8,6,14,15,72.0,379.0,1.5,22.5,439.0,420.0,317.11
2016,8,6,14,30,65.0,360.0,1.5,22.0,412.0,392.33,297.94
2016,8,6,14,45,100.0,354.0,1.5,22.0,430.5,410.41,312.77
2016,8,6,15,0,135.0,348.0,1.5,22.0,449.0,433.72,330.93
2016,8,6,15,15,477.0,229.5,1.5,21.5,554.5,566.46,435.1
2016,8,6,15,30,819.0,111.0,1.5,21.0,660.0,651.72,500.26
2016,8,6,15,45,808.5,105.5,1.55,21.0,616.0,598.02,459.99
2016,8,6,16,0,798.0,100.0,1.6,21.0,572.0,543.29,418.84
2016,8,6,16,15,776.0,96.5,1.6,20.5,522.5,484.1,373.32
2016,8,6,16,30,754.0,93.0,1.6,20.0,473.0,425.66,326.65
2016,8,6,16,45,732.5,86.5,1.65,19.5,422.5,365.59,277.11
2016,8,6,17,0,711.0,80.0,1.7,19.0,372.0,305.22,225.66
2016,8,6,17,15,670.0,75.0,1.7,18.0,319.0,244.28,173.47
2016,8,6,17,30,629.0,70.0,1.7,17.0,266.0,187.61,124.9
2016,8,6,17,45,577.0,62.0,1.75,16.5,216.0,131.34,79.24
2016,8,6,18,0,525.0,54.0,1.8,16.0,166.0,81.34,44.4
2016,8,6,18,15,432.0,44.5,1.75,15.5,119.5,36.31,26.07
2016,8,6,18,30,339.0,35.0,1.7,15.0,73.0,28.55,18.36
2016,8,6,18,45,169.5,17.5,1.65,14.5,36.5,13.98,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,1.35,13.0,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,1.4,13.0,13.0,10.01,0.0
2016,8,7,5,45,235.5,23.5,1.5,13.5,48.5,19.2,6.6
2016,8,7,6,0,381.0,36.0,1.6,14.0,84.0,29.03,19.28
2016,8,7,6,15,468.5,45.0,1.6,14.5,131.0,45.68,26.17
2016,8,7,6,30,556.0,54.0,1.6,15.0,178.0,93.7,51.76
2016,8,7,6,45,278.0,76.5,1.65,15.5,138.5,108.63,74.02
2016,8,7,7,0,0.0,99.0,1.7,16.0,99.0,86.59,67.8
2016,8,7,7,15,16.5,128.0,1.65,16.5,135.0,116.69,92.16
2016,8,7,7,30,33.0,157.0,1.6,17.0,171.0,150.7,119.45
2016,8,7,7,45,34.0,176.5,1.6,17.5,192.5,171.63,136.05
2016,8,7,8,0,35.0,196.0,1.6,18.0,214.0,192.78,152.54
2016,8,7,8,15,81.5,230.5,1.5,18.5,278.0,250.96,198.1
2016,8,7,8,30,128.0,265.0,1.4,19.0,342.0,320.11,251.13
2016,8,7,8,45,508.5,175.5,1.35,19.5,515.5,490.56,383.37
2016,8,7,9,0,889.0,86.0,1.3,20.0,689.0,681.52,523.96
2016,8,7,9,15,900.0,87.5,1.3,20.5,730.5,732.21,556.68
2016,8,7,9,30,911.0,89.0,1.3,21.0,772.0,781.12,587.35
2016,8,7,9,45,908.5,96.5,1.3,21.5,805.0,823.42,613.0
2016,8,7,10,0,906.0,104.0,1.3,22.0,838.0,862.39,636.1
2016,8,7,10,15,913.0,105.5,1.3,22.0,867.5,900.1,659.33
2016,8,7,10,30,920.0,107.0,1.3,22.0,897.0,934.87,680.49
2016,8,7,10,45,921.0,110.0,1.3,22.5,918.5,962.53,695.65
2016,8,7,11,0,922.0,113.0,1.3,23.0,940.0,986.63,708.54
2016,8,7,11,15,925.0,113.5,1.3,23.0,955.0,1006.5,720.17
2016,8,7,11,30,928.0,114.0,1.3,23.0,970.0,1022.72,729.62
2016,8,7,11,45,927.5,115.5,1.35,23.5,976.5,1032.78,734.81
2016,8,7,12,0,927.0,117.0,1.4,24.0,983.0,1039.01,737.8
2016,8,7,12,15,927.0,117.0,1.4,24.0,982.5,1040.41,738.54
2016,8,7,12,30,927.0,117.0,1.4,24.0,982.0,1037.98,737.09
2016,8,7,12,45,921.0,119.0,1.45,24.0,972.5,1027.84,731.86
2016,8,7,13,0,915.0,121.0,1.5,24.0,963.0,1014.01,724.48
2016,8,7,13,15,912.0,120.5,1.5,24.0,947.0,996.98,714.41
2016,8,7,13,30,909.0,120.0,1.5,24.0,931.0,976.37,702.17
2016,8,7,13,45,908.0,116.5,1.55,24.0,909.0,951.12,687.72
2016,8,7,14,0,907.0,113.0,1.6,24.0,887.0,922.37,670.98
2016,8,7,14,15,900.0,112.0,1.6,23.5,857.0,887.62,650.87
2016,8,7,14,30,893.0,111.0,1.6,23.0,827.0,850.01,628.67
2016,8,7,14,45,892.0,105.0,1.65,23.0,792.5,809.46,603.56
2016,8,7,15,0,891.0,99.0,1.7,23.0,758.0,765.97,576.07
2016,8,7,15,15,879.0,97.0,1.7,22.5,716.0,716.05,543.99
2016,8,7,15,30,867.0,95.0,1.7,22.0,674.0,664.55,508.26
2016,8,7,15,45,858.0,89.5,1.7,22.0,628.5,610.08,468.33
2016,8,7,16,0,849.0,84.0,1.7,22.0,583.0,554.27,426.08
2016,8,7,16,15,828.0,81.5,1.65,21.5,532.5,494.98,380.21
2016,8,7,16,30,807.0,79.0,1.6,21.0,482.0,435.12,332.22
2016,8,7,16,45,782.5,74.0,1.6,20.5,430.0,372.32,280.43
2016,8,7,17,0,758.0,69.0,1.6,20.0,378.0,311.14,228.19
2016,8,7,17,15,719.0,64.5,1.55,19.5,324.5,248.64,174.2
2016,8,7,17,30,680.0,60.0,1.5,19.0,271.0,190.13,123.78
2016,8,7,17,45,623.5,54.0,1.5,18.5,219.0,130.01,75.44
2016,8,7,18,0,567.0,48.0,1.5,18.0,167.0,78.61,40.37
2016,8,7,18,15,474.0,39.5,1.4,17.0,120.0,31.84,22.0
2016,8,7,18,30,381.0,31.0,1.3,16.0,73.0,25.07,15.24
2016,8,7,18,45,190.5,15.5,1.25,15.5,36.5,12.3,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,0.9,14.0,12.0,9.1,0.0
2016,8,8,5,45,242.0,22.0,0.95,14.5,46.5,17.9,4.99
2016,8,8,6,0,387.0,34.0,1.0,15.0,81.0,27.32,17.69
2016,8,8,6,15,472.5,42.0,0.95,15.5,127.5,43.49,24.02
2016,8,8,6,30,558.0,50.0,0.9,16.0,174.0,90.77,48.92
2016,8,8,6,45,279.0,50.0,0.85,16.5,112.0,86.16,54.85
2016,8,8,7,0,0.0,50.0,0.8,17.0,50.0,44.12,31.87
2016,8,8,7,15,0.0,68.5,0.75,17.5,68.5,60.55,45.62
2016,8,8,7,30,0.0,87.0,0.7,18.0,87.0,76.92,58.99
2016,8,8,7,45,0.0,99.5,0.7,19.0,99.5,88.05,67.68
2016,8,8,8,0,0.0,112.0,0.7,20.0,112.0,99.25,76.25
2016,8,8,8,15,0.0,118.0,0.7,20.5,118.0,104.7,80.2
2016,8,8,8,30,0.0,124.0,0.7,21.0,124.0,110.16,84.14
2016,8,8,8,45,0.0,139.5,0.75,21.5,139.5,124.17,94.86
2016,8,8,9,0,0.0,155.0,0.8,22.0,155.0,138.27,105.5
2016,8,8,9,15,3.0,177.0,0.85,22.5,179.5,160.47,122.42
2016,8,8,9,30,6.0,199.0,0.9,23.0,204.0,183.08,139.42
2016,8,8,9,45,9.0,222.5,0.95,23.5,230.0,207.42,157.54
2016,8,8,10,0,12.0,246.0,1.0,24.0,256.0,232.12,175.7
2016,8,8,10,15,20.5,291.0,1.05,24.0,309.0,281.92,212.91
2016,8,8,10,30,29.0,336.0,1.1,24.0,362.0,343.93,258.33
2016,8,8,10,45,89.5,389.5,1.15,24.5,469.5,453.66,338.07
2016,8,8,11,0,150.0,443.0,1.2,25.0,577.0,579.21,425.35
2016,8,8,11,15,184.0,449.0,1.2,25.0,616.5,621.64,453.85
2016,8,8,11,30,218.0,455.0,1.2,25.0,656.0,664.2,482.83
2016,8,8,11,45,232.0,456.5,1.3,25.0,672.0,682.29,495.61
2016,8,8,12,0,246.0,458.0,1.4,25.0,688.0,712.55,516.55
2016,8,8,12,15,347.0,420.0,1.45,25.0,743.5,774.69,561.0
2016,8,8,12,30,448.0,382.0,1.5,25.0,799.0,846.54,610.54
2016,8,8,12,45,463.5,363.5,1.55,25.0,792.0,839.99,606.89
2016,8,8,13,0,479.0,345.0,1.6,25.0,785.0,830.78,602.36
2016,8,8,13,15,679.5,237.0,1.65,24.5,849.0,909.79,661.66
2016,8,8,13,30,880.0,129.0,1.7,24.0,913.0,959.22,695.08
2016,8,8,13,45,878.5,126.0,1.75,24.0,891.0,934.63,679.98
2016,8,8,14,0,877.0,123.0,1.8,24.0,869.0,906.68,663.44
2016,8,8,14,15,869.5,121.5,1.8,23.5,839.0,871.83,642.98
2016,8,8,14,30,862.0,120.0,1.8,23.0,809.0,834.26,620.51
2016,8,8,14,45,862.5,113.0,1.85,23.0,776.0,795.01,595.91
2016,8,8,15,0,863.0,106.0,1.9,23.0,743.0,752.78,568.91
2016,8,8,15,15,850.5,103.5,1.9,22.5,701.0,703.14,536.37
2016,8,8,15,30,838.0,101.0,1.9,22.0,659.0,654.81,502.54
2016,8,8,15,45,833.5,93.5,1.9,22.0,615.5,601.59,463.33
2016,8,8,16,0,829.0,86.0,1.9,22.0,572.0,546.69,421.58
2016,8,8,16,15,808.0,83.0,1.85,21.5,522.0,486.78,375.08
2016,8,8,16,30,787.0,80.0,1.8,21.0,472.0,427.44,327.33
2016,8,8,16,45,767.0,74.0,1.8,20.5,421.0,366.43,276.68
2016,8,8,17,0,747.0,68.0,1.8,20.0,370.0,306.56,225.21
2016,8,8,17,15,707.0,63.5,1.75,19.5,317.0,244.42,171.42
2016,8,8,17,30,667.0,59.0,1.7,19.0,264.0,186.42,121.38
2016,8,8,17,45,614.0,52.5,1.7,18.5,213.0,127.14,73.53
2016,8,8,18,0,561.0,46.0,1.7,18.0,162.0,76.13,38.62
2016,8,8,18,15,467.5,38.0,1.65,17.0,116.0,30.21,20.54
2016,8,8,18,30,374.0,30.0,1.6,16.0,70.0,24.28,14.4
2016,8,8,18,45,187.0,15.0,1.55,15.5,35.0,11.94,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,5.0,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,91.0,10.0,1.2,14.0,11.0,9.1,0.0
2016,8,9,5,45,241.0,21.5,1.25,14.5,45.0,17.52,3.89
2016,8,9,6,0,391.0,33.0,1.3,15.0,79.0,26.52,16.92
2016,8,9,6,15,477.5,41.0,1.25,15.5,126.0,43.1,23.44
2016,8,9,6,30,564.0,49.0,1.2,16.0,173.0,90.87,48.7
2016,8,9,6,45,282.0,51.5,1.2,16.5,113.5,88.23,56.48
2016,8,9,7,0,0.0,54.0,1.2,17.0,54.0,47.67,34.86
2016,8,9,7,15,0.0,64.0,1.15,17.5,64.0,56.55,42.25
2016,8,9,7,30,0.0,74.0,1.1,18.0,74.0,65.45,49.46
2016,8,9,7,45,0.0,82.0,1.05,18.5,82.0,72.57,55.09
2016,8,9,8,0,0.0,90.0,1.0,19.0,90.0,79.7,60.64
2016,8,9,8,15,0.0,103.0,0.95,19.5,103.0,91.32,69.77
2016,8,9,8,30,0.0,116.0,0.9,20.0,116.0,103.0,78.81
2016,8,9,8,45,0.5,140.0,0.85,20.5,140.0,124.95,95.94
2016,8,9,9,0,1.0,164.0,0.8,21.0,164.0,147.11,112.93
2016,8,9,9,15,2.5,172.5,0.8,21.5,174.5,156.06,119.4
2016,8,9,9,30,4.0,181.0,0.8,22.0,185.0,165.18,126.0
2016,8,9,9,45,5.0,188.0,0.8,22.5,193.0,172.66,131.29
2016,8,9,10,0,6.0,195.0,0.8,23.0,201.0,180.22,136.62
2016,8,9,10,15,76.5,303.0,0.8,23.0,369.0,351.52,266.87
2016,8,9,10,30,147.0,411.0,0.8,23.0,537.0,535.47,397.51
2016,8,9,10,45,140.0,425.5,0.85,23.5,548.0,548.7,403.8
2016,8,9,11,0,133.0,440.0,0.9,24.0,559.0,560.98,411.06
2016,8,9,11,15,186.5,445.5,0.9,24.5,615.0,621.33,452.4
2016,8,9,11,30,240.0,451.0,0.9,25.0,671.0,682.43,492.84
2016,8,9,11,45,179.0,456.0,0.95,25.5,621.0,630.57,455.4
2016,8,9,12,0,118.0,461.0,1.0,26.0,571.0,576.75,417.27
2016,8,9,12,15,85.5,439.5,1.05,26.0,519.5,509.12,371.14
2016,8,9,12,30,53.0,418.0,1.1,26.0,468.0,455.02,333.39
2016,8,9,12,45,184.0,423.5,1.15,26.0,593.0,602.12,439.8
2016,8,9,13,0,315.0,429.0,1.2,26.0,718.0,744.78,537.31
2016,8,9,13,15,180.5,407.5,1.2,26.0,572.5,576.3,420.44
2016,8,9,13,30,46.0,386.0,1.2,26.0,427.0,411.9,303.52
2016,8,9,13,45,124.5,399.0,1.2,26.0,506.0,506.78,374.13
2016,8,9,14,0,203.0,412.0,1.2,26.0,585.0,584.28,429.27
2016,8,9,14,15,145.0,391.0,1.2,26.0,512.5,506.19,373.67
2016,8,9,14,30,87.0,370.0,1.2,26.0,440.0,421.29,313.31
2016,8,9,14,45,62.5,334.0,1.2,26.0,383.5,362.78,271.64
2016,8,9,15,0,38.0,298.0,1.2,26.0,327.0,306.42,230.56
2016,8,9,15,15,22.0,246.5,1.15,25.5,263.0,237.32,179.7
2016,8,9,15,30,6.0,195.0,1.1,25.0,199.0,178.47,135.4
2016,8,9,15,45,4.5,184.0,1.1,25.0,187.0,167.07,127.11
2016,8,9,16,0,3.0,173.0,1.1,25.0,175.0,155.85,118.75
2016,8,9,16,15,1.5,145.5,1.1,24.5,146.5,130.01,99.05
2016,8,9,16,30,0.0,118.0,1.1,24.0,118.0,104.56,79.35
2016,8,9,16,45,0.0,108.5,1.1,23.5,108.5,95.98,72.91
2016,8,9,17,0,0.0,99.0,1.1,23.0,99.0,87.4,66.34
2016,8,9,17,15,0.0,84.5,1.05,22.5,84.5,74.49,56.08
2016,8,9,17,30,0.0,70.0,1.0,22.0,70.0,61.67,45.69
2016,8,9,17,45,219.5,63.5,0.95,21.5,108.5,84.12,54.63
2016,8,9,18,0,439.0,57.0,0.9,21.0,147.0,77.55,43.51
2016,8,9,18,15,345.5,45.0,0.85,20.0,103.0,35.9,25.06
2016,8,9,18,30,252.0,33.0,0.8,19.0,59.0,25.79,15.21
2016,8,9,18,45,126.0,16.5,0.75,18.0,29.5,13.0,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
