Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,115.5,19.0,0.85,14.5,32.5,14.87,1.56
2016,8,10,6,0,231.0,38.0,0.9,15.0,65.0,29.48,19.37
2016,8,10,6,15,312.5,52.0,0.85,15.5,108.0,47.86,29.74
2016,8,10,6,30,394.0,66.0,0.8,16.0,151.0,89.98,54.57
2016,8,10,6,45,197.0,62.0,0.75,16.5,104.5,84.95,57.46
2016,8,10,7,0,0.0,58.0,0.7,17.0,58.0,51.23,37.86
2016,8,10,7,15,0.0,70.0,0.65,17.5,70.0,61.89,46.74
2016,8,10,7,30,0.0,82.0,0.6,18.0,82.0,72.52,55.34
2016,8,10,7,45,0.0,80.0,0.6,18.5,80.0,70.79,53.6
2016,8,10,8,0,0.0,78.0,0.6,19.0,78.0,69.03,51.85
2016,8,10,8,15,0.0,104.0,0.6,19.5,104.0,92.22,70.49
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,115.57,88.86
2016,8,10,8,45,2.0,157.5,0.65,21.0,159.0,141.69,108.95
2016,8,10,9,0,4.0,185.0,0.7,22.0,188.0,168.23,128.94
2016,8,10,9,15,10.5,220.5,0.7,22.5,228.0,205.69,157.31
2016,8,10,9,30,17.0,256.0,0.7,23.0,268.0,244.02,185.73
2016,8,10,9,45,13.5,246.0,0.75,23.5,256.0,232.87,176.44
2016,8,10,10,0,10.0,236.0,0.8,24.0,244.0,221.38,167.19
2016,8,10,10,15,10.0,231.5,0.8,24.5,240.0,217.72,163.92
2016,8,10,10,30,10.0,227.0,0.8,25.0,236.0,214.01,160.63
2016,8,10,10,45,24.5,301.0,0.85,25.5,323.0,307.45,229.79
2016,8,10,11,0,39.0,375.0,0.9,26.0,410.0,395.22,292.1
2016,8,10,11,15,37.5,378.5,0.95,26.0,412.5,398.51,293.75
2016,8,10,11,30,36.0,382.0,1.0,26.0,415.0,401.51,295.83
2016,8,10,11,45,109.0,423.5,1.1,26.0,524.5,529.71,388.05
2016,8,10,12,0,182.0,465.0,1.2,26.0,634.0,644.83,467.59
2016,8,10,12,15,180.0,464.5,1.2,26.0,632.0,642.71,465.01
2016,8,10,12,30,178.0,464.0,1.2,26.0,630.0,639.53,462.88
2016,8,10,12,45,123.5,444.5,1.3,26.5,559.0,564.64,410.74
2016,8,10,13,0,69.0,425.0,1.4,27.0,488.0,476.41,348.73
2016,8,10,13,15,148.0,428.5,1.4,26.5,561.0,566.98,415.52
2016,8,10,13,30,227.0,432.0,1.4,26.0,634.0,640.36,468.14
2016,8,10,13,45,241.0,417.0,1.45,26.0,626.5,643.39,470.6
2016,8,10,14,0,255.0,402.0,1.5,26.0,619.0,632.36,464.31
2016,8,10,14,15,265.0,384.0,1.5,25.5,602.0,613.12,452.96
2016,8,10,14,30,275.0,366.0,1.5,25.0,585.0,592.24,440.39
2016,8,10,14,45,214.5,354.5,1.5,25.0,520.5,511.45,383.14
2016,8,10,15,0,154.0,343.0,1.5,25.0,456.0,444.83,335.16
2016,8,10,15,15,134.5,320.5,1.45,24.5,415.5,400.89,304.21
2016,8,10,15,30,115.0,298.0,1.4,24.0,375.0,358.48,273.73
2016,8,10,15,45,100.5,273.5,1.4,24.0,337.5,312.62,239.87
2016,8,10,16,0,86.0,249.0,1.4,24.0,300.0,275.31,211.96
2016,8,10,16,15,62.0,219.5,1.3,23.5,254.5,230.32,177.92
2016,8,10,16,30,38.0,190.0,1.2,23.0,209.0,188.26,145.75
2016,8,10,16,45,22.5,162.0,1.2,22.5,173.0,151.73,117.56
2016,8,10,17,0,7.0,134.0,1.2,22.0,137.0,120.24,93.04
2016,8,10,17,15,3.5,115.0,1.1,21.5,116.5,101.74,78.48
2016,8,10,17,30,0.0,96.0,1.0,21.0,96.0,83.81,64.1
2016,8,10,17,45,237.5,74.5,0.95,20.5,121.5,95.58,63.44
2016,8,10,18,0,475.0,53.0,0.9,20.0,147.0,76.06,41.31
2016,8,10,18,15,378.5,42.0,0.8,19.0,103.0,33.43,23.02
2016,8,10,18,30,282.0,31.0,0.7,18.0,59.0,25.33,14.65
2016,8,10,18,45,141.0,15.5,0.65,17.5,29.5,12.52,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,92.0,18.5,0.7,14.5,29.0,14.46,0.31
2016,8,11,6,0,184.0,37.0,0.7,15.0,58.0,28.64,18.57
2016,8,11,6,15,259.5,53.5,0.65,15.5,100.0,48.08,30.61
2016,8,11,6,30,335.0,70.0,0.6,16.0,142.0,88.55,55.63
2016,8,11,6,45,390.5,83.5,0.6,16.5,189.5,133.14,88.87
2016,8,11,7,0,446.0,97.0,0.6,17.0,237.0,184.58,130.5
2016,8,11,7,15,223.0,81.0,0.6,17.5,151.0,138.88,103.41
2016,8,11,7,30,0.0,65.0,0.6,18.0,65.0,57.44,42.66
2016,8,11,7,45,0.0,72.0,0.6,18.5,72.0,63.68,47.74
2016,8,11,8,0,0.0,79.0,0.6,19.0,79.0,69.92,52.6
2016,8,11,8,15,0.0,93.5,0.6,19.5,93.5,82.85,62.87
2016,8,11,8,30,0.0,108.0,0.6,20.0,108.0,95.85,73.02
2016,8,11,8,45,0.0,125.5,0.65,21.0,125.5,111.62,85.1
2016,8,11,9,0,0.0,143.0,0.7,22.0,143.0,127.48,97.04
2016,8,11,9,15,1.0,157.0,0.7,22.5,158.0,140.98,107.15
2016,8,11,9,30,2.0,171.0,0.7,23.0,173.0,154.62,117.28
2016,8,11,9,45,6.0,203.0,0.75,23.5,208.5,187.31,142.06
2016,8,11,10,0,10.0,235.0,0.8,24.0,244.0,220.54,166.79
2016,8,11,10,15,11.5,250.0,0.85,24.5,260.5,236.27,177.98
2016,8,11,10,30,13.0,265.0,0.9,25.0,277.0,252.11,189.26
2016,8,11,10,45,24.0,315.0,0.95,25.5,337.0,320.99,239.64
2016,8,11,11,0,35.0,365.0,1.0,26.0,397.0,381.89,282.79
2016,8,11,11,15,50.5,394.0,1.05,26.0,440.0,426.92,314.78
2016,8,11,11,30,66.0,423.0,1.1,26.0,483.0,472.39,346.82
2016,8,11,11,45,67.5,424.0,1.15,26.0,486.0,475.88,349.09
2016,8,11,12,0,69.0,425.0,1.2,26.0,489.0,478.97,351.44
2016,8,11,12,15,72.0,431.0,1.2,26.0,497.5,488.17,357.87
2016,8,11,12,30,75.0,437.0,1.2,26.0,506.0,496.9,363.97
2016,8,11,12,45,68.5,427.5,1.25,26.5,490.5,480.1,351.68
2016,8,11,13,0,62.0,418.0,1.3,27.0,475.0,463.03,339.38
2016,8,11,13,15,49.5,393.0,1.3,27.0,438.0,424.5,312.29
2016,8,11,13,30,37.0,368.0,1.3,27.0,401.0,386.31,285.28
2016,8,11,13,45,42.5,366.5,1.35,27.0,403.5,388.36,287.57
2016,8,11,14,0,48.0,365.0,1.4,27.0,406.0,389.9,289.29
2016,8,11,14,15,45.0,348.0,1.4,26.5,385.5,368.33,274.61
2016,8,11,14,30,42.0,331.0,1.4,26.0,365.0,346.88,259.99
2016,8,11,14,45,40.0,313.5,1.4,26.0,344.5,325.89,245.11
2016,8,11,15,0,38.0,296.0,1.4,26.0,324.0,305.04,230.2
2016,8,11,15,15,49.5,288.0,1.35,25.5,322.5,302.85,229.75
2016,8,11,15,30,61.0,280.0,1.3,25.0,321.0,299.44,228.23
2016,8,11,15,45,61.0,260.0,1.3,25.0,298.0,276.46,211.37
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,253.47,194.37
2016,8,11,16,15,106.0,223.0,1.25,24.5,277.5,255.37,196.66
2016,8,11,16,30,151.0,206.0,1.2,24.0,280.0,256.04,197.15
2016,8,11,16,45,380.5,151.5,1.15,23.5,308.5,289.2,219.38
2016,8,11,17,0,610.0,97.0,1.1,23.0,337.0,288.88,211.25
2016,8,11,17,15,564.0,89.0,1.05,22.0,286.0,229.53,161.86
2016,8,11,17,30,518.0,81.0,1.0,21.0,235.0,175.32,117.04
2016,8,11,17,45,455.5,70.5,1.0,20.5,186.0,122.16,75.55
2016,8,11,18,0,393.0,60.0,1.0,20.0,137.0,75.0,43.23
2016,8,11,18,15,302.0,46.0,0.9,19.0,94.5,35.46,24.69
2016,8,11,18,30,211.0,32.0,0.8,18.0,52.0,25.02,14.07
2016,8,11,18,45,105.5,16.0,0.75,17.5,26.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,0.65,14.5,33.5,13.53,0.0
2016,8,12,6,0,294.0,34.0,0.6,15.0,67.0,27.55,17.55
2016,8,12,6,15,383.5,45.0,0.55,15.5,112.0,45.64,26.48
2016,8,12,6,30,473.0,56.0,0.5,16.0,157.0,90.74,51.9
2016,8,12,6,45,535.0,64.0,0.5,17.0,207.5,140.27,88.2
2016,8,12,7,0,597.0,72.0,0.5,18.0,258.0,197.36,134.45
2016,8,12,7,15,298.5,79.0,0.5,18.5,172.0,158.39,116.5
2016,8,12,7,30,0.0,86.0,0.5,19.0,86.0,76.05,57.81
2016,8,12,7,45,0.0,102.0,0.5,19.5,102.0,90.3,69.4
2016,8,12,8,0,0.0,118.0,0.5,20.0,118.0,104.66,80.63
2016,8,12,8,15,0.0,136.0,0.5,20.5,136.0,120.89,93.19
2016,8,12,8,30,0.0,154.0,0.5,21.0,154.0,137.24,105.62
2016,8,12,8,45,2.0,169.5,0.55,22.0,171.0,152.65,116.99
2016,8,12,9,0,4.0,185.0,0.6,23.0,188.0,168.34,128.42
2016,8,12,9,15,8.5,214.0,0.65,23.5,220.5,198.46,151.09
2016,8,12,9,30,13.0,243.0,0.7,24.0,253.0,229.19,173.81
2016,8,12,9,45,12.5,246.5,0.75,25.0,256.5,232.75,175.39
2016,8,12,10,0,12.0,250.0,0.8,26.0,260.0,236.22,177.04
2016,8,12,10,15,14.5,268.5,0.85,26.0,280.5,256.22,191.77
2016,8,12,10,30,17.0,287.0,0.9,26.0,301.0,276.41,206.49
2016,8,12,10,45,22.5,317.5,0.95,26.5,337.0,310.87,231.17
2016,8,12,11,0,28.0,348.0,1.0,27.0,373.0,358.74,265.04
2016,8,12,11,15,29.5,357.0,1.05,27.0,383.5,370.13,272.88
2016,8,12,11,30,31.0,366.0,1.1,27.0,394.0,381.39,280.88
2016,8,12,11,45,36.5,382.0,1.15,27.5,415.5,403.45,296.09
2016,8,12,12,0,42.0,398.0,1.2,28.0,437.0,425.39,311.04
2016,8,12,12,15,49.0,407.5,1.2,28.0,453.0,442.04,322.74
2016,8,12,12,30,56.0,417.0,1.2,28.0,469.0,458.33,334.22
2016,8,12,12,45,39.5,376.5,1.3,28.0,413.5,400.68,293.74
2016,8,12,13,0,23.0,336.0,1.4,28.0,358.0,330.47,243.83
2016,8,12,13,15,24.0,334.5,1.4,28.0,356.5,342.17,252.79
2016,8,12,13,30,25.0,333.0,1.4,28.0,355.0,340.67,251.88
2016,8,12,13,45,26.5,329.5,1.4,28.0,352.5,337.45,249.86
2016,8,12,14,0,28.0,326.0,1.4,28.0,350.0,334.0,247.71
2016,8,12,14,15,28.5,317.0,1.4,27.5,340.5,324.09,241.36
2016,8,12,14,30,29.0,308.0,1.4,27.0,331.0,314.04,234.92
2016,8,12,14,45,34.0,301.5,1.4,27.0,327.0,309.83,232.41
2016,8,12,15,0,39.0,295.0,1.4,27.0,323.0,305.09,229.48
2016,8,12,15,15,40.0,279.5,1.35,26.5,307.0,288.34,217.91
2016,8,12,15,30,41.0,264.0,1.3,26.0,291.0,271.47,206.17
2016,8,12,15,45,43.0,247.0,1.3,26.0,273.5,253.64,193.25
2016,8,12,16,0,45.0,230.0,1.3,26.0,256.0,235.59,180.0
2016,8,12,16,15,27.0,196.5,1.25,25.5,211.5,192.26,147.26
2016,8,12,16,30,9.0,163.0,1.2,25.0,167.0,148.7,113.91
2016,8,12,16,45,4.5,139.0,1.15,25.0,141.0,124.71,95.34
2016,8,12,17,0,0.0,115.0,1.1,25.0,115.0,101.46,77.1
2016,8,12,17,15,0.0,97.5,1.05,24.0,97.5,85.77,64.9
2016,8,12,17,30,0.0,80.0,1.0,23.0,80.0,70.21,52.47
2016,8,12,17,45,219.0,67.0,0.95,22.5,109.0,86.85,56.59
2016,8,12,18,0,438.0,54.0,0.9,22.0,138.0,74.01,40.68
2016,8,12,18,15,340.0,41.5,0.8,21.0,95.0,33.22,22.5
2016,8,12,18,30,242.0,29.0,0.7,20.0,52.0,23.72,12.5
2016,8,12,18,45,121.0,14.5,0.65,19.0,26.0,13.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,140.5,17.0,0.45,15.5,32.0,13.36,0.0
2016,8,13,6,0,281.0,34.0,0.4,16.0,64.0,27.64,17.44
2016,8,13,6,15,372.0,45.0,0.4,16.5,108.5,45.78,26.49
2016,8,13,6,30,463.0,56.0,0.4,17.0,153.0,90.39,51.7
2016,8,13,6,45,526.5,63.0,0.4,18.0,203.0,138.7,86.88
2016,8,13,7,0,590.0,70.0,0.4,19.0,253.0,194.74,132.04
2016,8,13,7,15,309.0,110.0,0.4,19.5,207.5,190.11,141.0
2016,8,13,7,30,28.0,150.0,0.4,20.0,162.0,143.8,111.82
2016,8,13,7,45,47.5,177.5,0.45,21.0,200.5,179.1,139.37
2016,8,13,8,0,67.0,205.0,0.5,22.0,239.0,217.0,168.14
2016,8,13,8,15,82.0,230.5,0.5,23.0,276.0,253.17,194.9
2016,8,13,8,30,97.0,256.0,0.5,24.0,313.0,291.08,222.37
2016,8,13,8,45,140.0,280.0,0.55,25.0,369.5,353.34,267.6
2016,8,13,9,0,183.0,304.0,0.6,26.0,426.0,413.78,310.25
2016,8,13,9,15,172.5,325.5,0.65,26.5,446.5,437.31,325.53
2016,8,13,9,30,162.0,347.0,0.7,27.0,467.0,459.51,339.88
2016,8,13,9,45,213.0,359.0,0.75,27.5,524.5,520.24,382.19
2016,8,13,10,0,264.0,371.0,0.8,28.0,582.0,594.82,432.5
2016,8,13,10,15,580.0,238.5,0.85,28.5,724.0,764.39,551.02
2016,8,13,10,30,896.0,106.0,0.9,29.0,866.0,921.0,649.34
2016,8,13,10,45,685.0,226.0,0.95,29.5,816.0,884.95,623.74
2016,8,13,11,0,474.0,346.0,1.0,30.0,766.0,817.01,574.84
2016,8,13,11,15,690.5,229.5,1.05,30.0,852.5,923.47,648.24
2016,8,13,11,30,907.0,113.0,1.1,30.0,939.0,1009.75,700.0
2016,8,13,11,45,906.0,115.0,1.2,30.5,945.5,1019.47,704.82
2016,8,13,12,0,905.0,117.0,1.3,31.0,952.0,1025.4,708.39
2016,8,13,12,15,905.0,117.0,1.35,31.0,951.5,1026.53,709.79
2016,8,13,12,30,905.0,117.0,1.4,31.0,951.0,1023.87,709.07
2016,8,13,12,45,890.5,124.5,1.45,31.0,938.5,1010.68,702.09
2016,8,13,13,0,876.0,132.0,1.5,31.0,926.0,993.97,693.13
2016,8,13,13,15,872.0,131.0,1.5,30.5,910.0,975.68,683.91
2016,8,13,13,30,868.0,130.0,1.5,30.0,894.0,953.97,672.58
2016,8,13,13,45,860.5,130.0,1.55,30.0,870.0,926.73,657.11
2016,8,13,14,0,853.0,130.0,1.6,30.0,846.0,896.48,639.67
2016,8,13,14,15,583.0,241.0,1.6,29.5,722.5,760.91,551.55
2016,8,13,14,30,313.0,352.0,1.6,29.0,599.0,611.65,447.39
2016,8,13,14,45,244.0,345.5,1.6,29.0,532.5,537.0,396.1
2016,8,13,15,0,175.0,339.0,1.6,29.0,466.0,457.92,340.07
2016,8,13,15,15,189.5,316.5,1.6,28.5,446.5,436.61,326.78
2016,8,13,15,30,204.0,294.0,1.6,28.0,427.0,413.56,311.51
2016,8,13,15,45,174.0,272.5,1.6,28.0,380.0,362.99,274.5
2016,8,13,16,0,144.0,251.0,1.6,28.0,333.0,315.23,239.17
2016,8,13,16,15,130.0,227.0,1.55,27.5,296.0,276.09,210.26
2016,8,13,16,30,116.0,203.0,1.5,27.0,259.0,238.48,181.94
2016,8,13,16,45,103.0,179.0,1.5,26.5,224.5,202.9,154.71
2016,8,13,17,0,90.0,155.0,1.5,26.0,190.0,166.51,126.35
2016,8,13,17,15,79.0,133.0,1.4,25.0,160.5,137.37,103.47
2016,8,13,17,30,68.0,111.0,1.3,24.0,131.0,109.76,81.54
2016,8,13,17,45,55.5,89.0,1.2,23.5,103.0,83.61,60.65
2016,8,13,18,0,43.0,67.0,1.1,23.0,75.0,59.45,41.59
2016,8,13,18,15,21.5,47.0,1.0,22.0,51.0,39.15,27.3
2016,8,13,18,30,0.0,27.0,0.9,21.0,27.0,23.34,11.62
2016,8,13,18,45,0.0,13.5,0.8,20.5,13.5,12.28,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,114.0,17.5,0.35,15.5,29.5,13.75,0.0
2016,8,14,6,0,228.0,35.0,0.3,16.0,59.0,27.26,17.01
2016,8,14,6,15,315.0,48.5,0.3,16.5,102.0,46.41,27.78
2016,8,14,6,30,402.0,62.0,0.3,17.0,145.0,89.12,52.98
2016,8,14,6,45,461.0,72.5,0.35,18.0,194.0,137.99,89.12
2016,8,14,7,0,520.0,83.0,0.4,19.0,243.0,192.36,132.84
2016,8,14,7,15,260.0,95.5,0.4,19.5,175.5,163.83,121.53
2016,8,14,7,30,0.0,108.0,0.4,20.0,108.0,95.48,73.43
2016,8,14,7,45,7.5,141.5,0.45,21.0,145.0,128.48,99.7
2016,8,14,8,0,15.0,175.0,0.5,22.0,182.0,162.72,126.06
2016,8,14,8,15,20.0,196.5,0.5,22.5,207.5,185.95,143.51
2016,8,14,8,30,25.0,218.0,0.5,23.0,233.0,209.82,161.23
2016,8,14,8,45,36.0,246.5,0.55,24.0,270.0,250.52,191.24
2016,8,14,9,0,47.0,275.0,0.6,25.0,307.0,287.67,217.86
2016,8,14,9,15,63.0,303.0,0.65,25.5,348.5,329.14,247.72
2016,8,14,9,30,79.0,331.0,0.7,26.0,390.0,372.15,278.17
2016,8,14,9,45,132.0,356.5,0.75,26.5,459.5,453.76,336.27
2016,8,14,10,0,185.0,382.0,0.8,27.0,529.0,529.8,388.73
2016,8,14,10,15,170.5,397.5,0.85,27.5,537.5,540.33,393.93
2016,8,14,10,30,156.0,413.0,0.9,28.0,546.0,549.32,398.63
2016,8,14,10,45,146.0,424.0,0.95,28.5,551.0,556.53,402.28
2016,8,14,11,0,136.0,435.0,1.0,29.0,556.0,562.59,405.17
2016,8,14,11,15,154.0,444.0,1.05,29.0,583.0,592.59,425.84
2016,8,14,11,30,172.0,453.0,1.1,29.0,610.0,622.35,446.04
2016,8,14,11,45,221.0,449.5,1.15,29.5,652.5,669.53,477.75
2016,8,14,12,0,270.0,446.0,1.2,30.0,695.0,730.22,517.37
2016,8,14,12,15,275.0,444.0,1.2,30.0,697.5,733.61,519.09
2016,8,14,12,30,280.0,442.0,1.2,30.0,700.0,735.44,520.44
2016,8,14,12,45,561.0,298.0,1.25,30.0,808.5,877.37,620.03
2016,8,14,13,0,842.0,154.0,1.3,30.0,917.0,995.03,695.24
2016,8,14,13,15,837.5,153.0,1.3,30.0,900.0,976.21,682.7
2016,8,14,13,30,833.0,152.0,1.3,30.0,883.0,954.02,669.83
2016,8,14,13,45,822.5,153.0,1.35,30.0,858.0,925.15,653.54
2016,8,14,14,0,812.0,154.0,1.4,30.0,833.0,893.48,635.4
2016,8,14,14,15,802.5,151.5,1.4,29.5,802.5,856.57,614.37
2016,8,14,14,30,793.0,149.0,1.4,29.0,772.0,817.27,591.53
2016,8,14,14,45,530.0,237.0,1.4,29.0,645.0,665.4,487.85
2016,8,14,15,0,267.0,325.0,1.4,29.0,518.0,522.05,385.35
2016,8,14,15,15,220.0,309.5,1.4,28.5,462.5,451.52,337.02
2016,8,14,15,30,173.0,294.0,1.4,28.0,407.0,393.8,296.09
2016,8,14,15,45,208.5,267.5,1.4,27.5,393.5,379.23,287.1
2016,8,14,16,0,244.0,241.0,1.4,27.0,380.0,366.64,278.66
2016,8,14,16,15,227.5,219.0,1.35,26.5,339.5,316.75,241.48
2016,8,14,16,30,211.0,197.0,1.3,26.0,299.0,274.36,209.29
2016,8,14,16,45,168.0,175.5,1.3,25.5,251.0,224.24,170.79
2016,8,14,17,0,125.0,154.0,1.3,25.0,203.0,179.2,135.93
2016,8,14,17,15,109.5,133.0,1.25,24.0,171.0,146.85,110.4
2016,8,14,17,30,94.0,112.0,1.2,23.0,139.0,116.54,86.25
2016,8,14,17,45,233.5,84.5,1.15,22.5,132.5,102.84,68.86
2016,8,14,18,0,373.0,57.0,1.1,22.0,126.0,70.34,39.95
2016,8,14,18,15,277.0,42.5,1.0,21.0,84.5,32.86,22.04
2016,8,14,18,30,181.0,28.0,0.9,20.0,43.0,21.94,10.02
2016,8,14,18,45,90.5,14.0,0.85,19.5,21.5,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,0.8,14.5,33.5,12.41,0.0
2016,8,15,6,0,349.0,31.0,0.8,15.0,67.0,25.2,15.2
2016,8,15,6,15,446.0,40.0,0.75,15.5,113.5,44.13,23.55
2016,8,15,6,30,543.0,49.0,0.7,16.0,160.0,92.41,50.22
2016,8,15,6,45,605.0,55.0,0.7,16.5,212.5,144.79,89.13
2016,8,15,7,0,667.0,61.0,0.7,17.0,265.0,206.32,139.99
2016,8,15,7,15,337.5,99.0,0.65,17.5,203.0,189.27,141.05
2016,8,15,7,30,8.0,137.0,0.6,18.0,141.0,123.85,97.12
2016,8,15,7,45,24.5,165.0,0.6,18.5,177.5,156.36,123.05
2016,8,15,8,0,41.0,193.0,0.6,19.0,214.0,194.58,152.85
2016,8,15,8,15,73.0,224.0,0.6,19.5,265.5,243.16,190.26
2016,8,15,8,30,105.0,255.0,0.6,20.0,317.0,295.53,229.82
2016,8,15,8,45,124.5,279.0,0.6,21.0,357.5,343.91,264.84
2016,8,15,9,0,144.0,303.0,0.6,22.0,398.0,387.98,295.84
2016,8,15,9,15,141.0,323.5,0.65,22.5,422.0,414.15,313.66
2016,8,15,9,30,138.0,344.0,0.7,23.0,446.0,439.73,330.91
2016,8,15,9,45,105.0,352.5,0.75,23.5,432.0,418.64,314.04
2016,8,15,10,0,72.0,361.0,0.8,24.0,418.0,404.03,302.01
2016,8,15,10,15,119.5,386.5,0.85,24.5,485.5,485.7,360.44
2016,8,15,10,30,167.0,412.0,0.9,25.0,553.0,559.02,410.91
2016,8,15,10,45,146.0,422.0,0.95,25.5,547.5,555.3,406.21
2016,8,15,11,0,125.0,432.0,1.0,26.0,542.0,549.9,401.09
2016,8,15,11,15,108.0,434.0,1.05,26.0,530.5,524.9,383.65
2016,8,15,11,30,91.0,436.0,1.1,26.0,519.0,512.22,374.65
2016,8,15,11,45,101.5,444.0,1.2,26.0,537.5,532.0,389.14
2016,8,15,12,0,112.0,452.0,1.3,26.0,556.0,566.02,413.01
2016,8,15,12,15,140.0,455.0,1.3,26.0,584.5,597.19,434.86
2016,8,15,12,30,168.0,458.0,1.3,26.0,613.0,627.42,455.95
2016,8,15,12,45,150.5,452.0,1.35,26.0,589.5,602.33,438.68
2016,8,15,13,0,133.0,446.0,1.4,26.0,566.0,576.71,421.39
2016,8,15,13,15,117.5,433.5,1.4,25.5,538.5,546.13,401.18
2016,8,15,13,30,102.0,421.0,1.4,25.0,511.0,502.28,371.59
2016,8,15,13,45,206.0,401.0,1.45,25.0,576.0,586.88,434.65
2016,8,15,14,0,310.0,381.0,1.5,25.0,641.0,664.03,490.23
2016,8,15,14,15,282.0,372.0,1.45,24.5,602.0,619.32,459.34
2016,8,15,14,30,254.0,363.0,1.4,24.0,563.0,575.33,429.58
2016,8,15,14,45,209.0,349.5,1.35,24.0,508.5,504.8,379.57
2016,8,15,15,0,164.0,336.0,1.3,24.0,454.0,447.77,338.47
2016,8,15,15,15,123.0,309.5,1.25,23.5,395.5,384.32,292.74
2016,8,15,15,30,82.0,283.0,1.2,23.0,337.0,317.08,243.26
2016,8,15,15,45,61.0,253.0,1.15,23.0,291.5,270.81,208.62
2016,8,15,16,0,40.0,223.0,1.1,23.0,246.0,226.91,175.23
2016,8,15,16,15,26.5,194.0,1.05,22.5,209.0,186.35,144.36
2016,8,15,16,30,13.0,165.0,1.0,22.0,172.0,152.41,118.22
2016,8,15,16,45,6.5,132.0,0.95,22.0,135.5,119.36,92.16
2016,8,15,17,0,0.0,99.0,0.9,22.0,99.0,87.46,66.67
2016,8,15,17,15,0.0,83.5,0.85,21.0,83.5,73.62,55.73
2016,8,15,17,30,0.0,68.0,0.8,20.0,68.0,59.88,44.57
2016,8,15,17,45,230.5,59.0,0.75,19.5,100.5,81.09,52.0
2016,8,15,18,0,461.0,50.0,0.7,19.0,133.0,70.83,38.12
2016,8,15,18,15,352.0,38.5,0.65,18.0,89.5,31.04,20.73
2016,8,15,18,30,243.0,27.0,0.6,17.0,46.0,22.35,9.65
2016,8,15,18,45,121.5,13.5,0.6,16.5,23.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.5,0.75,14.0,31.0,12.45,0.0
2016,8,16,6,0,304.0,31.0,0.7,15.0,62.0,25.22,15.06
2016,8,16,6,15,401.5,41.5,0.65,15.5,107.5,44.78,24.65
2016,8,16,6,30,499.0,52.0,0.6,16.0,153.0,91.76,51.34
2016,8,16,6,45,561.0,59.5,0.55,16.5,204.5,142.87,89.4
2016,8,16,7,0,623.0,67.0,0.5,17.0,256.0,201.52,137.63
2016,8,16,7,15,311.5,97.5,0.5,17.5,192.0,181.2,135.2
2016,8,16,7,30,0.0,128.0,0.5,18.0,128.0,113.22,88.57
2016,8,16,7,45,11.5,154.5,0.5,19.0,160.0,141.84,111.24
2016,8,16,8,0,23.0,181.0,0.5,20.0,192.0,172.05,134.45
2016,8,16,8,15,24.5,199.0,0.5,20.5,212.0,190.82,148.5
2016,8,16,8,30,26.0,217.0,0.5,21.0,232.0,209.78,162.52
2016,8,16,8,45,30.5,239.0,0.55,22.0,258.5,240.54,185.13
2016,8,16,9,0,35.0,261.0,0.6,23.0,285.0,266.83,203.86
2016,8,16,9,15,30.0,268.5,0.6,23.5,290.0,272.76,207.2
2016,8,16,9,30,25.0,276.0,0.6,24.0,295.0,269.66,203.92
2016,8,16,9,45,29.0,296.0,0.65,24.5,318.5,302.5,227.64
2016,8,16,10,0,33.0,316.0,0.7,25.0,342.0,327.2,244.9
2016,8,16,10,15,92.5,363.5,0.75,25.5,440.5,428.03,318.1
2016,8,16,10,30,152.0,411.0,0.8,26.0,539.0,545.29,399.35
2016,8,16,10,45,109.5,408.0,0.9,26.5,501.5,508.08,371.12
2016,8,16,11,0,67.0,405.0,1.0,27.0,464.0,454.6,332.68
2016,8,16,11,15,72.0,416.0,1.05,27.0,480.5,472.33,345.58
2016,8,16,11,30,77.0,427.0,1.1,27.0,497.0,489.87,357.79
2016,8,16,11,45,69.5,424.0,1.15,27.5,487.5,480.43,350.32
2016,8,16,12,0,62.0,421.0,1.2,28.0,478.0,470.45,342.7
2016,8,16,12,15,104.5,438.5,1.2,28.0,534.5,530.85,385.76
2016,8,16,12,30,147.0,456.0,1.2,28.0,591.0,605.28,436.83
2016,8,16,12,45,163.5,451.5,1.25,28.0,600.5,615.39,443.98
2016,8,16,13,0,180.0,447.0,1.3,28.0,610.0,624.27,450.91
2016,8,16,13,15,207.5,435.0,1.3,28.0,619.0,634.68,458.97
2016,8,16,13,30,235.0,423.0,1.3,28.0,628.0,643.13,465.71
2016,8,16,13,45,216.5,413.0,1.3,28.0,598.0,609.23,442.77
2016,8,16,14,0,198.0,403.0,1.3,28.0,568.0,575.35,420.01
2016,8,16,14,15,141.5,381.0,1.25,28.0,496.5,497.21,365.24
2016,8,16,14,30,85.0,359.0,1.2,28.0,425.0,411.67,304.46
2016,8,16,14,45,85.0,341.0,1.2,28.0,405.0,389.8,289.88
2016,8,16,15,0,85.0,323.0,1.2,28.0,385.0,367.75,274.63
2016,8,16,15,15,67.0,294.5,1.2,27.5,341.5,322.78,242.61
2016,8,16,15,30,49.0,266.0,1.2,27.0,298.0,279.59,211.43
2016,8,16,15,45,42.5,242.5,1.2,26.5,268.5,249.99,190.12
2016,8,16,16,0,36.0,219.0,1.2,26.0,239.0,221.17,168.99
2016,8,16,16,15,19.5,185.0,1.15,25.5,195.5,174.83,133.81
2016,8,16,16,30,3.0,151.0,1.1,25.0,152.0,135.56,103.68
2016,8,16,16,45,1.5,126.5,1.1,24.5,127.0,112.64,86.03
2016,8,16,17,0,0.0,102.0,1.1,24.0,102.0,90.12,68.32
2016,8,16,17,15,0.0,85.5,1.1,23.0,85.5,75.37,56.71
2016,8,16,17,30,0.0,69.0,1.1,22.0,69.0,60.74,44.88
2016,8,16,17,45,0.0,53.5,1.1,21.5,53.5,47.1,33.52
2016,8,16,18,0,0.0,38.0,1.1,21.0,38.0,33.52,22.02
2016,8,16,18,15,0.0,25.0,1.05,20.0,25.0,22.02,12.89
2016,8,16,18,30,0.0,12.0,1.0,19.0,12.0,10.55,0.97
2016,8,16,18,45,0.0,6.0,0.95,18.0,6.0,5.46,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,94.0,17.0,0.75,14.5,26.0,13.39,0.0
2016,8,17,6,0,188.0,34.0,0.7,15.0,52.0,26.5,15.91
2016,8,17,6,15,276.5,48.5,0.7,15.5,94.5,46.46,28.05
2016,8,17,6,30,365.0,63.0,0.7,16.0,137.0,88.1,53.6
2016,8,17,6,45,426.0,75.0,0.7,17.0,185.0,134.58,88.36
2016,8,17,7,0,487.0,87.0,0.7,18.0,233.0,188.61,132.13
2016,8,17,7,15,243.5,98.0,0.65,18.5,171.0,160.23,120.02
2016,8,17,7,30,0.0,109.0,0.6,19.0,109.0,96.44,74.64
2016,8,17,7,45,0.0,126.5,0.6,19.5,126.5,112.23,87.31
2016,8,17,8,0,0.0,144.0,0.6,20.0,144.0,128.12,99.61
2016,8,17,8,15,4.0,165.5,0.6,20.5,168.0,149.82,116.35
2016,8,17,8,30,8.0,187.0,0.6,21.0,192.0,172.1,133.28
2016,8,17,8,45,16.5,217.0,0.65,22.0,228.0,205.57,158.47
2016,8,17,9,0,25.0,247.0,0.7,23.0,264.0,240.11,183.92
2016,8,17,9,15,43.0,282.5,0.75,23.5,313.5,296.03,225.46
2016,8,17,9,30,61.0,318.0,0.8,24.0,363.0,347.05,262.4
2016,8,17,9,45,99.0,348.0,0.85,25.0,425.0,410.45,307.54
2016,8,17,10,0,137.0,378.0,0.9,26.0,487.0,487.86,361.11
2016,8,17,10,15,266.0,365.5,0.95,26.0,586.5,605.95,445.15
2016,8,17,10,30,395.0,353.0,1.0,26.0,686.0,719.67,523.33
2016,8,17,10,45,339.5,384.5,1.05,26.5,676.0,711.73,514.28
2016,8,17,11,0,284.0,416.0,1.1,27.0,666.0,699.8,503.87
2016,8,17,11,15,175.0,416.5,1.1,27.0,571.5,587.37,425.99
2016,8,17,11,30,66.0,417.0,1.1,27.0,477.0,469.4,342.45
2016,8,17,11,45,93.5,434.5,1.15,27.5,520.0,515.53,375.51
2016,8,17,12,0,121.0,452.0,1.2,28.0,563.0,576.47,416.77
2016,8,17,12,15,105.5,446.0,1.2,28.0,542.5,540.14,391.26
2016,8,17,12,30,90.0,440.0,1.2,28.0,522.0,518.09,376.04
2016,8,17,12,45,135.0,443.0,1.25,28.0,565.0,579.31,419.67
2016,8,17,13,0,180.0,446.0,1.3,28.0,608.0,624.0,451.12
2016,8,17,13,15,131.0,428.0,1.3,28.0,544.5,554.83,402.87
2016,8,17,13,30,82.0,410.0,1.3,28.0,481.0,473.34,346.14
2016,8,17,13,45,70.0,389.5,1.3,28.0,449.5,439.0,322.68
2016,8,17,14,0,58.0,369.0,1.3,28.0,418.0,405.12,298.96
2016,8,17,14,15,76.5,365.0,1.3,27.5,426.5,414.48,307.41
2016,8,17,14,30,95.0,361.0,1.3,27.0,435.0,422.31,314.49
2016,8,17,14,45,112.5,346.0,1.3,27.0,429.5,426.7,318.49
2016,8,17,15,0,130.0,331.0,1.3,27.0,424.0,418.56,313.54
2016,8,17,15,15,145.0,310.5,1.25,26.5,408.5,401.43,302.48
2016,8,17,15,30,160.0,290.0,1.2,26.0,393.0,382.61,289.96
2016,8,17,15,45,121.0,264.0,1.2,25.5,338.5,324.45,247.42
2016,8,17,16,0,82.0,238.0,1.2,25.0,284.0,264.39,202.81
2016,8,17,16,15,62.0,210.0,1.15,24.5,243.0,222.81,171.61
2016,8,17,16,30,42.0,182.0,1.1,24.0,202.0,183.7,141.78
2016,8,17,16,45,26.0,155.5,1.05,24.0,167.5,150.08,115.63
2016,8,17,17,0,10.0,129.0,1.0,24.0,133.0,117.05,89.72
2016,8,17,17,15,5.0,109.0,0.95,23.0,111.0,97.06,74.17
2016,8,17,17,30,0.0,89.0,0.9,22.0,89.0,77.85,58.9
2016,8,17,17,45,168.0,72.5,0.85,21.0,101.5,84.28,56.89
2016,8,17,18,0,336.0,56.0,0.8,20.0,114.0,66.32,38.4
2016,8,17,18,15,238.0,40.0,0.7,19.0,74.0,31.0,20.38
2016,8,17,18,30,140.0,24.0,0.6,18.0,34.0,18.83,4.91
2016,8,17,18,45,70.0,12.0,0.55,17.5,17.0,10.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,55.0,15.5,0.65,14.5,20.5,12.79,0.0
2016,8,18,6,0,110.0,31.0,0.6,15.0,41.0,25.04,14.52
2016,8,18,6,15,178.0,51.0,0.6,15.5,80.5,46.73,29.92
2016,8,18,6,30,246.0,71.0,0.6,16.0,120.0,84.02,54.94
2016,8,18,6,45,297.0,88.5,0.6,16.5,165.0,126.7,87.64
2016,8,18,7,0,348.0,106.0,0.6,17.0,210.0,175.61,127.32
2016,8,18,7,15,174.0,115.0,0.6,17.5,167.0,156.46,119.44
2016,8,18,7,30,0.0,124.0,0.6,18.0,124.0,109.78,85.91
2016,8,18,7,45,7.0,147.0,0.6,19.0,150.5,133.48,104.64
2016,8,18,8,0,14.0,170.0,0.6,20.0,177.0,158.17,123.61
2016,8,18,8,15,17.0,189.0,0.6,20.5,198.5,178.07,138.69
2016,8,18,8,30,20.0,208.0,0.6,21.0,220.0,198.36,153.86
2016,8,18,8,45,26.5,232.5,0.65,22.0,249.5,226.32,174.51
2016,8,18,9,0,33.0,257.0,0.7,23.0,279.0,262.26,200.77
2016,8,18,9,15,46.0,286.5,0.75,23.5,319.0,302.46,230.21
2016,8,18,9,30,59.0,316.0,0.8,24.0,359.0,344.0,260.12
2016,8,18,9,45,66.0,337.0,0.85,24.5,388.0,373.47,280.65
2016,8,18,10,0,73.0,358.0,0.9,25.0,417.0,403.41,301.35
2016,8,18,10,15,109.0,383.0,0.95,25.0,473.5,463.15,344.41
2016,8,18,10,30,145.0,408.0,1.0,25.0,530.0,537.53,396.57
2016,8,18,10,45,163.0,420.0,1.1,25.5,560.5,571.49,419.24
2016,8,18,11,0,181.0,432.0,1.2,26.0,591.0,605.57,442.14
2016,8,18,11,15,156.0,439.0,1.2,26.0,577.5,592.68,432.02
2016,8,18,11,30,131.0,446.0,1.2,26.0,564.0,578.2,421.22
2016,8,18,11,45,135.0,443.0,1.3,26.0,565.5,580.93,423.9
2016,8,18,12,0,139.0,440.0,1.4,26.0,567.0,582.88,425.93
2016,8,18,12,15,134.5,446.0,1.4,26.0,569.0,584.74,426.96
2016,8,18,12,30,130.0,452.0,1.4,26.0,571.0,585.76,427.46
2016,8,18,12,45,133.5,447.5,1.4,26.0,569.0,583.15,425.94
2016,8,18,13,0,137.0,443.0,1.4,26.0,567.0,579.67,423.9
2016,8,18,13,15,145.5,435.0,1.4,25.5,564.0,576.56,423.19
2016,8,18,13,30,154.0,427.0,1.4,25.0,561.0,572.4,421.79
2016,8,18,13,45,172.0,414.0,1.4,25.0,559.5,570.77,421.69
2016,8,18,14,0,190.0,401.0,1.4,25.0,558.0,567.49,420.42
2016,8,18,14,15,203.5,383.0,1.35,24.5,545.5,553.51,412.18
2016,8,18,14,30,217.0,365.0,1.3,24.0,533.0,537.94,402.79
2016,8,18,14,45,176.0,347.5,1.3,24.0,480.0,478.44,360.3
2016,8,18,15,0,135.0,330.0,1.3,24.0,427.0,421.74,319.41
2016,8,18,15,15,148.5,309.0,1.25,23.5,409.5,402.82,307.19
2016,8,18,15,30,162.0,288.0,1.2,23.0,392.0,382.33,293.28
2016,8,18,15,45,107.5,257.0,1.2,23.0,324.0,303.2,233.78
2016,8,18,16,0,53.0,226.0,1.2,23.0,256.0,237.45,183.62
2016,8,18,16,15,34.5,195.0,1.15,22.5,213.5,195.53,151.75
2016,8,18,16,30,16.0,164.0,1.1,22.0,171.0,153.01,118.81
2016,8,18,16,45,8.0,130.5,1.05,21.5,134.0,118.7,91.89
2016,8,18,17,0,0.0,97.0,1.0,21.0,97.0,85.74,65.58
2016,8,18,17,15,0.0,79.5,0.95,20.5,79.5,70.13,52.98
2016,8,18,17,30,0.0,62.0,0.9,20.0,62.0,54.67,40.21
2016,8,18,17,45,0.0,45.5,0.85,19.5,45.5,40.16,28.0
2016,8,18,18,0,0.0,29.0,0.8,19.0,29.0,25.54,15.56
2016,8,18,18,15,0.0,17.0,0.75,18.0,17.0,14.95,6.92
2016,8,18,18,30,0.0,5.0,0.7,17.0,5.0,4.38,0.0
2016,8,18,18,45,0.0,2.5,0.65,16.5,2.5,2.27,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,11.5,0.85,14.5,14.5,9.61,0.0
2016,8,19,6,0,63.0,23.0,0.8,15.0,29.0,18.87,9.36
2016,8,19,6,15,109.0,46.5,0.8,15.5,65.0,41.46,26.73
2016,8,19,6,30,155.0,70.0,0.8,16.0,101.0,75.01,51.1
2016,8,19,6,45,201.0,93.5,0.8,16.5,145.5,115.13,82.34
2016,8,19,7,0,247.0,117.0,0.8,17.0,190.0,161.47,119.83
2016,8,19,7,15,123.5,105.5,0.75,17.5,142.0,131.8,100.95
2016,8,19,7,30,0.0,94.0,0.7,18.0,94.0,83.19,64.12
2016,8,19,7,45,0.0,114.5,0.65,18.5,114.5,101.57,79.02
2016,8,19,8,0,0.0,135.0,0.6,19.0,135.0,120.11,93.59
2016,8,19,8,15,4.0,160.5,0.6,19.5,163.0,145.42,113.37
2016,8,19,8,30,8.0,186.0,0.6,20.0,191.0,171.37,133.3
2016,8,19,8,45,11.0,204.5,0.65,21.0,212.0,190.83,147.6
2016,8,19,9,0,14.0,223.0,0.7,22.0,233.0,210.66,161.99
2016,8,19,9,15,16.0,238.5,0.7,22.5,250.5,227.32,173.97
2016,8,19,9,30,18.0,254.0,0.7,23.0,268.0,244.18,185.99
2016,8,19,9,45,18.5,266.5,0.7,23.5,281.5,257.18,194.96
2016,8,19,10,0,19.0,279.0,0.7,24.0,295.0,270.2,203.88
2016,8,19,10,15,25.5,306.5,0.75,24.5,328.5,313.96,235.63
2016,8,19,10,30,32.0,334.0,0.8,25.0,362.0,348.52,260.01
2016,8,19,10,45,48.0,366.5,0.85,25.5,409.0,397.44,294.68
2016,8,19,11,0,64.0,399.0,0.9,26.0,456.0,447.23,329.25
2016,8,19,11,15,79.0,416.0,0.95,26.0,487.0,480.78,352.74
2016,8,19,11,30,94.0,433.0,1.0,26.0,518.0,514.49,376.3
2016,8,19,11,45,138.0,443.5,1.05,26.5,569.0,585.19,424.98
2016,8,19,12,0,182.0,454.0,1.1,27.0,620.0,641.0,462.49
2016,8,19,12,15,212.0,449.5,1.15,27.0,642.5,666.61,480.34
2016,8,19,12,30,242.0,445.0,1.2,27.0,665.0,690.97,497.62
2016,8,19,12,45,315.5,415.0,1.25,27.0,698.5,745.03,535.69
2016,8,19,13,0,389.0,385.0,1.3,27.0,732.0,781.52,561.89
2016,8,19,13,15,388.0,376.5,1.3,27.0,717.5,764.53,550.82
2016,8,19,13,30,387.0,368.0,1.3,27.0,703.0,745.79,539.14
2016,8,19,13,45,462.0,329.0,1.35,27.0,717.5,776.5,562.37
2016,8,19,14,0,537.0,290.0,1.4,27.0,732.0,789.7,573.72
2016,8,19,14,15,525.5,283.5,1.4,26.5,702.5,754.1,551.49
2016,8,19,14,30,514.0,277.0,1.4,26.0,673.0,717.2,528.49
2016,8,19,14,45,514.5,256.0,1.4,26.0,636.0,674.49,500.6
2016,8,19,15,0,515.0,235.0,1.4,26.0,599.0,630.04,470.97
2016,8,19,15,15,477.0,238.5,1.4,25.5,559.5,580.91,437.31
2016,8,19,15,30,439.0,242.0,1.4,25.0,520.0,533.51,404.15
2016,8,19,15,45,401.0,226.0,1.4,24.5,465.0,470.1,358.88
2016,8,19,16,0,363.0,210.0,1.4,24.0,410.0,403.19,309.94
2016,8,19,16,15,361.5,195.0,1.3,23.5,378.0,365.77,281.51
2016,8,19,16,30,360.0,180.0,1.2,23.0,346.0,327.85,251.61
2016,8,19,16,45,324.5,162.5,1.2,22.5,298.5,274.59,209.61
2016,8,19,17,0,289.0,145.0,1.2,22.0,251.0,225.23,169.93
2016,8,19,17,15,250.5,123.5,1.15,21.0,204.5,175.7,130.01
2016,8,19,17,30,212.0,102.0,1.1,20.0,158.0,131.02,94.01
2016,8,19,17,45,167.0,77.5,1.1,19.5,115.5,88.11,60.3
2016,8,19,18,0,122.0,53.0,1.1,19.0,73.0,51.57,33.16
2016,8,19,18,15,79.0,32.0,1.05,18.5,43.5,25.85,15.84
2016,8,19,18,30,36.0,11.0,1.0,18.0,14.0,9.26,0.0
2016,8,19,18,45,18.0,5.5,0.95,17.5,7.0,5.0,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
