Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,10.46,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,18.86,9.15
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,41.5,26.52
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,75.63,51.06
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,115.63,82.05
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,162.04,119.52
2016,8,20,7,15,131.5,89.0,0.45,17.5,127.5,121.38,92.06
2016,8,20,7,30,0.0,65.0,0.4,18.0,65.0,57.44,42.72
2016,8,20,7,45,0.0,75.5,0.4,19.0,75.5,66.78,50.28
2016,8,20,8,0,0.0,86.0,0.4,20.0,86.0,76.15,57.55
2016,8,20,8,15,0.0,98.0,0.45,20.5,98.0,86.9,65.96
2016,8,20,8,30,0.0,110.0,0.5,21.0,110.0,97.72,74.3
2016,8,20,8,45,0.0,128.5,0.55,21.5,128.5,114.47,87.28
2016,8,20,9,0,0.0,147.0,0.6,22.0,147.0,131.33,100.15
2016,8,20,9,15,1.0,160.5,0.6,22.5,161.5,144.45,109.93
2016,8,20,9,30,2.0,174.0,0.6,23.0,176.0,157.72,119.74
2016,8,20,9,45,4.0,188.0,0.65,23.5,192.0,172.4,130.62
2016,8,20,10,0,6.0,202.0,0.7,24.0,208.0,187.29,141.56
2016,8,20,10,15,12.0,245.5,0.75,24.5,256.0,233.43,176.09
2016,8,20,10,30,18.0,289.0,0.8,25.0,304.0,280.38,210.4
2016,8,20,10,45,21.5,310.0,0.9,25.5,328.5,304.22,227.3
2016,8,20,11,0,25.0,331.0,1.0,26.0,353.0,341.69,254.04
2016,8,20,11,15,27.0,342.0,1.05,26.0,366.0,355.54,263.81
2016,8,20,11,30,29.0,353.0,1.1,26.0,379.0,369.31,273.67
2016,8,20,11,45,39.5,377.5,1.15,26.5,413.5,405.13,298.96
2016,8,20,12,0,50.0,402.0,1.2,27.0,448.0,441.01,323.84
2016,8,20,12,15,70.5,419.0,1.2,27.0,483.0,479.06,350.84
2016,8,20,12,30,91.0,436.0,1.2,27.0,518.0,516.69,377.26
2016,8,20,12,45,97.0,426.0,1.3,27.0,513.0,511.38,374.22
2016,8,20,13,0,103.0,416.0,1.4,27.0,508.0,505.47,371.09
2016,8,20,13,15,117.0,418.5,1.4,26.5,521.0,533.64,391.95
2016,8,20,13,30,131.0,421.0,1.4,26.0,534.0,545.96,401.72
2016,8,20,13,45,129.5,408.5,1.45,26.0,517.5,527.47,389.42
2016,8,20,14,0,128.0,396.0,1.5,26.0,501.0,508.49,376.94
2016,8,20,14,15,163.0,380.0,1.5,25.5,508.5,516.9,385.27
2016,8,20,14,30,198.0,364.0,1.5,25.0,516.0,522.38,391.29
2016,8,20,14,45,265.5,331.5,1.5,25.0,525.0,544.0,408.69
2016,8,20,15,0,333.0,299.0,1.5,25.0,534.0,548.45,413.66
2016,8,20,15,15,308.5,284.0,1.45,24.5,491.0,499.31,379.01
2016,8,20,15,30,284.0,269.0,1.4,24.0,448.0,451.6,345.1
2016,8,20,15,45,222.5,253.5,1.4,24.0,387.5,375.91,288.96
2016,8,20,16,0,161.0,238.0,1.4,24.0,327.0,314.07,242.28
2016,8,20,16,15,230.5,206.5,1.3,23.5,319.5,312.88,241.94
2016,8,20,16,30,300.0,175.0,1.2,23.0,312.0,297.4,229.12
2016,8,20,16,45,173.0,156.5,1.2,22.5,233.5,209.31,161.03
2016,8,20,17,0,46.0,138.0,1.2,22.0,155.0,138.18,106.62
2016,8,20,17,15,34.5,116.5,1.15,21.0,128.0,112.18,86.13
2016,8,20,17,30,23.0,95.0,1.1,20.0,101.0,87.84,66.61
2016,8,20,17,45,119.5,75.0,1.05,19.5,95.5,79.82,55.56
2016,8,20,18,0,216.0,55.0,1.0,19.0,90.0,57.88,35.49
2016,8,20,18,15,143.0,35.5,0.95,18.5,55.0,28.55,17.88
2016,8,20,18,30,70.0,16.0,0.9,18.0,20.0,13.26,0.0
2016,8,20,18,45,35.0,8.0,0.9,17.5,10.0,7.28,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,13.0,0.8,14.5,16.5,11.82,0.0
2016,8,21,6,0,87.0,26.0,0.8,15.0,33.0,21.18,10.65
2016,8,21,6,15,148.0,47.0,0.8,15.5,70.5,43.42,27.35
2016,8,21,6,30,209.0,68.0,0.8,16.0,108.0,79.14,52.2
2016,8,21,6,45,264.0,86.5,0.85,16.5,153.0,120.04,83.63
2016,8,21,7,0,319.0,105.0,0.9,17.0,198.0,170.23,124.42
2016,8,21,7,15,159.5,85.5,0.85,17.5,132.0,126.51,95.72
2016,8,21,7,30,0.0,66.0,0.8,18.0,66.0,58.33,43.49
2016,8,21,7,45,0.0,79.0,0.75,18.5,79.0,69.9,52.98
2016,8,21,8,0,0.0,92.0,0.7,19.0,92.0,81.52,62.24
2016,8,21,8,15,0.0,109.0,0.7,19.5,109.0,96.8,74.33
2016,8,21,8,30,0.0,126.0,0.7,20.0,126.0,112.18,86.31
2016,8,21,8,45,1.5,152.0,0.7,21.0,153.0,136.81,105.29
2016,8,21,9,0,3.0,178.0,0.7,22.0,180.0,161.8,124.13
2016,8,21,9,15,5.0,191.0,0.7,22.5,194.5,175.45,134.13
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,189.33,144.25
2016,8,21,9,45,8.5,216.5,0.75,23.5,223.0,202.53,153.81
2016,8,21,10,0,10.0,229.0,0.8,24.0,237.0,215.88,163.41
2016,8,21,10,15,16.0,266.5,0.85,24.0,280.0,256.82,194.14
2016,8,21,10,30,22.0,304.0,0.9,24.0,323.0,298.45,224.83
2016,8,21,10,45,33.0,339.0,0.95,24.5,368.0,356.57,266.78
2016,8,21,11,0,44.0,374.0,1.0,25.0,413.0,403.68,299.91
2016,8,21,11,15,48.5,386.0,1.05,25.0,429.5,421.49,312.36
2016,8,21,11,30,53.0,398.0,1.1,25.0,446.0,439.22,324.96
2016,8,21,11,45,66.0,413.5,1.15,25.5,473.0,468.85,345.54
2016,8,21,12,0,79.0,429.0,1.2,26.0,500.0,498.34,365.75
2016,8,21,12,15,129.0,439.5,1.2,26.0,556.0,574.76,419.67
2016,8,21,12,30,179.0,450.0,1.2,26.0,612.0,634.87,461.22
2016,8,21,12,45,278.5,419.5,1.3,26.0,668.0,714.83,518.06
2016,8,21,13,0,378.0,389.0,1.4,26.0,724.0,776.64,562.1
2016,8,21,13,15,547.0,296.0,1.4,25.5,771.0,851.16,616.54
2016,8,21,13,30,716.0,203.0,1.4,25.0,818.0,908.22,657.65
2016,8,21,13,45,707.5,200.5,1.45,25.0,794.0,879.17,639.56
2016,8,21,14,0,699.0,198.0,1.5,25.0,770.0,847.63,620.68
2016,8,21,14,15,687.5,195.0,1.5,24.5,739.5,810.7,598.59
2016,8,21,14,30,676.0,192.0,1.5,24.0,709.0,771.88,574.35
2016,8,21,14,45,661.5,187.5,1.5,24.0,672.5,727.55,544.78
2016,8,21,15,0,647.0,183.0,1.5,24.0,636.0,682.08,513.88
2016,8,21,15,15,628.0,177.5,1.45,23.5,594.5,631.61,479.35
2016,8,21,15,30,609.0,172.0,1.4,23.0,553.0,580.96,443.82
2016,8,21,15,45,584.5,165.0,1.4,22.5,508.0,525.72,404.22
2016,8,21,16,0,560.0,158.0,1.4,22.0,463.0,467.53,361.25
2016,8,21,16,15,529.5,149.0,1.35,21.5,415.0,410.17,317.28
2016,8,21,16,30,499.0,140.0,1.3,21.0,367.0,355.2,273.81
2016,8,21,16,45,459.5,129.5,1.3,20.5,318.0,298.16,227.77
2016,8,21,17,0,420.0,119.0,1.3,20.0,269.0,245.21,183.96
2016,8,21,17,15,371.0,104.5,1.3,19.5,221.5,190.65,138.73
2016,8,21,17,30,322.0,90.0,1.3,19.0,174.0,142.0,98.71
2016,8,21,17,45,259.5,72.5,1.35,18.5,130.0,95.27,62.4
2016,8,21,18,0,197.0,55.0,1.4,18.0,86.0,56.82,35.34
2016,8,21,18,15,127.5,34.5,1.35,17.5,52.0,27.74,17.04
2016,8,21,18,30,58.0,14.0,1.3,17.0,18.0,11.66,0.0
2016,8,21,18,45,29.0,7.0,1.3,16.5,9.0,6.37,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,14.5,12.5,11.37,0.0
2016,8,22,6,0,0.0,25.0,1.1,15.0,25.0,21.78,10.75
2016,8,22,6,15,28.5,47.0,1.1,15.5,52.0,40.82,27.5
2016,8,22,6,30,57.0,69.0,1.1,16.0,79.0,65.07,46.68
2016,8,22,6,45,80.0,92.0,1.1,16.5,112.0,94.51,70.52
2016,8,22,7,0,103.0,115.0,1.1,17.0,145.0,126.99,97.17
2016,8,22,7,15,127.5,135.0,1.0,17.5,180.0,160.37,124.5
2016,8,22,7,30,152.0,155.0,0.9,18.0,215.0,196.83,154.11
2016,8,22,7,45,192.5,176.0,0.85,18.5,262.0,243.71,191.42
2016,8,22,8,0,233.0,197.0,0.8,19.0,309.0,300.49,235.72
2016,8,22,8,15,214.0,222.5,0.8,19.5,334.0,324.26,253.72
2016,8,22,8,30,195.0,248.0,0.8,20.0,359.0,350.93,273.29
2016,8,22,8,45,121.5,258.0,0.8,20.5,329.0,325.86,252.63
2016,8,22,9,0,48.0,268.0,0.8,21.0,299.0,284.53,219.35
2016,8,22,9,15,157.5,296.0,0.8,21.5,408.0,403.86,310.0
2016,8,22,9,30,267.0,324.0,0.8,22.0,517.0,534.55,403.89
2016,8,22,9,45,299.5,334.0,0.85,22.5,560.0,583.8,436.85
2016,8,22,10,0,332.0,344.0,0.9,23.0,603.0,634.46,470.99
2016,8,22,10,15,366.5,345.0,0.95,23.5,641.0,678.77,500.44
2016,8,22,10,30,401.0,346.0,1.0,24.0,679.0,723.69,529.92
2016,8,22,10,45,537.0,287.0,1.05,24.5,745.0,816.41,593.14
2016,8,22,11,0,673.0,228.0,1.1,25.0,811.0,904.49,651.1
2016,8,22,11,15,552.0,296.0,1.15,25.0,779.5,864.12,621.36
2016,8,22,11,30,431.0,364.0,1.2,25.0,748.0,821.2,590.84
2016,8,22,11,45,562.5,295.5,1.25,25.0,801.0,888.3,639.04
2016,8,22,12,0,694.0,227.0,1.3,25.0,854.0,957.71,685.7
2016,8,22,12,15,694.0,226.5,1.3,25.0,852.5,957.71,684.81
2016,8,22,12,30,694.0,226.0,1.3,25.0,851.0,954.47,682.87
2016,8,22,12,45,661.0,243.0,1.35,25.0,833.5,932.99,670.21
2016,8,22,13,0,628.0,260.0,1.4,25.0,816.0,908.63,654.94
2016,8,22,13,15,622.5,257.5,1.4,24.5,800.0,889.46,644.44
2016,8,22,13,30,617.0,255.0,1.4,24.0,784.0,867.66,632.1
2016,8,22,13,45,520.5,290.5,1.45,24.0,728.0,794.32,582.79
2016,8,22,14,0,424.0,326.0,1.5,24.0,672.0,726.51,536.49
2016,8,22,14,15,404.5,322.5,1.5,23.5,642.5,690.09,513.47
2016,8,22,14,30,385.0,319.0,1.5,23.0,613.0,643.35,482.79
2016,8,22,14,45,379.0,302.0,1.5,23.0,579.0,604.57,456.58
2016,8,22,15,0,373.0,285.0,1.5,23.0,545.0,565.08,429.33
2016,8,22,15,15,318.5,277.0,1.45,22.5,489.5,500.14,382.86
2016,8,22,15,30,264.0,269.0,1.4,22.0,434.0,439.33,338.62
2016,8,22,15,45,186.5,251.0,1.4,22.0,363.0,352.53,273.44
2016,8,22,16,0,109.0,233.0,1.4,22.0,292.0,275.44,214.43
2016,8,22,16,15,99.5,209.0,1.35,21.5,259.0,241.1,188.45
2016,8,22,16,30,90.0,185.0,1.3,21.0,226.0,207.88,162.66
2016,8,22,16,45,77.0,163.5,1.3,20.5,195.5,176.86,138.22
2016,8,22,17,0,64.0,142.0,1.3,20.0,165.0,147.49,114.73
2016,8,22,17,15,167.0,118.5,1.25,19.5,164.5,148.44,111.74
2016,8,22,17,30,270.0,95.0,1.2,19.0,164.0,135.09,95.24
2016,8,22,17,45,216.0,74.5,1.15,18.5,121.0,90.89,60.61
2016,8,22,18,0,162.0,54.0,1.1,18.0,78.0,53.93,34.01
2016,8,22,18,15,101.5,33.0,1.0,17.5,46.0,26.54,15.77
2016,8,22,18,30,41.0,12.0,0.9,17.0,14.0,10.04,0.0
2016,8,22,18,45,20.5,6.0,0.85,16.5,7.0,5.46,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,13.5,0.8,15.5,18.0,12.28,0.0
2016,8,23,6,0,107.0,27.0,0.8,16.0,36.0,21.92,10.37
2016,8,23,6,15,182.5,46.0,0.75,16.5,74.5,43.75,26.51
2016,8,23,6,30,258.0,65.0,0.7,17.0,113.0,82.7,52.77
2016,8,23,6,45,319.5,80.0,0.7,17.5,158.5,125.78,85.56
2016,8,23,7,0,381.0,95.0,0.7,18.0,204.0,176.64,126.79
2016,8,23,7,15,190.5,88.0,0.65,18.5,142.5,138.56,104.28
2016,8,23,7,30,0.0,81.0,0.6,19.0,81.0,71.67,54.35
2016,8,23,7,45,0.0,100.5,0.6,19.5,100.5,89.13,68.58
2016,8,23,8,0,0.0,120.0,0.6,20.0,120.0,106.73,82.49
2016,8,23,8,15,0.0,140.0,0.6,20.5,140.0,124.91,96.62
2016,8,23,8,30,0.0,160.0,0.6,21.0,160.0,143.22,110.61
2016,8,23,8,45,1.0,169.0,0.65,21.5,170.0,152.17,117.09
2016,8,23,9,0,2.0,178.0,0.7,22.0,180.0,161.25,123.66
2016,8,23,9,15,4.0,190.5,0.7,22.5,194.0,174.41,133.34
2016,8,23,9,30,6.0,203.0,0.7,23.0,208.0,187.79,143.09
2016,8,23,9,45,10.0,228.5,0.75,23.5,237.0,215.15,163.51
2016,8,23,10,0,14.0,254.0,0.8,24.0,266.0,242.97,183.95
2016,8,23,10,15,26.5,299.0,0.8,24.5,321.5,308.73,232.3
2016,8,23,10,30,39.0,344.0,0.8,25.0,377.0,366.56,273.42
2016,8,23,10,45,76.5,382.0,0.85,25.5,448.0,441.83,327.09
2016,8,23,11,0,114.0,420.0,0.9,26.0,519.0,533.32,390.24
2016,8,23,11,15,153.0,430.0,0.95,26.0,565.0,584.63,425.66
2016,8,23,11,30,192.0,440.0,1.0,26.0,611.0,636.34,461.27
2016,8,23,11,45,456.0,327.5,1.05,26.5,737.0,815.71,585.88
2016,8,23,12,0,720.0,215.0,1.1,27.0,863.0,972.61,687.45
2016,8,23,12,15,720.0,215.0,1.1,27.0,862.0,973.07,685.64
2016,8,23,12,30,720.0,215.0,1.1,27.0,861.0,970.2,683.97
2016,8,23,12,45,738.0,201.5,1.15,27.0,858.0,967.79,683.59
2016,8,23,13,0,756.0,188.0,1.2,27.0,855.0,954.28,676.4
2016,8,23,13,15,751.0,186.5,1.2,27.0,838.5,935.03,664.99
2016,8,23,13,30,746.0,185.0,1.2,27.0,822.0,919.34,655.95
2016,8,23,13,45,741.0,181.5,1.25,27.0,798.5,891.65,640.01
2016,8,23,14,0,736.0,178.0,1.3,27.0,775.0,861.19,622.28
2016,8,23,14,15,725.5,175.0,1.3,26.5,744.5,823.91,600.51
2016,8,23,14,30,715.0,172.0,1.3,26.0,714.0,784.55,577.13
2016,8,23,14,45,704.0,167.0,1.35,26.0,678.0,740.92,549.26
2016,8,23,15,0,693.0,162.0,1.4,26.0,642.0,695.76,519.5
2016,8,23,15,15,674.5,157.0,1.4,25.5,600.5,644.07,484.92
2016,8,23,15,30,656.0,152.0,1.4,25.0,559.0,592.05,449.09
2016,8,23,15,45,635.5,145.5,1.4,25.0,514.0,537.32,409.37
2016,8,23,16,0,615.0,139.0,1.4,25.0,469.0,483.09,368.83
2016,8,23,16,15,585.0,131.5,1.35,24.0,420.5,424.07,324.6
2016,8,23,16,30,555.0,124.0,1.3,23.0,372.0,367.24,280.45
2016,8,23,16,45,518.5,114.0,1.3,22.5,322.5,304.93,230.32
2016,8,23,17,0,482.0,104.0,1.3,22.0,273.0,249.92,184.66
2016,8,23,17,15,429.5,92.5,1.25,21.0,224.5,193.57,138.11
2016,8,23,17,30,377.0,81.0,1.2,20.0,176.0,143.45,97.05
2016,8,23,17,45,309.5,65.5,1.2,19.5,131.0,94.55,59.34
2016,8,23,18,0,242.0,50.0,1.2,19.0,86.0,54.34,31.91
2016,8,23,18,15,155.0,32.0,1.15,18.5,51.5,24.91,14.01
2016,8,23,18,30,68.0,14.0,1.1,18.0,17.0,11.0,0.0
2016,8,23,18,45,34.0,7.0,1.1,17.5,8.5,6.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.5,13.0,0.85,14.5,19.5,11.82,0.0
2016,8,24,6,0,155.0,26.0,0.8,15.0,39.0,20.34,8.8
2016,8,24,6,15,244.0,42.5,0.75,15.5,79.5,43.35,24.82
2016,8,24,6,30,333.0,59.0,0.7,16.0,120.0,85.47,52.11
2016,8,24,6,45,399.0,71.0,0.7,16.5,168.0,131.41,87.1
2016,8,24,7,0,465.0,83.0,0.7,17.0,216.0,185.58,131.5
2016,8,24,7,15,232.5,77.5,0.65,17.5,144.0,144.56,108.48
2016,8,24,7,30,0.0,72.0,0.6,18.0,72.0,63.67,47.91
2016,8,24,7,45,0.0,89.5,0.6,18.5,89.5,79.29,60.77
2016,8,24,8,0,0.0,107.0,0.6,19.0,107.0,95.02,73.31
2016,8,24,8,15,0.0,122.0,0.6,19.5,122.0,108.6,83.89
2016,8,24,8,30,0.0,137.0,0.6,20.0,137.0,122.26,94.38
2016,8,24,8,45,2.0,161.0,0.65,21.0,162.5,145.52,112.19
2016,8,24,9,0,4.0,185.0,0.7,22.0,188.0,169.15,129.93
2016,8,24,9,15,7.5,205.0,0.7,22.5,210.5,190.51,145.87
2016,8,24,9,30,11.0,225.0,0.7,23.0,233.0,212.28,161.94
2016,8,24,9,45,22.0,267.5,0.75,23.5,285.0,261.8,198.97
2016,8,24,10,0,33.0,310.0,0.8,24.0,337.0,324.24,244.59
2016,8,24,10,15,50.5,342.5,0.85,24.5,384.0,374.0,280.18
2016,8,24,10,30,68.0,375.0,0.9,25.0,431.0,425.01,316.07
2016,8,24,10,45,100.0,398.5,0.95,25.5,483.5,481.39,355.61
2016,8,24,11,0,132.0,422.0,1.0,26.0,536.0,553.44,404.97
2016,8,24,11,15,171.0,429.5,1.0,26.0,579.5,602.52,438.59
2016,8,24,11,30,210.0,437.0,1.0,26.0,623.0,651.92,472.14
2016,8,24,11,45,217.0,433.5,1.05,26.0,627.5,657.71,476.09
2016,8,24,12,0,224.0,430.0,1.1,26.0,632.0,662.43,479.82
2016,8,24,12,15,242.0,431.5,1.15,26.0,649.0,697.48,503.77
2016,8,24,12,30,260.0,433.0,1.2,26.0,666.0,715.83,516.53
2016,8,24,12,45,266.5,421.0,1.25,26.0,657.5,707.14,511.58
2016,8,24,13,0,273.0,409.0,1.3,26.0,649.0,696.92,505.89
2016,8,24,13,15,291.0,396.0,1.3,26.0,647.5,695.19,505.76
2016,8,24,13,30,309.0,383.0,1.3,26.0,646.0,691.44,504.22
2016,8,24,13,45,300.5,377.5,1.35,26.0,627.0,668.8,489.69
2016,8,24,14,0,292.0,372.0,1.4,26.0,608.0,645.28,474.59
2016,8,24,14,15,294.5,354.0,1.4,25.5,584.5,617.81,457.65
2016,8,24,14,30,297.0,336.0,1.4,25.0,561.0,589.11,439.6
2016,8,24,14,45,252.0,326.5,1.4,25.0,510.5,530.51,398.26
2016,8,24,15,0,207.0,317.0,1.4,25.0,460.0,464.87,351.47
2016,8,24,15,15,224.0,293.0,1.4,24.5,438.5,441.94,336.81
2016,8,24,15,30,241.0,269.0,1.4,24.0,417.0,425.13,325.82
2016,8,24,15,45,237.0,246.5,1.45,24.0,382.5,378.74,291.86
2016,8,24,16,0,233.0,224.0,1.5,24.0,348.0,340.56,263.35
2016,8,24,16,15,136.0,197.0,1.45,23.5,267.5,253.14,196.36
2016,8,24,16,30,39.0,170.0,1.4,23.0,187.0,172.36,133.77
2016,8,24,16,45,33.0,149.0,1.4,22.5,162.0,147.59,114.6
2016,8,24,17,0,27.0,128.0,1.4,22.0,137.0,123.7,95.63
2016,8,24,17,15,226.0,101.5,1.4,21.0,158.5,149.53,110.0
2016,8,24,17,30,425.0,75.0,1.4,20.0,180.0,146.33,97.48
2016,8,24,17,45,352.0,61.5,1.4,19.5,134.0,95.62,58.4
2016,8,24,18,0,279.0,48.0,1.4,19.0,88.0,54.21,30.8
2016,8,24,18,15,179.5,30.5,1.35,18.0,52.5,23.83,12.72
2016,8,24,18,30,80.0,13.0,1.3,17.0,17.0,11.82,0.0
2016,8,24,18,45,40.0,6.5,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,89.5,13.0,1.05,14.5,20.0,11.82,0.0
2016,8,25,6,0,179.0,26.0,1.1,15.0,40.0,20.4,8.27
2016,8,25,6,15,276.0,40.0,1.05,15.5,80.5,42.84,23.5
2016,8,25,6,30,373.0,54.0,1.0,16.0,121.0,87.44,52.01
2016,8,25,6,45,445.0,63.5,1.0,16.5,169.5,134.94,88.1
2016,8,25,7,0,517.0,73.0,1.0,17.0,218.0,191.48,134.69
2016,8,25,7,15,258.5,61.5,0.95,17.5,134.0,137.27,102.05
2016,8,25,7,30,0.0,50.0,0.9,18.0,50.0,44.13,31.61
2016,8,25,7,45,0.0,65.0,0.85,18.5,65.0,57.45,42.68
2016,8,25,8,0,0.0,80.0,0.8,19.0,80.0,70.8,53.47
2016,8,25,8,15,0.0,90.0,0.8,19.5,90.0,79.74,60.49
2016,8,25,8,30,0.0,100.0,0.8,20.0,100.0,88.74,67.46
2016,8,25,8,45,0.0,118.0,0.8,20.5,118.0,105.03,80.23
2016,8,25,9,0,0.0,136.0,0.8,21.0,136.0,121.44,92.88
2016,8,25,9,15,0.5,152.0,0.8,21.5,152.5,136.48,104.31
2016,8,25,9,30,1.0,168.0,0.8,22.0,169.0,151.65,115.71
2016,8,25,9,45,3.0,177.5,0.85,22.5,180.0,162.15,123.46
2016,8,25,10,0,5.0,187.0,0.9,23.0,191.0,172.83,131.31
2016,8,25,10,15,7.5,210.5,0.9,23.0,216.5,197.16,149.82
2016,8,25,10,30,10.0,234.0,0.9,23.0,242.0,221.78,168.33
2016,8,25,10,45,11.5,249.5,0.95,23.5,259.5,238.14,180.15
2016,8,25,11,0,13.0,265.0,1.0,24.0,277.0,254.59,191.99
2016,8,25,11,15,12.0,255.0,1.05,24.0,266.5,244.46,184.25
2016,8,25,11,30,11.0,245.0,1.1,24.0,256.0,234.25,176.58
2016,8,25,11,45,11.5,246.0,1.15,24.5,257.5,235.84,177.49
2016,8,25,12,0,12.0,247.0,1.2,25.0,259.0,237.37,178.33
2016,8,25,12,15,26.0,313.0,1.2,25.0,337.0,328.33,246.04
2016,8,25,12,30,40.0,379.0,1.2,25.0,415.0,409.45,304.47
2016,8,25,12,45,50.5,388.5,1.2,25.0,433.5,429.15,318.42
2016,8,25,13,0,61.0,398.0,1.2,25.0,452.0,448.34,332.39
2016,8,25,13,15,156.5,402.0,1.2,25.0,535.5,557.96,412.3
2016,8,25,13,30,252.0,406.0,1.2,25.0,619.0,661.99,485.11
2016,8,25,13,45,209.0,398.0,1.25,25.0,571.0,592.94,437.01
2016,8,25,14,0,166.0,390.0,1.3,25.0,523.0,539.22,399.98
2016,8,25,14,15,169.0,373.0,1.3,24.5,504.5,517.77,386.79
2016,8,25,14,30,172.0,356.0,1.3,24.0,486.0,495.54,372.61
2016,8,25,14,45,237.5,327.0,1.3,24.0,496.0,509.46,384.95
2016,8,25,15,0,303.0,298.0,1.3,24.0,506.0,527.34,399.4
2016,8,25,15,15,425.5,240.0,1.3,23.5,511.5,548.23,417.66
2016,8,25,15,30,548.0,182.0,1.3,23.0,517.0,547.14,419.49
2016,8,25,15,45,347.5,205.5,1.3,22.5,412.0,411.91,318.65
2016,8,25,16,0,147.0,229.0,1.3,22.0,307.0,299.07,232.57
2016,8,25,16,15,86.5,195.5,1.25,21.5,240.5,222.52,173.85
2016,8,25,16,30,26.0,162.0,1.2,21.0,174.0,156.04,121.85
2016,8,25,16,45,21.5,142.0,1.2,20.5,151.0,134.39,104.98
2016,8,25,17,0,17.0,122.0,1.2,20.0,128.0,113.36,88.18
2016,8,25,17,15,250.0,94.0,1.2,19.5,155.5,148.38,108.8
2016,8,25,17,30,483.0,66.0,1.2,19.0,183.0,150.16,98.42
2016,8,25,17,45,410.0,54.5,1.2,18.5,136.5,97.35,57.54
2016,8,25,18,0,337.0,43.0,1.2,18.0,90.0,53.92,29.16
2016,8,25,18,15,220.0,28.0,1.15,17.5,53.5,21.96,10.74
2016,8,25,18,30,103.0,13.0,1.1,17.0,17.0,11.82,0.0
2016,8,25,18,45,51.5,6.5,1.05,16.5,8.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,0.85,14.5,20.5,11.37,0.0
2016,8,26,6,0,222.0,25.0,0.9,15.0,41.0,20.55,7.7
2016,8,26,6,15,329.0,37.0,0.9,15.5,84.0,43.84,22.91
2016,8,26,6,30,436.0,49.0,0.9,16.0,127.0,89.85,51.29
2016,8,26,6,45,504.5,58.0,0.9,16.5,177.0,140.45,90.05
2016,8,26,7,0,573.0,67.0,0.9,17.0,227.0,199.58,139.21
2016,8,26,7,15,286.5,67.5,0.9,17.5,147.5,151.86,113.24
2016,8,26,7,30,0.0,68.0,0.9,18.0,68.0,60.11,44.97
2016,8,26,7,45,0.0,90.0,0.9,18.5,90.0,79.76,61.2
2016,8,26,8,0,0.0,112.0,0.9,19.0,112.0,99.58,77.12
2016,8,26,8,15,0.0,129.5,0.9,19.5,129.5,115.48,89.56
2016,8,26,8,30,0.0,147.0,0.9,20.0,147.0,131.48,101.9
2016,8,26,8,45,0.0,151.0,0.9,20.5,151.0,135.17,104.28
2016,8,26,9,0,0.0,155.0,0.9,21.0,155.0,138.86,106.69
2016,8,26,9,15,4.0,183.5,0.95,21.5,186.5,168.14,129.32
2016,8,26,9,30,8.0,212.0,1.0,22.0,218.0,198.01,152.0
2016,8,26,9,45,21.0,260.5,1.05,22.5,277.0,254.69,195.02
2016,8,26,10,0,34.0,309.0,1.1,23.0,336.0,324.88,246.96
2016,8,26,10,15,43.5,334.5,1.1,23.0,369.5,360.62,272.77
2016,8,26,10,30,53.0,360.0,1.1,23.0,403.0,397.02,298.94
2016,8,26,10,45,76.0,386.0,1.15,23.5,450.0,447.15,334.69
2016,8,26,11,0,99.0,412.0,1.2,24.0,497.0,498.26,370.4
2016,8,26,11,15,65.0,383.0,1.2,24.0,439.0,437.02,325.49
2016,8,26,11,30,31.0,354.0,1.2,24.0,381.0,374.64,279.79
2016,8,26,11,45,35.5,366.5,1.25,24.0,398.0,392.44,293.22
2016,8,26,12,0,40.0,379.0,1.3,24.0,415.0,410.11,306.06
2016,8,26,12,15,49.0,391.0,1.3,24.0,435.0,431.59,321.61
2016,8,26,12,30,58.0,403.0,1.3,24.0,455.0,452.76,336.87
2016,8,26,12,45,63.5,403.5,1.35,24.0,459.5,458.07,341.01
2016,8,26,13,0,69.0,404.0,1.4,24.0,464.0,462.91,344.96
2016,8,26,13,15,43.5,347.0,1.4,24.0,384.5,378.16,283.62
2016,8,26,13,30,18.0,290.0,1.4,24.0,305.0,282.98,213.49
2016,8,26,13,45,19.0,289.0,1.4,24.0,304.5,282.41,213.76
2016,8,26,14,0,20.0,288.0,1.4,24.0,304.0,281.73,213.55
2016,8,26,14,15,29.5,297.5,1.4,23.5,320.5,309.78,235.56
2016,8,26,14,30,39.0,307.0,1.4,23.0,337.0,325.62,248.34
2016,8,26,14,45,68.5,308.5,1.4,23.0,357.0,348.23,266.39
2016,8,26,15,0,98.0,310.0,1.4,23.0,377.0,368.18,282.25
2016,8,26,15,15,85.0,285.5,1.35,22.5,341.0,329.7,254.01
2016,8,26,15,30,72.0,261.0,1.3,22.0,305.0,292.44,226.58
2016,8,26,15,45,45.0,224.5,1.3,22.0,251.0,236.54,183.81
2016,8,26,16,0,18.0,188.0,1.3,22.0,197.0,179.0,139.08
2016,8,26,16,15,13.5,168.0,1.25,21.5,174.5,157.25,122.54
2016,8,26,16,30,9.0,148.0,1.2,21.0,152.0,136.1,106.14
2016,8,26,16,45,4.5,129.5,1.2,20.5,131.5,116.95,91.12
2016,8,26,17,0,0.0,111.0,1.2,20.0,111.0,98.43,76.4
2016,8,26,17,15,0.0,90.5,1.1,19.5,90.5,79.9,61.26
2016,8,26,17,30,0.0,70.0,1.0,19.0,70.0,61.55,45.95
2016,8,26,17,45,0.0,51.5,0.95,18.5,51.5,45.15,31.99
2016,8,26,18,0,0.0,33.0,0.9,18.0,33.0,29.03,18.08
2016,8,26,18,15,0.0,19.0,0.85,17.5,19.0,16.74,6.25
2016,8,26,18,30,0.0,5.0,0.8,17.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,0.8,16.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,0.95,14.5,3.5,3.18,0.0
2016,8,27,6,0,0.0,7.0,1.0,15.0,7.0,6.14,0.0
2016,8,27,6,15,0.0,15.0,1.0,15.0,15.0,13.18,5.18
2016,8,27,6,30,0.0,23.0,1.0,15.0,23.0,20.23,11.47
2016,8,27,6,45,0.0,33.5,1.0,15.5,33.5,29.51,19.54
2016,8,27,7,0,0.0,44.0,1.0,16.0,44.0,38.81,27.52
2016,8,27,7,15,0.0,54.5,0.95,16.5,54.5,48.12,35.37
2016,8,27,7,30,0.0,65.0,0.9,17.0,65.0,57.44,43.08
2016,8,27,7,45,0.0,78.5,0.9,17.5,78.5,69.46,52.89
2016,8,27,8,0,0.0,92.0,0.9,18.0,92.0,81.56,62.6
2016,8,27,8,15,0.0,104.0,0.85,18.5,104.0,92.37,71.11
2016,8,27,8,30,0.0,116.0,0.8,19.0,116.0,103.24,79.53
2016,8,27,8,45,0.5,143.5,0.8,19.5,144.0,128.65,99.55
2016,8,27,9,0,1.0,171.0,0.8,20.0,172.0,154.35,119.41
2016,8,27,9,15,4.5,192.0,0.8,20.5,195.5,176.48,136.24
2016,8,27,9,30,8.0,213.0,0.8,21.0,219.0,199.04,153.19
2016,8,27,9,45,14.5,246.5,0.85,21.5,257.5,236.27,181.28
2016,8,27,10,0,21.0,280.0,0.9,22.0,296.0,274.27,209.41
2016,8,27,10,15,26.0,302.5,0.9,22.0,323.5,313.18,238.06
2016,8,27,10,30,31.0,325.0,0.9,22.0,351.0,341.68,258.68
2016,8,27,10,45,41.5,351.0,0.95,22.5,386.5,379.25,285.6
2016,8,27,11,0,52.0,377.0,1.0,23.0,422.0,417.35,312.46
2016,8,27,11,15,48.5,378.5,1.05,23.0,421.0,416.72,311.6
2016,8,27,11,30,45.0,380.0,1.1,23.0,420.0,415.71,310.78
2016,8,27,11,45,86.5,409.5,1.15,23.5,486.5,488.53,363.42
2016,8,27,12,0,128.0,439.0,1.2,24.0,553.0,577.64,425.37
2016,8,27,12,15,478.5,297.0,1.2,24.0,721.5,814.03,594.52
2016,8,27,12,30,829.0,155.0,1.2,24.0,890.0,1013.62,723.39
2016,8,27,12,45,831.5,151.5,1.25,24.0,881.5,1005.31,716.66
2016,8,27,13,0,834.0,148.0,1.3,24.0,873.0,993.32,710.5
2016,8,27,13,15,829.5,147.0,1.3,23.5,856.0,973.52,700.08
2016,8,27,13,30,825.0,146.0,1.3,23.0,839.0,950.38,687.61
2016,8,27,13,45,823.0,141.5,1.35,23.0,815.5,922.65,671.63
2016,8,27,14,0,821.0,137.0,1.4,23.0,792.0,891.71,653.46
2016,8,27,14,15,811.5,135.0,1.35,22.5,760.5,853.86,630.55
2016,8,27,14,30,802.0,133.0,1.3,22.0,729.0,813.6,605.84
2016,8,27,14,45,793.5,128.0,1.3,22.0,692.5,768.84,577.27
2016,8,27,15,0,785.0,123.0,1.3,22.0,656.0,722.07,546.95
2016,8,27,15,15,768.5,119.5,1.3,21.5,613.5,669.5,511.46
2016,8,27,15,30,752.0,116.0,1.3,21.0,571.0,616.13,474.25
2016,8,27,15,45,733.0,111.0,1.3,21.0,524.5,559.99,432.89
2016,8,27,16,0,714.0,106.0,1.3,21.0,478.0,502.93,389.51
2016,8,27,16,15,685.0,101.0,1.25,20.5,427.5,441.46,341.81
2016,8,27,16,30,656.0,96.0,1.2,20.0,377.0,381.87,293.88
2016,8,27,16,45,618.0,89.0,1.2,19.5,326.0,319.26,242.27
2016,8,27,17,0,580.0,82.0,1.2,19.0,275.0,260.32,192.19
2016,8,27,17,15,524.5,73.5,1.15,18.5,224.5,199.79,140.73
2016,8,27,17,30,469.0,65.0,1.1,18.0,174.0,145.81,95.48
2016,8,27,17,45,388.0,53.0,1.05,17.5,127.5,92.67,54.79
2016,8,27,18,0,307.0,41.0,1.0,17.0,81.0,49.99,27.03
2016,8,27,18,15,190.5,25.5,0.95,16.5,46.5,20.03,7.63
2016,8,27,18,30,74.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,27,18,45,37.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,11.5,0.85,13.5,17.0,10.46,0.0
2016,8,28,6,0,162.0,23.0,0.8,14.0,34.0,18.07,4.53
2016,8,28,6,15,261.5,38.5,0.75,14.5,75.0,42.46,22.97
2016,8,28,6,30,361.0,54.0,0.7,15.0,116.0,86.42,51.57
2016,8,28,6,45,435.0,64.5,0.7,15.5,165.0,136.57,90.14
2016,8,28,7,0,509.0,75.0,0.7,16.0,214.0,194.28,137.75
2016,8,28,7,15,254.5,88.0,0.65,16.5,157.5,163.36,123.85
2016,8,28,7,30,0.0,101.0,0.6,17.0,101.0,89.67,69.73
2016,8,28,7,45,5.5,131.0,0.55,18.0,134.0,119.2,93.66
2016,8,28,8,0,11.0,161.0,0.5,19.0,167.0,149.7,117.52
2016,8,28,8,15,9.5,171.0,0.5,19.5,176.5,158.79,124.07
2016,8,28,8,30,8.0,181.0,0.5,20.0,186.0,167.7,130.46
2016,8,28,8,45,20.0,214.0,0.55,20.5,227.0,206.64,160.51
2016,8,28,9,0,32.0,247.0,0.6,21.0,268.0,255.17,197.2
2016,8,28,9,15,52.5,280.0,0.65,21.5,316.5,304.87,234.19
2016,8,28,9,30,73.0,313.0,0.7,22.0,365.0,356.67,271.97
2016,8,28,9,45,83.5,334.5,0.75,22.5,396.5,390.42,295.69
2016,8,28,10,0,94.0,356.0,0.8,23.0,428.0,424.86,319.71
2016,8,28,10,15,182.5,369.0,0.85,23.5,515.5,533.5,397.9
2016,8,28,10,30,271.0,382.0,0.9,24.0,603.0,648.25,476.77
2016,8,28,10,45,573.5,254.5,0.95,24.5,738.0,829.05,602.8
2016,8,28,11,0,876.0,127.0,1.0,25.0,873.0,986.47,701.32
2016,8,28,11,15,879.5,128.0,1.05,25.0,887.5,1005.95,711.57
2016,8,28,11,30,883.0,129.0,1.1,25.0,902.0,1021.84,721.62
2016,8,28,11,45,884.0,129.0,1.15,25.0,908.0,1030.54,727.41
2016,8,28,12,0,885.0,129.0,1.2,25.0,914.0,1035.49,731.11
2016,8,28,12,15,884.5,129.0,1.2,25.0,912.0,1035.14,730.83
2016,8,28,12,30,884.0,129.0,1.2,25.0,910.0,1031.0,728.42
2016,8,28,12,45,897.0,120.0,1.3,25.0,905.0,1027.29,728.22
2016,8,28,13,0,910.0,111.0,1.4,25.0,900.0,1019.39,725.46
2016,8,28,13,15,906.0,110.0,1.4,25.0,882.5,999.21,713.49
2016,8,28,13,30,902.0,109.0,1.4,25.0,865.0,975.43,699.47
2016,8,28,13,45,895.5,108.0,1.4,25.0,839.5,945.89,681.82
2016,8,28,14,0,889.0,107.0,1.4,25.0,814.0,913.15,662.12
2016,8,28,14,15,880.5,105.5,1.35,24.5,782.0,875.17,639.51
2016,8,28,14,30,872.0,104.0,1.3,24.0,750.0,834.5,614.94
2016,8,28,14,45,860.5,102.0,1.3,24.0,711.5,788.5,585.98
2016,8,28,15,0,849.0,100.0,1.3,24.0,673.0,740.51,555.3
2016,8,28,15,15,833.5,97.5,1.25,23.5,629.5,691.53,523.34
2016,8,28,15,30,818.0,95.0,1.2,23.0,586.0,636.79,485.16
2016,8,28,15,45,797.0,92.0,1.15,22.5,537.5,577.52,442.5
2016,8,28,16,0,776.0,89.0,1.1,22.0,489.0,518.39,398.43
2016,8,28,16,15,748.0,85.0,1.05,21.5,438.0,455.33,349.8
2016,8,28,16,30,720.0,81.0,1.0,21.0,387.0,393.89,300.57
2016,8,28,16,45,680.5,76.0,1.0,21.0,334.5,328.55,246.45
2016,8,28,17,0,641.0,71.0,1.0,21.0,282.0,267.45,194.31
2016,8,28,17,15,585.0,64.0,0.95,20.0,230.0,204.56,141.29
2016,8,28,17,30,529.0,57.0,0.9,19.0,178.0,148.2,94.32
2016,8,28,17,45,442.0,47.0,0.9,18.5,130.0,92.52,52.13
2016,8,28,18,0,355.0,37.0,0.9,18.0,82.0,48.01,24.14
2016,8,28,18,15,220.0,23.0,0.85,17.0,46.5,18.79,5.48
2016,8,28,18,30,85.0,9.0,0.8,16.0,11.0,8.19,0.0
2016,8,28,18,45,42.5,4.5,0.8,15.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,11.5,1.3,13.5,18.5,10.46,0.0
2016,8,29,6,0,210.0,23.0,1.4,14.0,37.0,18.96,3.9
2016,8,29,6,15,322.5,35.0,1.4,14.5,79.0,43.5,22.09
2016,8,29,6,30,435.0,47.0,1.4,15.0,121.0,90.14,51.47
2016,8,29,6,45,506.0,55.5,1.45,15.5,170.5,140.97,90.92
2016,8,29,7,0,577.0,64.0,1.5,16.0,220.0,200.64,141.14
2016,8,29,7,15,288.5,84.0,1.45,16.0,162.0,170.26,129.43
2016,8,29,7,30,0.0,104.0,1.4,16.0,104.0,92.41,72.45
2016,8,29,7,45,16.5,140.5,1.4,16.5,148.5,132.58,105.41
2016,8,29,8,0,33.0,177.0,1.4,17.0,193.0,179.62,143.24
2016,8,29,8,15,27.0,189.5,1.4,17.5,203.5,190.67,151.38
2016,8,29,8,30,21.0,202.0,1.4,18.0,214.0,195.11,154.16
2016,8,29,8,45,48.0,238.5,1.4,18.5,268.5,255.47,201.51
2016,8,29,9,0,75.0,275.0,1.4,19.0,323.0,313.05,245.46
2016,8,29,9,15,119.5,301.5,1.3,19.5,383.5,386.27,300.37
2016,8,29,9,30,164.0,328.0,1.2,20.0,444.0,454.26,349.72
2016,8,29,9,45,176.5,345.5,1.2,20.5,476.0,490.17,374.36
2016,8,29,10,0,189.0,363.0,1.2,21.0,508.0,526.51,399.13
2016,8,29,10,15,550.0,229.0,1.2,21.5,672.0,749.35,562.3
2016,8,29,10,30,911.0,95.0,1.2,22.0,836.0,945.77,689.72
2016,8,29,10,45,916.0,95.5,1.2,22.5,857.5,973.98,702.96
2016,8,29,11,0,921.0,96.0,1.2,23.0,879.0,998.72,716.14
2016,8,29,11,15,924.0,97.0,1.2,23.5,893.0,1018.43,726.17
2016,8,29,11,30,927.0,98.0,1.2,24.0,907.0,1034.36,733.95
2016,8,29,11,45,928.5,98.0,1.25,24.5,913.5,1043.86,738.79
2016,8,29,12,0,930.0,98.0,1.3,25.0,920.0,1049.43,741.41
2016,8,29,12,15,930.0,98.0,1.35,25.0,918.0,1049.51,742.27
2016,8,29,12,30,930.0,98.0,1.4,25.0,916.0,1045.6,740.86
2016,8,29,12,45,918.5,103.0,1.45,25.0,903.5,1031.61,733.36
2016,8,29,13,0,907.0,108.0,1.5,25.0,891.0,1013.93,723.72
2016,8,29,13,15,903.0,107.0,1.55,25.0,873.5,993.69,712.52
2016,8,29,13,30,899.0,106.0,1.6,25.0,856.0,969.88,699.06
2016,8,29,13,45,893.5,104.5,1.65,25.0,831.0,940.71,682.12
2016,8,29,14,0,888.0,103.0,1.7,25.0,806.0,908.3,663.0
2016,8,29,14,15,879.5,101.5,1.75,24.5,774.0,870.25,641.25
2016,8,29,14,30,871.0,100.0,1.8,24.0,742.0,829.52,617.36
2016,8,29,14,45,860.5,98.0,1.85,23.5,704.0,784.25,589.93
2016,8,29,15,0,850.0,96.0,1.9,23.0,666.0,736.93,560.5
2016,8,29,15,15,834.5,93.5,1.9,22.5,622.5,687.73,528.2
2016,8,29,15,30,819.0,91.0,1.9,22.0,579.0,632.9,489.46
2016,8,29,15,45,802.0,87.0,1.9,22.0,532.0,574.85,446.19
2016,8,29,16,0,785.0,83.0,1.9,22.0,485.0,516.54,401.28
2016,8,29,16,15,757.5,79.5,1.9,21.5,434.0,453.75,352.09
2016,8,29,16,30,730.0,76.0,1.9,21.0,383.0,392.5,302.21
2016,8,29,16,45,696.0,70.5,1.9,20.5,331.0,328.78,248.72
2016,8,29,17,0,662.0,65.0,1.9,20.0,279.0,267.19,195.45
2016,8,29,17,15,606.5,58.5,1.85,19.0,227.5,203.7,140.96
2016,8,29,17,30,551.0,52.0,1.8,18.0,176.0,146.65,92.7
2016,8,29,17,45,464.0,43.5,1.8,17.5,128.0,91.09,50.32
2016,8,29,18,0,377.0,35.0,1.8,17.0,80.0,46.65,22.67
2016,8,29,18,15,188.5,17.5,1.75,16.5,40.0,13.88,1.21
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
