Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,10.0,1.1,15.5,18.5,9.1,0.0
2016,8,30,6,0,264.0,20.0,1.1,16.0,37.0,16.31,1.34
2016,8,30,6,15,379.5,30.0,1.1,16.5,80.0,41.81,18.89
2016,8,30,6,30,495.0,40.0,1.1,17.0,123.0,90.71,48.9
2016,8,30,6,45,565.0,46.0,1.15,17.5,173.0,142.86,89.19
2016,8,30,7,0,635.0,52.0,1.2,18.0,223.0,204.65,141.17
2016,8,30,7,15,474.0,91.5,1.2,18.5,234.5,233.4,174.11
2016,8,30,7,30,313.0,131.0,1.2,19.0,246.0,240.14,186.0
2016,8,30,7,45,237.0,162.5,1.2,19.5,257.0,259.17,203.46
2016,8,30,8,0,161.0,194.0,1.2,20.0,268.0,263.25,207.28
2016,8,30,8,15,498.0,133.5,1.2,20.5,400.5,409.07,321.44
2016,8,30,8,30,835.0,73.0,1.2,21.0,533.0,576.87,447.86
2016,8,30,8,45,852.5,75.0,1.25,21.5,579.5,634.16,488.63
2016,8,30,9,0,870.0,77.0,1.3,22.0,626.0,690.82,528.35
2016,8,30,9,15,882.0,79.0,1.3,22.5,667.0,742.47,561.17
2016,8,30,9,30,894.0,81.0,1.3,23.0,708.0,792.38,592.15
2016,8,30,9,45,905.0,81.5,1.35,23.5,743.5,837.83,620.17
2016,8,30,10,0,916.0,82.0,1.4,24.0,779.0,880.9,646.29
2016,8,30,10,15,922.5,83.0,1.4,24.0,808.0,917.9,668.8
2016,8,30,10,30,929.0,84.0,1.4,24.0,837.0,951.77,689.19
2016,8,30,10,45,934.5,84.0,1.45,24.5,858.5,980.31,705.51
2016,8,30,11,0,940.0,84.0,1.5,25.0,880.0,1005.32,719.61
2016,8,30,11,15,942.5,84.5,1.55,25.0,894.0,1024.27,731.39
2016,8,30,11,30,945.0,85.0,1.6,25.0,908.0,1039.34,740.92
2016,8,30,11,45,946.0,85.0,1.65,25.5,914.0,1048.42,745.41
2016,8,30,12,0,947.0,85.0,1.7,26.0,920.0,1053.47,747.59
2016,8,30,12,15,946.5,85.0,1.7,26.0,917.5,1052.96,747.22
2016,8,30,12,30,946.0,85.0,1.7,26.0,915.0,1048.4,744.53
2016,8,30,12,45,943.0,85.0,1.75,26.0,904.5,1037.32,738.7
2016,8,30,13,0,940.0,85.0,1.8,26.0,894.0,1022.31,730.55
2016,8,30,13,15,936.0,84.5,1.8,26.0,876.0,1001.94,718.44
2016,8,30,13,30,932.0,84.0,1.8,26.0,858.0,977.87,704.08
2016,8,30,13,45,926.0,83.0,1.85,26.0,832.5,947.84,686.54
2016,8,30,14,0,920.0,82.0,1.9,26.0,807.0,914.49,666.77
2016,8,30,14,15,912.0,81.0,1.85,25.5,775.0,876.27,643.86
2016,8,30,14,30,904.0,80.0,1.8,25.0,743.0,835.25,618.89
2016,8,30,14,45,893.5,78.5,1.8,25.0,704.5,789.14,589.48
2016,8,30,15,0,883.0,77.0,1.8,25.0,666.0,740.89,558.24
2016,8,30,15,15,869.0,75.0,1.8,24.5,622.5,687.8,524.15
2016,8,30,15,30,855.0,73.0,1.8,24.0,579.0,633.43,486.33
2016,8,30,15,45,837.0,70.5,1.8,24.0,531.5,575.18,443.14
2016,8,30,16,0,819.0,68.0,1.8,24.0,484.0,516.68,398.29
2016,8,30,16,15,793.5,65.0,1.75,23.5,433.0,455.23,350.12
2016,8,30,16,30,768.0,62.0,1.7,23.0,382.0,393.4,299.86
2016,8,30,16,45,733.0,58.0,1.65,22.5,329.5,328.71,245.72
2016,8,30,17,0,698.0,54.0,1.6,22.0,277.0,267.13,192.56
2016,8,30,17,15,645.0,49.0,1.55,21.0,225.5,203.77,138.26
2016,8,30,17,30,592.0,44.0,1.5,20.0,174.0,146.47,89.91
2016,8,30,17,45,506.0,37.0,1.45,19.5,126.0,90.14,47.36
2016,8,30,18,0,420.0,30.0,1.4,19.0,78.0,43.27,18.83
2016,8,30,18,15,210.0,15.0,1.35,18.5,39.0,11.82,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.5,1.25,15.5,18.5,8.64,0.0
2016,8,31,6,0,286.0,19.0,1.3,16.0,37.0,15.49,0.0
2016,8,31,6,15,405.5,28.0,1.3,16.0,80.5,41.73,17.92
2016,8,31,6,30,525.0,37.0,1.3,16.0,124.0,93.22,49.81
2016,8,31,6,45,594.0,43.0,1.35,16.5,175.0,147.04,91.81
2016,8,31,7,0,663.0,49.0,1.4,17.0,226.0,209.33,144.74
2016,8,31,7,15,707.5,53.5,1.35,17.5,279.5,270.88,199.07
2016,8,31,7,30,752.0,58.0,1.3,18.0,333.0,337.06,256.38
2016,8,31,7,45,783.0,61.0,1.3,18.5,386.0,400.22,309.98
2016,8,31,8,0,814.0,64.0,1.3,19.0,439.0,464.45,362.43
2016,8,31,8,15,836.0,66.5,1.3,19.5,489.5,525.79,410.66
2016,8,31,8,30,858.0,69.0,1.3,20.0,540.0,587.59,457.26
2016,8,31,8,45,874.5,71.0,1.3,20.5,586.5,645.42,499.2
2016,8,31,9,0,891.0,73.0,1.3,21.0,633.0,702.47,538.53
2016,8,31,9,15,903.0,75.0,1.3,21.0,674.5,755.08,573.08
2016,8,31,9,30,915.0,77.0,1.3,21.0,716.0,805.88,605.83
2016,8,31,9,45,915.5,82.5,1.35,21.5,750.0,848.93,632.32
2016,8,31,10,0,916.0,88.0,1.4,22.0,784.0,888.76,656.44
2016,8,31,10,15,923.0,89.0,1.45,22.0,812.5,926.17,680.06
2016,8,31,10,30,930.0,90.0,1.5,22.0,841.0,960.48,701.6
2016,8,31,10,45,935.0,90.5,1.55,22.5,863.0,989.07,718.07
2016,8,31,11,0,940.0,91.0,1.6,23.0,885.0,1014.1,732.29
2016,8,31,11,15,943.0,91.5,1.6,23.0,899.0,1033.48,743.66
2016,8,31,11,30,946.0,92.0,1.6,23.0,913.0,1048.99,752.74
2016,8,31,11,45,947.0,92.5,1.6,23.0,919.0,1058.54,758.25
2016,8,31,12,0,948.0,93.0,1.6,23.0,925.0,1064.06,761.43
2016,8,31,12,15,947.5,92.5,1.6,23.0,922.5,1062.92,760.66
2016,8,31,12,30,947.0,92.0,1.6,23.0,920.0,1057.72,757.57
2016,8,31,12,45,940.0,94.5,1.65,23.0,908.5,1045.25,750.9
2016,8,31,13,0,933.0,97.0,1.7,23.0,897.0,1028.93,741.94
2016,8,31,13,15,928.5,96.5,1.7,22.5,878.5,1008.1,730.9
2016,8,31,13,30,924.0,96.0,1.7,22.0,860.0,983.61,717.55
2016,8,31,13,45,919.0,94.0,1.75,22.0,834.5,953.52,699.84
2016,8,31,14,0,914.0,92.0,1.8,22.0,809.0,920.07,679.84
2016,8,31,14,15,905.5,91.0,1.8,22.0,776.5,881.51,655.71
2016,8,31,14,30,897.0,90.0,1.8,22.0,744.0,840.19,629.55
2016,8,31,14,45,887.5,87.5,1.8,22.0,705.5,793.95,599.76
2016,8,31,15,0,878.0,85.0,1.8,22.0,667.0,745.51,568.08
2016,8,31,15,15,862.5,82.5,1.8,21.5,623.0,690.96,532.6
2016,8,31,15,30,847.0,80.0,1.8,21.0,579.0,635.29,493.17
2016,8,31,15,45,829.5,76.5,1.8,21.0,530.5,576.58,449.21
2016,8,31,16,0,812.0,73.0,1.8,21.0,482.0,519.38,404.82
2016,8,31,16,15,784.5,70.0,1.75,20.5,430.5,455.59,354.41
2016,8,31,16,30,757.0,67.0,1.7,20.0,379.0,393.31,303.29
2016,8,31,16,45,721.5,62.5,1.7,19.5,326.5,328.48,248.57
2016,8,31,17,0,686.0,58.0,1.7,19.0,274.0,266.85,194.86
2016,8,31,17,15,629.5,52.5,1.6,18.5,221.5,202.86,139.3
2016,8,31,17,30,573.0,47.0,1.5,18.0,169.0,144.27,89.51
2016,8,31,17,45,481.0,39.0,1.45,17.5,121.5,87.48,46.59
2016,8,31,18,0,389.0,31.0,1.4,17.0,74.0,42.44,19.12
2016,8,31,18,15,194.5,15.5,1.3,16.5,37.0,12.34,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,144.0,9.5,1.1,14.5,18.0,8.64,0.0
2016,9,1,6,0,288.0,19.0,1.1,15.0,36.0,15.57,0.0
2016,9,1,6,15,410.0,28.0,1.1,15.5,80.0,42.63,18.25
2016,9,1,6,30,532.0,37.0,1.1,16.0,124.0,94.82,50.71
2016,9,1,6,45,602.5,43.5,1.1,16.5,176.0,149.97,93.8
2016,9,1,7,0,673.0,50.0,1.1,17.0,228.0,213.8,147.88
2016,9,1,7,15,336.5,62.5,1.05,17.5,151.5,165.73,123.75
2016,9,1,7,30,0.0,75.0,1.0,18.0,75.0,66.37,50.22
2016,9,1,7,45,0.0,105.5,1.0,18.5,105.5,93.9,72.95
2016,9,1,8,0,0.0,136.0,1.0,19.0,136.0,121.77,95.3
2016,9,1,8,15,2.5,154.5,1.0,19.5,156.0,140.15,109.59
2016,9,1,8,30,5.0,173.0,1.0,20.0,176.0,158.92,124.01
2016,9,1,8,45,14.5,203.0,1.0,20.5,212.5,193.4,150.74
2016,9,1,9,0,24.0,233.0,1.0,21.0,249.0,229.07,177.88
2016,9,1,9,15,18.0,230.0,1.0,21.0,242.0,222.79,172.33
2016,9,1,9,30,12.0,227.0,1.0,21.0,235.0,215.97,166.55
2016,9,1,9,45,17.0,252.5,1.05,21.5,265.0,244.83,188.25
2016,9,1,10,0,22.0,278.0,1.1,22.0,295.0,274.2,209.9
2016,9,1,10,15,23.5,292.0,1.15,22.0,311.0,289.76,221.27
2016,9,1,10,30,25.0,306.0,1.2,22.0,327.0,305.39,232.73
2016,9,1,10,45,34.5,333.0,1.25,22.5,362.5,356.38,270.06
2016,9,1,11,0,44.0,360.0,1.3,23.0,398.0,394.53,297.23
2016,9,1,11,15,45.0,365.0,1.35,23.0,404.0,401.73,302.2
2016,9,1,11,30,46.0,370.0,1.4,23.0,410.0,408.74,307.25
2016,9,1,11,45,500.5,232.5,1.45,23.5,670.0,776.53,577.78
2016,9,1,12,0,955.0,95.0,1.5,24.0,930.0,1074.16,766.9
2016,9,1,12,15,954.5,95.0,1.55,23.5,928.0,1073.47,764.91
2016,9,1,12,30,954.0,95.0,1.6,23.0,926.0,1068.69,764.4
2016,9,1,12,45,949.0,96.0,1.7,23.0,914.5,1056.43,758.67
2016,9,1,13,0,944.0,97.0,1.8,23.0,903.0,1040.25,750.55
2016,9,1,13,15,940.0,96.0,1.8,22.5,885.0,1019.07,739.3
2016,9,1,13,30,936.0,95.0,1.8,22.0,867.0,994.17,725.71
2016,9,1,13,45,927.5,95.5,1.85,22.0,840.5,963.14,707.38
2016,9,1,14,0,919.0,96.0,1.9,22.0,814.0,928.9,686.86
2016,9,1,14,15,911.0,94.5,1.8,21.5,781.0,889.96,662.66
2016,9,1,14,30,903.0,93.0,1.7,21.0,748.0,848.21,636.41
2016,9,1,14,45,893.0,90.5,1.65,21.0,709.5,801.24,605.7
2016,9,1,15,0,883.0,88.0,1.6,21.0,671.0,752.08,573.17
2016,9,1,15,15,868.0,85.5,1.55,20.5,626.0,697.54,537.35
2016,9,1,15,30,853.0,83.0,1.5,20.0,581.0,641.83,497.7
2016,9,1,15,45,834.5,80.0,1.5,20.0,532.5,585.15,455.37
2016,9,1,16,0,816.0,77.0,1.5,20.0,484.0,525.17,409.17
2016,9,1,16,15,788.0,73.5,1.5,19.5,432.0,460.28,358.28
2016,9,1,16,30,760.0,70.0,1.5,19.0,380.0,396.96,306.56
2016,9,1,16,45,719.0,65.5,1.55,19.0,326.0,329.89,249.78
2016,9,1,17,0,678.0,61.0,1.6,19.0,272.0,266.7,194.69
2016,9,1,17,15,618.5,55.0,1.55,18.0,219.0,201.03,138.29
2016,9,1,17,30,559.0,49.0,1.5,17.0,166.0,143.15,89.4
2016,9,1,17,45,454.0,40.5,1.5,16.5,117.5,85.51,46.26
2016,9,1,18,0,349.0,32.0,1.5,16.0,69.0,41.38,19.24
2016,9,1,18,15,174.5,16.0,1.45,15.5,34.5,12.89,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,10.0,1.05,14.5,15.0,9.1,0.0
2016,9,2,6,0,195.0,20.0,1.1,15.0,30.0,16.51,0.0
2016,9,2,6,15,318.0,31.0,1.05,15.5,71.5,42.04,19.77
2016,9,2,6,30,441.0,42.0,1.0,16.0,113.0,89.25,49.83
2016,9,2,6,45,512.0,50.5,1.0,16.5,162.0,140.89,90.17
2016,9,2,7,0,583.0,59.0,1.0,17.0,211.0,201.37,141.03
2016,9,2,7,15,291.5,65.0,0.95,17.5,141.0,155.32,116.45
2016,9,2,7,30,0.0,71.0,0.9,18.0,71.0,62.79,47.24
2016,9,2,7,45,0.0,72.5,0.9,18.5,72.5,64.11,48.26
2016,9,2,8,0,0.0,74.0,0.9,19.0,74.0,65.45,49.12
2016,9,2,8,15,0.0,93.0,0.9,19.5,93.0,82.48,62.84
2016,9,2,8,30,0.0,112.0,0.9,20.0,112.0,99.71,76.49
2016,9,2,8,45,0.0,135.5,0.9,20.5,135.5,121.21,93.34
2016,9,2,9,0,0.0,159.0,0.9,21.0,159.0,142.9,110.06
2016,9,2,9,15,8.0,200.0,0.95,21.5,205.5,187.13,144.42
2016,9,2,9,30,16.0,241.0,1.0,22.0,252.0,232.59,178.96
2016,9,2,9,45,36.0,284.5,1.05,22.5,311.5,302.96,231.92
2016,9,2,10,0,56.0,328.0,1.1,23.0,371.0,366.25,278.18
2016,9,2,10,15,97.5,358.0,1.15,23.0,435.5,436.57,329.93
2016,9,2,10,30,139.0,388.0,1.2,23.0,500.0,523.63,392.28
2016,9,2,10,45,311.0,353.0,1.25,23.5,611.5,669.41,496.87
2016,9,2,11,0,483.0,318.0,1.3,24.0,723.0,821.98,600.64
2016,9,2,11,15,695.5,209.5,1.35,24.0,803.5,934.06,676.75
2016,9,2,11,30,908.0,101.0,1.4,24.0,884.0,1022.77,731.79
2016,9,2,11,45,908.5,101.5,1.45,24.5,889.5,1031.35,735.12
2016,9,2,12,0,909.0,102.0,1.5,25.0,895.0,1036.03,737.17
2016,9,2,12,15,909.0,102.0,1.5,25.0,893.0,1035.78,736.96
2016,9,2,12,30,909.0,102.0,1.5,25.0,891.0,1031.61,734.53
2016,9,2,12,45,896.5,107.5,1.55,25.0,878.0,1016.96,726.5
2016,9,2,13,0,884.0,113.0,1.6,25.0,865.0,998.73,716.39
2016,9,2,13,15,879.5,112.0,1.6,25.0,847.0,978.01,704.05
2016,9,2,13,30,875.0,111.0,1.6,25.0,829.0,953.82,689.56
2016,9,2,13,45,871.5,108.5,1.6,25.0,804.5,925.63,672.52
2016,9,2,14,0,868.0,106.0,1.6,25.0,780.0,894.18,653.36
2016,9,2,14,15,858.5,104.5,1.6,24.5,748.0,855.52,630.61
2016,9,2,14,30,849.0,103.0,1.6,24.0,716.0,814.35,605.91
2016,9,2,14,45,712.0,148.0,1.6,24.0,643.0,728.86,549.23
2016,9,2,15,0,575.0,193.0,1.6,24.0,570.0,635.35,482.49
2016,9,2,15,15,686.0,142.5,1.6,23.5,562.0,637.03,487.3
2016,9,2,15,30,797.0,92.0,1.6,23.0,554.0,618.28,476.03
2016,9,2,15,45,777.0,88.0,1.65,22.5,506.5,559.29,433.11
2016,9,2,16,0,757.0,84.0,1.7,22.0,459.0,500.45,388.86
2016,9,2,16,15,727.0,80.0,1.65,21.5,408.0,437.29,339.18
2016,9,2,16,30,697.0,76.0,1.6,21.0,357.0,375.68,288.91
2016,9,2,16,45,657.0,70.5,1.6,20.5,305.5,311.5,235.2
2016,9,2,17,0,617.0,65.0,1.6,20.0,254.0,251.23,183.22
2016,9,2,17,15,555.0,58.5,1.55,19.0,203.5,189.12,130.31
2016,9,2,17,30,493.0,52.0,1.5,18.0,153.0,134.38,84.59
2016,9,2,17,45,395.5,42.0,1.5,17.5,107.5,80.44,44.3
2016,9,2,18,0,298.0,32.0,1.5,17.0,62.0,39.12,18.34
2016,9,2,18,15,149.0,16.0,1.45,16.5,31.0,13.0,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,1.55,15.0,9.0,8.19,0.0
2016,9,3,6,0,0.0,18.0,1.6,15.0,18.0,15.68,0.0
2016,9,3,6,15,41.5,37.5,1.6,15.0,44.0,34.45,20.62
2016,9,3,6,30,83.0,57.0,1.6,15.0,70.0,60.39,41.25
2016,9,3,6,45,102.5,79.0,1.65,15.5,101.5,90.42,66.21
2016,9,3,7,0,122.0,101.0,1.7,16.0,133.0,123.26,94.0
2016,9,3,7,15,143.5,121.5,1.65,16.0,167.0,157.95,123.51
2016,9,3,7,30,165.0,142.0,1.6,16.0,201.0,195.36,155.09
2016,9,3,7,45,120.0,163.5,1.6,16.5,210.0,207.96,166.31
2016,9,3,8,0,75.0,185.0,1.6,17.0,219.0,209.32,167.37
2016,9,3,8,15,75.5,207.0,1.55,17.5,244.5,235.63,187.96
2016,9,3,8,30,76.0,229.0,1.5,18.0,270.0,262.03,208.05
2016,9,3,8,45,115.0,255.0,1.5,18.5,323.5,326.08,257.62
2016,9,3,9,0,154.0,281.0,1.5,19.0,377.0,386.32,303.05
2016,9,3,9,15,278.0,278.5,1.5,19.0,465.0,494.89,385.97
2016,9,3,9,30,402.0,276.0,1.5,19.0,553.0,603.71,466.42
2016,9,3,9,45,387.5,297.0,1.5,19.5,575.5,631.05,483.06
2016,9,3,10,0,373.0,318.0,1.5,20.0,598.0,656.0,498.4
2016,9,3,10,15,333.5,343.5,1.5,20.0,601.0,660.93,499.88
2016,9,3,10,30,294.0,369.0,1.5,20.0,604.0,662.21,498.92
2016,9,3,10,45,301.5,373.5,1.55,20.5,620.0,682.85,512.4
2016,9,3,11,0,309.0,378.0,1.6,21.0,636.0,702.44,524.89
2016,9,3,11,15,617.0,239.5,1.65,21.0,765.5,888.55,659.47
2016,9,3,11,30,925.0,101.0,1.7,21.0,895.0,1040.72,757.05
2016,9,3,11,45,926.5,101.0,1.75,21.0,901.0,1049.82,761.41
2016,9,3,12,0,928.0,101.0,1.8,21.0,907.0,1054.97,765.18
2016,9,3,12,15,927.0,101.0,1.85,21.0,904.0,1053.61,764.99
2016,9,3,12,30,926.0,101.0,1.9,21.0,901.0,1048.26,762.47
2016,9,3,12,45,914.0,105.5,1.95,21.0,887.5,1032.82,753.64
2016,9,3,13,0,902.0,110.0,2.0,21.0,874.0,1013.72,742.61
2016,9,3,13,15,897.0,109.5,2.0,20.5,855.5,992.63,731.12
2016,9,3,13,30,892.0,109.0,2.0,20.0,837.0,968.02,717.34
2016,9,3,13,45,889.0,105.5,2.0,20.0,812.0,938.69,699.07
2016,9,3,14,0,886.0,102.0,2.0,20.0,787.0,906.0,678.53
2016,9,3,14,15,877.0,100.5,2.0,19.5,754.5,867.08,654.94
2016,9,3,14,30,868.0,99.0,2.0,19.0,722.0,825.55,629.29
2016,9,3,14,45,861.0,95.0,2.0,19.0,684.5,780.53,599.68
2016,9,3,15,0,854.0,91.0,2.0,19.0,647.0,733.19,568.06
2016,9,3,15,15,838.5,88.5,1.95,19.0,603.0,679.48,530.67
2016,9,3,15,30,823.0,86.0,1.9,19.0,559.0,628.01,492.31
2016,9,3,15,45,503.5,147.0,1.9,19.0,428.5,454.44,359.3
2016,9,3,16,0,184.0,208.0,1.9,19.0,298.0,300.29,237.98
2016,9,3,16,15,456.5,140.0,1.9,18.5,330.0,364.12,288.66
2016,9,3,16,30,729.0,72.0,1.9,18.0,362.0,384.61,299.93
2016,9,3,16,45,681.5,68.5,1.95,17.5,309.0,317.49,242.62
2016,9,3,17,0,634.0,65.0,2.0,17.0,256.0,255.52,188.54
2016,9,3,17,15,570.5,58.5,2.0,16.5,204.5,192.02,133.41
2016,9,3,17,30,507.0,52.0,2.0,16.0,153.0,136.06,86.0
2016,9,3,17,45,381.5,43.0,2.0,15.5,106.0,79.49,44.42
2016,9,3,18,0,256.0,34.0,2.0,15.0,59.0,37.79,18.04
2016,9,3,18,15,128.0,17.0,1.95,14.5,29.5,15.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,9.0,1.95,14.5,10.5,8.19,0.0
2016,9,4,6,0,53.0,18.0,2.0,15.0,21.0,14.75,0.0
2016,9,4,6,15,147.0,38.5,1.95,15.0,58.5,40.44,22.34
2016,9,4,6,30,241.0,59.0,1.9,15.0,96.0,82.28,52.55
2016,9,4,6,45,310.5,75.5,1.9,15.5,143.0,128.32,88.83
2016,9,4,7,0,380.0,92.0,1.9,16.0,190.0,183.27,134.5
2016,9,4,7,15,436.0,104.0,1.8,16.0,240.5,238.54,182.02
2016,9,4,7,30,492.0,116.0,1.7,16.0,291.0,300.33,234.66
2016,9,4,7,45,542.5,122.0,1.65,16.5,343.0,360.08,284.47
2016,9,4,8,0,593.0,128.0,1.6,17.0,395.0,428.84,339.84
2016,9,4,8,15,624.0,134.5,1.55,17.5,444.5,488.56,386.51
2016,9,4,8,30,655.0,141.0,1.5,18.0,494.0,550.2,432.96
2016,9,4,8,45,694.0,139.5,1.45,18.5,542.5,610.53,477.0
2016,9,4,9,0,733.0,138.0,1.4,19.0,591.0,672.54,520.73
2016,9,4,9,15,750.0,142.0,1.4,19.0,632.5,725.21,557.62
2016,9,4,9,30,767.0,146.0,1.4,19.0,674.0,776.94,592.46
2016,9,4,9,45,826.0,125.5,1.4,19.5,720.5,832.9,627.73
2016,9,4,10,0,885.0,105.0,1.4,20.0,767.0,885.47,659.93
2016,9,4,10,15,893.0,106.0,1.45,20.0,796.0,922.65,683.46
2016,9,4,10,30,901.0,107.0,1.5,20.0,825.0,956.86,705.14
2016,9,4,10,45,905.0,109.0,1.55,20.5,846.5,985.18,721.6
2016,9,4,11,0,909.0,111.0,1.6,21.0,868.0,1009.98,735.84
2016,9,4,11,15,913.0,111.5,1.6,21.0,882.0,1029.57,747.47
2016,9,4,11,30,917.0,112.0,1.6,21.0,896.0,1045.41,756.85
2016,9,4,11,45,919.0,111.5,1.65,21.5,902.5,1054.35,761.36
2016,9,4,12,0,921.0,111.0,1.7,22.0,909.0,1059.37,763.59
2016,9,4,12,15,920.5,111.0,1.75,22.0,906.5,1058.42,763.71
2016,9,4,12,30,920.0,111.0,1.8,22.0,904.0,1053.52,761.52
2016,9,4,12,45,926.0,106.0,1.85,22.0,895.5,1045.82,757.73
2016,9,4,13,0,932.0,101.0,1.9,22.0,887.0,1034.02,751.45
2016,9,4,13,15,927.5,100.0,1.9,22.0,868.5,1012.25,738.23
2016,9,4,13,30,923.0,99.0,1.9,22.0,850.0,986.83,722.81
2016,9,4,13,45,916.0,98.5,1.9,22.0,823.5,956.12,703.96
2016,9,4,14,0,909.0,98.0,1.9,22.0,797.0,922.17,682.97
2016,9,4,14,15,900.0,96.5,1.9,21.5,764.0,882.4,659.25
2016,9,4,14,30,891.0,95.0,1.9,21.0,731.0,839.93,633.41
2016,9,4,14,45,880.0,92.5,1.9,21.0,692.0,792.36,602.52
2016,9,4,15,0,869.0,90.0,1.9,21.0,653.0,742.75,569.79
2016,9,4,15,15,853.5,87.5,1.85,20.5,608.5,688.26,533.4
2016,9,4,15,30,838.0,85.0,1.8,20.0,564.0,635.98,495.74
2016,9,4,15,45,816.5,82.0,1.8,20.0,515.0,574.96,449.83
2016,9,4,16,0,795.0,79.0,1.8,20.0,466.0,514.13,402.55
2016,9,4,16,15,766.0,75.5,1.75,19.5,414.0,449.77,351.41
2016,9,4,16,30,737.0,72.0,1.7,19.0,362.0,387.16,299.7
2016,9,4,16,45,692.5,67.5,1.7,18.5,308.5,320.15,243.09
2016,9,4,17,0,648.0,63.0,1.7,18.0,255.0,256.86,188.08
2016,9,4,17,15,583.5,56.0,1.65,17.5,202.5,191.83,131.93
2016,9,4,17,30,519.0,49.0,1.6,17.0,150.0,134.5,83.65
2016,9,4,17,45,405.5,39.5,1.55,16.5,103.5,78.05,42.02
2016,9,4,18,0,292.0,30.0,1.5,16.0,57.0,36.31,15.7
2016,9,4,18,15,146.0,15.0,1.45,15.5,28.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,9.0,0.7,13.5,12.0,8.19,0.0
2016,9,5,6,0,126.0,18.0,0.7,14.0,24.0,14.22,0.0
2016,9,5,6,15,248.5,32.0,0.7,14.5,63.5,40.4,19.4
2016,9,5,6,30,371.0,46.0,0.7,15.0,103.0,87.52,51.23
2016,9,5,6,45,451.0,56.0,0.7,15.5,151.5,138.09,90.71
2016,9,5,7,0,531.0,66.0,0.7,16.0,200.0,198.76,141.26
2016,9,5,7,15,265.5,88.0,0.65,16.5,155.0,171.99,131.07
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,98.3,76.91
2016,9,5,7,45,15.0,139.5,0.55,17.5,146.0,131.92,104.3
2016,9,5,8,0,30.0,169.0,0.5,18.0,182.0,172.51,136.53
2016,9,5,8,15,60.5,199.5,0.5,18.5,230.0,220.91,174.41
2016,9,5,8,30,91.0,230.0,0.5,19.0,278.0,272.96,214.32
2016,9,5,8,45,452.0,165.0,0.55,19.5,439.0,474.81,370.7
2016,9,5,9,0,813.0,100.0,0.6,20.0,600.0,688.12,524.87
2016,9,5,9,15,827.5,102.5,0.6,20.5,641.0,740.31,555.87
2016,9,5,9,30,842.0,105.0,0.6,21.0,682.0,791.08,586.78
2016,9,5,9,45,865.5,101.0,0.65,22.0,720.5,834.12,611.7
2016,9,5,10,0,889.0,97.0,0.7,23.0,759.0,881.66,639.15
2016,9,5,10,15,896.0,98.0,0.75,23.5,787.5,918.01,660.23
2016,9,5,10,30,903.0,99.0,0.8,24.0,816.0,951.32,679.39
2016,9,5,10,45,904.0,102.0,0.85,24.5,836.5,977.86,694.28
2016,9,5,11,0,905.0,105.0,0.9,25.0,857.0,1000.75,707.0
2016,9,5,11,15,908.5,105.5,0.95,25.0,870.5,1019.7,718.76
2016,9,5,11,30,912.0,106.0,1.0,25.0,884.0,1034.91,728.4
2016,9,5,11,45,910.0,108.5,1.05,25.5,888.5,1042.9,732.37
2016,9,5,12,0,908.0,111.0,1.1,26.0,893.0,1046.95,734.15
2016,9,5,12,15,907.5,111.0,1.15,26.0,890.5,1045.92,734.45
2016,9,5,12,30,907.0,111.0,1.2,26.0,888.0,1040.98,732.55
2016,9,5,12,45,900.0,112.5,1.25,26.0,876.5,1027.27,725.42
2016,9,5,13,0,893.0,114.0,1.3,26.0,865.0,1009.87,716.15
2016,9,5,13,15,889.0,113.5,1.3,26.0,846.5,989.71,704.41
2016,9,5,13,30,885.0,113.0,1.3,26.0,828.0,966.01,690.53
2016,9,5,13,45,874.5,113.0,1.35,26.0,801.5,933.46,671.82
2016,9,5,14,0,864.0,113.0,1.4,26.0,775.0,898.03,651.14
2016,9,5,14,15,854.5,111.5,1.4,25.5,742.0,859.2,628.63
2016,9,5,14,30,845.0,110.0,1.4,25.0,709.0,824.44,608.53
2016,9,5,14,45,831.5,107.5,1.45,25.0,670.0,775.95,578.25
2016,9,5,15,0,818.0,105.0,1.5,25.0,631.0,725.77,546.35
2016,9,5,15,15,800.5,102.0,1.5,24.5,587.0,670.88,509.95
2016,9,5,15,30,783.0,99.0,1.5,24.0,543.0,615.27,471.15
2016,9,5,15,45,761.5,95.0,1.55,24.0,495.0,555.85,427.63
2016,9,5,16,0,740.0,91.0,1.6,24.0,447.0,496.77,382.77
2016,9,5,16,15,708.5,86.0,1.55,23.5,396.0,432.72,332.85
2016,9,5,16,30,677.0,81.0,1.5,23.0,345.0,370.57,282.59
2016,9,5,16,45,635.0,74.5,1.45,22.5,293.0,305.75,228.77
2016,9,5,17,0,593.0,68.0,1.4,22.0,241.0,245.16,177.03
2016,9,5,17,15,527.0,60.0,1.25,21.0,190.5,182.25,124.14
2016,9,5,17,30,461.0,52.0,1.1,20.0,140.0,127.33,79.06
2016,9,5,17,45,359.0,40.0,1.0,19.0,95.0,73.52,39.69
2016,9,5,18,0,257.0,28.0,0.9,18.0,50.0,32.88,13.07
2016,9,5,18,15,128.5,14.0,0.85,17.0,25.0,12.73,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,8.5,0.75,13.5,11.5,7.73,0.0
2016,9,6,6,0,151.0,17.0,0.7,14.0,23.0,14.0,0.0
2016,9,6,6,15,280.5,29.0,0.6,14.5,63.0,40.88,18.54
2016,9,6,6,30,410.0,41.0,0.5,15.0,103.0,88.05,49.89
2016,9,6,6,45,491.5,49.5,0.4,16.0,152.5,140.03,90.3
2016,9,6,7,0,573.0,58.0,0.3,17.0,202.0,202.24,141.63
2016,9,6,7,15,624.0,63.5,0.25,17.5,254.0,261.93,192.81
2016,9,6,7,30,675.0,69.0,0.2,18.0,306.0,327.15,247.4
2016,9,6,7,45,713.0,72.5,0.2,19.0,358.5,390.15,298.37
2016,9,6,8,0,751.0,76.0,0.2,20.0,411.0,455.87,349.19
2016,9,6,8,15,776.5,79.5,0.2,21.0,460.5,517.51,394.77
2016,9,6,8,30,802.0,83.0,0.2,22.0,510.0,580.1,438.92
2016,9,6,8,45,821.5,85.5,0.25,23.0,556.5,638.3,478.66
2016,9,6,9,0,841.0,88.0,0.3,24.0,603.0,691.93,513.78
2016,9,6,9,15,855.0,90.0,0.35,25.0,644.5,743.73,544.83
2016,9,6,9,30,869.0,92.0,0.4,26.0,686.0,793.99,574.19
2016,9,6,9,45,872.5,97.0,0.5,27.0,719.5,836.93,599.18
2016,9,6,10,0,876.0,102.0,0.6,28.0,753.0,876.99,622.12
2016,9,6,10,15,884.0,103.5,0.65,28.0,781.5,914.31,644.72
2016,9,6,10,30,892.0,105.0,0.7,28.0,810.0,948.7,665.45
2016,9,6,10,45,896.0,106.5,0.8,28.5,831.0,976.14,681.6
2016,9,6,11,0,900.0,108.0,0.9,29.0,852.0,1000.11,695.71
2016,9,6,11,15,903.5,109.0,0.95,29.0,866.0,1019.44,707.51
2016,9,6,11,30,907.0,110.0,1.0,29.0,880.0,1035.06,717.23
2016,9,6,11,45,907.0,111.0,1.05,29.5,885.0,1043.34,721.28
2016,9,6,12,0,907.0,112.0,1.1,30.0,890.0,1047.71,723.19
2016,9,6,12,15,906.5,112.0,1.1,30.0,888.0,1046.59,722.49
2016,9,6,12,30,906.0,112.0,1.1,30.0,886.0,1041.56,719.65
2016,9,6,12,45,897.5,114.5,1.15,30.0,873.5,1027.33,712.4
2016,9,6,13,0,889.0,117.0,1.2,30.0,861.0,1009.44,703.09
2016,9,6,13,15,884.5,116.0,1.2,29.5,842.5,988.24,692.33
2016,9,6,13,30,880.0,115.0,1.2,29.0,824.0,963.54,679.44
2016,9,6,13,45,873.0,113.5,1.25,29.0,798.0,932.65,662.11
2016,9,6,14,0,866.0,112.0,1.3,29.0,772.0,898.69,642.72
2016,9,6,14,15,856.5,110.5,1.3,28.5,739.0,859.71,620.47
2016,9,6,14,30,847.0,109.0,1.3,28.0,706.0,824.76,600.6
2016,9,6,14,45,836.0,105.5,1.35,28.0,667.5,776.97,571.28
2016,9,6,15,0,825.0,102.0,1.4,28.0,629.0,727.28,540.23
2016,9,6,15,15,808.0,99.0,1.4,27.5,584.5,672.36,504.46
2016,9,6,15,30,791.0,96.0,1.4,27.0,540.0,616.65,466.16
2016,9,6,15,45,772.0,91.0,1.4,27.0,492.5,557.19,422.95
2016,9,6,16,0,753.0,86.0,1.4,27.0,445.0,497.82,378.29
2016,9,6,16,15,721.5,81.5,1.3,26.5,394.0,433.46,328.61
2016,9,6,16,30,690.0,77.0,1.2,26.0,343.0,371.1,278.71
2016,9,6,16,45,650.5,70.5,1.2,25.5,291.0,306.43,225.77
2016,9,6,17,0,611.0,64.0,1.2,25.0,239.0,245.67,174.47
2016,9,6,17,15,544.0,56.5,1.1,23.5,188.0,182.0,121.82
2016,9,6,17,30,477.0,49.0,1.0,22.0,137.0,126.42,76.84
2016,9,6,17,45,374.0,37.5,0.9,21.0,92.5,72.1,37.54
2016,9,6,18,0,271.0,26.0,0.8,20.0,48.0,30.95,10.5
2016,9,6,18,15,135.5,13.0,0.75,19.5,24.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.5,0.85,15.5,10.0,6.82,0.0
2016,9,7,6,0,122.0,15.0,0.8,16.0,20.0,11.85,0.0
2016,9,7,6,15,243.0,29.5,0.75,17.0,58.5,40.05,18.26
2016,9,7,6,30,364.0,44.0,0.7,18.0,97.0,86.32,49.7
2016,9,7,6,45,433.0,56.0,0.65,19.5,145.0,136.58,88.78
2016,9,7,7,0,502.0,68.0,0.6,21.0,193.0,195.58,137.03
2016,9,7,7,15,555.5,76.0,0.55,22.0,244.5,254.35,186.17
2016,9,7,7,30,609.0,84.0,0.5,23.0,296.0,319.11,238.97
2016,9,7,7,45,638.5,92.5,0.45,24.0,346.0,379.64,286.98
2016,9,7,8,0,668.0,101.0,0.4,25.0,396.0,442.54,334.52
2016,9,7,8,15,696.5,106.0,0.35,26.0,445.5,503.32,378.27
2016,9,7,8,30,725.0,111.0,0.3,27.0,495.0,565.59,420.94
2016,9,7,8,45,738.0,118.0,0.25,28.0,539.0,620.96,456.77
2016,9,7,9,0,751.0,125.0,0.2,29.0,583.0,675.58,490.51
2016,9,7,9,15,767.0,129.0,0.25,29.5,624.5,725.58,522.35
2016,9,7,9,30,783.0,133.0,0.3,30.0,666.0,776.72,552.93
2016,9,7,9,45,827.0,120.5,0.4,30.5,709.5,832.34,586.62
2016,9,7,10,0,871.0,108.0,0.5,31.0,753.0,880.24,615.05
2016,9,7,10,15,879.0,109.5,0.6,31.0,781.5,917.37,638.03
2016,9,7,10,30,887.0,111.0,0.7,31.0,810.0,951.57,659.35
2016,9,7,10,45,888.0,114.0,0.8,31.5,830.0,977.57,674.4
2016,9,7,11,0,889.0,117.0,0.9,32.0,850.0,999.97,687.41
2016,9,7,11,15,892.0,118.0,0.95,32.0,863.5,1018.56,698.65
2016,9,7,11,30,895.0,119.0,1.0,32.0,877.0,1033.45,707.84
2016,9,7,11,45,889.5,123.0,1.05,32.0,880.0,1039.16,711.74
2016,9,7,12,0,884.0,127.0,1.1,32.0,883.0,1040.94,713.57
2016,9,7,12,15,883.0,127.0,1.15,32.0,880.0,1039.24,713.49
2016,9,7,12,30,882.0,127.0,1.2,32.0,877.0,1033.73,711.29
2016,9,7,12,45,862.0,135.5,1.25,32.0,861.0,1014.31,700.87
2016,9,7,13,0,842.0,144.0,1.3,32.0,845.0,1003.06,695.57
2016,9,7,13,15,836.5,142.5,1.3,31.5,826.0,980.58,683.98
2016,9,7,13,30,831.0,141.0,1.3,31.0,807.0,954.76,670.43
2016,9,7,13,45,663.0,206.0,1.35,31.0,726.5,851.98,607.66
2016,9,7,14,0,495.0,271.0,1.4,31.0,646.0,742.54,535.11
2016,9,7,14,15,487.0,262.0,1.4,30.5,617.5,707.56,514.6
2016,9,7,14,30,479.0,253.0,1.4,30.0,589.0,671.27,492.07
2016,9,7,14,45,358.5,270.0,1.4,30.0,513.5,561.4,415.52
2016,9,7,15,0,238.0,287.0,1.4,30.0,438.0,462.37,344.8
2016,9,7,15,15,240.5,262.5,1.4,29.5,406.0,426.75,321.16
2016,9,7,15,30,243.0,238.0,1.4,29.0,374.0,399.33,302.36
2016,9,7,15,45,177.0,219.0,1.4,29.0,313.0,319.03,242.67
2016,9,7,16,0,111.0,200.0,1.4,29.0,252.0,254.51,193.94
2016,9,7,16,15,101.0,178.5,1.3,28.0,221.5,215.33,164.72
2016,9,7,16,30,91.0,157.0,1.2,27.0,191.0,184.06,140.82
2016,9,7,16,45,271.0,122.0,1.2,26.5,202.5,215.52,162.15
2016,9,7,17,0,451.0,87.0,1.2,26.0,214.0,218.67,157.26
2016,9,7,17,15,383.0,73.5,1.1,25.0,165.5,159.44,108.98
2016,9,7,17,30,315.0,60.0,1.0,24.0,117.0,108.7,68.78
2016,9,7,17,45,221.0,42.5,0.9,23.0,76.0,60.66,33.97
2016,9,7,18,0,127.0,25.0,0.8,22.0,35.0,24.7,7.25
2016,9,7,18,15,63.5,12.5,0.7,21.0,17.5,11.37,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.0,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,14.0,0.7,15.0,16.0,12.73,0.0
2016,9,8,6,15,174.5,31.5,0.65,15.5,52.5,37.74,18.06
2016,9,8,6,30,279.0,49.0,0.6,16.0,89.0,80.13,48.56
2016,9,8,6,45,363.5,61.0,0.6,16.5,136.5,127.46,85.27
2016,9,8,7,0,448.0,73.0,0.6,17.0,184.0,185.51,132.99
2016,9,8,7,15,224.0,65.0,0.6,17.5,120.5,138.4,104.47
2016,9,8,7,30,0.0,57.0,0.6,18.0,57.0,50.33,36.85
2016,9,8,7,45,0.0,67.0,0.6,18.5,67.0,59.22,44.25
2016,9,8,8,0,0.0,77.0,0.6,19.0,77.0,68.12,51.39
2016,9,8,8,15,0.0,86.5,0.6,19.5,86.5,76.63,58.09
2016,9,8,8,30,0.0,96.0,0.6,20.0,96.0,85.21,64.76
2016,9,8,8,45,0.0,126.0,0.6,21.0,126.0,112.66,86.37
2016,9,8,9,0,0.0,156.0,0.6,22.0,156.0,140.45,107.7
2016,9,8,9,15,4.0,182.5,0.6,22.5,185.5,168.25,128.94
2016,9,8,9,30,8.0,209.0,0.6,23.0,215.0,196.63,150.27
2016,9,8,9,45,15.5,242.0,0.65,23.5,254.0,234.71,178.8
2016,9,8,10,0,23.0,275.0,0.7,24.0,293.0,273.66,207.44
2016,9,8,10,15,27.5,294.5,0.75,24.0,316.5,310.91,234.71
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,336.29,253.05
2016,9,8,10,45,32.5,323.0,0.85,24.5,349.5,347.14,260.17
2016,9,8,11,0,33.0,332.0,0.9,25.0,359.0,357.9,267.31
2016,9,8,11,15,43.0,353.0,0.95,25.0,389.0,390.58,291.07
2016,9,8,11,30,53.0,374.0,1.0,25.0,419.0,423.49,314.67
2016,9,8,11,45,54.0,374.5,1.05,25.5,420.5,425.55,315.44
2016,9,8,12,0,55.0,375.0,1.1,26.0,422.0,427.33,316.27
2016,9,8,12,15,145.5,393.0,1.1,26.0,517.0,555.23,408.59
2016,9,8,12,30,236.0,411.0,1.1,26.0,612.0,664.73,484.3
2016,9,8,12,45,251.5,398.5,1.15,26.0,610.0,680.68,494.86
2016,9,8,13,0,267.0,386.0,1.2,26.0,608.0,678.28,494.4
2016,9,8,13,15,554.0,258.0,1.2,26.0,704.0,830.23,603.6
2016,9,8,13,30,841.0,130.0,1.2,26.0,800.0,952.47,682.93
2016,9,8,13,45,827.5,131.0,1.25,26.0,772.5,918.51,661.46
2016,9,8,14,0,814.0,132.0,1.3,26.0,745.0,881.92,640.06
2016,9,8,14,15,803.0,129.5,1.3,26.0,712.5,841.37,615.17
2016,9,8,14,30,792.0,127.0,1.3,26.0,680.0,798.58,588.55
2016,9,8,14,45,772.5,126.0,1.3,26.0,640.0,748.75,556.87
2016,9,8,15,0,753.0,125.0,1.3,26.0,600.0,700.28,525.13
2016,9,8,15,15,733.5,121.0,1.3,25.5,556.0,645.3,488.15
2016,9,8,15,30,714.0,117.0,1.3,25.0,512.0,590.01,449.74
2016,9,8,15,45,685.5,112.5,1.3,25.0,464.0,528.96,404.98
2016,9,8,16,0,657.0,108.0,1.3,25.0,416.0,469.22,359.76
2016,9,8,16,15,621.5,101.5,1.3,24.0,365.5,405.84,311.57
2016,9,8,16,30,586.0,95.0,1.3,23.0,315.0,345.34,263.64
2016,9,8,16,45,536.0,87.0,1.3,22.5,264.0,281.56,211.25
2016,9,8,17,0,486.0,79.0,1.3,22.0,213.0,223.17,162.09
2016,9,8,17,15,416.5,67.5,1.25,21.0,164.5,160.7,110.43
2016,9,8,17,30,347.0,56.0,1.2,20.0,116.0,109.62,69.2
2016,9,8,17,45,249.0,40.0,1.2,19.5,75.5,60.69,33.29
2016,9,8,18,0,151.0,24.0,1.2,19.0,35.0,24.18,5.05
2016,9,8,18,15,75.5,12.0,1.2,18.5,17.5,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,6.5,0.65,13.5,8.5,0.0,0.0
2016,9,9,6,0,108.0,13.0,0.6,14.0,17.0,11.82,0.0
2016,9,9,6,15,229.5,27.5,0.55,14.5,54.5,38.58,16.81
