Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,351.0,42.0,0.5,15.0,92.0,84.39,49.07
2016,9,9,6,45,434.0,52.0,0.5,16.0,139.5,134.69,88.38
2016,9,9,7,0,517.0,62.0,0.5,17.0,187.0,195.49,138.65
2016,9,9,7,15,258.5,73.5,0.5,17.5,136.0,158.29,119.75
2016,9,9,7,30,0.0,85.0,0.5,18.0,85.0,75.59,57.86
2016,9,9,7,45,0.0,94.5,0.5,18.5,94.5,84.14,64.9
2016,9,9,8,0,0.0,104.0,0.5,19.0,104.0,92.72,71.6
2016,9,9,8,15,0.0,111.5,0.5,19.5,111.5,99.5,76.73
2016,9,9,8,30,0.0,119.0,0.5,20.0,119.0,106.31,81.81
2016,9,9,8,45,0.0,128.5,0.5,21.0,128.5,115.01,88.16
2016,9,9,9,0,0.0,138.0,0.5,22.0,138.0,123.74,94.45
2016,9,9,9,15,0.5,154.0,0.55,22.5,154.5,138.95,105.98
2016,9,9,9,30,1.0,170.0,0.6,23.0,171.0,154.29,117.47
2016,9,9,9,45,5.0,195.0,0.65,24.0,199.0,181.19,137.6
2016,9,9,10,0,9.0,220.0,0.7,25.0,227.0,208.58,157.71
2016,9,9,10,15,11.0,235.0,0.7,25.5,244.0,224.99,169.43
2016,9,9,10,30,13.0,250.0,0.7,26.0,261.0,241.57,181.22
2016,9,9,10,45,13.0,253.5,0.75,26.5,264.0,245.25,183.39
2016,9,9,11,0,13.0,257.0,0.8,27.0,267.0,248.89,185.62
2016,9,9,11,15,22.0,296.5,0.85,27.0,314.5,296.42,220.77
2016,9,9,11,30,31.0,336.0,0.9,27.0,362.0,361.78,267.97
2016,9,9,11,45,35.5,347.5,0.95,27.5,378.0,378.77,279.35
2016,9,9,12,0,40.0,359.0,1.0,28.0,394.0,395.65,290.91
2016,9,9,12,15,33.0,341.5,1.0,28.0,370.0,370.04,272.44
2016,9,9,12,30,26.0,324.0,1.0,28.0,346.0,344.4,254.11
2016,9,9,12,45,30.5,330.5,1.05,28.5,356.0,355.33,261.99
2016,9,9,13,0,35.0,337.0,1.1,29.0,366.0,366.0,269.46
2016,9,9,13,15,34.0,328.0,1.1,28.5,355.5,354.78,262.11
2016,9,9,13,30,33.0,319.0,1.1,28.0,345.0,343.48,254.8
2016,9,9,13,45,31.0,306.0,1.15,28.0,330.0,327.05,243.35
2016,9,9,14,0,29.0,293.0,1.2,28.0,315.0,310.68,231.9
2016,9,9,14,15,22.0,265.0,1.2,28.0,281.5,263.02,197.05
2016,9,9,14,30,15.0,237.0,1.2,28.0,248.0,229.48,172.37
2016,9,9,14,45,24.5,242.0,1.25,28.0,258.0,241.25,182.04
2016,9,9,15,0,34.0,247.0,1.3,28.0,268.0,262.13,198.35
2016,9,9,15,15,20.5,212.5,1.3,27.5,225.0,208.27,158.04
2016,9,9,15,30,7.0,178.0,1.3,27.0,182.0,165.94,126.04
2016,9,9,15,45,3.5,151.5,1.3,26.5,153.5,138.71,105.43
2016,9,9,16,0,0.0,125.0,1.3,26.0,125.0,112.08,84.9
2016,9,9,16,15,0.0,106.0,1.3,25.0,106.0,94.65,71.57
2016,9,9,16,30,0.0,87.0,1.3,24.0,87.0,77.35,58.03
2016,9,9,16,45,272.5,77.0,1.3,23.5,151.0,176.48,133.59
2016,9,9,17,0,545.0,67.0,1.3,23.0,215.0,227.68,163.64
2016,9,9,17,15,471.5,58.0,1.25,22.0,166.0,165.44,111.58
2016,9,9,17,30,398.0,49.0,1.2,21.0,117.0,112.27,68.74
2016,9,9,17,45,283.5,36.0,1.2,20.0,75.5,61.11,32.04
2016,9,9,18,0,169.0,23.0,1.2,19.0,34.0,23.44,2.04
2016,9,9,18,15,84.5,11.5,1.15,18.5,17.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,12.0,0.7,14.0,13.0,10.91,0.0
2016,9,10,6,15,152.0,29.5,0.7,14.5,47.5,35.62,16.17
2016,9,10,6,30,255.0,47.0,0.7,15.0,82.0,76.73,46.78
2016,9,10,6,45,334.5,60.5,0.7,15.5,127.5,123.21,83.33
2016,9,10,7,0,414.0,74.0,0.7,16.0,173.0,179.86,130.28
2016,9,10,7,15,207.0,69.5,0.7,16.5,119.0,134.25,102.04
2016,9,10,7,30,0.0,65.0,0.7,17.0,65.0,57.44,43.0
2016,9,10,7,45,0.0,82.5,0.7,18.0,82.5,73.19,56.0
2016,9,10,8,0,0.0,100.0,0.7,19.0,100.0,89.08,68.68
2016,9,10,8,15,0.0,120.0,0.7,19.5,120.0,107.4,83.23
2016,9,10,8,30,0.0,140.0,0.7,20.0,140.0,125.86,97.64
2016,9,10,8,45,2.0,160.5,0.75,20.5,161.5,146.25,113.41
2016,9,10,9,0,4.0,181.0,0.8,21.0,183.0,166.97,129.23
2016,9,10,9,15,6.0,193.5,0.8,21.5,197.5,180.39,139.11
2016,9,10,9,30,8.0,206.0,0.8,22.0,212.0,194.02,149.1
2016,9,10,9,45,13.0,232.5,0.85,22.5,242.5,223.81,171.52
2016,9,10,10,0,18.0,259.0,0.9,23.0,273.0,254.15,193.98
2016,9,10,10,15,19.5,272.0,0.95,23.0,287.5,268.64,204.56
2016,9,10,10,30,21.0,285.0,1.0,23.0,302.0,283.2,215.26
2016,9,10,10,45,22.0,295.0,1.05,23.5,313.0,294.41,223.0
2016,9,10,11,0,23.0,305.0,1.1,24.0,324.0,305.62,230.72
2016,9,10,11,15,18.5,286.0,1.1,24.0,301.5,282.88,213.52
2016,9,10,11,30,14.0,267.0,1.1,24.0,279.0,260.1,196.39
2016,9,10,11,45,14.0,270.0,1.15,24.5,282.5,263.12,198.38
2016,9,10,12,0,14.0,273.0,1.2,25.0,286.0,266.08,200.22
2016,9,10,12,15,23.0,305.5,1.2,25.0,325.5,306.94,230.79
2016,9,10,12,30,32.0,338.0,1.2,25.0,365.0,365.53,273.68
2016,9,10,12,45,33.0,333.0,1.25,25.0,361.0,360.84,270.24
2016,9,10,13,0,34.0,328.0,1.3,25.0,357.0,355.97,267.07
2016,9,10,13,15,53.0,344.5,1.3,25.0,387.5,390.92,293.36
2016,9,10,13,30,72.0,361.0,1.3,25.0,418.0,425.02,318.58
2016,9,10,13,45,70.0,347.0,1.3,25.0,401.0,406.3,305.21
2016,9,10,14,0,68.0,333.0,1.3,25.0,384.0,387.5,292.08
2016,9,10,14,15,55.0,308.5,1.3,24.5,348.5,348.28,264.1
2016,9,10,14,30,42.0,284.0,1.3,24.0,313.0,310.03,236.5
2016,9,10,14,45,44.5,270.0,1.3,24.0,299.0,295.74,226.52
2016,9,10,15,0,47.0,256.0,1.3,24.0,285.0,281.19,216.14
2016,9,10,15,15,29.5,221.5,1.25,23.5,239.5,231.83,178.9
2016,9,10,15,30,12.0,187.0,1.2,23.0,194.0,177.83,137.43
2016,9,10,15,45,6.0,161.5,1.2,23.0,165.0,149.71,115.68
2016,9,10,16,0,0.0,136.0,1.2,23.0,136.0,122.45,94.26
2016,9,10,16,15,0.0,111.5,1.15,22.5,111.5,99.81,76.48
2016,9,10,16,30,0.0,87.0,1.1,22.0,87.0,77.39,58.54
2016,9,10,16,45,222.0,83.0,1.05,21.5,142.5,159.75,121.91
2016,9,10,17,0,444.0,79.0,1.0,21.0,198.0,207.48,151.31
2016,9,10,17,15,372.0,66.5,0.95,20.0,151.0,149.1,102.73
2016,9,10,17,30,300.0,54.0,0.9,19.0,104.0,99.75,63.16
2016,9,10,17,45,201.0,37.5,0.85,18.5,65.5,53.63,29.21
2016,9,10,18,0,102.0,21.0,0.8,18.0,27.0,19.91,0.0
2016,9,10,18,15,51.0,10.5,0.75,17.5,13.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,9.1,0.0
2016,9,11,6,15,135.0,28.5,0.9,15.5,44.5,34.08,14.83
2016,9,11,6,30,228.0,47.0,0.9,16.0,78.0,74.08,45.46
2016,9,11,6,45,306.5,61.5,0.9,16.5,123.0,119.7,81.31
2016,9,11,7,0,385.0,76.0,0.9,17.0,168.0,175.4,127.33
2016,9,11,7,15,192.5,65.5,0.85,17.5,111.5,126.22,95.52
2016,9,11,7,30,0.0,55.0,0.8,18.0,55.0,48.56,35.4
2016,9,11,7,45,0.0,72.0,0.8,18.5,72.0,63.67,47.98
2016,9,11,8,0,0.0,89.0,0.8,19.0,89.0,79.02,60.43
2016,9,11,8,15,0.0,116.0,0.8,19.5,116.0,103.74,80.32
2016,9,11,8,30,0.0,143.0,0.8,20.0,143.0,128.74,100.02
2016,9,11,8,45,3.5,167.5,0.8,20.5,170.0,153.95,119.61
2016,9,11,9,0,7.0,192.0,0.8,21.0,197.0,179.69,139.3
2016,9,11,9,15,10.5,210.5,0.8,21.5,218.0,200.17,154.61
2016,9,11,9,30,14.0,229.0,0.8,22.0,239.0,221.04,170.04
2016,9,11,9,45,13.5,235.5,0.85,22.5,246.0,227.28,174.1
2016,9,11,10,0,13.0,242.0,0.9,23.0,253.0,233.49,178.19
2016,9,11,10,15,16.5,261.5,0.9,23.0,275.0,255.89,194.93
2016,9,11,10,30,20.0,281.0,0.9,23.0,297.0,278.57,211.68
2016,9,11,10,45,19.0,282.0,0.95,23.5,297.5,279.01,211.3
2016,9,11,11,0,18.0,283.0,1.0,24.0,298.0,279.36,211.02
2016,9,11,11,15,24.5,308.0,1.0,24.0,328.5,310.62,234.23
2016,9,11,11,30,31.0,333.0,1.0,24.0,359.0,359.48,269.83
2016,9,11,11,45,34.5,342.5,1.05,24.5,372.0,373.36,279.23
2016,9,11,12,0,38.0,352.0,1.1,25.0,385.0,387.13,288.74
2016,9,11,12,15,48.5,364.5,1.15,25.0,406.0,411.01,306.33
2016,9,11,12,30,59.0,377.0,1.2,25.0,427.0,434.64,323.63
2016,9,11,12,45,73.0,381.0,1.25,25.0,442.0,452.23,336.82
2016,9,11,13,0,87.0,385.0,1.3,25.0,457.0,469.17,349.59
2016,9,11,13,15,90.0,374.0,1.3,24.5,446.5,458.55,343.03
2016,9,11,13,30,93.0,363.0,1.3,24.0,436.0,447.48,336.33
2016,9,11,13,45,93.0,350.5,1.35,24.0,421.5,431.6,325.59
2016,9,11,14,0,93.0,338.0,1.4,24.0,407.0,415.43,314.61
2016,9,11,14,15,160.5,324.0,1.4,23.5,436.5,468.21,356.09
2016,9,11,14,30,228.0,310.0,1.4,23.0,466.0,501.55,382.77
2016,9,11,14,45,225.5,292.5,1.45,22.5,439.0,471.05,361.88
2016,9,11,15,0,223.0,275.0,1.5,22.0,412.0,440.14,340.71
2016,9,11,15,15,169.5,255.0,1.45,21.5,355.0,371.57,289.56
2016,9,11,15,30,116.0,235.0,1.4,21.0,298.0,307.93,241.31
2016,9,11,15,45,68.5,200.5,1.4,21.0,236.5,230.6,181.24
2016,9,11,16,0,21.0,166.0,1.4,21.0,175.0,162.0,126.9
2016,9,11,16,15,16.5,146.5,1.35,20.5,153.5,140.49,110.18
2016,9,11,16,30,12.0,127.0,1.3,20.0,132.0,119.58,93.56
2016,9,11,16,45,252.0,99.0,1.3,19.5,165.5,185.79,143.3
2016,9,11,17,0,492.0,71.0,1.3,19.0,199.0,215.35,157.44
2016,9,11,17,15,417.5,60.5,1.25,18.0,151.5,154.91,106.49
2016,9,11,17,30,343.0,50.0,1.2,17.0,104.0,102.13,63.65
2016,9,11,17,45,229.5,35.0,1.2,16.5,65.0,53.57,28.03
2016,9,11,18,0,116.0,20.0,1.2,16.0,26.0,19.13,0.0
2016,9,11,18,15,58.0,10.0,1.15,15.5,13.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,9,12,6,0,0.0,15.0,1.1,14.0,15.0,13.64,0.0
2016,9,12,6,15,180.5,28.0,1.15,14.0,52.0,36.53,14.73
2016,9,12,6,30,361.0,41.0,1.2,14.0,89.0,86.87,50.5
2016,9,12,6,45,456.0,49.5,1.25,14.5,138.5,139.02,91.74
2016,9,12,7,0,551.0,58.0,1.3,15.0,188.0,203.15,145.72
2016,9,12,7,15,275.5,63.5,1.25,15.5,128.5,155.5,118.7
2016,9,12,7,30,0.0,69.0,1.2,16.0,69.0,61.06,46.24
2016,9,12,7,45,0.0,74.5,1.2,16.5,74.5,65.93,50.27
2016,9,12,8,0,0.0,80.0,1.2,17.0,80.0,70.82,54.11
2016,9,12,8,15,1.5,122.0,1.2,17.5,122.5,110.2,86.38
2016,9,12,8,30,3.0,164.0,1.2,18.0,165.0,150.5,118.63
2016,9,12,8,45,33.5,209.0,1.2,18.5,228.5,221.73,175.35
2016,9,12,9,0,64.0,254.0,1.2,19.0,292.0,290.97,228.88
2016,9,12,9,15,48.5,258.5,1.2,19.0,288.5,286.73,224.41
2016,9,12,9,30,33.0,263.0,1.2,19.0,285.0,281.06,219.16
2016,9,12,9,45,76.0,302.0,1.25,19.5,356.0,358.97,278.84
2016,9,12,10,0,119.0,341.0,1.3,20.0,427.0,454.2,349.08
2016,9,12,10,15,140.5,357.0,1.3,20.0,463.0,495.31,378.35
2016,9,12,10,30,162.0,373.0,1.3,20.0,499.0,537.21,408.23
2016,9,12,10,45,102.5,358.5,1.3,20.5,439.0,453.55,345.03
2016,9,12,11,0,43.0,344.0,1.3,21.0,379.0,382.17,290.51
2016,9,12,11,15,69.5,370.5,1.3,21.0,428.0,437.56,332.12
2016,9,12,11,30,96.0,397.0,1.3,21.0,477.0,493.64,372.74
2016,9,12,11,45,97.5,397.5,1.35,21.5,479.0,496.47,373.81
2016,9,12,12,0,99.0,398.0,1.4,22.0,481.0,498.87,375.02
2016,9,12,12,15,99.0,396.5,1.4,21.5,479.0,497.11,374.5
2016,9,12,12,30,99.0,395.0,1.4,21.0,477.0,494.89,373.73
2016,9,12,12,45,199.0,383.5,1.45,21.0,546.0,598.17,450.74
2016,9,12,13,0,299.0,372.0,1.5,21.0,615.0,697.36,522.02
2016,9,12,13,15,299.0,363.0,1.5,21.0,601.5,681.16,510.39
2016,9,12,13,30,299.0,354.0,1.5,21.0,588.0,663.59,498.9
2016,9,12,13,45,296.0,343.5,1.55,21.0,568.5,640.35,483.74
2016,9,12,14,0,293.0,333.0,1.6,21.0,549.0,616.05,467.71
2016,9,12,14,15,313.5,311.5,1.6,20.5,533.0,599.19,458.12
2016,9,12,14,30,334.0,290.0,1.6,20.0,517.0,579.79,446.45
2016,9,12,14,45,334.5,272.0,1.65,19.5,488.0,545.92,423.81
2016,9,12,15,0,335.0,254.0,1.7,19.0,459.0,511.0,399.95
2016,9,12,15,15,572.5,171.0,1.7,18.5,490.0,580.17,456.53
2016,9,12,15,30,810.0,88.0,1.7,18.0,521.0,616.08,485.91
2016,9,12,15,45,794.5,82.5,1.7,18.0,473.5,556.8,439.94
2016,9,12,16,0,779.0,77.0,1.7,18.0,426.0,497.23,392.9
2016,9,12,16,15,747.0,73.0,1.7,17.5,374.5,431.6,340.07
2016,9,12,16,30,715.0,69.0,1.7,17.0,323.0,368.17,286.92
2016,9,12,16,45,674.0,62.5,1.7,16.5,270.5,301.52,229.5
2016,9,12,17,0,633.0,56.0,1.7,16.0,218.0,239.06,174.09
2016,9,12,17,15,557.0,48.5,1.65,15.5,166.5,172.56,116.54
2016,9,12,17,30,481.0,41.0,1.6,15.0,115.0,115.39,68.9
2016,9,12,17,45,240.5,35.5,1.6,14.5,72.5,54.7,28.29
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,24.5,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,7.5,1.15,14.0,7.5,6.58,0.0
2016,9,13,6,30,0.0,13.0,1.2,14.0,13.0,11.42,3.82
2016,9,13,6,45,0.0,21.0,1.25,14.5,21.0,18.47,10.03
2016,9,13,7,0,0.0,29.0,1.3,15.0,29.0,25.53,16.2
2016,9,13,7,15,0.0,37.5,1.3,15.0,37.5,33.05,22.72
2016,9,13,7,30,0.0,46.0,1.3,15.0,46.0,40.57,29.16
2016,9,13,7,45,0.0,45.5,1.3,15.5,45.5,40.14,28.66
2016,9,13,8,0,0.0,45.0,1.3,16.0,45.0,39.71,28.15
2016,9,13,8,15,0.0,51.0,1.25,16.0,51.0,45.04,32.55
2016,9,13,8,30,0.0,57.0,1.2,16.0,57.0,50.38,36.91
2016,9,13,8,45,0.0,97.5,1.2,16.5,97.5,86.58,66.78
2016,9,13,9,0,0.0,138.0,1.2,17.0,138.0,123.91,96.89
2016,9,13,9,15,0.0,133.5,1.15,17.0,133.5,119.66,93.07
2016,9,13,9,30,0.0,129.0,1.1,17.0,129.0,115.46,89.45
2016,9,13,9,45,0.5,147.0,1.05,17.5,147.5,132.58,102.86
2016,9,13,10,0,1.0,165.0,1.0,18.0,166.0,149.85,116.19
2016,9,13,10,15,7.5,211.0,1.0,18.0,217.0,199.31,155.17
2016,9,13,10,30,14.0,257.0,1.0,18.0,268.0,249.92,194.22
2016,9,13,10,45,19.0,280.0,1.0,18.5,295.5,277.45,214.6
2016,9,13,11,0,24.0,303.0,1.0,19.0,323.0,305.31,235.07
2016,9,13,11,15,24.0,307.0,1.0,19.0,327.0,309.6,237.96
2016,9,13,11,30,24.0,311.0,1.0,19.0,331.0,313.81,240.97
2016,9,13,11,45,22.0,306.5,1.05,19.5,325.5,307.49,235.72
2016,9,13,12,0,20.0,302.0,1.1,20.0,320.0,301.08,230.51
2016,9,13,12,15,57.5,349.0,1.1,20.0,397.5,404.56,308.64
2016,9,13,12,30,95.0,396.0,1.1,20.0,475.0,492.53,372.66
2016,9,13,12,45,95.5,391.0,1.1,20.5,469.5,486.59,367.18
2016,9,13,13,0,96.0,386.0,1.1,21.0,464.0,480.23,362.24
2016,9,13,13,15,288.0,337.0,1.1,21.0,563.0,643.19,483.41
2016,9,13,13,30,480.0,288.0,1.1,21.0,662.0,779.49,579.73
2016,9,13,13,45,612.0,230.0,1.1,21.0,689.5,830.03,615.77
2016,9,13,14,0,744.0,172.0,1.1,21.0,717.0,866.7,641.61
2016,9,13,14,15,730.5,168.5,1.1,20.5,683.5,824.26,615.27
2016,9,13,14,30,717.0,165.0,1.1,20.0,650.0,780.0,588.26
2016,9,13,14,45,695.5,162.5,1.15,20.0,609.5,729.03,554.64
2016,9,13,15,0,674.0,160.0,1.2,20.0,569.0,677.44,519.61
2016,9,13,15,15,650.5,154.0,1.15,20.0,525.0,620.69,479.08
2016,9,13,15,30,627.0,148.0,1.1,20.0,481.0,564.25,437.81
2016,9,13,15,45,593.0,142.0,1.1,20.0,432.5,502.41,391.71
2016,9,13,16,0,559.0,136.0,1.1,20.0,384.0,438.98,343.08
2016,9,13,16,15,518.0,126.5,1.05,19.5,334.0,375.84,293.53
2016,9,13,16,30,477.0,117.0,1.0,19.0,284.0,316.52,245.43
2016,9,13,16,45,422.5,104.5,1.0,18.5,234.0,253.88,193.79
2016,9,13,17,0,368.0,92.0,1.0,18.0,184.0,197.51,146.36
2016,9,13,17,15,294.0,75.0,0.95,17.5,137.5,139.34,98.25
2016,9,13,17,30,220.0,58.0,0.9,17.0,91.0,88.7,57.62
2016,9,13,17,45,135.0,36.5,0.85,16.5,54.5,45.57,24.22
2016,9,13,18,0,50.0,15.0,0.8,16.0,18.0,13.64,0.0
2016,9,13,18,15,25.0,7.5,0.75,15.5,9.0,6.82,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,13.5,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,8.19,0.0
2016,9,14,6,15,110.5,28.0,0.45,14.5,42.0,32.36,11.99
2016,9,14,6,30,221.0,47.0,0.4,15.0,75.0,75.01,46.34
2016,9,14,6,45,306.5,62.0,0.35,15.5,121.0,122.37,83.58
2016,9,14,7,0,392.0,77.0,0.3,16.0,167.0,180.73,131.44
2016,9,14,7,15,450.0,88.0,0.3,16.5,216.5,237.09,179.14
2016,9,14,7,30,508.0,99.0,0.3,17.0,266.0,300.19,231.56
2016,9,14,7,45,556.0,105.5,0.3,18.0,317.0,364.61,283.16
2016,9,14,8,0,604.0,112.0,0.3,19.0,368.0,430.43,333.87
2016,9,14,8,15,635.0,118.5,0.3,19.5,416.5,490.95,379.35
2016,9,14,8,30,666.0,125.0,0.3,20.0,465.0,553.34,424.46
2016,9,14,8,45,696.5,127.0,0.35,20.5,511.5,612.17,466.09
2016,9,14,9,0,727.0,129.0,0.4,21.0,558.0,671.91,507.1
2016,9,14,9,15,744.0,132.5,0.4,21.5,598.0,723.58,540.58
2016,9,14,9,30,761.0,136.0,0.4,22.0,638.0,774.26,571.37
2016,9,14,9,45,822.5,115.5,0.4,22.5,684.5,831.44,605.61
2016,9,14,10,0,884.0,95.0,0.4,23.0,731.0,885.16,636.74
2016,9,14,10,15,892.0,96.5,0.4,23.5,759.0,922.3,656.93
2016,9,14,10,30,900.0,98.0,0.4,24.0,787.0,956.43,675.25
2016,9,14,10,45,906.5,98.0,0.45,24.5,808.0,984.28,690.71
2016,9,14,11,0,913.0,98.0,0.5,25.0,829.0,1008.68,704.18
2016,9,14,11,15,916.0,98.5,0.55,25.0,842.0,1026.56,715.2
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,1040.62,724.16
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.5,1049.23,728.62
2016,9,14,12,0,923.0,99.0,0.7,26.0,866.0,1053.87,730.92
2016,9,14,12,15,922.5,99.0,0.75,26.0,862.5,1051.98,730.93
2016,9,14,12,30,922.0,99.0,0.8,26.0,859.0,1046.1,728.76
2016,9,14,12,45,912.5,102.0,0.9,26.0,845.5,1030.59,721.99
2016,9,14,13,0,903.0,105.0,1.0,26.0,832.0,1011.4,713.02
2016,9,14,13,15,898.0,104.0,1.05,26.0,813.0,988.66,700.85
2016,9,14,13,30,893.0,103.0,1.1,26.0,794.0,962.41,686.46
2016,9,14,13,45,886.0,101.5,1.15,26.0,767.0,930.41,668.38
2016,9,14,14,0,879.0,100.0,1.2,26.0,740.0,895.32,648.17
2016,9,14,14,15,868.5,98.5,1.2,25.5,706.0,854.35,624.43
2016,9,14,14,30,858.0,97.0,1.2,25.0,672.0,810.94,598.77
2016,9,14,14,45,844.0,95.0,1.25,25.0,632.5,767.73,572.27
2016,9,14,15,0,830.0,93.0,1.3,25.0,593.0,716.6,539.81
2016,9,14,15,15,811.0,90.0,1.3,24.5,548.0,659.62,502.04
2016,9,14,15,30,792.0,87.0,1.3,24.0,503.0,602.1,461.74
2016,9,14,15,45,766.0,83.5,1.3,24.0,454.0,539.8,415.59
2016,9,14,16,0,740.0,80.0,1.3,24.0,405.0,478.38,368.47
2016,9,14,16,15,704.5,75.5,1.3,23.5,353.5,413.05,317.34
2016,9,14,16,30,669.0,71.0,1.3,23.0,302.0,350.08,266.04
2016,9,14,16,45,617.0,65.0,1.35,22.5,250.0,283.1,210.25
2016,9,14,17,0,565.0,59.0,1.4,22.0,198.0,221.67,157.68
2016,9,14,17,15,484.5,50.0,1.3,21.0,148.5,157.2,103.93
2016,9,14,17,30,404.0,41.0,1.2,20.0,99.0,102.77,60.23
2016,9,14,17,45,270.5,28.0,1.2,19.5,60.0,50.68,22.25
2016,9,14,18,0,137.0,15.0,1.2,19.0,21.0,15.7,0.0
2016,9,14,18,15,68.5,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,106.0,10.0,0.7,14.0,12.0,9.1,0.0
2016,9,15,6,15,254.5,22.5,0.6,14.5,48.5,37.96,10.77
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,88.76,49.55
2016,9,15,6,45,492.0,43.0,0.45,16.0,134.0,142.25,92.07
2016,9,15,7,0,581.0,51.0,0.4,17.0,183.0,206.93,145.97
2016,9,15,7,15,635.5,57.0,0.4,17.5,235.5,269.3,199.94
2016,9,15,7,30,690.0,63.0,0.4,18.0,288.0,337.69,257.64
2016,9,15,7,45,729.0,66.5,0.45,18.5,340.5,401.98,310.82
2016,9,15,8,0,768.0,70.0,0.5,19.0,393.0,469.42,364.42
2016,9,15,8,15,793.5,73.5,0.5,19.5,443.0,532.11,412.01
2016,9,15,8,30,819.0,77.0,0.5,20.0,493.0,595.67,458.22
2016,9,15,8,45,839.0,79.0,0.55,21.0,539.5,650.51,496.29
2016,9,15,9,0,859.0,81.0,0.6,22.0,586.0,708.19,533.89
2016,9,15,9,15,873.0,83.0,0.65,22.5,627.0,760.55,566.81
2016,9,15,9,30,887.0,85.0,0.7,23.0,668.0,811.26,598.09
2016,9,15,9,45,899.0,85.5,0.75,23.5,703.5,856.69,625.43
2016,9,15,10,0,911.0,86.0,0.8,24.0,739.0,899.75,650.94
2016,9,15,10,15,918.5,87.5,0.85,24.5,767.0,937.22,672.65
2016,9,15,10,30,926.0,89.0,0.9,25.0,795.0,971.55,692.29
2016,9,15,10,45,931.0,89.5,0.95,25.5,815.5,999.04,707.63
2016,9,15,11,0,936.0,90.0,1.0,26.0,836.0,1022.93,720.82
2016,9,15,11,15,938.5,90.5,1.05,26.0,849.0,1040.58,731.72
2016,9,15,11,30,941.0,91.0,1.1,26.0,862.0,1054.31,740.43
2016,9,15,11,45,942.5,91.5,1.15,26.5,867.0,1063.03,744.82
2016,9,15,12,0,944.0,92.0,1.2,27.0,872.0,1067.69,746.92
2016,9,15,12,15,943.0,91.5,1.2,27.0,868.5,1064.6,745.05
2016,9,15,12,30,942.0,91.0,1.2,27.0,865.0,1057.44,740.96
2016,9,15,12,45,931.5,95.0,1.25,27.0,851.5,1041.8,732.8
2016,9,15,13,0,921.0,99.0,1.3,27.0,838.0,1022.41,722.48
2016,9,15,13,15,916.5,98.0,1.35,27.0,818.5,999.72,710.16
2016,9,15,13,30,912.0,97.0,1.4,27.0,799.0,973.42,695.56
2016,9,15,13,45,904.5,96.5,1.45,27.0,771.5,941.47,677.31
2016,9,15,14,0,897.0,96.0,1.5,27.0,744.0,906.39,656.92
2016,9,15,14,15,887.0,94.0,1.5,26.5,710.5,864.6,632.58
2016,9,15,14,30,877.0,92.0,1.5,26.0,677.0,820.27,606.24
2016,9,15,14,45,862.5,90.5,1.5,26.0,636.5,770.75,574.8
2016,9,15,15,0,848.0,89.0,1.5,26.0,596.0,724.47,545.13
2016,9,15,15,15,829.5,86.0,1.5,25.5,550.5,666.95,507.1
2016,9,15,15,30,811.0,83.0,1.5,25.0,505.0,608.8,466.31
2016,9,15,15,45,784.5,80.0,1.55,25.0,455.5,545.76,419.81
2016,9,15,16,0,758.0,77.0,1.6,25.0,406.0,483.61,372.2
2016,9,15,16,15,722.0,72.5,1.55,24.0,354.0,416.78,320.22
2016,9,15,16,30,686.0,68.0,1.5,23.0,302.0,352.83,268.32
2016,9,15,16,45,631.0,62.5,1.5,22.5,249.0,284.41,211.04
2016,9,15,17,0,576.0,57.0,1.5,22.0,196.0,221.89,157.38
2016,9,15,17,15,492.0,48.5,1.45,21.0,146.0,156.62,103.0
2016,9,15,17,30,408.0,40.0,1.4,20.0,96.0,101.81,59.09
2016,9,15,17,45,266.0,27.0,1.35,19.0,57.0,48.8,20.04
2016,9,15,18,0,124.0,14.0,1.3,18.0,18.0,14.42,0.0
2016,9,15,18,15,62.0,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,202.0,17.0,0.65,13.5,41.5,29.81,6.17
2016,9,16,6,30,404.0,34.0,0.5,14.0,83.0,88.73,49.53
2016,9,16,6,45,494.5,42.5,0.4,15.0,132.5,143.18,93.04
2016,9,16,7,0,585.0,51.0,0.3,16.0,182.0,209.03,147.97
2016,9,16,7,15,640.5,56.5,0.25,16.5,234.5,271.52,201.98
2016,9,16,7,30,696.0,62.0,0.2,17.0,287.0,340.11,259.57
2016,9,16,7,45,348.0,93.0,0.15,17.5,205.5,257.66,201.8
2016,9,16,8,0,0.0,124.0,0.1,18.0,124.0,111.81,86.64
2016,9,16,8,15,0.0,139.5,0.05,19.0,140.0,126.14,98.21
2016,9,16,8,30,0.0,155.0,0.0,20.0,156.0,140.56,108.89
2016,9,16,8,45,5.5,176.0,0.0,21.0,180.0,163.99,126.56
2016,9,16,9,0,11.0,197.0,0.0,22.0,204.0,188.1,144.36
2016,9,16,9,15,23.0,228.5,0.05,22.5,243.5,228.04,174.38
2016,9,16,9,30,35.0,260.0,0.1,23.0,283.0,281.22,213.57
2016,9,16,9,45,74.0,296.5,0.15,24.0,348.0,353.65,266.08
2016,9,16,10,0,113.0,333.0,0.2,25.0,413.0,429.29,318.98
2016,9,16,10,15,113.5,345.5,0.25,25.5,429.0,446.68,329.63
2016,9,16,10,30,114.0,358.0,0.3,26.0,445.0,479.32,351.22
2016,9,16,10,45,525.0,225.0,0.4,27.0,640.0,766.41,553.03
2016,9,16,11,0,936.0,92.0,0.5,28.0,835.0,1025.78,709.85
2016,9,16,11,15,614.0,237.0,0.55,28.0,727.5,894.34,626.27
2016,9,16,11,30,292.0,382.0,0.6,28.0,620.0,711.66,504.39
2016,9,16,11,45,616.0,238.5,0.7,28.5,744.5,910.49,641.88
2016,9,16,12,0,940.0,95.0,0.8,29.0,869.0,1067.23,734.86
2016,9,16,12,15,939.0,95.0,0.85,29.0,865.0,1064.61,732.16
2016,9,16,12,30,938.0,95.0,0.9,29.0,861.0,1057.93,729.53
2016,9,16,12,45,931.0,96.5,0.95,29.0,848.0,1042.92,722.08
2016,9,16,13,0,924.0,98.0,1.0,29.0,835.0,1024.11,712.49
2016,9,16,13,15,918.5,97.0,1.05,28.5,815.0,1000.3,701.28
2016,9,16,13,30,913.0,96.0,1.1,28.0,795.0,972.93,687.81
2016,9,16,13,45,903.0,96.0,1.15,28.0,766.5,939.13,668.85
2016,9,16,14,0,893.0,96.0,1.2,28.0,738.0,902.36,647.83
2016,9,16,14,15,882.5,94.5,1.15,27.5,704.0,860.75,623.29
2016,9,16,14,30,872.0,93.0,1.1,27.0,670.0,816.66,596.87
2016,9,16,14,45,855.0,91.5,1.1,27.0,629.0,765.35,564.78
2016,9,16,15,0,838.0,90.0,1.1,27.0,588.0,717.59,534.61
2016,9,16,15,15,819.0,87.5,1.1,26.5,542.5,660.7,497.43
2016,9,16,15,30,800.0,85.0,1.1,26.0,497.0,603.25,457.68
2016,9,16,15,45,771.5,82.0,1.1,26.0,447.0,539.59,411.09
2016,9,16,16,0,743.0,79.0,1.1,26.0,397.0,477.06,363.66
2016,9,16,16,15,706.0,74.0,1.05,25.5,345.0,410.09,311.62
2016,9,16,16,30,669.0,69.0,1.0,25.0,293.0,346.27,260.04
2016,9,16,16,45,613.0,63.0,0.95,24.5,240.5,278.06,203.74
2016,9,16,17,0,557.0,57.0,0.9,24.0,188.0,215.93,151.2
2016,9,16,17,15,472.5,48.0,0.85,22.5,139.0,151.39,98.46
2016,9,16,17,30,388.0,39.0,0.8,21.0,90.0,97.42,55.87
2016,9,16,17,45,247.0,25.5,0.75,20.0,52.5,45.22,16.65
2016,9,16,18,0,106.0,12.0,0.7,19.0,15.0,12.2,0.0
2016,9,16,18,15,53.0,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,18.0,0.6,14.5,38.5,29.26,5.12
2016,9,17,6,30,346.0,36.0,0.5,15.0,77.0,83.93,47.72
2016,9,17,6,45,439.0,45.5,0.45,15.5,125.0,136.28,89.5
2016,9,17,7,0,532.0,55.0,0.4,16.0,173.0,200.41,143.01
2016,9,17,7,15,283.5,88.0,0.35,16.5,152.5,186.28,142.43
2016,9,17,7,30,35.0,121.0,0.3,17.0,132.0,127.49,100.33
2016,9,17,7,45,41.0,141.5,0.25,18.0,157.0,152.36,120.49
2016,9,17,8,0,47.0,162.0,0.2,19.0,182.0,178.05,140.36
2016,9,17,8,15,101.0,189.5,0.15,20.0,238.5,238.6,187.34
2016,9,17,8,30,155.0,217.0,0.1,21.0,295.0,313.93,243.85
2016,9,17,8,45,492.0,152.5,0.1,22.5,432.0,500.35,382.92
2016,9,17,9,0,829.0,88.0,0.1,24.0,569.0,701.48,520.84
2016,9,17,9,15,603.0,175.5,0.15,25.0,539.0,664.78,488.27
2016,9,17,9,30,377.0,263.0,0.2,26.0,509.0,584.18,428.44
2016,9,17,9,45,631.0,177.5,0.25,27.0,614.5,744.04,539.12
2016,9,17,10,0,885.0,92.0,0.3,28.0,720.0,885.46,624.44
2016,9,17,10,15,892.5,93.5,0.35,28.5,748.0,921.98,643.38
2016,9,17,10,30,900.0,95.0,0.4,29.0,776.0,955.45,661.94
2016,9,17,10,45,668.5,205.0,0.5,29.5,718.0,890.32,621.89
2016,9,17,11,0,437.0,315.0,0.6,30.0,660.0,787.99,553.7
2016,9,17,11,15,449.0,311.0,0.65,30.0,670.5,803.83,565.81
2016,9,17,11,30,461.0,307.0,0.7,30.0,681.0,817.67,575.21
2016,9,17,11,45,688.0,203.0,0.75,30.5,764.5,946.67,658.99
2016,9,17,12,0,915.0,99.0,0.8,31.0,848.0,1046.53,716.46
2016,9,17,12,15,914.0,99.0,0.85,31.0,844.5,1043.86,714.58
2016,9,17,12,30,913.0,99.0,0.9,31.0,841.0,1037.23,711.95
2016,9,17,12,45,907.0,100.0,0.95,31.0,828.0,1022.82,704.83
2016,9,17,13,0,901.0,101.0,1.0,31.0,815.0,1004.68,695.6
2016,9,17,13,15,895.5,100.0,1.0,30.5,795.5,981.22,683.65
2016,9,17,13,30,890.0,99.0,1.0,30.0,776.0,954.28,669.59
2016,9,17,13,45,882.0,98.0,1.05,30.0,748.5,921.73,651.52
2016,9,17,14,0,874.0,97.0,1.1,30.0,721.0,886.17,631.4
2016,9,17,14,15,863.5,95.0,1.1,29.5,687.0,844.59,607.69
2016,9,17,14,30,853.0,93.0,1.1,29.0,653.0,800.6,582.08
2016,9,17,14,45,839.5,90.5,1.1,29.0,613.5,751.61,551.59
2016,9,17,15,0,826.0,88.0,1.1,29.0,574.0,705.91,522.86
2016,9,17,15,15,806.5,85.0,1.1,28.5,529.0,648.68,485.53
2016,9,17,15,30,787.0,82.0,1.1,28.0,484.0,590.99,445.77
2016,9,17,15,45,761.5,78.5,1.1,28.0,435.5,529.21,400.71
2016,9,17,16,0,736.0,75.0,1.1,28.0,387.0,468.3,354.64
2016,9,17,16,15,698.5,70.5,1.05,27.0,335.5,402.09,303.98
2016,9,17,16,30,661.0,66.0,1.0,26.0,284.0,339.07,253.65
2016,9,17,16,45,606.0,60.0,1.0,25.5,232.5,271.8,198.24
2016,9,17,17,0,551.0,54.0,1.0,25.0,181.0,210.52,146.47
2016,9,17,17,15,464.5,45.5,0.9,24.0,133.0,146.62,94.22
2016,9,17,17,30,378.0,37.0,0.8,23.0,85.0,93.56,52.52
2016,9,17,17,45,234.0,23.5,0.7,22.0,49.0,41.7,12.72
2016,9,17,18,0,90.0,10.0,0.6,21.0,13.0,10.06,0.0
2016,9,17,18,15,45.0,5.0,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,167.0,17.5,0.7,17.5,37.0,28.69,3.25
2016,9,18,6,30,334.0,35.0,0.6,18.0,74.0,82.12,45.99
2016,9,18,6,45,421.5,45.5,0.55,19.0,121.0,133.7,86.91
2016,9,18,7,0,509.0,56.0,0.5,20.0,168.0,196.41,138.54
2016,9,18,7,15,568.0,63.5,0.5,21.0,219.0,257.58,190.26
2016,9,18,7,30,627.0,71.0,0.5,22.0,270.0,325.38,246.06
2016,9,18,7,45,664.0,77.0,0.5,23.0,321.0,387.99,296.26
2016,9,18,8,0,701.0,83.0,0.5,24.0,372.0,453.71,346.59
2016,9,18,8,15,730.0,87.5,0.45,25.0,421.5,516.04,391.77
2016,9,18,8,30,759.0,92.0,0.4,26.0,471.0,578.66,434.93
2016,9,18,8,45,778.5,96.0,0.35,27.5,516.0,636.32,471.64
2016,9,18,9,0,798.0,100.0,0.3,29.0,561.0,693.65,506.21
2016,9,18,9,15,814.0,102.5,0.25,30.0,602.0,745.99,535.43
2016,9,18,9,30,830.0,105.0,0.2,31.0,643.0,797.01,562.9
2016,9,18,9,45,848.5,104.0,0.15,32.0,679.0,844.57,587.41
2016,9,18,10,0,867.0,103.0,0.1,33.0,715.0,882.65,605.6
2016,9,18,10,15,875.0,104.5,0.15,33.5,743.0,919.0,625.23
2016,9,18,10,30,883.0,106.0,0.2,34.0,771.0,952.39,643.06
2016,9,18,10,45,883.5,109.5,0.25,34.5,790.0,977.61,656.15
2016,9,18,11,0,884.0,113.0,0.3,35.0,809.0,999.2,667.31
2016,9,18,11,15,887.5,113.5,0.4,35.0,821.5,1016.8,678.83
2016,9,18,11,30,891.0,114.0,0.5,35.0,834.0,1030.7,688.49
2016,9,18,11,45,885.5,117.5,0.6,35.0,836.5,1034.98,692.83
2016,9,18,12,0,880.0,121.0,0.7,35.0,839.0,1035.34,695.15
2016,9,18,12,15,879.0,121.0,0.75,35.0,835.0,1032.64,694.73
2016,9,18,12,30,878.0,121.0,0.8,35.0,831.0,1026.13,692.25
2016,9,18,12,45,858.0,128.5,0.85,35.0,814.0,1016.08,687.84
2016,9,18,13,0,838.0,136.0,0.9,35.0,797.0,991.67,675.06
2016,9,18,13,15,831.5,134.5,0.9,35.0,777.0,967.3,661.5
2016,9,18,13,30,825.0,133.0,0.9,35.0,757.0,939.66,645.97
2016,9,18,13,45,812.5,132.5,0.95,35.0,729.0,904.54,626.71
2016,9,18,14,0,800.0,132.0,1.0,35.0,701.0,866.83,605.67
2016,9,18,14,15,787.5,129.5,1.0,34.5,667.0,824.66,582.03
2016,9,18,14,30,775.0,127.0,1.0,34.0,633.0,780.44,556.7
2016,9,18,14,45,758.0,123.5,1.05,34.0,593.0,732.97,528.27
2016,9,18,15,0,741.0,120.0,1.1,34.0,553.0,681.09,495.51
2016,9,18,15,15,718.0,116.0,1.1,33.5,508.0,623.84,458.03
2016,9,18,15,30,695.0,112.0,1.1,33.0,463.0,566.73,419.34
2016,9,18,15,45,664.5,106.5,1.1,32.5,414.5,504.25,375.43
2016,9,18,16,0,634.0,101.0,1.1,32.0,366.0,443.44,331.03
2016,9,18,16,15,592.0,93.5,1.05,31.0,315.5,377.41,281.54
2016,9,18,16,30,550.0,86.0,1.0,30.0,265.0,315.19,233.03
2016,9,18,16,45,486.5,77.0,0.95,29.0,214.0,248.55,179.98
2016,9,18,17,0,423.0,68.0,0.9,28.0,163.0,186.84,129.9
2016,9,18,17,15,338.0,54.0,0.85,26.5,117.5,126.58,82.15
2016,9,18,17,30,253.0,40.0,0.8,25.0,72.0,77.23,44.26
2016,9,18,17,45,142.0,23.0,0.8,24.0,39.0,32.98,7.55
2016,9,18,18,0,31.0,6.0,0.8,23.0,6.0,5.75,0.0
2016,9,18,18,15,15.5,3.0,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,102.5,19.0,0.75,22.5,30.5,25.31,0.94
2016,9,19,6,30,205.0,38.0,0.6,23.0,61.0,67.35,38.61
2016,9,19,6,45,280.5,54.5,0.5,23.5,104.0,113.64,74.91
2016,9,19,7,0,356.0,71.0,0.4,24.0,147.0,169.73,120.13
2016,9,19,7,15,414.0,83.0,0.35,24.5,195.5,225.11,165.72
2016,9,19,7,30,472.0,95.0,0.3,25.0,244.0,287.29,215.84
