Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,506.5,106.5,0.3,26.0,292.0,344.9,260.99
2016,9,19,8,0,541.0,118.0,0.3,27.0,340.0,405.73,306.71
2016,9,19,8,15,573.5,126.0,0.35,27.5,387.0,469.49,353.64
2016,9,19,8,30,606.0,134.0,0.4,28.0,434.0,531.22,397.58
2016,9,19,8,45,623.0,142.5,0.5,29.0,476.5,584.89,434.13
2016,9,19,9,0,640.0,151.0,0.6,30.0,519.0,638.43,469.5
2016,9,19,9,15,659.0,156.0,0.65,30.5,558.5,689.46,502.65
2016,9,19,9,30,678.0,161.0,0.7,31.0,598.0,739.88,534.6
2016,9,19,9,45,728.0,149.0,0.75,31.5,641.0,797.19,569.76
2016,9,19,10,0,778.0,137.0,0.8,32.0,684.0,850.44,601.28
2016,9,19,10,15,787.5,139.0,0.85,32.0,711.5,886.66,623.04
2016,9,19,10,30,797.0,141.0,0.9,32.0,739.0,920.26,643.3
2016,9,19,10,45,798.5,145.0,0.95,32.5,757.5,945.49,657.11
2016,9,19,11,0,800.0,149.0,1.0,33.0,776.0,967.39,668.98
2016,9,19,11,15,804.0,150.0,1.0,33.0,788.5,985.12,678.9
2016,9,19,11,30,808.0,151.0,1.0,33.0,801.0,999.4,686.88
2016,9,19,11,45,800.5,156.0,1.05,33.0,802.5,1002.78,689.42
2016,9,19,12,0,793.0,161.0,1.1,33.0,804.0,1002.43,690.0
2016,9,19,12,15,791.5,160.5,1.1,33.0,800.5,998.71,687.84
2016,9,19,12,30,790.0,160.0,1.1,33.0,797.0,991.41,683.7
2016,9,19,12,45,792.5,156.5,1.15,33.0,786.5,981.38,678.94
2016,9,19,13,0,795.0,153.0,1.2,33.0,776.0,967.77,672.09
2016,9,19,13,15,788.0,151.0,1.2,33.0,756.5,943.05,657.76
2016,9,19,13,30,781.0,149.0,1.2,33.0,737.0,915.25,641.64
2016,9,19,13,45,766.5,149.0,1.2,33.0,708.5,879.79,620.72
2016,9,19,14,0,752.0,149.0,1.2,33.0,680.0,847.18,601.53
2016,9,19,14,15,738.0,146.0,1.2,32.5,646.0,804.37,576.79
2016,9,19,14,30,724.0,143.0,1.2,32.0,612.0,759.79,550.56
2016,9,19,14,45,697.0,142.0,1.2,32.0,570.5,705.93,516.09
2016,9,19,15,0,670.0,141.0,1.2,32.0,529.0,651.93,480.07
2016,9,19,15,15,645.0,135.5,1.2,31.5,484.5,594.84,442.01
2016,9,19,15,30,620.0,130.0,1.2,31.0,440.0,538.3,403.05
2016,9,19,15,45,574.5,125.5,1.2,30.5,390.0,472.01,355.63
2016,9,19,16,0,529.0,121.0,1.2,30.0,340.0,405.09,306.25
2016,9,19,16,15,485.5,111.0,1.15,29.0,291.5,342.34,258.69
2016,9,19,16,30,442.0,101.0,1.1,28.0,243.0,283.87,212.74
2016,9,19,16,45,373.5,89.0,1.1,27.5,193.5,219.82,161.4
2016,9,19,17,0,305.0,77.0,1.1,27.0,144.0,163.9,116.08
2016,9,19,17,15,232.0,58.5,1.0,25.5,101.5,109.29,72.79
2016,9,19,17,30,159.0,40.0,0.9,24.0,59.0,61.96,36.15
2016,9,19,17,45,79.5,20.0,0.8,23.0,29.5,24.59,2.08
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,16.5,15.0,13.21,0.0
2016,9,20,6,30,0.0,30.0,0.7,17.0,30.0,26.57,15.59
2016,9,20,6,45,12.0,53.5,0.7,17.5,56.0,50.44,35.78
2016,9,20,7,0,24.0,77.0,0.7,18.0,82.0,78.41,59.25
2016,9,20,7,15,37.0,99.5,0.7,18.5,110.0,105.98,82.23
2016,9,20,7,30,50.0,122.0,0.7,19.0,138.0,135.33,106.39
2016,9,20,7,45,67.0,143.5,0.75,19.5,169.0,167.17,132.17
2016,9,20,8,0,84.0,165.0,0.8,20.0,200.0,201.09,159.2
2016,9,20,8,15,168.0,184.5,0.8,20.5,264.0,280.58,221.93
2016,9,20,8,30,252.0,204.0,0.8,21.0,328.0,371.42,291.42
2016,9,20,8,45,219.5,229.0,0.85,22.0,344.5,379.97,295.66
2016,9,20,9,0,187.0,254.0,0.9,23.0,361.0,394.19,304.19
2016,9,20,9,15,208.0,272.0,0.9,23.5,399.0,438.31,335.77
2016,9,20,9,30,229.0,290.0,0.9,24.0,437.0,483.74,367.39
2016,9,20,9,45,242.0,302.5,0.95,24.5,465.5,517.52,390.35
2016,9,20,10,0,255.0,315.0,1.0,25.0,494.0,566.06,423.16
2016,9,20,10,15,257.5,327.5,1.0,25.5,513.5,591.14,438.67
2016,9,20,10,30,260.0,340.0,1.0,26.0,533.0,615.33,453.58
2016,9,20,10,45,300.0,338.5,1.05,26.5,567.5,659.3,483.33
2016,9,20,11,0,340.0,337.0,1.1,27.0,602.0,703.57,512.67
2016,9,20,11,15,329.0,351.5,1.15,27.0,612.0,714.37,519.06
2016,9,20,11,30,318.0,366.0,1.2,27.0,622.0,723.33,524.62
2016,9,20,11,45,330.5,358.5,1.25,27.0,625.0,730.21,529.93
2016,9,20,12,0,343.0,351.0,1.3,27.0,628.0,735.52,534.29
2016,9,20,12,15,252.5,367.0,1.35,27.0,570.0,660.64,482.12
2016,9,20,12,30,162.0,383.0,1.4,27.0,512.0,567.55,417.13
2016,9,20,12,45,158.5,381.0,1.45,27.0,506.0,559.84,412.89
2016,9,20,13,0,155.0,379.0,1.5,27.0,500.0,551.44,407.53
2016,9,20,13,15,159.5,365.5,1.5,27.0,487.5,537.5,398.48
2016,9,20,13,30,164.0,352.0,1.5,27.0,475.0,522.72,388.87
2016,9,20,13,45,163.0,339.5,1.55,27.0,457.5,503.15,375.91
2016,9,20,14,0,162.0,327.0,1.6,27.0,440.0,483.05,362.48
2016,9,20,14,15,474.0,219.5,1.6,26.5,529.0,653.05,491.96
2016,9,20,14,30,786.0,112.0,1.6,26.0,618.0,771.99,577.92
2016,9,20,14,45,772.0,108.5,1.65,26.0,579.0,723.34,545.18
2016,9,20,15,0,758.0,105.0,1.7,26.0,540.0,673.3,512.27
2016,9,20,15,15,736.0,101.5,1.7,25.5,496.0,618.56,474.33
2016,9,20,15,30,714.0,98.0,1.7,25.0,452.0,561.87,433.75
2016,9,20,15,45,688.0,92.5,1.7,24.5,404.5,501.08,388.71
2016,9,20,16,0,662.0,87.0,1.7,24.0,357.0,441.48,342.83
2016,9,20,16,15,620.5,81.0,1.65,23.5,307.5,375.87,290.54
2016,9,20,16,30,579.0,75.0,1.6,23.0,258.0,313.96,239.41
2016,9,20,16,45,519.5,67.5,1.6,22.5,208.5,248.68,184.65
2016,9,20,17,0,460.0,60.0,1.6,22.0,159.0,190.08,134.58
2016,9,20,17,15,368.5,48.5,1.5,21.0,113.5,128.33,83.96
2016,9,20,17,30,277.0,37.0,1.4,20.0,68.0,77.11,43.35
2016,9,20,17,45,138.5,18.5,1.35,19.5,34.0,27.77,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,9.5,1.15,14.5,9.5,8.35,0.0
2016,9,21,6,30,0.0,19.0,1.2,15.0,19.0,16.72,7.74
2016,9,21,6,45,0.0,33.0,1.25,15.5,33.0,29.1,18.73
2016,9,21,7,0,0.0,47.0,1.3,16.0,47.0,41.53,29.55
2016,9,21,7,15,0.0,62.0,1.35,16.0,62.0,55.07,41.24
2016,9,21,7,30,0.0,77.0,1.4,16.0,77.0,68.68,52.81
2016,9,21,7,45,0.0,93.0,1.45,16.5,93.0,83.31,64.92
2016,9,21,8,0,0.0,109.0,1.5,17.0,109.0,98.02,76.86
2016,9,21,8,15,0.0,92.5,1.55,17.5,92.5,82.3,63.44
2016,9,21,8,30,0.0,76.0,1.6,18.0,76.0,67.24,50.66
2016,9,21,8,45,38.5,160.5,1.65,18.5,182.5,178.53,142.09
2016,9,21,9,0,77.0,245.0,1.7,19.0,289.0,295.45,234.19
2016,9,21,9,15,455.5,171.0,1.75,19.0,459.0,545.56,432.07
2016,9,21,9,30,834.0,97.0,1.8,19.0,629.0,794.07,612.2
2016,9,21,9,45,854.0,95.0,1.85,19.5,665.5,834.66,635.74
2016,9,21,10,0,874.0,93.0,1.9,20.0,702.0,880.02,664.33
2016,9,21,10,15,882.0,94.5,1.9,20.0,729.5,916.36,687.24
2016,9,21,10,30,890.0,96.0,1.9,20.0,757.0,949.71,708.09
2016,9,21,10,45,895.5,97.0,1.95,20.0,777.0,976.91,725.45
2016,9,21,11,0,901.0,98.0,2.0,20.0,797.0,1000.65,740.64
2016,9,21,11,15,637.5,222.5,2.0,20.0,721.5,905.69,677.07
2016,9,21,11,30,374.0,347.0,2.0,20.0,646.0,759.47,570.89
2016,9,21,11,45,641.5,223.5,2.0,20.0,738.0,922.99,690.67
2016,9,21,12,0,909.0,100.0,2.0,20.0,830.0,1041.97,766.92
2016,9,21,12,15,909.5,100.0,2.0,20.0,827.0,1040.45,764.62
2016,9,21,12,30,910.0,100.0,2.0,20.0,824.0,1034.99,761.34
2016,9,21,12,45,908.5,99.0,2.05,20.0,813.0,1022.48,754.33
2016,9,21,13,0,907.0,98.0,2.1,20.0,802.0,1006.14,744.98
2016,9,21,13,15,903.5,97.5,2.15,20.0,783.5,984.68,732.33
2016,9,21,13,30,900.0,97.0,2.2,20.0,765.0,959.64,717.36
2016,9,21,13,45,894.0,95.5,2.25,20.0,738.5,927.75,697.77
2016,9,21,14,0,888.0,94.0,2.3,20.0,712.0,892.71,675.94
2016,9,21,14,15,879.5,92.5,2.35,19.5,679.5,852.59,651.66
2016,9,21,14,30,871.0,91.0,2.4,19.0,647.0,809.88,625.18
2016,9,21,14,45,860.0,88.5,2.45,19.0,608.0,761.81,593.25
2016,9,21,15,0,849.0,86.0,2.5,19.0,569.0,716.79,563.02
2016,9,21,15,15,831.5,83.5,2.45,18.5,524.5,660.19,522.9
2016,9,21,15,30,814.0,81.0,2.4,18.0,480.0,602.87,480.14
2016,9,21,15,45,793.0,76.5,2.4,18.0,431.5,541.01,431.77
2016,9,21,16,0,772.0,72.0,2.4,18.0,383.0,479.49,381.96
2016,9,21,16,15,734.0,67.5,2.35,17.5,330.5,411.02,325.46
2016,9,21,16,30,696.0,63.0,2.3,17.0,278.0,345.56,269.36
2016,9,21,16,45,640.5,56.5,2.25,17.0,225.5,276.09,208.3
2016,9,21,17,0,585.0,50.0,2.2,17.0,173.0,212.3,151.27
2016,9,21,17,15,484.5,41.5,2.1,16.5,123.5,144.02,93.43
2016,9,21,17,30,384.0,33.0,2.0,16.0,74.0,88.41,47.93
2016,9,21,17,45,192.0,16.5,1.95,15.5,37.0,29.9,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,18.5,2.35,14.0,32.5,27.68,0.0
2016,9,22,6,30,268.0,37.0,2.4,14.0,65.0,76.72,44.07
2016,9,22,6,45,358.0,50.0,2.45,14.5,110.5,128.41,86.8
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,190.69,139.75
2016,9,22,7,15,514.0,71.5,2.5,15.0,207.0,251.87,193.88
2016,9,22,7,30,580.0,80.0,2.5,15.0,258.0,320.54,253.9
2016,9,22,7,45,628.5,85.0,2.5,15.5,309.5,384.82,308.95
2016,9,22,8,0,677.0,90.0,2.5,16.0,361.0,453.5,365.78
2016,9,22,8,15,709.0,94.5,2.4,16.5,410.5,516.32,415.88
2016,9,22,8,30,741.0,99.0,2.3,17.0,460.0,580.87,465.35
2016,9,22,8,45,772.5,99.5,2.25,17.5,507.5,640.18,509.46
2016,9,22,9,0,804.0,100.0,2.2,18.0,555.0,701.98,553.66
2016,9,22,9,15,820.5,102.5,2.2,18.0,595.5,754.82,589.81
2016,9,22,9,30,837.0,105.0,2.2,18.0,636.0,806.32,624.49
2016,9,22,9,45,860.0,102.0,2.2,18.5,673.0,855.46,655.77
2016,9,22,10,0,883.0,99.0,2.2,19.0,710.0,895.29,680.17
2016,9,22,10,15,891.0,100.5,2.2,19.0,738.0,931.85,703.47
2016,9,22,10,30,899.0,102.0,2.2,19.0,766.0,965.37,724.61
2016,9,22,10,45,906.5,102.0,2.2,19.5,786.5,993.51,740.71
2016,9,22,11,0,914.0,102.0,2.2,20.0,807.0,1018.22,754.54
2016,9,22,11,15,917.0,102.5,2.2,20.0,819.5,1035.41,764.95
2016,9,22,11,30,920.0,103.0,2.2,20.0,832.0,1048.77,773.05
2016,9,22,11,45,923.0,102.0,2.25,20.0,836.5,1056.53,778.32
2016,9,22,12,0,926.0,101.0,2.3,20.0,841.0,1060.31,781.23
2016,9,22,12,15,924.5,101.0,2.3,20.0,836.5,1056.64,778.89
2016,9,22,12,30,923.0,101.0,2.3,20.0,832.0,1048.98,774.2
2016,9,22,12,45,917.0,101.5,2.3,20.5,818.5,1033.45,763.1
2016,9,22,13,0,911.0,102.0,2.3,21.0,805.0,1014.16,749.78
2016,9,22,13,15,905.0,101.0,2.25,21.0,784.5,989.57,734.0
2016,9,22,13,30,899.0,100.0,2.2,21.0,764.0,961.51,716.02
2016,9,22,13,45,889.0,99.5,2.2,21.0,735.5,927.05,694.32
2016,9,22,14,0,879.0,99.0,2.2,21.0,707.0,889.69,670.6
2016,9,22,14,15,867.0,97.5,2.15,20.5,672.0,846.86,643.76
2016,9,22,14,30,855.0,96.0,2.1,20.0,637.0,808.18,619.53
2016,9,22,14,45,836.5,94.5,2.1,20.0,595.5,755.46,584.28
2016,9,22,15,0,818.0,93.0,2.1,20.0,554.0,701.54,547.7
2016,9,22,15,15,796.5,90.0,2.1,19.5,508.5,643.09,506.4
2016,9,22,15,30,775.0,87.0,2.1,19.0,463.0,584.42,463.14
2016,9,22,15,45,740.0,84.5,2.1,19.0,412.5,518.81,412.18
2016,9,22,16,0,705.0,82.0,2.1,19.0,362.0,456.18,361.84
2016,9,22,16,15,662.0,76.5,2.05,18.5,310.5,388.06,306.11
2016,9,22,16,30,619.0,71.0,2.0,18.0,259.0,323.74,251.56
2016,9,22,16,45,552.0,64.0,2.0,17.5,207.5,254.27,191.94
2016,9,22,17,0,485.0,57.0,2.0,17.0,156.0,192.37,137.94
2016,9,22,17,15,382.0,46.0,1.9,16.5,109.5,127.54,83.82
2016,9,22,17,30,279.0,35.0,1.8,16.0,63.0,75.86,41.69
2016,9,22,17,45,139.5,17.5,1.75,15.5,31.5,26.22,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,31.0,17.0,1.0,12.5,20.5,17.93,0.0
2016,9,23,6,30,62.0,34.0,0.9,13.0,41.0,41.77,24.9
2016,9,23,6,45,89.0,55.0,0.85,14.0,70.5,72.15,51.13
2016,9,23,7,0,116.0,76.0,0.8,15.0,100.0,106.14,80.08
2016,9,23,7,15,130.5,97.5,0.8,15.5,131.5,140.04,109.44
2016,9,23,7,30,145.0,119.0,0.8,16.0,163.0,175.79,139.81
2016,9,23,7,45,155.0,140.5,0.8,17.0,195.5,211.25,168.93
2016,9,23,8,0,165.0,162.0,0.8,18.0,228.0,247.81,198.0
2016,9,23,8,15,236.5,176.0,0.85,18.5,284.0,320.78,255.65
2016,9,23,8,30,308.0,190.0,0.9,19.0,340.0,393.62,311.74
2016,9,23,8,45,578.0,133.0,0.95,20.0,446.5,548.76,429.58
2016,9,23,9,0,848.0,76.0,1.0,21.0,553.0,702.71,539.32
2016,9,23,9,15,861.5,78.0,1.05,21.5,592.5,753.78,570.94
2016,9,23,9,30,875.0,80.0,1.1,22.0,632.0,803.17,602.02
2016,9,23,9,45,614.0,186.0,1.15,22.5,583.5,743.54,558.34
2016,9,23,10,0,353.0,292.0,1.2,23.0,535.0,629.68,473.25
2016,9,23,10,15,359.0,299.5,1.2,23.0,555.5,655.41,491.73
2016,9,23,10,30,365.0,307.0,1.2,23.0,576.0,680.04,507.97
2016,9,23,10,45,316.0,333.5,1.3,23.5,570.5,671.43,499.67
2016,9,23,11,0,267.0,360.0,1.4,24.0,565.0,659.41,489.31
2016,9,23,11,15,308.0,355.5,1.4,24.0,595.5,699.95,517.95
2016,9,23,11,30,349.0,351.0,1.4,24.0,626.0,739.99,545.49
2016,9,23,11,45,636.5,218.5,1.45,24.5,723.5,913.31,666.7
2016,9,23,12,0,924.0,86.0,1.5,25.0,821.0,1041.18,745.1
2016,9,23,12,15,922.0,86.0,1.55,25.0,816.0,1036.92,741.7
2016,9,23,12,30,920.0,86.0,1.6,25.0,811.0,1028.68,737.61
2016,9,23,12,45,911.0,88.5,1.65,25.0,797.0,1012.44,728.62
2016,9,23,13,0,902.0,91.0,1.7,25.0,783.0,992.54,717.43
2016,9,23,13,15,896.0,90.0,1.7,25.0,762.5,968.04,702.69
2016,9,23,13,30,890.0,89.0,1.7,25.0,742.0,940.12,685.79
2016,9,23,13,45,879.5,88.5,1.75,25.0,713.5,905.41,665.04
2016,9,23,14,0,869.0,88.0,1.8,25.0,685.0,867.87,642.27
2016,9,23,14,15,857.5,86.5,1.8,24.5,651.0,825.78,616.88
2016,9,23,14,30,846.0,85.0,1.8,24.0,617.0,781.42,589.57
2016,9,23,14,45,828.5,83.5,1.85,23.5,576.5,730.49,557.59
2016,9,23,15,0,811.0,82.0,1.9,23.0,536.0,683.25,527.5
2016,9,23,15,15,790.5,79.5,1.85,22.5,491.0,626.47,487.76
2016,9,23,15,30,770.0,77.0,1.8,22.0,446.0,569.42,445.87
2016,9,23,15,45,744.5,72.5,1.8,21.5,398.5,507.41,399.01
2016,9,23,16,0,719.0,68.0,1.8,21.0,351.0,446.39,351.05
2016,9,23,16,15,679.5,63.5,1.75,20.5,300.5,380.46,297.28
2016,9,23,16,30,640.0,59.0,1.7,20.0,250.0,318.2,244.52
2016,9,23,16,45,579.0,53.0,1.65,19.5,200.0,250.8,186.62
2016,9,23,17,0,518.0,47.0,1.6,19.0,150.0,190.23,133.67
2016,9,23,17,15,418.5,38.0,1.55,18.5,105.0,126.34,80.4
2016,9,23,17,30,319.0,29.0,1.5,18.0,60.0,75.12,38.19
2016,9,23,17,45,159.5,14.5,1.5,17.5,30.0,23.45,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,13.5,0.6,14.5,32.5,28.25,0.0
2016,9,24,6,30,382.0,27.0,0.6,15.0,65.0,85.21,44.94
2016,9,24,6,45,482.0,34.5,0.65,16.0,112.5,139.63,90.11
2016,9,24,7,0,582.0,42.0,0.7,17.0,160.0,206.9,146.72
2016,9,24,7,15,639.5,47.5,0.65,17.5,211.0,270.12,202.06
2016,9,24,7,30,697.0,53.0,0.6,18.0,262.0,339.58,261.11
2016,9,24,7,45,736.0,56.5,0.6,19.0,313.5,404.27,314.27
2016,9,24,8,0,775.0,60.0,0.6,20.0,365.0,472.08,367.36
2016,9,24,8,15,801.5,63.0,0.65,20.5,414.5,534.93,415.57
2016,9,24,8,30,828.0,66.0,0.7,21.0,464.0,595.14,460.12
2016,9,24,8,45,847.5,68.0,0.75,22.0,509.5,653.02,500.42
2016,9,24,9,0,867.0,70.0,0.8,23.0,555.0,710.36,537.04
2016,9,24,9,15,881.0,72.0,0.85,24.0,595.0,762.6,568.92
2016,9,24,9,30,895.0,74.0,0.9,25.0,635.0,813.13,598.96
2016,9,24,9,45,907.5,74.0,0.95,26.0,670.0,858.08,624.75
2016,9,24,10,0,920.0,74.0,1.0,27.0,705.0,900.64,648.59
2016,9,24,10,15,927.5,75.0,1.0,27.5,732.5,937.13,668.73
2016,9,24,10,30,935.0,76.0,1.0,28.0,760.0,970.42,686.71
2016,9,24,10,45,940.0,76.5,1.05,28.5,780.0,997.34,701.58
2016,9,24,11,0,945.0,77.0,1.1,29.0,800.0,1020.6,714.27
2016,9,24,11,15,948.0,77.5,1.1,29.0,812.0,1038.06,724.03
2016,9,24,11,30,951.0,78.0,1.1,29.0,824.0,1051.56,731.57
2016,9,24,11,45,951.5,78.5,1.1,29.5,828.0,1058.49,733.88
2016,9,24,12,0,952.0,79.0,1.1,30.0,832.0,1061.3,733.94
2016,9,24,12,15,951.0,78.5,1.1,30.0,827.5,1057.3,731.6
2016,9,24,12,30,950.0,78.0,1.1,30.0,823.0,1049.2,727.04
2016,9,24,12,45,940.0,81.5,1.15,30.5,809.0,1032.75,717.15
2016,9,24,13,0,930.0,85.0,1.2,31.0,795.0,1012.54,705.15
2016,9,24,13,15,925.0,84.5,1.2,30.5,774.5,988.95,693.1
2016,9,24,13,30,920.0,84.0,1.2,30.0,754.0,961.77,678.83
2016,9,24,13,45,910.0,83.5,1.25,30.0,725.5,926.62,658.97
2016,9,24,14,0,900.0,83.0,1.3,30.0,697.0,888.52,637.05
2016,9,24,14,15,889.0,81.5,1.3,30.0,662.5,845.7,611.18
2016,9,24,14,30,878.0,80.0,1.3,30.0,628.0,800.47,583.45
2016,9,24,14,45,862.0,78.5,1.35,30.0,587.0,749.3,551.9
2016,9,24,15,0,846.0,77.0,1.4,30.0,546.0,696.69,518.71
2016,9,24,15,15,825.0,74.5,1.4,29.5,500.0,642.71,483.26
2016,9,24,15,30,804.0,72.0,1.4,29.0,454.0,583.62,441.89
2016,9,24,15,45,774.0,69.5,1.45,28.5,404.5,519.55,395.52
2016,9,24,16,0,744.0,67.0,1.5,28.0,355.0,456.84,348.13
2016,9,24,16,15,702.5,62.5,1.45,27.0,303.5,388.61,294.88
2016,9,24,16,30,661.0,58.0,1.4,26.0,252.0,323.89,242.18
2016,9,24,16,45,596.5,52.0,1.4,25.5,200.5,254.54,184.26
2016,9,24,17,0,532.0,46.0,1.4,25.0,149.0,192.07,131.12
2016,9,24,17,15,427.0,36.5,1.3,24.0,103.0,125.9,77.58
2016,9,24,17,30,322.0,27.0,1.2,23.0,57.0,73.18,34.54
2016,9,24,17,45,161.0,13.5,1.15,22.0,28.5,22.39,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,180.5,14.0,1.0,18.0,31.0,28.22,0.0
2016,9,25,6,30,361.0,28.0,1.0,19.0,62.0,84.01,43.54
2016,9,25,6,45,457.0,37.0,1.05,20.0,109.0,138.13,88.49
2016,9,25,7,0,553.0,46.0,1.1,21.0,156.0,204.44,143.73
2016,9,25,7,15,613.5,52.0,1.1,21.5,207.5,267.48,198.31
2016,9,25,7,30,674.0,58.0,1.1,22.0,259.0,336.84,256.94
2016,9,25,7,45,710.5,63.0,1.1,23.0,309.5,400.8,309.29
2016,9,25,8,0,747.0,68.0,1.1,24.0,360.0,467.63,361.5
2016,9,25,8,15,775.0,71.5,1.1,25.0,409.0,530.47,408.44
2016,9,25,8,30,803.0,75.0,1.1,26.0,458.0,594.41,454.05
2016,9,25,8,45,817.5,79.5,1.1,27.0,502.0,651.15,492.54
2016,9,25,9,0,832.0,84.0,1.1,28.0,546.0,706.94,527.88
2016,9,25,9,15,847.0,86.0,1.1,28.5,586.0,753.25,556.04
2016,9,25,9,30,862.0,88.0,1.1,29.0,626.0,803.14,586.05
2016,9,25,9,45,883.0,85.5,1.1,30.0,662.5,851.18,612.98
2016,9,25,10,0,904.0,83.0,1.1,31.0,699.0,897.47,638.15
2016,9,25,10,15,911.0,84.0,1.05,31.5,726.0,932.94,656.59
2016,9,25,10,30,918.0,85.0,1.0,32.0,753.0,965.24,672.87
2016,9,25,10,45,909.0,92.5,1.0,32.5,769.0,986.26,683.05
2016,9,25,11,0,900.0,100.0,1.0,33.0,785.0,1003.07,690.85
2016,9,25,11,15,903.0,100.5,1.0,33.0,796.5,1019.79,700.12
2016,9,25,11,30,906.0,101.0,1.0,33.0,808.0,1032.73,707.23
2016,9,25,11,45,886.0,111.5,1.0,33.5,805.5,1029.76,703.66
2016,9,25,12,0,866.0,122.0,1.0,34.0,803.0,1022.61,697.99
2016,9,25,12,15,864.5,122.0,1.0,34.0,798.5,1018.81,695.93
2016,9,25,12,30,863.0,122.0,1.0,34.0,794.0,1011.27,691.74
2016,9,25,12,45,858.5,121.5,1.05,34.0,781.5,996.52,684.33
2016,9,25,13,0,854.0,121.0,1.1,34.0,769.0,988.69,681.23
2016,9,25,13,15,847.5,120.0,1.1,33.5,748.5,964.05,668.47
2016,9,25,13,30,841.0,119.0,1.1,33.0,728.0,936.11,653.84
2016,9,25,13,45,821.0,121.5,1.15,33.0,697.5,896.73,631.48
2016,9,25,14,0,801.0,124.0,1.2,33.0,667.0,855.14,607.52
2016,9,25,14,15,787.5,121.5,1.2,32.5,632.5,811.71,582.57
2016,9,25,14,30,774.0,119.0,1.2,32.0,598.0,766.34,555.91
2016,9,25,14,45,748.0,118.5,1.2,32.0,556.0,715.16,523.79
2016,9,25,15,0,722.0,118.0,1.2,32.0,514.0,660.42,487.54
2016,9,25,15,15,697.5,113.0,1.15,31.5,469.0,601.84,447.93
2016,9,25,15,30,673.0,108.0,1.1,31.0,424.0,543.66,407.34
2016,9,25,15,45,637.5,102.5,1.1,30.5,375.5,479.58,361.34
2016,9,25,16,0,602.0,97.0,1.1,30.0,327.0,417.82,315.3
2016,9,25,16,15,555.5,89.0,1.05,29.0,277.0,351.36,264.45
2016,9,25,16,30,509.0,81.0,1.0,28.0,227.0,289.35,215.15
2016,9,25,16,45,445.5,69.5,0.95,27.5,179.0,223.36,161.38
2016,9,25,17,0,382.0,58.0,0.9,27.0,131.0,162.87,111.5
2016,9,25,17,15,287.0,43.0,0.8,25.5,88.0,103.39,64.57
2016,9,25,17,30,192.0,28.0,0.7,24.0,45.0,55.83,25.5
2016,9,25,17,45,96.0,14.0,0.65,23.0,22.5,18.63,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,15.5,1.15,20.5,26.0,22.78,0.0
2016,9,26,6,30,229.0,31.0,1.0,21.0,52.0,67.86,35.73
2016,9,26,6,45,327.0,44.5,0.85,22.0,96.5,119.55,77.9
2016,9,26,7,0,425.0,58.0,0.7,23.0,141.0,182.82,129.11
2016,9,26,7,15,490.0,67.5,0.7,24.0,191.0,243.38,179.63
2016,9,26,7,30,555.0,77.0,0.7,25.0,241.0,311.38,235.0
2016,9,26,7,45,600.5,84.0,0.7,26.0,291.0,374.94,285.46
2016,9,26,8,0,646.0,91.0,0.7,27.0,341.0,442.66,336.94
2016,9,26,8,15,678.5,96.5,0.7,28.0,390.0,505.13,382.43
2016,9,26,8,30,711.0,102.0,0.7,29.0,439.0,569.45,427.22
2016,9,26,8,45,734.5,106.0,0.7,30.0,484.0,627.5,465.79
2016,9,26,9,0,758.0,110.0,0.7,31.0,529.0,685.68,502.92
2016,9,26,9,15,775.5,113.0,0.7,31.5,568.5,735.02,532.86
2016,9,26,9,30,793.0,116.0,0.7,32.0,608.0,785.92,562.84
2016,9,26,9,45,805.5,118.5,0.75,33.0,642.0,830.58,587.81
2016,9,26,10,0,818.0,121.0,0.8,34.0,676.0,873.12,611.05
2016,9,26,10,15,827.5,123.0,0.85,34.0,703.0,910.0,633.04
2016,9,26,10,30,837.0,125.0,0.9,34.0,730.0,944.1,653.32
2016,9,26,10,45,841.0,127.0,0.95,34.5,749.0,969.91,667.24
2016,9,26,11,0,845.0,129.0,1.0,35.0,768.0,992.32,679.21
2016,9,26,11,15,848.0,130.0,1.05,35.0,780.0,1009.09,689.32
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,1022.21,697.45
2016,9,26,11,45,849.0,132.5,1.15,35.0,794.5,1027.1,700.88
2016,9,26,12,0,847.0,134.0,1.2,35.0,797.0,1028.18,702.29
2016,9,26,12,15,845.0,134.0,1.2,35.0,792.0,1023.78,699.76
2016,9,26,12,30,843.0,134.0,1.2,35.0,787.0,1015.62,695.2
2016,9,26,12,45,879.5,114.0,1.25,35.0,785.5,1008.71,692.39
2016,9,26,13,0,916.0,94.0,1.3,35.0,784.0,1008.09,693.45
2016,9,26,13,15,910.5,93.0,1.3,34.5,763.5,983.56,680.75
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,955.53,666.14
2016,9,26,13,45,896.5,91.0,1.3,34.0,715.0,921.43,646.38
2016,9,26,14,0,888.0,90.0,1.3,34.0,687.0,884.35,624.69
2016,9,26,14,15,876.5,88.0,1.3,33.5,652.0,840.84,599.96
2016,9,26,14,30,865.0,86.0,1.3,33.0,617.0,795.01,573.36
2016,9,26,14,45,849.5,84.0,1.3,33.0,576.5,744.11,541.78
2016,9,26,15,0,834.0,82.0,1.3,33.0,536.0,696.74,512.06
2016,9,26,15,15,812.5,79.0,1.3,32.5,490.0,637.54,473.18
2016,9,26,15,30,791.0,76.0,1.3,32.0,444.0,578.13,432.15
2016,9,26,15,45,713.5,82.5,1.3,32.0,386.5,499.28,374.54
2016,9,26,16,0,636.0,89.0,1.3,32.0,329.0,425.66,319.14
2016,9,26,16,15,589.5,82.0,1.2,30.5,279.0,358.43,268.25
2016,9,26,16,30,543.0,75.0,1.1,29.0,229.0,295.58,218.58
2016,9,26,16,45,438.5,68.0,1.0,28.0,175.5,219.05,157.72
2016,9,26,17,0,334.0,61.0,0.9,27.0,122.0,153.39,105.38
2016,9,26,17,15,244.0,43.5,0.85,26.0,80.5,95.57,59.73
2016,9,26,17,30,154.0,26.0,0.8,25.0,39.0,48.44,19.94
2016,9,26,17,45,77.0,13.0,0.75,24.0,19.5,16.44,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,53.5,13.5,1.05,21.0,18.5,16.41,0.0
2016,9,27,6,30,107.0,27.0,0.9,21.0,37.0,44.12,22.48
2016,9,27,6,45,176.0,48.5,0.8,21.5,77.0,87.86,58.53
2016,9,27,7,0,245.0,70.0,0.7,22.0,117.0,140.49,101.41
2016,9,27,7,15,300.0,88.0,0.7,22.5,163.0,198.82,149.69
2016,9,27,7,30,355.0,106.0,0.7,23.0,209.0,259.4,199.2
2016,9,27,7,45,401.5,119.5,0.7,24.0,257.0,317.83,245.57
2016,9,27,8,0,448.0,133.0,0.7,25.0,305.0,381.08,294.0
2016,9,27,8,15,481.5,143.5,0.65,25.5,351.0,438.23,336.51
2016,9,27,8,30,515.0,154.0,0.6,26.0,397.0,497.91,379.26
2016,9,27,8,45,534.0,165.0,0.6,27.0,438.5,550.5,414.89
2016,9,27,9,0,553.0,176.0,0.6,28.0,480.0,603.46,449.5
2016,9,27,9,15,573.0,183.0,0.65,28.5,518.0,652.97,482.2
2016,9,27,9,30,593.0,190.0,0.7,29.0,556.0,702.28,514.02
2016,9,27,9,45,665.0,171.5,0.75,30.0,603.0,774.34,559.98
2016,9,27,10,0,737.0,153.0,0.8,31.0,650.0,842.4,600.05
2016,9,27,10,15,747.0,155.5,0.85,31.0,676.5,878.25,621.57
2016,9,27,10,30,757.0,158.0,0.9,31.0,703.0,911.6,641.85
2016,9,27,10,45,668.5,204.5,0.95,31.5,695.5,895.52,630.27
2016,9,27,11,0,580.0,251.0,1.0,32.0,688.0,866.22,609.58
2016,9,27,11,15,584.5,253.0,1.0,32.0,699.0,882.14,619.57
2016,9,27,11,30,589.0,255.0,1.0,32.0,710.0,895.42,627.41
2016,9,27,11,45,535.0,281.5,1.05,32.0,696.5,873.45,612.65
2016,9,27,12,0,481.0,308.0,1.1,32.0,683.0,847.98,596.04
2016,9,27,12,15,479.5,307.0,1.1,32.0,678.5,843.83,593.78
2016,9,27,12,30,478.0,306.0,1.1,32.0,674.0,837.26,589.85
2016,9,27,12,45,545.5,270.0,1.15,32.0,683.5,859.45,606.89
2016,9,27,13,0,613.0,234.0,1.2,32.0,693.0,881.69,623.52
2016,9,27,13,15,604.5,230.5,1.2,31.5,673.0,856.29,608.88
2016,9,27,13,30,596.0,227.0,1.2,31.0,653.0,823.79,590.22
2016,9,27,13,45,525.5,245.0,1.25,31.0,610.0,761.31,549.63
2016,9,27,14,0,455.0,263.0,1.3,31.0,567.0,700.04,509.23
2016,9,27,14,15,439.5,253.5,1.3,30.5,534.5,658.69,483.49
2016,9,27,14,30,424.0,244.0,1.3,30.0,502.0,616.8,456.64
2016,9,27,14,45,402.5,232.5,1.3,30.0,464.0,556.62,415.75
2016,9,27,15,0,381.0,221.0,1.3,30.0,426.0,509.52,383.08
2016,9,27,15,15,357.0,205.5,1.25,29.5,384.5,457.42,346.51
2016,9,27,15,30,333.0,190.0,1.2,29.0,343.0,406.86,310.16
2016,9,27,15,45,327.5,168.5,1.15,28.5,305.0,361.93,277.18
2016,9,27,16,0,322.0,147.0,1.1,28.0,267.0,317.04,243.07
2016,9,27,16,15,284.0,127.5,1.0,27.0,221.5,260.22,199.06
2016,9,27,16,30,246.0,108.0,0.9,26.0,176.0,207.6,157.22
2016,9,27,16,45,224.0,85.5,0.85,25.0,137.5,161.33,119.19
2016,9,27,17,0,202.0,63.0,0.8,24.0,99.0,117.73,82.61
2016,9,27,17,15,140.0,41.5,0.7,23.0,62.5,70.5,44.63
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,30.37,9.57
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,11.39,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,72.5,15.5,0.6,15.5,22.0,19.8,0.0
2016,9,28,6,30,145.0,31.0,0.5,16.0,44.0,57.1,30.4
2016,9,28,6,45,235.0,48.5,0.45,16.5,86.0,104.3,70.61
2016,9,28,7,0,325.0,66.0,0.4,17.0,128.0,163.22,119.14
2016,9,28,7,15,162.5,77.5,0.35,17.5,108.5,136.91,104.89
2016,9,28,7,30,0.0,89.0,0.3,18.0,89.0,80.72,62.1
2016,9,28,7,45,1.0,108.5,0.3,19.0,109.0,99.36,77.39
2016,9,28,8,0,2.0,128.0,0.3,20.0,129.0,118.23,92.23
2016,9,28,8,15,12.5,151.0,0.35,21.0,157.0,146.2,114.19
2016,9,28,8,30,23.0,174.0,0.4,22.0,185.0,175.45,136.69
2016,9,28,8,45,26.0,192.0,0.45,23.0,205.5,195.8,151.66
2016,9,28,9,0,29.0,210.0,0.5,24.0,226.0,226.78,174.54
2016,9,28,9,15,47.0,237.5,0.55,24.5,265.5,270.76,207.49
2016,9,28,9,30,65.0,265.0,0.6,25.0,305.0,316.48,241.03
2016,9,28,9,45,127.5,289.0,0.65,25.5,373.0,411.64,310.99
2016,9,28,10,0,190.0,313.0,0.7,26.0,441.0,497.85,372.09
2016,9,28,10,15,194.5,326.5,0.75,26.5,462.0,523.04,388.02
2016,9,28,10,30,199.0,340.0,0.8,27.0,483.0,547.8,404.05
2016,9,28,10,45,239.0,343.5,0.85,27.5,519.5,594.95,436.34
2016,9,28,11,0,279.0,347.0,0.9,28.0,556.0,660.25,479.75
2016,9,28,11,15,246.5,358.5,0.95,28.0,545.5,627.56,456.69
2016,9,28,11,30,214.0,370.0,1.0,28.0,535.0,610.52,444.72
2016,9,28,11,45,202.0,373.0,1.1,28.0,529.0,603.13,440.2
2016,9,28,12,0,190.0,376.0,1.2,28.0,523.0,594.7,434.85
2016,9,28,12,15,177.0,374.5,1.2,28.0,511.0,579.32,424.11
2016,9,28,12,30,164.0,373.0,1.2,28.0,499.0,563.21,412.94
2016,9,28,12,45,174.0,365.5,1.3,28.0,497.5,562.59,413.86
2016,9,28,13,0,184.0,358.0,1.4,28.0,496.0,560.91,413.94
2016,9,28,13,15,226.5,342.0,1.4,27.5,506.5,579.57,429.46
2016,9,28,13,30,269.0,326.0,1.4,27.0,517.0,611.75,453.89
2016,9,28,13,45,244.0,320.5,1.45,27.0,488.5,559.01,417.42
2016,9,28,14,0,219.0,315.0,1.5,27.0,460.0,523.13,392.69
2016,9,28,14,15,164.0,298.0,1.45,26.5,403.5,450.44,340.73
2016,9,28,14,30,109.0,281.0,1.4,26.0,347.0,368.55,281.09
2016,9,28,14,45,111.5,257.5,1.4,25.5,321.0,340.78,262.1
2016,9,28,15,0,114.0,234.0,1.4,25.0,295.0,323.7,250.43
2016,9,28,15,15,102.0,216.0,1.35,24.5,267.0,280.72,218.4
2016,9,28,15,30,90.0,198.0,1.3,24.0,239.0,249.87,195.2
2016,9,28,15,45,58.0,167.0,1.3,23.5,192.5,195.16,152.65
2016,9,28,16,0,26.0,136.0,1.3,23.0,146.0,144.26,112.4
2016,9,28,16,15,163.5,119.5,1.2,22.0,165.5,192.6,151.21
2016,9,28,16,30,301.0,103.0,1.1,21.0,185.0,222.92,172.2
2016,9,28,16,45,268.5,82.5,1.05,20.5,144.0,172.09,128.88
2016,9,28,17,0,236.0,62.0,1.0,20.0,103.0,129.33,92.01
2016,9,28,17,15,161.0,41.5,0.95,19.0,65.0,74.52,47.43
2016,9,28,17,30,86.0,21.0,0.9,18.0,27.0,32.19,8.04
2016,9,28,17,45,43.0,10.5,0.85,17.5,13.5,12.03,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,14.5,0.8,12.5,24.0,22.19,0.0
2016,9,29,6,30,225.0,29.0,0.8,13.0,48.0,66.7,33.71
2016,9,29,6,45,331.0,41.0,0.85,13.5,91.5,118.88,79.56
2016,9,29,7,0,437.0,53.0,0.9,14.0,135.0,183.39,133.91
2016,9,29,7,15,218.5,52.5,0.9,14.5,93.5,135.33,104.09
2016,9,29,7,30,0.0,52.0,0.9,15.0,52.0,45.9,33.58
2016,9,29,7,45,0.0,63.0,0.9,15.5,63.0,55.67,41.92
2016,9,29,8,0,0.0,74.0,0.9,16.0,74.0,65.52,50.05
2016,9,29,8,15,0.0,91.5,0.85,16.5,91.5,81.61,63.25
