Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,30,0.0,109.0,0.8,17.0,109.0,97.82,76.31
2016,9,29,8,45,0.0,122.5,0.75,18.0,122.5,110.35,85.97
2016,9,29,9,0,0.0,136.0,0.7,19.0,136.0,122.94,95.51
2016,9,29,9,15,1.0,157.0,0.7,19.5,157.5,143.6,111.6
2016,9,29,9,30,2.0,178.0,0.7,20.0,179.0,164.52,127.63
2016,9,29,9,45,11.5,212.0,0.75,21.0,219.5,205.73,159.3
2016,9,29,10,0,21.0,246.0,0.8,22.0,260.0,248.07,191.05
2016,9,29,10,15,21.0,255.0,0.85,22.5,270.0,257.38,197.3
2016,9,29,10,30,21.0,264.0,0.9,23.0,280.0,266.69,203.71
2016,9,29,10,45,64.5,308.5,0.95,23.5,357.0,372.14,282.89
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,465.23,349.93
2016,9,29,11,15,110.0,357.5,1.05,24.5,440.5,473.64,354.57
2016,9,29,11,30,112.0,362.0,1.1,25.0,447.0,481.7,359.66
2016,9,29,11,45,488.0,239.5,1.15,25.5,614.5,780.65,575.23
2016,9,29,12,0,864.0,117.0,1.2,26.0,782.0,1014.35,723.47
2016,9,29,12,15,862.5,117.0,1.2,26.0,777.5,1010.23,717.89
2016,9,29,12,30,861.0,117.0,1.2,26.0,773.0,1002.39,713.34
2016,9,29,12,45,866.5,111.5,1.3,26.0,762.5,991.67,708.85
2016,9,29,13,0,872.0,106.0,1.4,26.0,752.0,977.07,701.95
2016,9,29,13,15,866.0,105.0,1.4,26.0,731.5,952.72,687.4
2016,9,29,13,30,860.0,104.0,1.4,26.0,711.0,925.06,670.85
2016,9,29,13,45,844.0,105.5,1.45,26.0,681.0,896.59,654.44
2016,9,29,14,0,828.0,107.0,1.5,26.0,651.0,856.75,630.41
2016,9,29,14,15,815.0,104.5,1.5,25.5,616.5,812.72,603.99
2016,9,29,14,30,802.0,102.0,1.5,25.0,582.0,766.68,575.77
2016,9,29,14,45,783.5,99.5,1.55,25.0,541.5,714.75,542.31
2016,9,29,15,0,765.0,97.0,1.6,25.0,501.0,661.83,507.03
2016,9,29,15,15,740.5,93.0,1.6,24.5,456.0,602.68,465.53
2016,9,29,15,30,716.0,89.0,1.6,24.0,411.0,545.58,424.03
2016,9,29,15,45,689.0,83.0,1.6,23.5,363.5,483.67,377.42
2016,9,29,16,0,662.0,77.0,1.6,23.0,316.0,423.13,329.97
2016,9,29,16,15,614.5,71.0,1.6,22.0,266.0,355.39,275.71
2016,9,29,16,30,567.0,65.0,1.6,21.0,216.0,292.12,222.93
2016,9,29,16,45,503.0,55.5,1.65,20.0,168.0,224.98,165.96
2016,9,29,17,0,439.0,46.0,1.7,19.0,120.0,165.29,114.44
2016,9,29,17,15,324.5,34.0,1.7,18.0,78.0,101.74,62.21
2016,9,29,17,30,210.0,22.0,1.7,17.0,36.0,50.43,8.58
2016,9,29,17,45,105.0,11.0,1.75,16.5,18.0,15.93,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.5,1.35,12.0,24.5,23.3,0.0
2016,9,30,6,30,271.0,27.0,1.4,12.0,49.0,72.58,34.97
2016,9,30,6,45,382.0,37.0,1.45,12.5,93.5,126.3,83.89
2016,9,30,7,0,493.0,47.0,1.5,13.0,138.0,193.43,141.22
2016,9,30,7,15,246.5,49.5,1.5,13.5,95.0,141.93,109.64
2016,9,30,7,30,0.0,52.0,1.5,14.0,52.0,45.9,33.73
2016,9,30,7,45,0.0,63.0,1.55,14.5,63.0,55.67,42.08
2016,9,30,8,0,0.0,74.0,1.6,15.0,74.0,65.54,50.28
2016,9,30,8,15,0.0,109.0,1.6,15.5,109.0,98.27,77.49
2016,9,30,8,30,0.0,144.0,1.6,16.0,144.0,131.69,104.7
2016,9,30,8,45,2.0,158.0,1.6,16.5,159.0,146.16,116.0
2016,9,30,9,0,4.0,172.0,1.6,17.0,174.0,160.91,127.43
2016,9,30,9,15,26.5,212.5,1.6,17.5,228.5,218.12,173.31
2016,9,30,9,30,49.0,253.0,1.6,18.0,283.0,291.45,230.56
2016,9,30,9,45,260.5,247.0,1.6,18.5,418.5,493.67,389.03
2016,9,30,10,0,472.0,241.0,1.6,19.0,554.0,698.79,539.07
2016,9,30,10,15,688.5,164.5,1.6,19.0,641.5,836.24,635.72
2016,9,30,10,30,905.0,88.0,1.6,19.0,729.0,957.64,714.72
2016,9,30,10,45,910.0,89.0,1.65,19.0,748.5,983.94,730.37
2016,9,30,11,0,915.0,90.0,1.7,19.0,768.0,1006.68,744.92
2016,9,30,11,15,918.5,90.5,1.7,19.0,779.5,1023.66,755.13
2016,9,30,11,30,922.0,91.0,1.7,19.0,791.0,1036.81,763.05
2016,9,30,11,45,923.0,91.0,1.75,19.5,794.5,1042.95,765.93
2016,9,30,12,0,924.0,91.0,1.8,20.0,798.0,1045.1,766.47
2016,9,30,12,15,923.0,91.0,1.85,20.0,793.5,1041.24,764.8
2016,9,30,12,30,922.0,91.0,1.9,20.0,789.0,1033.39,760.76
2016,9,30,12,45,913.0,93.0,1.95,20.0,774.5,1016.02,750.7
2016,9,30,13,0,904.0,95.0,2.0,20.0,760.0,995.01,738.4
2016,9,30,13,15,898.0,94.0,2.0,19.5,739.0,969.95,724.25
2016,9,30,13,30,892.0,93.0,2.0,19.0,718.0,941.48,707.82
2016,9,30,13,45,884.0,91.5,2.05,19.0,690.0,907.38,686.73
2016,9,30,14,0,876.0,90.0,2.1,19.0,662.0,870.34,663.47
2016,9,30,14,15,863.5,88.0,2.15,18.5,626.5,826.23,636.25
2016,9,30,14,30,851.0,86.0,2.2,18.0,591.0,779.96,607.01
2016,9,30,14,45,835.5,83.5,2.25,18.0,550.5,734.61,576.74
2016,9,30,15,0,820.0,81.0,2.3,18.0,510.0,681.62,540.31
2016,9,30,15,15,796.5,78.0,2.3,17.5,464.0,621.76,496.87
2016,9,30,15,30,773.0,75.0,2.3,17.0,418.0,561.95,451.61
2016,9,30,15,45,741.5,71.0,2.3,17.0,369.0,497.06,399.94
2016,9,30,16,0,710.0,67.0,2.3,17.0,320.0,433.83,347.79
2016,9,30,16,15,663.5,61.5,2.25,16.5,269.0,365.37,290.25
2016,9,30,16,30,617.0,56.0,2.2,16.0,218.0,300.37,233.65
2016,9,30,16,45,543.5,49.0,2.2,16.0,168.5,230.1,171.77
2016,9,30,17,0,470.0,42.0,2.2,16.0,119.0,168.34,117.02
2016,9,30,17,15,348.5,31.0,2.1,15.5,76.5,102.8,62.07
2016,9,30,17,30,227.0,20.0,2.0,15.0,34.0,49.87,0.64
2016,9,30,17,45,113.5,10.0,1.9,14.5,17.0,15.38,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,13.0,1.2,11.5,24.0,23.52,0.0
2016,10,1,6,30,283.0,26.0,1.2,12.0,48.0,73.54,33.55
2016,10,1,6,45,397.5,36.5,1.3,13.0,94.0,129.73,85.71
2016,10,1,7,0,512.0,47.0,1.4,14.0,140.0,199.39,144.86
2016,10,1,7,15,580.5,54.0,1.45,14.5,191.0,263.95,202.18
2016,10,1,7,30,649.0,61.0,1.5,15.0,242.0,336.19,264.99
2016,10,1,7,45,695.5,65.0,1.55,15.5,293.5,401.26,320.75
2016,10,1,8,0,742.0,69.0,1.6,16.0,345.0,471.32,378.44
2016,10,1,8,15,772.0,73.0,1.55,16.5,394.5,535.46,429.0
2016,10,1,8,30,802.0,77.0,1.5,17.0,444.0,600.89,478.39
2016,10,1,8,45,827.5,78.5,1.5,17.5,490.0,661.33,522.56
2016,10,1,9,0,853.0,80.0,1.5,18.0,536.0,721.75,563.8
2016,10,1,9,15,868.5,81.5,1.45,18.5,576.5,768.23,592.98
2016,10,1,9,30,884.0,83.0,1.4,19.0,617.0,818.42,624.14
2016,10,1,9,45,900.0,83.0,1.4,19.5,652.0,865.41,652.97
2016,10,1,10,0,916.0,83.0,1.4,20.0,687.0,910.24,679.87
2016,10,1,10,15,924.0,84.0,1.4,20.5,714.0,946.49,700.75
2016,10,1,10,30,932.0,85.0,1.4,21.0,741.0,979.55,719.43
2016,10,1,10,45,937.5,85.5,1.4,21.5,761.0,1006.26,733.93
2016,10,1,11,0,943.0,86.0,1.4,22.0,781.0,1029.32,746.13
2016,10,1,11,15,946.0,86.5,1.4,22.0,792.5,1046.12,755.89
2016,10,1,11,30,949.0,87.0,1.4,22.0,804.0,1058.95,763.35
2016,10,1,11,45,949.0,87.5,1.45,22.0,807.0,1064.72,767.47
2016,10,1,12,0,949.0,88.0,1.5,22.0,810.0,1066.39,769.27
2016,10,1,12,15,948.0,87.5,1.55,22.0,805.0,1061.78,767.31
2016,10,1,12,30,947.0,87.0,1.6,22.0,800.0,1053.09,763.0
2016,10,1,12,45,943.0,87.0,1.65,22.5,786.5,1037.98,753.31
2016,10,1,13,0,939.0,87.0,1.7,23.0,773.0,1018.99,741.31
2016,10,1,13,15,933.5,86.0,1.7,22.5,752.0,993.63,727.45
2016,10,1,13,30,928.0,85.0,1.7,22.0,731.0,964.71,711.28
2016,10,1,13,45,918.5,84.5,1.75,22.0,702.0,929.36,690.11
2016,10,1,14,0,909.0,84.0,1.8,22.0,673.0,891.02,666.77
2016,10,1,14,15,897.0,82.5,1.8,21.5,637.5,846.7,639.8
2016,10,1,14,30,885.0,81.0,1.8,21.0,602.0,800.06,610.82
2016,10,1,14,45,867.5,79.0,1.85,21.0,560.0,746.68,575.87
2016,10,1,15,0,850.0,77.0,1.9,21.0,518.0,696.98,542.86
2016,10,1,15,15,827.5,74.5,1.9,20.5,471.5,636.92,500.47
2016,10,1,15,30,805.0,72.0,1.9,20.0,425.0,576.74,455.9
2016,10,1,15,45,771.5,68.5,1.9,20.0,374.5,509.64,403.53
2016,10,1,16,0,738.0,65.0,1.9,20.0,324.0,444.36,350.69
2016,10,1,16,15,690.5,60.0,1.85,19.5,272.0,373.63,292.23
2016,10,1,16,30,643.0,55.0,1.8,19.0,220.0,308.08,235.89
2016,10,1,16,45,566.0,48.0,1.8,18.5,169.0,235.25,173.08
2016,10,1,17,0,489.0,41.0,1.8,18.0,118.0,171.36,117.37
2016,10,1,17,15,356.0,30.5,1.75,17.0,75.0,103.26,60.85
2016,10,1,17,30,223.0,20.0,1.7,16.0,32.0,48.69,0.0
2016,10,1,17,45,111.5,10.0,1.65,15.5,16.0,15.16,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,12.5,1.1,12.5,22.5,22.49,0.0
2016,10,2,6,30,265.0,25.0,1.1,13.0,45.0,70.07,29.79
2016,10,2,6,45,378.5,36.0,1.1,13.5,89.5,125.85,82.91
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,194.62,141.35
2016,10,2,7,15,560.5,54.0,1.1,14.5,184.0,257.98,197.35
2016,10,2,7,30,629.0,61.0,1.1,15.0,234.0,329.02,258.76
2016,10,2,7,45,677.0,65.0,1.15,15.5,285.0,394.53,314.48
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,463.27,370.77
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.0,525.6,419.82
2016,10,2,8,30,784.0,76.0,1.2,17.0,432.0,589.18,467.86
2016,10,2,8,45,809.5,77.0,1.2,17.5,477.0,648.06,510.7
2016,10,2,9,0,835.0,78.0,1.2,18.0,522.0,706.95,550.68
2016,10,2,9,15,849.5,80.0,1.2,18.0,561.0,752.36,580.6
2016,10,2,9,30,864.0,82.0,1.2,18.0,600.0,801.46,612.74
2016,10,2,9,45,876.0,83.0,1.3,18.5,633.5,845.38,640.95
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,886.95,667.32
2016,10,2,10,15,895.0,85.0,1.45,19.0,692.5,921.35,689.35
2016,10,2,10,30,902.0,86.0,1.5,19.0,718.0,952.63,709.33
2016,10,2,10,45,905.0,87.5,1.55,19.5,736.5,977.35,723.69
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,998.45,735.78
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,1014.67,746.23
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,1027.08,754.41
2016,10,2,11,45,914.0,90.5,1.75,20.0,779.5,1032.57,758.33
2016,10,2,12,0,914.0,91.0,1.8,20.0,782.0,1034.12,759.95
2016,10,2,12,15,913.5,91.0,1.8,20.0,777.5,1030.62,757.8
2016,10,2,12,30,913.0,91.0,1.8,20.0,773.0,1023.19,753.33
2016,10,2,12,45,906.0,92.5,1.85,20.0,759.5,1007.19,744.17
2016,10,2,13,0,899.0,94.0,1.9,20.0,746.0,987.55,732.78
2016,10,2,13,15,894.0,93.0,1.9,19.5,726.0,963.41,719.23
2016,10,2,13,30,889.0,92.0,1.9,19.0,706.0,935.84,703.4
2016,10,2,13,45,882.0,90.0,1.9,19.0,678.5,902.04,682.0
2016,10,2,14,0,875.0,88.0,1.9,19.0,651.0,865.25,658.5
2016,10,2,14,15,863.5,86.5,1.9,19.0,616.5,822.51,630.7
2016,10,2,14,30,852.0,85.0,1.9,19.0,582.0,777.54,601.06
2016,10,2,14,45,670.0,126.5,1.95,19.0,500.0,660.31,518.48
2016,10,2,15,0,488.0,168.0,2.0,19.0,418.0,538.74,427.03
2016,10,2,15,15,631.0,121.0,2.0,18.5,414.0,561.36,447.51
2016,10,2,15,30,774.0,74.0,2.0,18.0,410.0,559.32,447.24
2016,10,2,15,45,740.5,70.5,2.0,18.0,361.0,493.89,395.02
2016,10,2,16,0,707.0,67.0,2.0,18.0,312.0,430.33,342.87
2016,10,2,16,15,658.0,62.0,1.95,17.5,261.0,361.82,285.53
2016,10,2,16,30,609.0,57.0,1.9,17.0,210.0,296.88,229.23
2016,10,2,16,45,525.5,50.0,1.9,16.5,160.0,224.21,166.29
2016,10,2,17,0,442.0,43.0,1.9,16.0,110.0,161.28,111.39
2016,10,2,17,15,307.0,31.0,1.8,15.5,69.0,94.54,55.34
2016,10,2,17,30,172.0,19.0,1.7,15.0,28.0,41.22,0.0
2016,10,2,17,45,86.0,9.5,1.6,14.5,14.0,13.24,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,111.0,12.5,0.9,12.5,20.5,20.83,0.0
2016,10,3,6,30,222.0,25.0,0.8,13.0,41.0,63.76,25.03
2016,10,3,6,45,337.0,36.0,0.75,13.5,83.5,117.63,77.59
2016,10,3,7,0,452.0,47.0,0.7,14.0,126.0,184.26,133.8
2016,10,3,7,15,522.0,54.5,0.7,14.5,174.5,246.21,188.08
2016,10,3,7,30,592.0,62.0,0.7,15.0,223.0,316.07,247.97
2016,10,3,7,45,636.5,67.5,0.7,15.5,272.0,379.47,301.33
2016,10,3,8,0,681.0,73.0,0.7,16.0,321.0,446.81,355.69
2016,10,3,8,15,490.5,124.5,0.65,16.5,316.5,427.68,340.7
2016,10,3,8,30,300.0,176.0,0.6,17.0,312.0,380.59,302.83
2016,10,3,8,45,223.0,204.5,0.6,17.5,311.0,364.44,289.2
2016,10,3,9,0,146.0,233.0,0.6,18.0,310.0,350.49,276.18
2016,10,3,9,15,74.0,203.5,0.6,18.0,243.0,256.92,202.72
2016,10,3,9,30,2.0,174.0,0.6,18.0,176.0,161.12,125.49
2016,10,3,9,45,13.5,211.0,0.65,18.5,220.0,207.18,162.14
2016,10,3,10,0,25.0,248.0,0.7,19.0,264.0,254.65,198.51
2016,10,3,10,15,128.0,286.5,0.7,19.0,375.0,420.96,326.33
2016,10,3,10,30,231.0,325.0,0.7,19.0,486.0,564.19,430.26
2016,10,3,10,45,138.0,317.0,0.75,19.5,414.0,471.31,359.18
2016,10,3,11,0,45.0,309.0,0.8,20.0,342.0,356.62,272.51
2016,10,3,11,15,28.5,276.5,0.8,20.0,298.0,304.98,234.15
2016,10,3,11,30,12.0,244.0,0.8,20.0,254.0,239.1,183.86
2016,10,3,11,45,11.0,237.5,0.85,20.0,246.5,231.63,178.49
2016,10,3,12,0,10.0,231.0,0.9,20.0,239.0,224.17,172.83
2016,10,3,12,15,9.0,223.5,0.9,20.0,230.5,215.73,166.35
2016,10,3,12,30,8.0,216.0,0.9,20.0,222.0,207.32,159.92
2016,10,3,12,45,31.0,265.0,0.95,20.0,287.5,294.8,228.01
2016,10,3,13,0,54.0,314.0,1.0,20.0,353.0,370.65,285.34
2016,10,3,13,15,42.5,293.5,0.95,20.0,323.5,336.11,258.83
2016,10,3,13,30,31.0,273.0,0.9,20.0,294.0,302.15,233.29
2016,10,3,13,45,29.0,259.5,0.9,20.0,279.0,285.04,220.8
2016,10,3,14,0,27.0,246.0,0.9,20.0,264.0,254.25,197.67
2016,10,3,14,15,24.5,231.0,0.9,20.0,246.5,236.57,184.47
2016,10,3,14,30,22.0,216.0,0.9,20.0,229.0,219.11,171.28
2016,10,3,14,45,15.5,195.0,0.9,20.0,204.0,192.83,150.93
2016,10,3,15,0,9.0,174.0,0.9,20.0,179.0,167.25,130.95
2016,10,3,15,15,7.0,159.5,0.9,19.5,163.0,151.82,119.23
2016,10,3,15,30,5.0,145.0,0.9,19.0,147.0,136.68,107.53
2016,10,3,15,45,2.5,128.0,0.9,19.0,129.0,119.05,93.42
2016,10,3,16,0,0.0,111.0,0.9,19.0,111.0,101.78,79.42
2016,10,3,16,15,287.0,83.0,0.85,18.5,154.0,220.84,175.12
2016,10,3,16,30,574.0,55.0,0.8,18.0,197.0,281.08,215.05
2016,10,3,16,45,496.0,47.5,0.8,17.5,149.5,211.92,155.23
2016,10,3,17,0,418.0,40.0,0.8,17.0,102.0,151.93,103.45
2016,10,3,17,15,285.0,28.5,0.75,16.5,63.0,87.9,49.53
2016,10,3,17,30,152.0,17.0,0.7,16.0,24.0,32.61,0.0
2016,10,3,17,45,76.0,8.5,0.65,16.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,12.5,12.0,0.75,14.0,13.0,12.0,0.0
2016,10,4,6,30,25.0,24.0,0.8,14.0,26.0,28.02,8.62
2016,10,4,6,45,64.5,44.5,0.9,14.5,54.5,60.21,41.06
2016,10,4,7,0,104.0,65.0,1.0,15.0,83.0,96.21,71.75
2016,10,4,7,15,131.0,86.5,1.0,15.0,117.0,134.04,104.6
2016,10,4,7,30,158.0,108.0,1.0,15.0,151.0,175.19,140.03
2016,10,4,7,45,169.0,130.0,1.0,15.5,184.5,212.7,171.68
2016,10,4,8,0,180.0,152.0,1.0,16.0,218.0,251.38,203.37
2016,10,4,8,15,201.5,168.5,0.95,16.5,251.5,291.05,235.01
2016,10,4,8,30,223.0,185.0,0.9,17.0,285.0,332.75,267.37
2016,10,4,8,45,205.0,207.5,0.9,17.5,306.5,356.17,284.23
2016,10,4,9,0,187.0,230.0,0.9,18.0,328.0,377.46,299.03
2016,10,4,9,15,205.0,247.0,0.9,18.0,362.0,418.24,329.59
2016,10,4,9,30,223.0,264.0,0.9,18.0,396.0,460.05,360.24
2016,10,4,9,45,231.0,281.0,0.95,18.5,424.5,494.17,384.12
2016,10,4,10,0,239.0,298.0,1.0,19.0,453.0,528.17,407.6
2016,10,4,10,15,247.0,308.5,1.0,19.0,474.5,554.55,425.89
2016,10,4,10,30,255.0,319.0,1.0,19.0,496.0,597.25,455.38
2016,10,4,10,45,555.0,219.0,1.0,19.5,617.5,797.52,600.28
2016,10,4,11,0,855.0,119.0,1.0,20.0,739.0,991.08,723.87
2016,10,4,11,15,859.0,120.0,1.05,20.0,750.5,1008.29,732.42
2016,10,4,11,30,863.0,121.0,1.1,20.0,762.0,1021.83,741.35
2016,10,4,11,45,871.5,117.5,1.2,20.5,767.0,1019.82,740.19
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,1025.22,743.99
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,1020.61,742.0
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,1012.22,737.86
2016,10,4,12,45,881.5,109.0,1.5,21.5,750.5,1000.55,731.15
2016,10,4,13,0,885.0,105.0,1.6,22.0,739.0,985.03,722.02
2016,10,4,13,15,879.0,104.0,1.65,21.5,718.0,960.11,708.85
2016,10,4,13,30,873.0,103.0,1.7,21.0,697.0,931.85,693.47
2016,10,4,13,45,866.0,100.0,1.8,21.0,669.0,897.28,673.01
2016,10,4,14,0,859.0,97.0,1.9,21.0,641.0,867.52,655.54
2016,10,4,14,15,846.0,95.0,1.95,20.5,606.0,822.86,628.24
2016,10,4,14,30,833.0,93.0,2.0,20.0,571.0,776.1,599.04
2016,10,4,14,45,818.0,89.5,2.05,20.0,530.5,724.32,564.51
2016,10,4,15,0,803.0,86.0,2.1,20.0,490.0,671.21,528.15
2016,10,4,15,15,778.5,82.5,2.1,19.5,444.0,610.89,484.32
2016,10,4,15,30,754.0,79.0,2.1,19.0,398.0,550.8,439.1
2016,10,4,15,45,722.5,74.0,2.15,19.0,349.5,485.85,387.83
2016,10,4,16,0,691.0,69.0,2.2,19.0,301.0,424.02,337.05
2016,10,4,16,15,640.0,63.0,2.15,18.5,250.5,353.54,278.13
2016,10,4,16,30,589.0,57.0,2.1,18.0,200.0,287.97,221.33
2016,10,4,16,45,511.0,49.0,2.1,17.5,151.0,217.41,160.04
2016,10,4,17,0,433.0,41.0,2.1,17.0,102.0,155.97,106.23
2016,10,4,17,15,290.5,28.5,2.0,16.5,62.0,88.56,48.19
2016,10,4,17,30,148.0,16.0,1.9,16.0,22.0,31.06,0.0
2016,10,4,17,45,74.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.5,12.5,1.2,11.0,19.0,20.28,0.0
2016,10,5,6,30,203.0,25.0,1.2,12.0,38.0,60.31,17.72
2016,10,5,6,45,334.5,36.0,1.3,13.0,82.0,118.17,77.79
2016,10,5,7,0,466.0,47.0,1.4,14.0,126.0,189.42,137.83
2016,10,5,7,15,541.5,55.0,1.4,14.5,176.5,254.74,195.42
2016,10,5,7,30,617.0,63.0,1.4,15.0,227.0,328.61,259.3
2016,10,5,7,45,669.5,67.0,1.45,15.5,278.5,395.56,316.43
2016,10,5,8,0,722.0,71.0,1.5,16.0,330.0,465.83,374.25
2016,10,5,8,15,755.0,75.0,1.45,16.5,379.5,530.51,425.19
2016,10,5,8,30,788.0,79.0,1.4,17.0,429.0,596.79,475.18
2016,10,5,8,45,814.5,81.0,1.35,18.0,475.0,657.61,518.17
2016,10,5,9,0,841.0,83.0,1.3,19.0,521.0,718.52,558.13
2016,10,5,9,15,858.0,85.0,1.25,19.0,561.5,771.83,592.87
2016,10,5,9,30,875.0,87.0,1.2,19.0,602.0,816.97,621.31
2016,10,5,9,45,892.0,87.0,1.2,19.5,637.0,864.16,650.15
2016,10,5,10,0,909.0,87.0,1.2,20.0,672.0,909.27,677.05
2016,10,5,10,15,917.5,88.0,1.2,20.5,699.5,945.41,697.7
2016,10,5,10,30,926.0,89.0,1.2,21.0,727.0,978.43,716.21
2016,10,5,10,45,934.0,89.0,1.25,21.5,747.0,1006.47,732.32
2016,10,5,11,0,942.0,89.0,1.3,22.0,767.0,1030.96,746.23
2016,10,5,11,15,945.5,89.5,1.3,22.0,778.5,1047.89,756.01
2016,10,5,11,30,949.0,90.0,1.3,22.0,790.0,1060.86,763.53
2016,10,5,11,45,952.0,89.0,1.35,22.0,794.0,1067.56,768.26
2016,10,5,12,0,955.0,88.0,1.4,22.0,798.0,1070.15,770.67
2016,10,5,12,15,954.0,88.0,1.45,22.0,792.5,1065.78,768.93
2016,10,5,12,30,953.0,88.0,1.5,22.0,787.0,1057.32,764.84
2016,10,5,12,45,946.5,89.0,1.6,22.5,773.0,1040.58,755.01
2016,10,5,13,0,940.0,90.0,1.7,23.0,759.0,1020.02,742.83
2016,10,5,13,15,934.0,89.0,1.7,23.0,737.0,993.92,727.12
2016,10,5,13,30,928.0,88.0,1.7,23.0,715.0,964.29,709.18
2016,10,5,13,45,919.0,86.5,1.75,23.0,686.0,928.03,687.5
2016,10,5,14,0,910.0,85.0,1.8,23.0,657.0,888.78,663.63
2016,10,5,14,15,897.0,83.5,1.8,22.5,620.5,843.47,636.07
2016,10,5,14,30,884.0,82.0,1.8,22.0,584.0,795.94,606.55
2016,10,5,14,45,865.0,80.0,1.85,22.0,542.0,747.09,574.83
2016,10,5,15,0,846.0,78.0,1.9,22.0,500.0,690.86,537.18
2016,10,5,15,15,821.5,75.0,1.9,21.5,452.5,629.13,493.26
2016,10,5,15,30,797.0,72.0,1.9,21.0,405.0,567.52,447.54
2016,10,5,15,45,757.5,69.0,1.9,21.0,354.0,498.27,393.41
2016,10,5,16,0,718.0,66.0,1.9,21.0,303.0,431.5,339.26
2016,10,5,16,15,664.5,60.5,1.85,20.0,251.0,360.33,280.87
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,293.05,223.48
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,217.91,159.01
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,153.47,103.37
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,84.67,43.34
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,27.87,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,115.0,11.0,0.9,11.5,18.5,20.24,0.0
2016,10,6,6,30,230.0,22.0,0.8,12.0,37.0,62.27,13.78
2016,10,6,6,45,357.0,33.0,0.75,13.0,80.0,120.63,78.49
2016,10,6,7,0,484.0,44.0,0.7,14.0,123.0,192.03,138.84
2016,10,6,7,15,556.5,51.0,0.7,14.5,173.0,256.28,195.32
2016,10,6,7,30,629.0,58.0,0.7,15.0,223.0,328.69,257.47
2016,10,6,7,45,678.5,62.0,0.75,16.0,274.0,393.6,311.86
2016,10,6,8,0,728.0,66.0,0.8,17.0,325.0,464.1,368.32
2016,10,6,8,15,759.5,70.0,0.8,17.5,373.5,528.1,417.92
2016,10,6,8,30,791.0,74.0,0.8,18.0,422.0,593.54,466.54
2016,10,6,8,45,815.5,76.0,0.85,19.0,467.0,652.99,508.54
2016,10,6,9,0,840.0,78.0,0.9,20.0,512.0,712.34,547.52
2016,10,6,9,15,856.0,80.0,0.9,20.5,552.0,758.68,576.36
2016,10,6,9,30,872.0,82.0,0.9,21.0,592.0,808.95,607.39
2016,10,6,9,45,890.0,81.0,0.95,22.0,627.0,855.58,634.87
2016,10,6,10,0,908.0,80.0,1.0,23.0,662.0,900.2,660.56
2016,10,6,10,15,916.0,81.0,1.0,23.5,688.0,935.76,680.48
2016,10,6,10,30,924.0,82.0,1.0,24.0,714.0,968.18,698.3
2016,10,6,10,45,928.0,83.5,1.0,24.5,733.0,994.01,711.88
2016,10,6,11,0,932.0,85.0,1.0,25.0,752.0,1016.17,723.23
2016,10,6,11,15,935.0,85.0,1.0,25.0,763.0,1031.78,732.03
2016,10,6,11,30,938.0,85.0,1.0,25.0,774.0,1043.49,738.65
2016,10,6,11,45,938.0,85.5,1.0,25.5,776.5,1048.79,740.09
2016,10,6,12,0,938.0,86.0,1.0,26.0,779.0,1050.05,739.31
2016,10,6,12,15,936.5,85.5,1.0,26.0,773.5,1044.58,736.1
2016,10,6,12,30,935.0,85.0,1.0,26.0,768.0,1035.1,730.68
2016,10,6,12,45,933.0,84.0,1.05,26.5,754.5,1020.57,721.93
2016,10,6,13,0,931.0,83.0,1.1,27.0,741.0,1002.17,710.93
2016,10,6,13,15,925.0,82.0,1.1,27.0,719.5,976.21,695.81
2016,10,6,13,30,919.0,81.0,1.1,27.0,698.0,946.75,678.59
2016,10,6,13,45,909.5,80.0,1.15,27.0,669.0,910.86,658.03
2016,10,6,14,0,900.0,79.0,1.2,27.0,640.0,872.05,635.39
2016,10,6,14,15,887.5,77.5,1.2,26.5,604.5,827.5,609.19
2016,10,6,14,30,875.0,76.0,1.2,26.0,569.0,780.74,581.07
2016,10,6,14,45,857.5,74.0,1.2,26.0,527.5,727.75,547.05
2016,10,6,15,0,840.0,72.0,1.2,26.0,486.0,673.57,511.57
2016,10,6,15,15,816.5,69.0,1.2,25.5,440.0,617.83,473.27
2016,10,6,15,30,793.0,66.0,1.2,25.0,394.0,557.19,429.51
2016,10,6,15,45,759.0,62.5,1.25,24.5,344.5,490.75,379.9
2016,10,6,16,0,725.0,59.0,1.3,24.0,295.0,426.24,329.46
2016,10,6,16,15,674.5,54.0,1.25,23.0,244.0,355.45,272.31
2016,10,6,16,30,624.0,49.0,1.2,22.0,193.0,289.35,216.66
2016,10,6,16,45,541.0,42.0,1.15,21.5,144.0,217.71,155.63
2016,10,6,17,0,458.0,35.0,1.1,21.0,95.0,154.82,101.49
2016,10,6,17,15,309.0,23.5,1.1,20.0,56.0,84.95,38.99
2016,10,6,17,30,160.0,12.0,1.1,19.0,17.0,28.36,0.0
2016,10,6,17,45,80.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,10.5,1.0,13.5,16.5,18.84,0.0
2016,10,7,6,30,206.0,21.0,0.9,14.0,33.0,57.68,7.4
2016,10,7,6,45,305.0,33.5,0.85,15.0,72.5,110.4,71.33
2016,10,7,7,0,404.0,46.0,0.8,16.0,112.0,172.26,124.24
2016,10,7,7,15,464.0,56.0,0.8,17.0,157.0,230.54,175.02
2016,10,7,7,30,524.0,66.0,0.8,18.0,202.0,295.63,230.32
2016,10,7,7,45,567.0,72.5,0.85,19.0,247.5,355.52,280.18
2016,10,7,8,0,610.0,79.0,0.9,20.0,293.0,419.25,331.1
2016,10,7,8,15,654.0,81.0,0.9,20.5,341.0,481.93,379.74
2016,10,7,8,30,698.0,83.0,0.9,21.0,389.0,547.55,428.72
2016,10,7,8,45,768.5,79.0,0.95,22.0,447.5,625.01,484.25
2016,10,7,9,0,839.0,75.0,1.0,23.0,506.0,708.4,540.17
2016,10,7,9,15,855.0,77.0,1.0,23.5,545.5,754.63,568.52
2016,10,7,9,30,871.0,79.0,1.0,24.0,585.0,804.76,599.28
2016,10,7,9,45,874.0,84.0,1.0,25.0,616.0,845.6,622.03
2016,10,7,10,0,877.0,89.0,1.0,26.0,647.0,883.44,642.45
2016,10,7,10,15,885.0,90.5,0.95,26.5,673.0,918.59,661.26
2016,10,7,10,30,893.0,92.0,0.9,27.0,699.0,950.71,677.86
2016,10,7,10,45,896.5,93.5,0.85,27.5,717.5,975.3,689.58
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,996.32,699.1
2016,10,7,11,15,903.0,95.5,0.7,28.5,746.5,1012.02,704.29
2016,10,7,11,30,906.0,96.0,0.6,29.0,757.0,1023.94,707.21
2016,10,7,11,45,905.5,96.5,0.5,29.5,759.5,1028.5,705.81
2016,10,7,12,0,905.0,97.0,0.4,30.0,762.0,1029.15,702.33
2016,10,7,12,15,903.5,97.0,0.35,30.0,756.5,1024.32,698.44
2016,10,7,12,30,902.0,97.0,0.3,30.0,751.0,1015.61,692.56
2016,10,7,12,45,886.0,101.5,0.25,30.0,734.0,994.09,679.38
2016,10,7,13,0,870.0,106.0,0.2,30.0,717.0,969.23,664.57
2016,10,7,13,15,737.0,151.0,0.2,30.0,657.5,892.43,619.47
2016,10,7,13,30,604.0,196.0,0.2,30.0,598.0,799.87,563.78
2016,10,7,13,45,582.0,192.5,0.2,30.0,567.0,751.39,534.92
2016,10,7,14,0,560.0,189.0,0.2,30.0,536.0,708.43,508.27
2016,10,7,14,15,681.0,143.5,0.25,29.5,541.0,743.03,535.37
2016,10,7,14,30,802.0,98.0,0.3,29.0,546.0,754.42,545.32
2016,10,7,14,45,600.5,137.5,0.4,29.0,459.0,617.01,454.89
2016,10,7,15,0,399.0,177.0,0.5,29.0,372.0,484.62,362.97
2016,10,7,15,15,550.5,131.0,0.55,28.5,372.0,510.91,385.98
2016,10,7,15,30,702.0,85.0,0.6,28.0,372.0,525.55,397.67
2016,10,7,15,45,660.0,80.5,0.7,27.5,323.0,458.26,348.42
2016,10,7,16,0,618.0,76.0,0.8,27.0,274.0,394.01,299.82
2016,10,7,16,15,560.0,69.0,0.9,26.0,224.5,323.83,245.06
2016,10,7,16,30,502.0,62.0,1.0,25.0,175.0,259.46,192.56
2016,10,7,16,45,408.5,52.0,1.1,24.0,128.5,187.79,133.82
2016,10,7,17,0,315.0,42.0,1.2,23.0,82.0,127.27,83.7
2016,10,7,17,15,181.0,26.5,1.15,22.0,47.0,64.08,26.25
2016,10,7,17,30,47.0,11.0,1.1,21.0,12.0,15.08,0.0
2016,10,7,17,45,23.5,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.0,15.0,16.77,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,49.5,0.2
2016,10,8,6,45,285.0,34.0,0.8,18.0,71.0,106.98,68.09
2016,10,8,7,0,412.0,47.0,0.7,19.0,112.0,175.97,125.32
2016,10,8,7,15,490.0,55.5,0.7,19.5,160.5,239.47,179.64
2016,10,8,7,30,568.0,64.0,0.7,20.0,209.0,311.84,240.34
2016,10,8,7,45,618.5,70.0,0.75,21.0,259.0,377.19,293.91
2016,10,8,8,0,669.0,76.0,0.8,22.0,309.0,447.13,348.87
2016,10,8,8,15,704.0,80.5,0.75,23.0,357.0,510.62,396.11
2016,10,8,8,30,739.0,85.0,0.7,24.0,405.0,576.07,442.47
2016,10,8,8,45,763.5,88.0,0.7,25.0,449.5,632.1,480.62
2016,10,8,9,0,788.0,91.0,0.7,26.0,494.0,690.23,518.02
2016,10,8,9,15,806.5,94.0,0.7,27.0,533.0,743.43,549.76
2016,10,8,9,30,825.0,97.0,0.7,28.0,572.0,795.44,579.83
2016,10,8,9,45,869.5,86.0,0.7,29.0,613.0,844.15,606.96
2016,10,8,10,0,914.0,75.0,0.7,30.0,654.0,899.39,637.51
2016,10,8,10,15,922.0,76.0,0.7,30.0,680.0,934.95,657.72
2016,10,8,10,30,930.0,77.0,0.7,30.0,706.0,967.34,676.11
2016,10,8,10,45,935.0,78.0,0.75,30.5,725.0,993.5,690.37
2016,10,8,11,0,940.0,79.0,0.8,31.0,744.0,1016.0,702.52
2016,10,8,11,15,943.0,79.5,0.8,31.0,755.0,1032.15,711.35
2016,10,8,11,30,946.0,80.0,0.8,31.0,766.0,1044.35,718.03
2016,10,8,11,45,946.0,80.5,0.8,31.5,768.5,1049.55,719.3
2016,10,8,12,0,946.0,81.0,0.8,32.0,771.0,1050.67,718.41
2016,10,8,12,15,944.5,80.5,0.8,32.0,765.5,1045.02,715.21
2016,10,8,12,30,943.0,80.0,0.8,32.0,760.0,1035.34,709.87
2016,10,8,12,45,938.5,80.0,0.85,32.0,746.0,1019.33,702.01
2016,10,8,13,0,934.0,80.0,0.9,32.0,732.0,999.51,691.97
2016,10,8,13,15,927.5,79.5,0.9,31.5,710.0,973.51,678.64
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,944.05,663.2
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,907.59,642.03
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,868.26,618.94
2016,10,8,14,15,888.5,75.5,0.9,30.5,594.0,823.64,593.42
2016,10,8,14,30,876.0,74.0,0.9,30.0,558.0,776.82,566.03
2016,10,8,14,45,857.5,72.0,0.95,30.0,516.5,723.06,532.97
2016,10,8,15,0,839.0,70.0,1.0,30.0,475.0,668.22,498.35
2016,10,8,15,15,814.5,67.0,1.0,29.5,429.0,611.95,460.35
2016,10,8,15,30,790.0,64.0,1.0,29.0,383.0,550.91,417.09
2016,10,8,15,45,754.5,60.5,1.0,28.5,333.5,483.95,367.69
2016,10,8,16,0,719.0,57.0,1.0,28.0,284.0,419.12,317.69
2016,10,8,16,15,666.5,52.0,0.95,26.5,233.5,348.03,261.83
2016,10,8,16,30,614.0,47.0,0.9,25.0,183.0,281.9,207.4
2016,10,8,16,45,527.5,40.0,0.9,24.0,134.5,210.26,147.66
2016,10,8,17,0,441.0,33.0,0.9,23.0,86.0,147.77,94.47
2016,10,8,17,15,283.5,21.5,0.9,22.0,49.0,76.65,25.23
2016,10,8,17,30,126.0,10.0,0.9,21.0,12.0,22.56,0.0
2016,10,8,17,45,63.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.5,1.05,17.5,16.0,20.07,0.0
2016,10,9,6,30,247.0,19.0,0.9,18.0,32.0,62.08,0.0
2016,10,9,6,45,374.0,29.0,0.8,18.5,74.5,121.9,75.69
2016,10,9,7,0,501.0,39.0,0.7,19.0,117.0,193.37,136.38
2016,10,9,7,15,573.5,46.0,0.65,19.5,166.5,258.53,192.79
2016,10,9,7,30,646.0,53.0,0.6,20.0,216.0,330.63,253.6
2016,10,9,7,45,691.0,58.0,0.6,21.0,266.0,396.66,307.66
2016,10,9,8,0,736.0,63.0,0.6,22.0,316.0,466.46,362.08
2016,10,9,8,15,767.0,66.5,0.6,23.0,364.0,529.85,409.27
2016,10,9,8,30,798.0,70.0,0.6,24.0,412.0,594.58,455.22
2016,10,9,8,45,818.5,73.0,0.6,25.0,456.5,652.57,494.34
2016,10,9,9,0,839.0,76.0,0.6,26.0,501.0,710.1,530.08
2016,10,9,9,15,854.5,78.0,0.6,26.5,540.0,755.71,557.44
2016,10,9,9,30,870.0,80.0,0.6,27.0,579.0,805.26,586.92
2016,10,9,9,45,881.0,82.0,0.65,27.5,611.5,849.15,612.96
