Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,892.0,84.0,0.7,28.0,644.0,890.59,637.17
2016,10,9,10,15,899.5,85.0,0.75,28.0,670.0,924.98,658.04
2016,10,9,10,30,907.0,86.0,0.8,28.0,696.0,956.24,677.01
2016,10,9,10,45,910.0,87.5,0.85,28.5,713.5,980.5,690.36
2016,10,9,11,0,913.0,89.0,0.9,29.0,731.0,1001.12,701.59
2016,10,9,11,15,916.0,89.5,0.9,29.0,741.5,1016.83,710.35
2016,10,9,11,30,919.0,90.0,0.9,29.0,752.0,1028.71,716.98
2016,10,9,11,45,917.5,91.0,0.95,29.0,754.0,1032.78,720.12
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,1032.9,721.12
2016,10,9,12,15,914.5,91.5,1.0,29.0,750.0,1027.3,717.88
2016,10,9,12,30,913.0,91.0,1.0,29.0,744.0,1017.8,712.49
2016,10,9,12,45,904.0,92.5,1.05,29.0,729.0,999.47,702.84
2016,10,9,13,0,895.0,94.0,1.1,29.0,714.0,977.58,691.13
2016,10,9,13,15,888.0,93.0,1.15,28.5,692.5,951.28,678.0
2016,10,9,13,30,881.0,92.0,1.2,28.0,671.0,921.69,662.68
2016,10,9,13,45,600.5,175.0,1.25,28.0,562.0,754.48,555.52
2016,10,9,14,0,320.0,258.0,1.3,28.0,453.0,563.92,421.57
2016,10,9,14,15,277.5,248.5,1.3,27.5,410.5,506.21,382.85
2016,10,9,14,30,235.0,239.0,1.3,27.0,368.0,437.45,334.22
2016,10,9,14,45,262.0,216.0,1.3,27.0,349.5,434.1,333.21
2016,10,9,15,0,289.0,193.0,1.3,27.0,331.0,414.31,319.58
2016,10,9,15,15,512.5,133.5,1.25,26.5,349.0,488.25,377.65
2016,10,9,15,30,736.0,74.0,1.2,26.0,367.0,529.46,408.63
2016,10,9,15,45,696.0,70.0,1.2,25.5,318.0,463.87,358.28
2016,10,9,16,0,656.0,66.0,1.2,25.0,269.0,399.52,307.72
2016,10,9,16,15,599.5,59.5,1.1,24.0,219.5,328.7,250.59
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,263.53,196.01
2016,10,9,16,45,450.0,44.0,0.95,22.5,123.5,191.06,135.31
2016,10,9,17,0,357.0,35.0,0.9,22.0,77.0,129.76,83.18
2016,10,9,17,15,178.5,17.5,0.8,21.0,38.5,53.99,11.46
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,87.0,9.5,1.0,13.5,14.0,16.81,0.0
2016,10,10,6,30,174.0,19.0,0.9,14.0,28.0,50.76,0.0
2016,10,10,6,45,303.5,31.5,0.85,14.5,68.5,109.5,69.17
2016,10,10,7,0,433.0,44.0,0.8,15.0,109.0,179.92,129.62
2016,10,10,7,15,216.5,50.0,0.75,15.5,82.5,137.16,104.82
2016,10,10,7,30,0.0,56.0,0.7,16.0,56.0,49.7,36.54
2016,10,10,7,45,0.0,69.5,0.7,17.0,69.5,62.07,47.04
2016,10,10,8,0,0.0,83.0,0.7,18.0,83.0,74.5,57.2
2016,10,10,8,15,0.0,106.5,0.7,18.5,106.5,96.79,75.4
2016,10,10,8,30,0.0,130.0,0.7,19.0,130.0,119.31,93.42
2016,10,10,8,45,27.5,168.5,0.7,19.5,182.5,185.01,146.4
2016,10,10,9,0,55.0,207.0,0.7,20.0,235.0,247.63,195.32
2016,10,10,9,15,92.0,231.5,0.75,20.5,282.5,304.7,239.19
2016,10,10,9,30,129.0,256.0,0.8,21.0,330.0,378.56,294.57
2016,10,10,9,45,156.0,272.0,0.85,21.5,366.0,424.09,327.53
2016,10,10,10,0,183.0,288.0,0.9,22.0,402.0,471.09,361.19
2016,10,10,10,15,317.0,271.5,0.95,22.5,479.0,595.71,452.27
2016,10,10,10,30,451.0,255.0,1.0,23.0,556.0,727.47,543.75
2016,10,10,10,45,452.5,261.5,1.05,23.5,571.0,747.04,554.4
2016,10,10,11,0,454.0,268.0,1.1,24.0,586.0,764.59,564.94
2016,10,10,11,15,394.5,292.5,1.1,24.0,571.5,722.79,535.02
2016,10,10,11,30,335.0,317.0,1.1,24.0,557.0,695.46,514.93
2016,10,10,11,45,620.5,207.5,1.15,24.0,654.0,884.8,648.96
2016,10,10,12,0,906.0,98.0,1.2,24.0,751.0,1029.16,739.24
2016,10,10,12,15,903.5,98.0,1.2,24.0,745.0,1023.13,733.64
2016,10,10,12,30,901.0,98.0,1.2,24.0,739.0,1013.25,727.86
2016,10,10,12,45,884.0,103.0,1.25,24.0,721.5,991.25,715.5
2016,10,10,13,0,867.0,108.0,1.3,24.0,704.0,975.89,707.5
2016,10,10,13,15,706.5,159.0,1.3,23.5,635.0,870.81,641.78
2016,10,10,13,30,546.0,210.0,1.3,23.0,566.0,754.63,565.66
2016,10,10,13,45,394.5,240.0,1.3,23.0,491.5,620.53,471.58
2016,10,10,14,0,243.0,270.0,1.3,23.0,417.0,496.96,381.27
2016,10,10,14,15,183.0,256.0,1.3,22.5,363.0,423.56,328.21
2016,10,10,14,30,123.0,242.0,1.3,22.0,309.0,354.22,276.36
2016,10,10,14,45,290.5,200.0,1.3,22.0,341.5,437.11,343.53
2016,10,10,15,0,458.0,158.0,1.3,22.0,374.0,503.91,395.57
2016,10,10,15,15,308.5,160.0,1.25,21.5,299.5,375.25,296.89
2016,10,10,15,30,159.0,162.0,1.2,21.0,225.0,264.32,209.94
2016,10,10,15,45,143.5,143.0,1.2,20.5,194.0,227.19,180.96
2016,10,10,16,0,128.0,124.0,1.2,20.0,163.0,191.67,152.17
2016,10,10,16,15,112.5,102.5,1.15,19.5,132.5,155.03,121.77
2016,10,10,16,30,97.0,81.0,1.1,19.0,102.0,120.2,92.24
2016,10,10,16,45,71.5,60.0,1.1,18.5,73.0,84.88,62.23
2016,10,10,17,0,46.0,39.0,1.1,18.0,44.0,52.62,34.4
2016,10,10,17,15,23.0,19.5,1.05,17.0,22.0,23.76,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,10,11,6,45,0.0,18.0,0.75,14.5,18.0,15.84,6.73
2016,10,11,7,0,0.0,29.0,0.8,15.0,29.0,25.56,15.72
2016,10,11,7,15,0.0,42.0,0.8,15.0,42.0,37.06,25.84
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,48.79,36.05
2016,10,11,7,45,0.0,69.0,0.8,15.5,69.0,61.65,46.98
2016,10,11,8,0,0.0,83.0,0.8,16.0,83.0,74.58,57.74
2016,10,11,8,15,1.0,112.0,0.8,16.0,112.5,102.94,81.33
2016,10,11,8,30,2.0,141.0,0.8,16.0,142.0,131.84,104.93
2016,10,11,8,45,32.0,174.5,0.85,16.5,190.5,195.05,156.41
2016,10,11,9,0,62.0,208.0,0.9,17.0,239.0,254.32,203.4
2016,10,11,9,15,68.5,226.5,0.85,17.5,263.5,281.51,223.6
2016,10,11,9,30,75.0,245.0,0.8,18.0,288.0,309.24,244.0
2016,10,11,9,45,63.0,253.5,0.8,18.5,291.0,310.41,243.44
2016,10,11,10,0,51.0,262.0,0.8,19.0,294.0,310.71,242.36
2016,10,11,10,15,45.0,268.0,0.75,19.0,297.0,312.84,243.24
2016,10,11,10,30,39.0,274.0,0.7,19.0,300.0,314.61,243.85
2016,10,11,10,45,108.5,302.0,0.7,19.5,377.0,413.09,318.81
2016,10,11,11,0,178.0,330.0,0.7,20.0,454.0,532.12,404.66
2016,10,11,11,15,179.5,334.0,0.7,20.0,460.5,540.59,409.2
2016,10,11,11,30,181.0,338.0,0.7,20.0,467.0,548.34,414.42
2016,10,11,11,45,544.0,215.5,0.7,20.5,604.5,809.92,602.77
2016,10,11,12,0,907.0,93.0,0.7,21.0,742.0,1023.49,735.54
2016,10,11,12,15,905.5,92.5,0.75,21.0,736.5,1017.81,729.89
2016,10,11,12,30,904.0,92.0,0.8,21.0,731.0,1008.27,725.45
2016,10,11,12,45,730.0,156.0,0.85,21.0,665.5,917.8,669.78
2016,10,11,13,0,556.0,220.0,0.9,21.0,600.0,802.12,595.43
2016,10,11,13,15,568.5,207.5,0.95,21.0,585.5,787.21,588.67
2016,10,11,13,30,581.0,195.0,1.0,21.0,571.0,769.29,578.49
2016,10,11,13,45,512.0,209.0,1.05,21.0,529.5,706.0,535.07
2016,10,11,14,0,443.0,223.0,1.1,21.0,488.0,644.21,492.19
2016,10,11,14,15,457.0,204.0,1.15,20.5,463.5,617.17,476.17
2016,10,11,14,30,471.0,185.0,1.2,20.0,439.0,587.41,457.34
2016,10,11,14,45,500.0,162.5,1.25,20.0,413.0,562.01,440.58
2016,10,11,15,0,529.0,140.0,1.3,20.0,387.0,532.39,420.0
2016,10,11,15,15,615.0,105.5,1.3,19.5,365.0,527.54,418.12
2016,10,11,15,30,701.0,71.0,1.3,19.0,343.0,503.68,400.73
2016,10,11,15,45,631.0,75.0,1.35,18.5,295.5,433.44,345.48
2016,10,11,16,0,561.0,79.0,1.4,18.0,248.0,367.05,291.67
2016,10,11,16,15,498.0,71.0,1.4,17.5,200.0,297.29,233.48
2016,10,11,16,30,435.0,63.0,1.4,17.0,152.0,233.99,179.02
2016,10,11,16,45,340.0,50.5,1.4,17.0,108.0,162.8,118.22
2016,10,11,17,0,245.0,38.0,1.4,17.0,64.0,105.7,68.42
2016,10,11,17,15,122.5,19.0,1.3,16.5,32.0,43.94,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,9.0,0.85,12.5,11.5,8.19,0.0
2016,10,12,6,30,118.0,18.0,0.8,13.0,23.0,40.24,0.0
2016,10,12,6,45,247.5,31.5,0.75,13.5,61.5,97.97,60.9
2016,10,12,7,0,377.0,45.0,0.7,14.0,100.0,165.91,120.04
2016,10,12,7,15,458.5,54.5,0.65,14.5,147.5,229.54,175.37
2016,10,12,7,30,540.0,64.0,0.6,15.0,195.0,302.51,237.5
2016,10,12,7,45,270.0,87.5,0.55,15.5,153.0,232.27,186.2
2016,10,12,8,0,0.0,111.0,0.5,16.0,111.0,102.69,80.67
2016,10,12,8,15,0.0,106.0,0.5,16.5,106.0,96.53,75.69
2016,10,12,8,30,0.0,101.0,0.5,17.0,101.0,90.97,70.8
2016,10,12,8,45,0.0,115.5,0.5,17.5,115.5,104.57,81.65
2016,10,12,9,0,0.0,130.0,0.5,18.0,130.0,118.24,92.36
2016,10,12,9,15,10.0,169.0,0.55,18.5,174.5,164.1,129.1
2016,10,12,9,30,20.0,208.0,0.6,19.0,219.0,211.61,166.19
2016,10,12,9,45,24.5,224.0,0.65,19.5,239.0,231.86,181.27
2016,10,12,10,0,29.0,240.0,0.7,20.0,259.0,267.14,207.85
2016,10,12,10,15,32.5,254.0,0.75,20.0,275.5,286.22,222.09
2016,10,12,10,30,36.0,268.0,0.8,20.0,292.0,305.53,236.53
2016,10,12,10,45,39.0,278.5,0.9,20.5,305.5,320.58,247.4
2016,10,12,11,0,42.0,289.0,1.0,21.0,319.0,335.71,258.31
2016,10,12,11,15,34.0,281.0,1.05,20.5,305.5,319.12,245.95
2016,10,12,11,30,26.0,273.0,1.1,20.0,292.0,284.64,220.16
2016,10,12,11,45,26.0,274.0,1.15,20.0,293.0,285.71,221.2
2016,10,12,12,0,26.0,275.0,1.2,20.0,294.0,286.76,222.08
2016,10,12,12,15,66.0,302.0,1.2,20.0,349.0,374.85,290.02
2016,10,12,12,30,106.0,329.0,1.2,20.0,404.0,444.98,342.68
2016,10,12,12,45,108.0,322.5,1.25,20.5,397.5,438.4,337.2
2016,10,12,13,0,110.0,316.0,1.3,21.0,391.0,431.45,332.07
2016,10,12,13,15,177.0,304.0,1.25,21.0,420.0,495.38,381.08
2016,10,12,13,30,244.0,292.0,1.2,21.0,449.0,538.19,413.66
2016,10,12,13,45,139.0,264.5,1.15,21.5,353.5,407.25,314.65
2016,10,12,14,0,34.0,237.0,1.1,22.0,258.0,267.91,207.23
2016,10,12,14,15,181.5,226.5,1.15,21.5,324.5,389.38,305.59
2016,10,12,14,30,329.0,216.0,1.2,21.0,391.0,497.98,389.84
2016,10,12,14,45,561.0,146.5,1.3,21.0,418.0,588.3,460.44
2016,10,12,15,0,793.0,77.0,1.4,21.0,445.0,645.41,505.13
2016,10,12,15,15,765.0,74.0,1.45,20.5,399.0,584.23,460.13
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,523.68,414.87
2016,10,12,15,45,702.0,65.5,1.6,19.5,305.0,457.69,363.69
2016,10,12,16,0,667.0,60.0,1.7,19.0,257.0,393.94,311.86
2016,10,12,16,15,608.0,54.0,1.55,18.0,207.5,323.94,253.05
2016,10,12,16,30,549.0,48.0,1.4,17.0,158.0,258.37,196.1
2016,10,12,16,45,453.0,39.0,1.3,16.5,112.0,185.26,132.91
2016,10,12,17,0,357.0,30.0,1.2,16.0,66.0,123.81,77.53
2016,10,12,17,15,178.5,15.0,1.1,15.0,33.0,49.54,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,4.09,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,10,13,6,45,0.0,25.5,0.8,12.5,25.5,22.82,11.76
2016,10,13,7,0,0.0,42.0,0.7,13.0,42.0,38.28,26.43
2016,10,13,7,15,0.0,61.5,0.7,13.0,61.5,56.77,42.71
2016,10,13,7,30,0.0,81.0,0.7,13.0,81.0,75.22,58.77
2016,10,13,7,45,5.0,99.5,0.75,13.5,101.0,94.98,75.54
2016,10,13,8,0,10.0,118.0,0.8,14.0,121.0,115.39,92.56
2016,10,13,8,15,212.5,129.0,0.8,14.5,217.0,267.2,219.15
2016,10,13,8,30,415.0,140.0,0.8,15.0,313.0,429.55,347.77
2016,10,13,8,45,425.5,155.5,0.8,15.5,349.0,475.74,381.13
2016,10,13,9,0,436.0,171.0,0.8,16.0,385.0,521.77,414.35
2016,10,13,9,15,414.5,192.5,0.75,16.5,409.0,549.33,432.05
2016,10,13,9,30,393.0,214.0,0.7,17.0,433.0,559.63,437.14
2016,10,13,9,45,375.5,233.0,0.7,17.5,452.0,581.4,450.74
2016,10,13,10,0,358.0,252.0,0.7,18.0,471.0,600.68,462.17
2016,10,13,10,15,431.0,240.0,0.7,18.5,514.5,680.54,517.97
2016,10,13,10,30,504.0,228.0,0.7,19.0,558.0,747.76,563.16
2016,10,13,10,45,485.0,243.0,0.7,20.0,567.5,758.11,565.95
2016,10,13,11,0,466.0,258.0,0.7,21.0,577.0,765.49,567.5
2016,10,13,11,15,446.0,271.0,0.7,21.0,580.0,766.89,567.34
2016,10,13,11,30,426.0,284.0,0.7,21.0,583.0,765.63,565.56
2016,10,13,11,45,434.5,279.0,0.75,21.5,585.5,770.96,568.99
2016,10,13,12,0,443.0,274.0,0.8,22.0,588.0,774.11,570.95
2016,10,13,12,15,448.5,271.0,0.8,22.0,586.5,774.21,571.25
2016,10,13,12,30,454.0,268.0,0.8,22.0,585.0,772.03,570.16
2016,10,13,12,45,445.0,266.5,0.85,22.0,572.0,755.07,559.72
2016,10,13,13,0,436.0,265.0,0.9,22.0,559.0,736.24,548.15
2016,10,13,13,15,432.0,256.0,0.9,22.0,539.5,712.3,532.73
2016,10,13,13,30,428.0,247.0,0.9,22.0,520.0,686.62,516.07
2016,10,13,13,45,414.0,238.0,0.9,22.0,492.5,650.51,491.89
2016,10,13,14,0,400.0,229.0,0.9,22.0,465.0,598.91,456.92
2016,10,13,14,15,414.0,210.5,0.9,22.0,441.5,588.59,450.92
2016,10,13,14,30,428.0,192.0,0.9,22.0,418.0,561.03,432.34
2016,10,13,14,45,240.0,189.0,0.9,22.0,314.0,388.01,303.14
2016,10,13,15,0,52.0,186.0,0.9,22.0,210.0,222.56,174.11
2016,10,13,15,15,26.0,96.0,0.9,21.5,108.0,107.36,83.23
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,5.27,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.39,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.51,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.63,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,10.01,0.0
2016,10,14,6,45,15.5,29.5,1.8,16.0,31.5,32.57,17.82
2016,10,14,7,0,31.0,48.0,1.9,16.0,52.0,56.4,40.0
2016,10,14,7,15,45.0,68.0,1.9,16.0,77.5,83.17,63.32
2016,10,14,7,30,59.0,88.0,1.9,16.0,103.0,111.58,87.99
2016,10,14,7,45,68.5,109.0,1.9,16.5,129.0,140.72,112.82
2016,10,14,8,0,78.0,130.0,1.9,17.0,155.0,170.96,138.07
2016,10,14,8,15,81.5,150.0,1.9,17.0,180.0,197.66,160.13
2016,10,14,8,30,85.0,170.0,1.9,17.0,205.0,224.73,182.08
2016,10,14,8,45,65.0,183.5,1.95,17.5,212.0,228.81,184.35
2016,10,14,9,0,45.0,197.0,2.0,18.0,219.0,231.02,184.94
2016,10,14,9,15,22.5,122.0,2.0,18.0,133.0,134.0,105.95
2016,10,14,9,30,0.0,47.0,2.0,18.0,47.0,41.53,29.05
2016,10,14,9,45,0.0,54.0,2.0,18.5,54.0,47.75,34.13
2016,10,14,10,0,0.0,61.0,2.0,19.0,61.0,53.98,39.12
2016,10,14,10,15,0.5,116.0,2.0,19.0,116.5,104.37,80.24
2016,10,14,10,30,1.0,171.0,2.0,19.0,172.0,157.68,122.97
2016,10,14,10,45,0.5,140.5,2.05,19.5,141.0,127.55,98.37
2016,10,14,11,0,0.0,110.0,2.1,20.0,110.0,98.23,74.56
2016,10,14,11,15,0.0,113.5,2.05,20.0,113.5,101.5,77.17
2016,10,14,11,30,0.0,117.0,2.0,20.0,117.0,104.77,79.76
2016,10,14,11,45,0.0,131.0,2.0,20.5,131.0,117.95,90.14
2016,10,14,12,0,0.0,145.0,2.0,21.0,145.0,131.27,100.55
2016,10,14,12,15,12.0,204.5,2.0,21.0,213.0,201.32,156.39
2016,10,14,12,30,24.0,264.0,2.0,21.0,281.0,273.83,212.94
2016,10,14,12,45,17.5,243.5,2.0,21.0,256.0,246.23,191.27
2016,10,14,13,0,11.0,223.0,2.0,21.0,231.0,219.03,170.13
2016,10,14,13,15,26.5,242.5,2.0,20.5,260.0,269.02,210.25
2016,10,14,13,30,42.0,262.0,2.0,20.0,289.0,304.89,238.99
2016,10,14,13,45,49.5,255.5,2.0,20.0,285.5,303.64,238.52
2016,10,14,14,0,57.0,249.0,2.0,20.0,282.0,301.93,237.86
2016,10,14,14,15,35.0,217.0,1.95,20.0,237.0,246.83,194.63
2016,10,14,14,30,13.0,185.0,1.9,20.0,192.0,183.16,144.07
2016,10,14,14,45,6.5,154.0,1.9,20.0,157.5,147.12,115.43
2016,10,14,15,0,0.0,123.0,1.9,20.0,123.0,112.12,87.17
2016,10,14,15,15,0.0,96.5,1.85,19.5,96.5,86.75,66.75
2016,10,14,15,30,0.0,70.0,1.8,19.0,70.0,61.89,46.39
2016,10,14,15,45,0.0,60.0,1.8,19.0,60.0,53.0,39.04
2016,10,14,16,0,0.0,50.0,1.8,19.0,50.0,44.13,31.59
2016,10,14,16,15,0.0,39.5,1.7,18.5,39.5,34.82,23.73
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,25.54,15.76
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,17.59,8.82
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,9.66,1.49
2016,10,14,17,15,0.0,5.5,1.3,17.5,5.5,5.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.0,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,18.0,31.08,0.0
2016,10,15,6,45,255.0,26.5,1.2,15.5,55.5,95.57,54.5
2016,10,15,7,0,394.0,39.0,1.3,16.0,93.0,165.97,118.31
2016,10,15,7,15,476.0,47.0,1.35,16.5,139.0,228.98,173.75
2016,10,15,7,30,558.0,55.0,1.4,17.0,185.0,301.34,236.26
2016,10,15,7,45,608.5,61.0,1.45,17.5,232.5,365.66,291.4
2016,10,15,8,0,659.0,67.0,1.5,18.0,280.0,434.59,348.29
2016,10,15,8,15,382.5,118.5,1.6,18.5,247.0,364.89,294.13
2016,10,15,8,30,106.0,170.0,1.7,19.0,214.0,248.4,199.2
2016,10,15,8,45,64.0,175.5,1.8,19.5,202.5,219.51,175.4
2016,10,15,9,0,22.0,181.0,1.9,20.0,191.0,186.32,147.33
2016,10,15,9,15,11.0,119.0,1.95,20.0,124.0,115.83,90.1
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,50.39,36.13
2016,10,15,9,45,1.5,119.5,2.15,20.5,120.5,108.72,83.66
2016,10,15,10,0,3.0,182.0,2.3,21.0,184.0,170.99,133.15
2016,10,15,10,15,81.0,242.5,2.35,21.0,295.0,318.46,251.0
2016,10,15,10,30,159.0,303.0,2.4,21.0,406.0,478.51,373.17
2016,10,15,10,45,167.5,312.0,2.45,21.0,423.0,500.32,388.39
2016,10,15,11,0,176.0,321.0,2.5,21.0,440.0,521.83,404.14
2016,10,15,11,15,249.0,314.5,2.5,21.0,486.0,606.45,467.55
2016,10,15,11,30,322.0,308.0,2.5,21.0,532.0,673.52,517.04
2016,10,15,11,45,591.0,204.0,2.55,21.0,616.0,849.67,648.1
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,981.52,736.67
2016,10,15,12,15,858.0,100.0,2.6,21.0,694.0,975.92,731.77
2016,10,15,12,30,856.0,100.0,2.6,21.0,688.0,966.68,725.96
2016,10,15,12,45,595.0,194.0,2.65,21.0,599.0,826.24,630.95
2016,10,15,13,0,334.0,288.0,2.7,21.0,510.0,648.69,500.07
2016,10,15,13,15,172.0,249.0,2.7,20.5,363.0,428.53,336.6
2016,10,15,13,30,10.0,210.0,2.7,20.0,216.0,205.32,160.35
2016,10,15,13,45,13.0,209.0,2.7,20.0,216.5,207.17,162.72
2016,10,15,14,0,16.0,208.0,2.7,20.0,217.0,208.94,164.52
2016,10,15,14,15,8.0,158.5,2.7,20.0,163.0,152.24,119.26
2016,10,15,14,30,0.0,109.0,2.7,20.0,109.0,97.81,75.15
2016,10,15,14,45,0.0,119.0,2.7,20.0,119.0,107.78,83.57
2016,10,15,15,0,0.0,129.0,2.7,20.0,129.0,118.23,92.34
2016,10,15,15,15,0.0,115.0,2.65,19.5,115.0,105.04,81.9
2016,10,15,15,30,0.0,101.0,2.6,19.0,101.0,91.93,71.39
2016,10,15,15,45,0.0,86.0,2.55,19.0,86.0,77.9,59.82
2016,10,15,16,0,0.0,71.0,2.5,19.0,71.0,63.93,48.14
2016,10,15,16,15,0.0,56.0,2.4,18.5,56.0,50.02,36.42
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,36.18,24.59
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,24.68,14.55
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,13.19,3.76
2016,10,15,17,15,0.0,7.5,2.05,17.5,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,6.14,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,10.54,2.99
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,16.26,8.01
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,21.99,13.01
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,27.74,17.93
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,33.49,22.77
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,39.25,27.6
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,45.02,32.39
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,68.56,51.89
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,93.33,72.09
2016,10,16,9,15,16.0,159.0,2.75,19.0,168.0,159.29,126.23
2016,10,16,9,30,32.0,214.0,2.8,19.0,232.0,241.8,192.42
2016,10,16,9,45,35.0,229.0,2.9,19.5,249.5,261.43,207.09
2016,10,16,10,0,38.0,244.0,3.0,20.0,267.0,281.33,222.01
2016,10,16,10,15,19.0,207.0,3.0,20.0,219.0,210.57,165.42
2016,10,16,10,30,0.0,170.0,3.0,20.0,171.0,155.98,121.16
2016,10,16,10,45,0.0,158.5,3.05,20.0,159.0,144.57,112.0
2016,10,16,11,0,0.0,147.0,3.1,20.0,147.0,133.36,102.93
2016,10,16,11,15,0.0,153.5,3.1,20.0,153.5,139.58,107.86
2016,10,16,11,30,0.0,160.0,3.1,20.0,160.0,145.83,112.8
2016,10,16,11,45,4.0,188.0,3.1,20.0,191.0,177.22,137.95
2016,10,16,12,0,8.0,216.0,3.1,20.0,222.0,209.2,163.34
2016,10,16,12,15,4.0,168.0,3.05,20.0,171.0,157.57,122.24
2016,10,16,12,30,0.0,120.0,3.0,20.0,120.0,107.62,82.15
2016,10,16,12,45,22.0,198.5,3.0,20.0,213.5,217.68,171.07
2016,10,16,13,0,44.0,277.0,3.0,20.0,307.0,325.62,255.8
2016,10,16,13,15,29.5,248.5,3.0,20.0,268.0,279.33,219.33
2016,10,16,13,30,15.0,220.0,3.0,20.0,229.0,220.33,172.94
2016,10,16,13,45,7.5,174.0,3.0,20.0,178.5,167.08,130.74
2016,10,16,14,0,0.0,128.0,3.0,20.0,128.0,115.66,89.33
2016,10,16,14,15,85.5,177.5,2.95,20.0,221.5,257.43,206.25
2016,10,16,14,30,171.0,227.0,2.9,20.0,315.0,376.33,301.16
2016,10,16,14,45,85.5,152.0,2.9,20.0,196.0,222.38,178.2
2016,10,16,15,0,0.0,77.0,2.9,20.0,77.0,68.12,51.06
2016,10,16,15,15,0.0,84.0,2.8,19.5,84.0,74.86,57.02
2016,10,16,15,30,0.0,91.0,2.7,19.0,91.0,82.16,63.33
2016,10,16,15,45,0.0,78.0,2.65,19.0,78.0,70.11,53.34
2016,10,16,16,0,0.0,65.0,2.6,19.0,65.0,58.13,43.28
2016,10,16,16,15,249.5,55.5,2.45,18.5,100.5,172.88,136.04
2016,10,16,16,30,499.0,46.0,2.3,18.0,136.0,236.55,178.8
2016,10,16,16,45,388.0,36.5,2.2,17.5,93.0,162.38,114.54
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,100.59,54.05
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,34.37,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,22.15,0.0
2016,10,17,6,45,195.5,28.5,0.7,14.5,50.5,83.0,43.78
2016,10,17,7,0,332.0,43.0,0.6,15.0,86.0,152.62,108.94
2016,10,17,7,15,421.5,52.5,0.6,15.5,131.5,216.38,164.2
2016,10,17,7,30,511.0,62.0,0.6,16.0,177.0,290.32,227.02
2016,10,17,7,45,579.0,66.5,0.65,16.5,226.0,358.67,284.49
2016,10,17,8,0,647.0,71.0,0.7,17.0,275.0,433.41,345.12
2016,10,17,8,15,684.0,75.5,0.7,17.0,321.5,496.29,394.98
2016,10,17,8,30,721.0,80.0,0.7,17.0,368.0,561.34,444.71
2016,10,17,8,45,752.5,81.5,0.75,17.5,412.0,618.53,486.74
2016,10,17,9,0,784.0,83.0,0.8,18.0,456.0,678.78,528.74
2016,10,17,9,15,802.0,85.5,0.8,18.5,494.0,730.08,561.75
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,780.15,593.21
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,822.47,618.78
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,862.31,642.37
2016,10,17,10,15,846.5,97.0,0.8,20.0,619.0,896.79,663.39
2016,10,17,10,30,856.0,98.0,0.8,20.0,644.0,928.41,682.47
2016,10,17,10,45,865.0,97.5,0.85,20.0,662.5,945.13,692.96
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,967.84,707.61
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,982.48,717.13
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,993.48,724.57
2016,10,17,11,45,882.0,97.5,1.05,20.5,703.0,998.6,727.1
2016,10,17,12,0,884.0,97.0,1.1,21.0,705.0,999.96,727.45
2016,10,17,12,15,882.0,96.5,1.15,21.0,698.5,993.58,724.47
2016,10,17,12,30,880.0,96.0,1.2,21.0,692.0,983.47,719.32
2016,10,17,12,45,881.0,92.5,1.25,21.0,679.5,969.02,711.51
2016,10,17,13,0,882.0,89.0,1.3,21.0,667.0,950.86,701.41
2016,10,17,13,15,875.0,88.0,1.35,21.0,645.5,924.62,686.05
2016,10,17,13,30,868.0,87.0,1.4,21.0,624.0,895.19,668.58
2016,10,17,13,45,858.5,85.0,1.45,21.0,595.5,859.38,646.69
2016,10,17,14,0,849.0,83.0,1.5,21.0,567.0,820.9,622.77
2016,10,17,14,15,834.5,81.0,1.5,20.5,531.5,782.86,599.43
2016,10,17,14,30,820.0,79.0,1.5,20.0,496.0,735.53,569.15
2016,10,17,14,45,800.5,76.0,1.55,20.0,456.0,681.84,533.13
2016,10,17,15,0,781.0,73.0,1.6,20.0,416.0,627.35,495.01
2016,10,17,15,15,752.0,69.5,1.6,19.5,371.0,565.84,449.63
2016,10,17,15,30,723.0,66.0,1.6,19.0,326.0,505.15,403.14
2016,10,17,15,45,681.0,61.5,1.65,18.5,278.5,437.76,349.72
2016,10,17,16,0,639.0,57.0,1.7,18.0,231.0,375.21,297.83
2016,10,17,16,15,573.5,51.0,1.65,17.5,183.0,303.28,236.53
2016,10,17,16,30,508.0,45.0,1.6,17.0,135.0,238.1,179.25
2016,10,17,16,45,394.0,35.5,1.6,16.5,91.5,162.73,114.32
2016,10,17,17,0,280.0,26.0,1.6,16.0,48.0,99.22,49.26
2016,10,17,17,15,140.0,13.0,1.55,15.5,24.0,34.03,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,49.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,99.0,12.0,1.2,12.0,15.0,26.77,0.0
2016,10,18,6,45,244.5,25.0,1.25,13.0,51.0,90.77,44.82
2016,10,18,7,0,390.0,38.0,1.3,14.0,87.0,164.75,117.36
2016,10,18,7,15,477.5,46.0,1.4,14.5,133.5,229.41,174.92
2016,10,18,7,30,565.0,54.0,1.5,15.0,180.0,304.0,239.92
2016,10,18,7,45,620.0,59.5,1.6,15.5,228.0,370.12,297.26
2016,10,18,8,0,675.0,65.0,1.7,16.0,276.0,441.26,356.77
2016,10,18,8,15,711.0,69.0,1.75,16.0,322.5,502.32,407.09
2016,10,18,8,30,747.0,73.0,1.8,16.0,369.0,567.36,458.8
2016,10,18,8,45,776.0,75.0,1.85,16.5,413.0,626.88,503.84
2016,10,18,9,0,805.0,77.0,1.9,17.0,457.0,686.75,546.52
2016,10,18,9,15,822.5,79.0,1.9,17.5,495.0,737.82,580.7
2016,10,18,9,30,840.0,81.0,1.9,18.0,533.0,787.54,613.26
2016,10,18,9,45,857.0,81.5,1.9,18.5,565.5,825.95,637.28
2016,10,18,10,0,874.0,82.0,1.9,19.0,598.0,869.3,664.45
2016,10,18,10,15,883.0,83.0,1.85,19.0,623.5,903.78,685.89
2016,10,18,10,30,892.0,84.0,1.8,19.0,649.0,935.3,705.21
2016,10,18,10,45,897.0,85.0,1.8,19.5,666.5,959.87,719.08
2016,10,18,11,0,902.0,86.0,1.8,20.0,684.0,980.96,730.69
2016,10,18,11,15,905.0,86.5,1.8,20.0,694.5,995.88,739.74
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,1007.06,746.54
2016,10,18,11,45,909.0,87.0,1.8,20.0,707.0,1011.84,749.36
2016,10,18,12,0,910.0,87.0,1.8,20.0,709.0,1012.75,749.89
2016,10,18,12,15,908.0,86.5,1.8,20.0,702.5,1006.21,745.8
2016,10,18,12,30,906.0,86.0,1.8,20.0,696.0,995.84,739.44
2016,10,18,12,45,902.5,85.0,1.8,20.0,682.0,979.65,729.44
2016,10,18,13,0,899.0,84.0,1.8,20.0,668.0,959.82,717.21
2016,10,18,13,15,892.0,83.0,1.8,20.0,646.5,933.21,700.56
2016,10,18,13,30,885.0,82.0,1.8,20.0,625.0,903.35,681.79
2016,10,18,13,45,877.0,80.0,1.85,20.0,596.5,868.35,660.01
2016,10,18,14,0,869.0,78.0,1.9,20.0,568.0,830.54,636.1
2016,10,18,14,15,854.5,76.0,1.9,20.0,533.0,784.91,605.95
2016,10,18,14,30,840.0,74.0,1.9,20.0,498.0,743.65,578.56
2016,10,18,14,45,821.5,71.0,1.9,20.0,457.5,689.9,541.68
2016,10,18,15,0,803.0,68.0,1.9,20.0,417.0,635.22,503.0
2016,10,18,15,15,774.5,65.0,1.85,19.5,371.5,573.67,457.02
2016,10,18,15,30,746.0,62.0,1.8,19.0,326.0,512.84,409.91
2016,10,18,15,45,701.5,58.0,1.8,19.0,277.5,443.64,353.98
2016,10,18,16,0,657.0,54.0,1.8,19.0,229.0,377.68,298.6
2016,10,18,16,15,591.5,48.0,1.7,18.5,181.0,306.55,237.82
2016,10,18,16,30,526.0,42.0,1.6,18.0,133.0,240.55,179.78
2016,10,18,16,45,409.5,33.0,1.55,17.5,89.5,164.19,113.93
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,99.16,43.38
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,34.03,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,32.99,0.0
2016,10,19,6,45,296.5,21.5,1.25,12.5,50.5,98.55,44.37
2016,10,19,7,0,450.0,32.0,1.3,13.0,87.0,175.98,124.66
2016,10,19,7,15,533.0,39.0,1.3,13.5,133.5,239.38,182.27
2016,10,19,7,30,616.0,46.0,1.3,14.0,180.0,314.23,247.99
2016,10,19,7,45,667.5,50.5,1.3,15.0,228.5,380.4,304.96
2016,10,19,8,0,719.0,55.0,1.3,16.0,277.0,451.03,363.04
2016,10,19,8,15,752.5,58.5,1.3,16.5,323.5,514.14,413.61
2016,10,19,8,30,786.0,62.0,1.3,17.0,370.0,578.87,463.32
2016,10,19,8,45,810.0,64.0,1.3,17.5,413.0,636.57,505.91
2016,10,19,9,0,834.0,66.0,1.3,18.0,456.0,688.5,541.06
2016,10,19,9,15,850.5,68.0,1.3,18.5,494.0,739.29,574.36
2016,10,19,9,30,867.0,70.0,1.3,19.0,532.0,788.63,605.88
2016,10,19,9,45,880.5,71.0,1.3,20.0,564.5,832.45,631.79
