Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,894.0,72.0,1.3,21.0,597.0,874.01,655.65
2016,10,19,10,15,902.0,73.0,1.3,21.5,622.0,908.07,675.4
2016,10,19,10,30,910.0,74.0,1.3,22.0,647.0,939.05,693.02
2016,10,19,10,45,915.5,74.5,1.3,22.5,665.0,963.79,706.51
2016,10,19,11,0,921.0,75.0,1.3,23.0,683.0,984.99,717.77
2016,10,19,11,15,924.0,75.5,1.3,23.0,692.5,1000.1,726.63
2016,10,19,11,30,927.0,76.0,1.3,23.0,702.0,1011.39,733.26
2016,10,19,11,45,927.0,76.5,1.3,23.5,704.0,1015.81,734.34
2016,10,19,12,0,927.0,77.0,1.3,24.0,706.0,1016.3,733.17
2016,10,19,12,15,925.0,76.5,1.3,24.0,699.5,1009.64,729.14
2016,10,19,12,30,923.0,76.0,1.3,24.0,693.0,999.09,722.9
2016,10,19,12,45,915.0,77.5,1.35,24.0,678.0,981.39,713.11
2016,10,19,13,0,907.0,79.0,1.4,24.0,663.0,960.13,701.15
2016,10,19,13,15,899.5,78.0,1.4,24.0,641.5,932.88,684.6
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,902.39,665.98
2016,10,19,13,45,881.5,76.0,1.4,24.0,591.0,866.23,643.55
2016,10,19,14,0,871.0,75.0,1.4,24.0,562.0,827.4,619.2
2016,10,19,14,15,856.5,73.0,1.4,24.0,527.0,781.73,589.94
2016,10,19,14,30,842.0,71.0,1.4,24.0,492.0,734.19,559.0
2016,10,19,14,45,822.5,68.5,1.45,24.0,451.5,686.5,527.84
2016,10,19,15,0,803.0,66.0,1.5,24.0,411.0,631.77,490.43
2016,10,19,15,15,775.0,63.0,1.45,23.5,366.0,570.63,445.74
2016,10,19,15,30,747.0,60.0,1.4,23.0,321.0,510.16,399.89
2016,10,19,15,45,705.5,56.0,1.35,22.5,273.0,442.59,346.81
2016,10,19,16,0,664.0,52.0,1.3,22.0,225.0,377.93,293.86
2016,10,19,16,15,599.0,46.0,1.2,21.0,177.5,304.96,233.05
2016,10,19,16,30,534.0,40.0,1.1,20.0,130.0,240.6,177.32
2016,10,19,16,45,421.5,31.0,1.05,19.0,86.5,165.14,112.66
2016,10,19,17,0,309.0,22.0,1.0,18.0,43.0,99.75,36.02
2016,10,19,17,15,154.5,11.0,0.95,17.0,21.5,34.27,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,70.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,140.0,10.0,1.1,13.0,12.0,31.67,0.0
2016,10,20,6,45,297.5,21.0,1.05,14.0,49.0,97.94,38.72
2016,10,20,7,0,455.0,32.0,1.0,15.0,86.0,177.72,124.26
2016,10,20,7,15,540.0,39.0,1.0,15.5,133.5,241.93,182.22
2016,10,20,7,30,625.0,46.0,1.0,16.0,181.0,317.98,248.18
2016,10,20,7,45,677.0,51.0,1.05,17.0,230.0,385.44,305.62
2016,10,20,8,0,729.0,56.0,1.1,18.0,279.0,457.38,364.19
2016,10,20,8,15,763.5,59.5,1.05,18.5,326.0,521.58,414.59
2016,10,20,8,30,798.0,63.0,1.0,19.0,373.0,587.45,463.93
2016,10,20,8,45,822.0,65.5,0.95,20.0,417.0,646.28,505.03
2016,10,20,9,0,846.0,68.0,0.9,21.0,461.0,699.27,538.44
2016,10,20,9,15,863.0,70.0,0.95,21.5,499.5,750.87,571.89
2016,10,20,9,30,880.0,72.0,1.0,22.0,538.0,801.01,603.69
2016,10,20,9,45,895.0,72.5,1.05,23.0,570.5,845.88,630.21
2016,10,20,10,0,910.0,73.0,1.1,24.0,603.0,888.51,654.81
2016,10,20,10,15,918.5,74.0,1.1,24.5,628.5,923.41,674.53
2016,10,20,10,30,927.0,75.0,1.1,25.0,654.0,955.19,692.14
2016,10,20,10,45,932.0,76.0,1.15,25.5,672.0,980.35,706.35
2016,10,20,11,0,937.0,77.0,1.2,26.0,690.0,1001.9,718.38
2016,10,20,11,15,940.0,77.0,1.2,26.0,700.0,1016.54,726.74
2016,10,20,11,30,943.0,77.0,1.2,26.0,710.0,1027.28,732.9
2016,10,20,11,45,943.0,77.5,1.25,26.5,712.0,1031.73,734.82
2016,10,20,12,0,943.0,78.0,1.3,27.0,714.0,1032.17,734.48
2016,10,20,12,15,941.0,78.0,1.3,27.0,707.5,1026.03,730.84
2016,10,20,12,30,939.0,78.0,1.3,27.0,701.0,1015.92,724.98
2016,10,20,12,45,932.0,78.5,1.35,27.5,686.0,997.73,713.68
2016,10,20,13,0,925.0,79.0,1.4,28.0,671.0,975.89,700.23
2016,10,20,13,15,918.0,78.0,1.4,27.5,649.0,948.72,685.45
2016,10,20,13,30,911.0,77.0,1.4,27.0,627.0,918.21,668.49
2016,10,20,13,45,900.0,76.0,1.4,27.0,598.0,881.08,645.82
2016,10,20,14,0,889.0,75.0,1.4,27.0,569.0,841.25,621.23
2016,10,20,14,15,874.5,73.5,1.4,26.5,533.0,795.56,593.61
2016,10,20,14,30,860.0,72.0,1.4,26.0,497.0,747.95,564.17
2016,10,20,14,45,839.0,69.5,1.4,26.0,455.5,698.47,531.72
2016,10,20,15,0,818.0,67.0,1.4,26.0,414.0,642.01,493.15
2016,10,20,15,15,789.5,64.0,1.3,25.5,368.5,579.86,447.93
2016,10,20,15,30,761.0,61.0,1.2,25.0,323.0,518.38,401.6
2016,10,20,15,45,718.5,56.5,1.1,24.5,274.5,449.02,347.6
2016,10,20,16,0,676.0,52.0,1.0,24.0,226.0,382.67,293.8
2016,10,20,16,15,608.5,46.0,0.95,22.5,177.0,308.08,233.04
2016,10,20,16,30,541.0,40.0,0.9,21.0,128.0,242.55,177.26
2016,10,20,16,45,424.0,30.5,0.9,20.0,84.5,165.04,111.09
2016,10,20,17,0,307.0,21.0,0.9,19.0,41.0,97.39,25.55
2016,10,20,17,15,153.5,10.5,0.95,18.5,20.5,33.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,16.0,0.65,15.0,40.5,73.3,23.0
2016,10,21,7,0,427.0,32.0,0.6,15.0,81.0,170.01,118.24
2016,10,21,7,15,514.0,39.5,0.55,15.5,127.5,235.7,176.86
2016,10,21,7,30,601.0,47.0,0.5,16.0,174.0,309.35,240.08
2016,10,21,7,45,656.0,51.5,0.45,17.0,222.5,376.28,295.97
2016,10,21,8,0,711.0,56.0,0.4,18.0,271.0,447.99,352.88
2016,10,21,8,15,746.0,60.0,0.4,18.5,317.5,512.02,402.42
2016,10,21,8,30,781.0,64.0,0.4,19.0,364.0,577.83,451.12
2016,10,21,8,45,807.0,66.0,0.4,20.0,407.5,636.52,491.82
2016,10,21,9,0,833.0,68.0,0.4,21.0,451.0,695.23,529.23
2016,10,21,9,15,850.0,70.0,0.45,21.5,489.0,740.51,557.81
2016,10,21,9,30,867.0,72.0,0.5,22.0,527.0,790.06,588.89
2016,10,21,9,45,877.5,74.0,0.6,23.0,558.5,832.43,614.38
2016,10,21,10,0,888.0,76.0,0.7,24.0,590.0,872.35,637.98
2016,10,21,10,15,896.5,77.5,0.7,24.5,615.0,907.15,657.45
2016,10,21,10,30,905.0,79.0,0.7,25.0,640.0,938.93,674.84
2016,10,21,10,45,910.0,79.5,0.75,25.5,657.5,962.96,688.33
2016,10,21,11,0,915.0,80.0,0.8,26.0,675.0,983.47,699.75
2016,10,21,11,15,917.5,80.5,0.8,26.0,684.5,997.9,707.89
2016,10,21,11,30,920.0,81.0,0.8,26.0,694.0,1008.54,713.9
2016,10,21,11,45,919.0,81.5,0.85,26.5,695.5,1011.86,715.29
2016,10,21,12,0,918.0,82.0,0.9,27.0,697.0,1011.28,714.53
2016,10,21,12,15,915.5,82.0,0.95,27.0,690.5,1004.72,711.69
2016,10,21,12,30,913.0,82.0,1.0,27.0,684.0,994.33,706.67
2016,10,21,12,45,904.5,82.5,1.05,27.0,668.5,975.02,696.23
2016,10,21,13,0,896.0,83.0,1.1,27.0,653.0,952.22,683.7
2016,10,21,13,15,888.5,82.0,1.15,26.5,631.0,925.19,669.8
2016,10,21,13,30,881.0,81.0,1.2,26.0,609.0,894.98,653.7
2016,10,21,13,45,868.0,80.0,1.25,26.0,579.5,857.0,631.04
2016,10,21,14,0,855.0,79.0,1.3,26.0,550.0,816.56,606.49
2016,10,21,14,15,646.0,125.5,1.35,25.5,468.5,683.74,519.1
2016,10,21,14,30,437.0,172.0,1.4,25.0,387.0,543.39,418.88
2016,10,21,14,45,606.5,121.5,1.45,25.0,392.0,593.96,459.94
2016,10,21,15,0,776.0,71.0,1.5,25.0,397.0,617.65,479.06
2016,10,21,15,15,745.5,67.5,1.45,24.0,352.0,555.72,433.9
2016,10,21,15,30,715.0,64.0,1.4,23.0,307.0,494.77,388.31
2016,10,21,15,45,669.5,59.5,1.4,22.5,259.5,426.34,334.55
2016,10,21,16,0,624.0,55.0,1.4,22.0,212.0,363.46,282.87
2016,10,21,16,15,554.0,48.0,1.3,21.0,165.0,289.96,221.54
2016,10,21,16,30,484.0,41.0,1.2,20.0,118.0,223.85,164.58
2016,10,21,16,45,364.0,31.0,1.2,19.5,77.0,148.6,99.64
2016,10,21,17,0,244.0,21.0,1.2,19.0,36.0,82.8,10.54
2016,10,21,17,15,122.0,10.5,1.2,18.5,18.0,28.56,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,19.5,0.75,13.5,28.0,41.02,7.76
2016,10,22,7,0,154.0,39.0,0.7,14.0,56.0,92.88,64.86
2016,10,22,7,15,190.5,57.5,0.7,14.5,89.5,135.21,103.05
2016,10,22,7,30,227.0,76.0,0.7,15.0,123.0,181.76,143.71
2016,10,22,7,45,252.0,93.5,0.7,15.5,158.5,225.85,181.69
2016,10,22,8,0,277.0,111.0,0.7,16.0,194.0,272.49,220.63
2016,10,22,8,15,294.5,126.5,0.65,16.5,227.5,314.81,254.75
2016,10,22,8,30,312.0,142.0,0.6,17.0,261.0,358.44,288.68
2016,10,22,8,45,566.0,107.5,0.6,17.5,354.0,524.6,417.22
2016,10,22,9,0,820.0,73.0,0.6,18.0,447.0,691.58,537.23
2016,10,22,9,15,837.5,75.5,0.55,18.5,485.0,743.52,568.05
2016,10,22,9,30,855.0,78.0,0.5,19.0,523.0,794.09,598.49
2016,10,22,9,45,858.5,83.0,0.5,19.5,553.0,834.32,622.18
2016,10,22,10,0,862.0,88.0,0.5,20.0,583.0,871.66,643.72
2016,10,22,10,15,871.5,89.5,0.55,20.5,608.5,898.45,659.22
2016,10,22,10,30,881.0,91.0,0.6,21.0,634.0,930.46,678.18
2016,10,22,10,45,888.0,91.5,0.65,21.5,652.0,955.84,692.77
2016,10,22,11,0,895.0,92.0,0.7,22.0,670.0,977.85,705.35
2016,10,22,11,15,898.5,92.5,0.75,22.0,680.0,992.96,715.08
2016,10,22,11,30,902.0,93.0,0.8,22.0,690.0,1004.37,722.74
2016,10,22,11,45,904.0,92.5,0.85,22.5,692.0,1009.33,725.19
2016,10,22,12,0,906.0,92.0,0.9,23.0,694.0,1010.45,725.49
2016,10,22,12,15,904.0,91.5,0.9,23.0,688.0,1003.81,721.5
2016,10,22,12,30,902.0,91.0,0.9,23.0,682.0,993.37,715.41
2016,10,22,12,45,888.5,94.0,0.95,23.5,665.5,972.38,702.48
2016,10,22,13,0,875.0,97.0,1.0,24.0,649.0,957.59,693.65
2016,10,22,13,15,867.0,95.5,1.0,23.5,627.0,929.55,678.08
2016,10,22,13,30,859.0,94.0,1.0,23.0,605.0,898.37,660.55
2016,10,22,13,45,848.5,92.0,1.05,23.0,576.0,861.47,638.66
2016,10,22,14,0,838.0,90.0,1.1,23.0,547.0,821.98,614.77
2016,10,22,14,15,646.5,128.0,1.1,22.5,467.0,686.17,524.5
2016,10,22,14,30,455.0,166.0,1.1,22.0,387.0,550.02,427.07
2016,10,22,14,45,454.5,150.5,1.15,22.0,355.0,511.34,400.71
2016,10,22,15,0,454.0,135.0,1.2,22.0,323.0,471.33,371.62
2016,10,22,15,15,425.5,125.5,1.2,21.0,286.0,419.53,333.33
2016,10,22,15,30,397.0,116.0,1.2,20.0,249.0,369.52,295.08
2016,10,22,15,45,370.0,100.5,1.2,19.5,209.5,315.8,252.06
2016,10,22,16,0,343.0,85.0,1.2,19.0,170.0,264.4,209.38
2016,10,22,16,15,299.0,69.5,1.15,18.0,131.5,208.86,162.46
2016,10,22,16,30,255.0,54.0,1.1,17.0,93.0,158.27,118.56
2016,10,22,16,45,173.5,37.5,1.1,16.5,59.5,101.53,68.85
2016,10,22,17,0,92.0,21.0,1.1,16.0,26.0,45.3,0.0
2016,10,22,17,15,46.0,10.5,1.1,15.5,13.0,16.7,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,74.0,19.0,0.85,13.0,27.0,39.73,2.86
2016,10,23,7,0,148.0,38.0,0.8,13.0,54.0,90.39,62.83
2016,10,23,7,15,188.5,56.0,0.75,13.5,87.5,133.12,101.65
2016,10,23,7,30,229.0,74.0,0.7,14.0,121.0,180.57,143.17
2016,10,23,7,45,254.5,91.5,0.7,15.0,156.5,225.0,181.3
2016,10,23,8,0,280.0,109.0,0.7,16.0,192.0,272.03,220.28
2016,10,23,8,15,301.0,124.0,0.75,16.5,226.5,315.91,256.04
2016,10,23,8,30,322.0,139.0,0.8,17.0,261.0,361.44,292.06
2016,10,23,8,45,171.0,153.5,0.85,18.0,219.0,280.52,225.82
2016,10,23,9,0,20.0,168.0,0.9,19.0,177.0,173.45,136.99
2016,10,23,9,15,16.5,176.0,0.95,19.5,184.0,178.73,140.99
2016,10,23,9,30,13.0,184.0,1.0,20.0,191.0,183.85,144.39
2016,10,23,9,45,14.5,195.0,1.05,20.5,203.0,196.13,153.58
2016,10,23,10,0,16.0,206.0,1.1,21.0,215.0,208.58,162.81
2016,10,23,10,15,53.5,241.5,1.15,21.0,274.0,295.84,231.38
2016,10,23,10,30,91.0,277.0,1.2,21.0,333.0,372.42,289.82
2016,10,23,10,45,48.0,235.5,1.25,21.5,265.0,284.92,221.3
2016,10,23,11,0,5.0,194.0,1.3,22.0,197.0,185.31,142.69
2016,10,23,11,15,12.5,219.5,1.35,22.0,227.5,218.56,169.13
2016,10,23,11,30,20.0,245.0,1.4,22.0,258.0,252.44,195.39
2016,10,23,11,45,20.0,245.0,1.45,22.5,258.0,252.43,194.87
2016,10,23,12,0,20.0,245.0,1.5,23.0,258.0,252.43,194.55
2016,10,23,12,15,47.0,268.5,1.5,22.5,299.0,322.67,249.45
2016,10,23,12,30,74.0,292.0,1.5,22.0,340.0,376.24,290.83
2016,10,23,12,45,73.5,285.5,1.5,22.0,332.5,367.6,284.27
2016,10,23,13,0,73.0,279.0,1.5,22.0,325.0,358.86,278.01
2016,10,23,13,15,462.0,184.0,1.5,22.0,458.0,656.57,507.57
2016,10,23,13,30,851.0,89.0,1.5,22.0,591.0,884.01,664.41
2016,10,23,13,45,549.5,162.5,1.55,22.0,480.5,680.36,522.65
2016,10,23,14,0,248.0,236.0,1.6,22.0,370.0,479.71,373.05
2016,10,23,14,15,271.5,216.0,1.6,21.5,354.0,465.83,366.07
2016,10,23,14,30,295.0,196.0,1.6,21.0,338.0,449.35,355.58
2016,10,23,14,45,297.5,177.5,1.6,21.0,310.0,416.91,331.56
2016,10,23,15,0,300.0,159.0,1.6,21.0,282.0,383.47,306.32
2016,10,23,15,15,284.5,143.0,1.6,20.5,249.0,340.93,273.58
2016,10,23,15,30,269.0,127.0,1.6,20.0,216.0,299.37,240.71
2016,10,23,15,45,247.5,109.0,1.6,19.5,181.0,253.57,203.42
2016,10,23,16,0,226.0,91.0,1.6,19.0,146.0,209.78,166.69
2016,10,23,16,15,196.0,72.5,1.55,18.5,112.5,164.23,127.64
2016,10,23,16,30,166.0,54.0,1.5,18.0,79.0,122.04,90.77
2016,10,23,16,45,83.0,37.5,1.45,17.5,50.0,71.37,47.13
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,19.74,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,42.5,18.5,1.8,14.5,23.0,29.43,0.0
2016,10,24,7,0,85.0,37.0,1.9,15.0,46.0,71.68,48.79
2016,10,24,7,15,117.5,56.5,1.95,15.0,76.0,109.71,83.28
2016,10,24,7,30,150.0,76.0,2.0,15.0,106.0,151.46,120.02
2016,10,24,7,45,166.5,96.0,2.1,15.5,137.5,190.09,153.73
2016,10,24,8,0,183.0,116.0,2.2,16.0,169.0,221.81,181.08
2016,10,24,8,15,199.0,133.0,2.2,16.0,199.5,268.48,220.13
2016,10,24,8,30,215.0,150.0,2.2,16.0,230.0,307.94,252.55
2016,10,24,8,45,286.0,159.0,2.2,16.5,279.0,376.16,307.63
2016,10,24,9,0,357.0,168.0,2.2,17.0,328.0,450.43,365.98
2016,10,24,9,15,383.5,178.5,2.15,17.0,363.5,497.95,402.21
2016,10,24,9,30,410.0,189.0,2.1,17.0,399.0,561.32,449.47
2016,10,24,9,45,281.0,223.0,2.1,17.0,371.5,493.45,394.39
2016,10,24,10,0,152.0,257.0,2.1,17.0,344.0,415.04,330.86
2016,10,24,10,15,93.5,251.0,2.05,17.5,305.5,343.19,273.21
2016,10,24,10,30,35.0,245.0,2.0,18.0,267.0,283.85,224.38
2016,10,24,10,45,210.0,253.0,2.0,18.5,386.5,474.87,376.26
2016,10,24,11,0,385.0,261.0,2.0,19.0,506.0,673.13,523.47
2016,10,24,11,15,332.0,278.0,1.95,19.0,491.5,646.76,500.69
2016,10,24,11,30,279.0,295.0,1.9,19.0,477.0,617.88,477.94
2016,10,24,11,45,195.5,300.5,1.85,19.5,428.5,524.95,407.28
2016,10,24,12,0,112.0,306.0,1.8,20.0,380.0,431.16,335.02
2016,10,24,12,15,88.5,295.5,1.8,20.0,353.5,395.37,308.09
2016,10,24,12,30,65.0,285.0,1.8,20.0,327.0,359.76,280.7
2016,10,24,12,45,124.5,287.0,1.8,20.0,365.0,436.31,340.75
2016,10,24,13,0,184.0,289.0,1.8,20.0,403.0,492.57,384.24
2016,10,24,13,15,162.5,278.5,1.8,20.0,377.0,456.84,357.13
2016,10,24,13,30,141.0,268.0,1.8,20.0,351.0,421.6,330.75
2016,10,24,13,45,94.5,245.0,1.85,20.0,299.0,335.34,264.66
2016,10,24,14,0,48.0,222.0,1.9,20.0,247.0,268.03,211.82
2016,10,24,14,15,47.0,207.5,1.9,19.5,231.0,250.06,198.71
2016,10,24,14,30,46.0,193.0,1.9,19.0,215.0,232.2,185.34
2016,10,24,14,45,23.0,159.0,1.95,19.0,170.0,166.44,132.33
2016,10,24,15,0,0.0,125.0,2.0,19.0,125.0,115.82,90.81
2016,10,24,15,15,0.0,110.0,1.95,18.5,110.0,101.54,79.45
2016,10,24,15,30,0.0,95.0,1.9,18.0,95.0,87.35,67.92
2016,10,24,15,45,0.0,79.5,1.85,18.0,79.5,72.71,55.68
2016,10,24,16,0,0.0,64.0,1.8,18.0,64.0,58.13,43.32
2016,10,24,16,15,0.0,48.5,1.7,17.5,48.5,43.57,30.89
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,29.11,18.4
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,18.06,8.18
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,11.89,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,24.16,13.27
2016,10,25,7,15,0.0,45.0,1.2,16.0,45.0,41.59,28.93
2016,10,25,7,30,0.0,63.0,1.2,16.0,63.0,58.82,43.94
2016,10,25,7,45,1.5,81.5,1.3,16.5,82.0,77.24,59.67
2016,10,25,8,0,3.0,100.0,1.4,17.0,101.0,95.84,75.3
2016,10,25,8,15,8.0,116.5,1.45,17.0,119.5,114.51,90.91
2016,10,25,8,30,13.0,133.0,1.5,17.0,138.0,133.79,106.85
2016,10,25,8,45,6.5,131.0,1.55,17.5,133.5,126.36,100.18
2016,10,25,9,0,0.0,129.0,1.6,18.0,129.0,118.89,93.48
2016,10,25,9,15,0.0,132.5,1.6,18.0,132.5,121.68,95.55
2016,10,25,9,30,0.0,136.0,1.6,18.0,136.0,124.6,97.71
2016,10,25,9,45,0.0,135.0,1.65,18.5,135.0,123.17,96.15
2016,10,25,10,0,0.0,134.0,1.7,19.0,134.0,121.87,94.73
2016,10,25,10,15,46.0,203.0,1.65,19.0,231.0,245.88,195.32
2016,10,25,10,30,92.0,272.0,1.6,19.0,328.0,368.44,290.58
2016,10,25,10,45,98.0,281.5,1.6,19.5,342.5,386.4,302.81
2016,10,25,11,0,104.0,291.0,1.6,20.0,357.0,404.39,315.56
2016,10,25,11,15,131.5,298.0,1.55,20.0,383.0,458.24,355.97
2016,10,25,11,30,159.0,305.0,1.5,20.0,409.0,494.39,382.71
2016,10,25,11,45,183.0,305.0,1.5,20.5,424.5,518.45,399.97
2016,10,25,12,0,207.0,305.0,1.5,21.0,440.0,541.88,416.73
2016,10,25,12,15,120.0,281.0,1.5,21.0,359.0,427.66,330.68
2016,10,25,12,30,33.0,257.0,1.5,21.0,278.0,296.54,229.89
2016,10,25,12,45,142.5,268.0,1.5,21.5,356.0,431.33,335.6
2016,10,25,13,0,252.0,279.0,1.5,22.0,434.0,562.16,432.61
2016,10,25,13,15,546.0,178.5,1.5,22.0,500.0,726.17,556.38
2016,10,25,13,30,840.0,78.0,1.5,22.0,566.0,850.1,641.2
2016,10,25,13,45,828.0,77.5,1.5,22.0,538.0,814.9,616.92
2016,10,25,14,0,816.0,77.0,1.5,22.0,510.0,784.68,597.7
2016,10,25,14,15,800.0,75.0,1.45,21.5,476.0,739.51,568.44
2016,10,25,14,30,784.0,73.0,1.4,21.0,442.0,692.77,537.7
2016,10,25,14,45,761.5,70.0,1.4,21.0,403.0,638.91,500.65
2016,10,25,15,0,739.0,67.0,1.4,21.0,364.0,584.68,461.46
2016,10,25,15,15,707.0,63.5,1.3,20.5,321.0,523.97,415.56
2016,10,25,15,30,675.0,60.0,1.2,20.0,278.0,464.52,369.03
2016,10,25,15,45,628.5,55.5,1.2,20.0,232.5,400.13,316.72
2016,10,25,16,0,582.0,51.0,1.2,20.0,187.0,337.65,264.1
2016,10,25,16,15,506.5,44.0,1.1,19.0,142.5,264.98,202.82
2016,10,25,16,30,431.0,37.0,1.0,18.0,98.0,200.45,146.7
2016,10,25,16,45,305.0,26.5,0.95,17.5,61.0,127.16,80.05
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,61.21,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,66.61,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,159.46,105.78
2016,10,26,7,15,498.5,34.5,0.7,15.5,111.5,223.16,166.11
2016,10,26,7,30,592.0,42.0,0.7,16.0,156.0,300.21,232.76
2016,10,26,7,45,647.5,46.5,0.75,16.5,203.0,366.32,289.8
2016,10,26,8,0,703.0,51.0,0.8,17.0,250.0,437.29,348.6
2016,10,26,8,15,351.5,68.5,0.8,17.5,168.0,291.15,235.82
2016,10,26,8,30,0.0,86.0,0.8,18.0,86.0,77.4,59.12
2016,10,26,8,45,3.5,119.5,0.85,19.0,121.5,112.64,88.3
2016,10,26,9,0,7.0,153.0,0.9,20.0,157.0,149.02,117.22
2016,10,26,9,15,99.5,187.0,0.95,20.5,237.5,266.53,212.32
2016,10,26,9,30,192.0,221.0,1.0,21.0,318.0,396.28,312.36
2016,10,26,9,45,534.5,147.5,1.1,21.5,440.5,633.41,492.43
2016,10,26,10,0,877.0,74.0,1.2,22.0,563.0,856.35,643.86
2016,10,26,10,15,887.0,75.0,1.2,22.0,588.0,891.23,663.19
2016,10,26,10,30,897.0,76.0,1.2,22.0,613.0,923.2,682.82
2016,10,26,10,45,900.0,78.0,1.3,22.5,630.5,946.76,697.19
2016,10,26,11,0,903.0,80.0,1.4,23.0,648.0,966.78,709.4
2016,10,26,11,15,907.5,80.5,1.45,23.0,658.0,982.76,719.74
2016,10,26,11,30,912.0,81.0,1.5,23.0,668.0,995.05,727.89
2016,10,26,11,45,910.5,82.5,1.55,23.0,670.0,998.94,730.83
2016,10,26,12,0,909.0,84.0,1.6,23.0,672.0,998.97,731.57
2016,10,26,12,15,907.5,83.5,1.6,23.0,666.0,992.72,727.73
2016,10,26,12,30,906.0,83.0,1.6,23.0,660.0,982.67,721.67
2016,10,26,12,45,901.5,82.5,1.6,23.0,646.0,966.04,711.52
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,945.85,699.22
2016,10,26,13,15,889.5,81.0,1.6,22.5,610.0,918.85,683.85
2016,10,26,13,30,882.0,80.0,1.6,22.0,588.0,888.7,666.35
2016,10,26,13,45,871.0,78.5,1.6,22.0,559.5,851.95,643.02
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,812.64,617.79
2016,10,26,14,15,844.0,75.0,1.55,21.5,495.5,773.26,592.88
2016,10,26,14,30,828.0,73.0,1.5,21.0,460.0,724.82,561.18
2016,10,26,14,45,806.0,70.0,1.45,21.0,419.5,669.49,522.97
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,613.61,482.61
2016,10,26,15,15,752.0,63.5,1.3,20.5,334.0,550.78,435.38
2016,10,26,15,30,720.0,60.0,1.2,20.0,289.0,489.07,387.31
2016,10,26,15,45,674.0,55.0,1.15,20.0,242.0,420.08,331.41
2016,10,26,16,0,628.0,50.0,1.1,20.0,195.0,354.54,276.24
2016,10,26,16,15,550.5,43.5,1.0,19.0,148.5,281.41,214.49
2016,10,26,16,30,473.0,37.0,0.9,18.0,102.0,214.26,155.94
2016,10,26,16,45,236.5,30.5,0.85,17.0,63.0,111.6,68.58
2016,10,26,17,0,0.0,24.0,0.8,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.95,15.0,10.0,8.79,0.0
2016,10,27,7,0,0.0,20.0,1.0,16.0,20.0,17.61,7.79
2016,10,27,7,15,0.0,33.5,1.0,16.5,33.5,29.58,18.84
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,42.13,29.77
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,55.71,41.4
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,69.3,52.86
2016,10,27,8,15,0.0,90.5,1.1,18.5,90.5,82.95,64.14
2016,10,27,8,30,0.0,105.0,1.1,19.0,105.0,96.67,75.27
2016,10,27,8,45,26.0,141.0,1.15,19.5,152.5,159.26,126.69
2016,10,27,9,0,52.0,177.0,1.2,20.0,200.0,219.03,174.52
2016,10,27,9,15,26.0,141.5,1.15,20.0,153.0,159.52,125.9
2016,10,27,9,30,0.0,106.0,1.1,20.0,106.0,95.27,73.0
2016,10,27,9,45,0.0,107.5,1.1,20.5,107.5,96.48,73.81
2016,10,27,10,0,0.0,109.0,1.1,21.0,109.0,97.75,74.54
2016,10,27,10,15,1.0,144.0,1.15,21.0,145.0,132.53,102.41
2016,10,27,10,30,2.0,179.0,1.2,21.0,181.0,168.33,130.66
2016,10,27,10,45,26.0,222.5,1.25,21.5,239.0,235.57,183.7
2016,10,27,11,0,50.0,266.0,1.3,22.0,297.0,324.18,251.45
2016,10,27,11,15,25.0,189.0,1.45,21.5,204.5,212.71,165.35
2016,10,27,11,30,0.0,112.0,1.6,21.0,112.0,100.26,75.93
2016,10,27,11,45,0.0,112.0,1.75,21.0,112.0,100.26,76.11
2016,10,27,12,0,0.0,112.0,1.9,21.0,112.0,100.26,76.13
2016,10,27,12,15,0.0,113.5,1.9,20.5,113.5,101.69,77.45
2016,10,27,12,30,0.0,115.0,1.9,20.0,115.0,103.13,78.81
2016,10,27,12,45,1.5,148.0,1.95,19.5,149.0,136.5,106.04
2016,10,27,13,0,3.0,181.0,2.0,19.0,183.0,171.08,134.1
2016,10,27,13,15,10.0,195.0,1.9,19.0,201.0,192.17,151.26
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,213.44,168.52
2016,10,27,13,45,9.5,187.5,1.7,19.0,193.0,184.66,145.49
2016,10,27,14,0,2.0,166.0,1.6,19.0,167.0,156.58,122.99
2016,10,27,14,15,1.0,101.0,1.5,19.0,101.5,91.29,70.17
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,31.75,21.01
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,30.86,20.36
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,29.96,19.66
2016,10,27,15,15,0.0,30.0,1.2,19.0,30.0,26.42,16.72
2016,10,27,15,30,0.0,26.0,1.1,19.0,26.0,22.88,13.74
2016,10,27,15,45,0.0,21.5,1.0,19.0,21.5,18.91,10.37
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,14.94,6.95
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,10.97,3.53
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,7.02,0.1
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,23.62,12.01
2016,10,28,7,15,5.0,45.5,1.2,16.0,46.5,44.7,31.18
2016,10,28,7,30,10.0,65.0,1.2,16.0,67.0,66.01,49.71
2016,10,28,7,45,21.0,84.0,1.25,16.5,89.5,95.34,74.7
2016,10,28,8,0,32.0,103.0,1.3,17.0,112.0,121.68,96.94
2016,10,28,8,15,37.5,121.5,1.25,17.0,133.5,145.55,116.92
2016,10,28,8,30,43.0,140.0,1.2,17.0,155.0,170.06,137.1
2016,10,28,8,45,21.5,120.5,1.2,17.0,128.0,133.35,106.44
2016,10,28,9,0,0.0,101.0,1.2,17.0,101.0,91.2,70.95
2016,10,28,9,15,6.0,139.0,1.2,17.5,142.0,133.28,105.52
2016,10,28,9,30,12.0,177.0,1.2,18.0,183.0,176.96,140.49
2016,10,28,9,45,6.0,111.0,1.3,18.5,114.0,104.88,81.41
2016,10,28,10,0,0.0,45.0,1.4,19.0,45.0,39.75,27.48
2016,10,28,10,15,0.0,107.0,1.45,19.0,107.5,95.76,73.55
2016,10,28,10,30,0.0,169.0,1.5,19.0,170.0,156.49,122.41
2016,10,28,10,45,415.0,132.5,1.55,19.5,389.5,561.34,446.3
2016,10,28,11,0,830.0,96.0,1.6,20.0,609.0,924.41,697.6
2016,10,28,11,15,834.5,96.5,1.6,20.0,619.5,939.66,702.88
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,951.45,710.19
2016,10,28,11,45,838.5,98.0,1.65,20.5,631.5,955.45,711.87
2016,10,28,12,0,838.0,99.0,1.7,21.0,633.0,955.84,711.4
2016,10,28,12,15,836.5,98.5,1.65,20.5,627.5,949.81,708.29
2016,10,28,12,30,835.0,98.0,1.6,20.0,622.0,940.21,703.03
2016,10,28,12,45,618.0,169.0,1.6,20.0,552.0,812.07,617.18
2016,10,28,13,0,401.0,240.0,1.6,20.0,482.0,655.07,504.83
2016,10,28,13,15,420.5,225.5,1.55,20.0,471.0,663.74,512.83
2016,10,28,13,30,440.0,211.0,1.5,20.0,460.0,653.06,505.94
2016,10,28,13,45,414.5,204.5,1.45,20.0,430.0,609.91,474.81
2016,10,28,14,0,389.0,198.0,1.4,20.0,400.0,551.72,432.93
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,640.73,502.71
2016,10,28,14,30,770.0,80.0,1.2,19.0,433.0,687.91,537.97
2016,10,28,14,45,752.0,75.5,1.2,19.0,394.5,636.15,501.24
2016,10,28,15,0,734.0,71.0,1.2,19.0,356.0,583.65,462.77
2016,10,28,15,15,700.0,67.5,1.15,18.5,313.0,522.08,416.2
2016,10,28,15,30,666.0,64.0,1.1,18.0,270.0,464.48,370.9
2016,10,28,15,45,621.5,57.5,1.05,18.0,225.0,397.55,316.05
2016,10,28,16,0,577.0,51.0,1.0,18.0,180.0,334.2,262.17
2016,10,28,16,15,494.5,44.0,0.9,17.5,135.0,259.41,198.42
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,193.48,140.45
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,98.35,55.04
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.5,0.95,15.5,27.0,45.4,0.0
2016,10,29,7,0,290.0,29.0,1.0,16.0,54.0,129.1,80.48
2016,10,29,7,15,392.5,38.5,1.05,16.0,96.0,193.46,143.64
2016,10,29,7,30,495.0,48.0,1.1,16.0,138.0,269.82,210.05
2016,10,29,7,45,562.0,53.5,1.15,16.5,184.0,336.61,267.86
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,409.75,328.98
2016,10,29,8,15,314.5,82.5,1.2,17.0,168.0,287.23,233.76
2016,10,29,8,30,0.0,106.0,1.2,17.0,106.0,98.06,76.65
2016,10,29,8,45,21.5,138.5,1.3,17.5,147.5,145.28,116.23
2016,10,29,9,0,43.0,171.0,1.4,18.0,189.0,206.43,165.83
2016,10,29,9,15,21.5,148.5,1.4,18.0,157.5,154.99,123.28
2016,10,29,9,30,0.0,126.0,1.4,18.0,126.0,115.07,89.93
2016,10,29,9,45,142.0,179.5,1.45,18.5,257.0,312.84,252.28
