Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,284.0,233.0,1.5,19.0,388.0,517.89,409.2
2016,10,29,10,15,579.0,156.5,1.5,19.0,490.0,723.91,563.45
2016,10,29,10,30,874.0,80.0,1.5,19.0,592.0,903.98,684.89
2016,10,29,10,45,878.5,81.5,1.5,19.5,609.0,927.71,696.47
2016,10,29,11,0,883.0,83.0,1.5,20.0,626.0,948.07,707.7
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.0,962.74,715.88
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,973.8,721.84
2016,10,29,11,45,893.5,83.5,1.4,20.5,648.5,979.94,724.17
2016,10,29,12,0,897.0,83.0,1.4,21.0,651.0,982.34,724.28
2016,10,29,12,15,895.0,82.5,1.35,21.0,644.5,975.64,719.3
2016,10,29,12,30,893.0,82.0,1.3,21.0,638.0,965.22,712.17
2016,10,29,12,45,887.5,82.0,1.3,21.0,624.0,948.46,701.92
2016,10,29,13,0,882.0,82.0,1.3,21.0,610.0,928.24,689.56
2016,10,29,13,15,874.0,80.5,1.25,21.0,588.0,900.56,671.63
2016,10,29,13,30,866.0,79.0,1.2,21.0,566.0,869.83,651.76
2016,10,29,13,45,589.0,145.0,1.2,21.0,469.0,698.22,535.64
2016,10,29,14,0,312.0,211.0,1.2,21.0,372.0,503.78,392.55
2016,10,29,14,15,560.0,141.5,1.2,20.5,406.0,621.35,486.5
2016,10,29,14,30,808.0,72.0,1.2,20.0,440.0,705.75,549.0
2016,10,29,14,45,783.5,69.5,1.2,20.0,399.5,650.33,509.55
2016,10,29,15,0,759.0,67.0,1.2,20.0,359.0,594.63,469.23
2016,10,29,15,15,725.0,63.5,1.15,19.5,315.0,532.02,422.13
2016,10,29,15,30,691.0,60.0,1.1,19.0,271.0,470.78,374.29
2016,10,29,15,45,637.5,55.5,1.05,19.0,224.5,402.78,318.67
2016,10,29,16,0,584.0,51.0,1.0,19.0,178.0,336.98,263.0
2016,10,29,16,15,501.0,43.5,0.95,18.0,133.0,261.14,199.07
2016,10,29,16,30,418.0,36.0,0.9,17.0,88.0,194.26,140.45
2016,10,29,16,45,209.0,26.0,0.85,16.5,52.0,96.7,50.44
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.0,10.0,9.1,0.0
2016,10,30,7,0,0.0,20.0,2.1,15.0,20.0,17.62,6.85
2016,10,30,7,15,0.0,36.5,2.2,15.0,36.5,33.24,21.77
2016,10,30,7,30,0.0,53.0,2.3,15.0,53.0,49.04,35.67
2016,10,30,7,45,0.0,71.0,2.4,15.5,71.0,66.38,50.65
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,83.71,65.39
2016,10,30,8,15,3.0,106.0,2.55,16.0,107.0,101.7,80.61
2016,10,30,8,30,6.0,123.0,2.6,16.0,125.0,120.09,95.98
2016,10,30,8,45,3.0,68.5,2.65,16.5,69.5,62.55,47.46
2016,10,30,9,0,0.0,14.0,2.7,17.0,14.0,12.32,4.81
2016,10,30,9,15,0.0,16.0,2.75,17.0,16.0,14.09,6.3
2016,10,30,9,30,0.0,18.0,2.8,17.0,18.0,15.86,7.77
2016,10,30,9,45,0.0,24.5,2.85,17.5,24.5,21.61,12.55
2016,10,30,10,0,0.0,31.0,2.9,18.0,31.0,27.36,17.3
2016,10,30,10,15,0.0,100.0,2.85,18.0,100.0,89.16,68.53
2016,10,30,10,30,0.0,169.0,2.8,18.0,169.0,156.79,123.5
2016,10,30,10,45,0.0,90.5,2.8,18.5,90.5,80.21,60.73
2016,10,30,11,0,0.0,12.0,2.8,19.0,12.0,10.59,3.16
2016,10,30,11,15,219.0,127.0,2.75,19.0,264.5,378.16,306.8
2016,10,30,11,30,438.0,242.0,2.7,19.0,517.0,727.53,568.78
2016,10,30,11,45,645.0,170.5,2.65,19.5,576.0,856.55,659.99
2016,10,30,12,0,852.0,99.0,2.6,20.0,635.0,967.16,733.13
2016,10,30,12,15,850.5,99.0,2.55,20.0,629.5,961.67,728.03
2016,10,30,12,30,849.0,99.0,2.5,20.0,624.0,952.57,721.81
2016,10,30,12,45,847.0,97.0,2.45,20.0,610.5,936.99,711.37
2016,10,30,13,0,845.0,95.0,2.4,20.0,597.0,917.94,698.75
2016,10,30,13,15,836.0,94.0,2.3,19.5,576.0,890.38,681.25
2016,10,30,13,30,827.0,93.0,2.2,19.0,555.0,859.88,661.75
2016,10,30,13,45,465.0,158.5,2.15,19.0,416.0,600.01,474.32
2016,10,30,14,0,103.0,224.0,2.1,19.0,277.0,318.62,253.56
2016,10,30,14,15,150.5,208.0,2.05,19.0,279.0,348.46,279.68
2016,10,30,14,30,198.0,192.0,2.0,19.0,281.0,359.92,289.96
2016,10,30,14,45,452.5,135.5,1.95,19.0,314.5,490.47,395.55
2016,10,30,15,0,707.0,79.0,1.9,19.0,348.0,576.71,462.66
2016,10,30,15,15,668.5,74.5,1.8,18.5,304.0,512.58,412.05
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,450.47,362.46
2016,10,30,15,45,567.0,65.0,1.65,17.5,214.0,377.87,303.02
2016,10,30,16,0,504.0,60.0,1.6,17.0,168.0,310.67,246.03
2016,10,30,16,15,412.5,50.5,1.45,16.5,124.0,233.67,180.08
2016,10,30,16,30,321.0,41.0,1.3,16.0,80.0,166.56,121.06
2016,10,30,16,45,160.5,27.5,1.2,15.5,47.0,84.97,40.6
2016,10,30,17,0,0.0,14.0,1.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.5,14.0,0.9,13.0,25.0,43.01,0.0
2016,10,31,7,0,273.0,28.0,0.9,13.0,50.0,121.54,70.75
2016,10,31,7,15,383.5,38.0,0.8,13.5,92.0,189.72,141.13
2016,10,31,7,30,494.0,48.0,0.7,14.0,134.0,269.1,209.78
2016,10,31,7,45,563.0,54.0,0.65,14.5,180.5,337.22,268.38
2016,10,31,8,0,632.0,60.0,0.6,15.0,227.0,411.87,330.02
2016,10,31,8,15,674.5,64.0,0.55,15.0,272.0,475.19,381.17
2016,10,31,8,30,717.0,68.0,0.5,15.0,317.0,538.61,430.39
2016,10,31,8,45,751.5,70.0,0.5,15.5,359.5,599.27,475.25
2016,10,31,9,0,786.0,72.0,0.5,16.0,402.0,660.81,518.16
2016,10,31,9,15,806.0,74.5,0.5,16.5,439.0,712.52,551.79
2016,10,31,9,30,826.0,77.0,0.5,17.0,476.0,763.16,583.92
2016,10,31,9,45,835.5,80.5,0.5,17.5,506.5,804.96,609.32
2016,10,31,10,0,845.0,84.0,0.5,18.0,537.0,844.37,632.79
2016,10,31,10,15,855.0,85.5,0.5,18.0,561.5,879.15,654.09
2016,10,31,10,30,865.0,87.0,0.5,18.0,586.0,911.1,673.47
2016,10,31,10,45,668.5,154.5,0.55,18.5,547.0,831.75,620.0
2016,10,31,11,0,472.0,222.0,0.6,19.0,508.0,727.01,547.15
2016,10,31,11,15,371.0,251.0,0.65,19.0,477.5,652.2,495.2
2016,10,31,11,30,270.0,280.0,0.7,19.0,447.0,592.36,451.55
2016,10,31,11,45,574.0,186.0,0.75,19.0,543.5,796.64,601.98
2016,10,31,12,0,878.0,92.0,0.8,19.0,640.0,972.48,715.65
2016,10,31,12,15,874.5,91.5,0.85,19.0,633.0,964.43,708.99
2016,10,31,12,30,871.0,91.0,0.9,19.0,626.0,952.78,702.94
2016,10,31,12,45,861.0,91.5,1.0,19.0,610.0,942.25,698.67
2016,10,31,13,0,851.0,92.0,1.1,19.0,594.0,918.68,685.79
2016,10,31,13,15,842.5,90.5,1.15,19.0,572.5,890.89,669.3
2016,10,31,13,30,834.0,89.0,1.2,19.0,551.0,860.12,650.71
2016,10,31,13,45,598.5,143.0,1.3,19.0,466.0,702.73,544.37
2016,10,31,14,0,363.0,197.0,1.4,19.0,381.0,528.94,416.83
2016,10,31,14,15,573.5,137.5,1.45,18.5,404.5,632.43,500.25
2016,10,31,14,30,784.0,78.0,1.5,18.0,428.0,693.34,547.17
2016,10,31,14,45,760.5,75.0,1.55,18.0,388.5,639.08,508.42
2016,10,31,15,0,737.0,72.0,1.6,18.0,349.0,584.5,467.92
2016,10,31,15,15,700.0,68.0,1.6,17.5,305.0,520.58,419.09
2016,10,31,15,30,663.0,64.0,1.6,17.0,261.0,461.3,371.89
2016,10,31,15,45,604.5,59.0,1.6,17.0,215.0,389.53,312.41
2016,10,31,16,0,546.0,54.0,1.6,17.0,169.0,322.72,255.05
2016,10,31,16,15,455.0,45.5,1.5,16.0,124.5,244.92,188.56
2016,10,31,16,30,364.0,37.0,1.4,15.0,80.0,177.01,128.23
2016,10,31,16,45,213.0,24.0,1.3,14.5,46.0,95.18,40.19
2016,10,31,17,0,62.0,11.0,1.2,14.0,12.0,23.01,0.0
2016,10,31,17,15,31.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.5,14.0,1.1,12.5,23.0,38.33,0.0
2016,11,1,7,0,231.0,28.0,1.1,13.0,46.0,108.69,59.53
2016,11,1,7,15,344.5,39.0,1.1,13.0,87.0,177.21,131.91
2016,11,1,7,30,458.0,50.0,1.1,13.0,128.0,256.51,201.37
2016,11,1,7,45,534.0,56.0,1.15,13.5,174.0,325.9,261.91
2016,11,1,8,0,610.0,62.0,1.2,14.0,220.0,402.56,326.65
2016,11,1,8,15,654.5,66.5,1.15,14.5,265.0,466.44,378.86
2016,11,1,8,30,699.0,71.0,1.1,15.0,310.0,533.26,431.14
2016,11,1,8,45,735.5,73.0,1.1,15.5,352.5,591.41,475.26
2016,11,1,9,0,772.0,75.0,1.1,16.0,395.0,653.66,520.12
2016,11,1,9,15,793.0,77.5,1.1,16.0,432.5,705.53,555.91
2016,11,1,9,30,814.0,80.0,1.1,16.0,470.0,756.42,590.36
2016,11,1,9,45,833.0,80.5,1.1,16.5,502.0,801.93,619.27
2016,11,1,10,0,852.0,81.0,1.1,17.0,534.0,845.62,646.44
2016,11,1,10,15,862.0,82.0,1.1,17.0,558.5,871.48,662.38
2016,11,1,10,30,872.0,83.0,1.1,17.0,583.0,902.53,681.99
2016,11,1,10,45,879.0,84.0,1.1,17.5,600.5,927.81,696.31
2016,11,1,11,0,886.0,85.0,1.1,18.0,618.0,949.82,708.5
2016,11,1,11,15,889.5,85.5,1.1,18.0,627.5,964.45,717.28
2016,11,1,11,30,893.0,86.0,1.1,18.0,637.0,975.47,723.93
2016,11,1,11,45,892.5,86.5,1.15,18.5,638.5,978.94,725.42
2016,11,1,12,0,892.0,87.0,1.2,19.0,640.0,978.68,724.74
2016,11,1,12,15,890.0,86.5,1.2,19.0,633.5,972.01,720.6
2016,11,1,12,30,888.0,86.0,1.2,19.0,627.0,961.67,714.31
2016,11,1,12,45,878.5,87.0,1.25,19.0,612.0,942.5,703.23
2016,11,1,13,0,869.0,88.0,1.3,19.0,597.0,920.02,690.08
2016,11,1,13,15,860.5,87.0,1.3,18.5,575.5,901.71,680.27
2016,11,1,13,30,852.0,86.0,1.3,18.0,554.0,871.18,662.15
2016,11,1,13,45,840.0,84.0,1.3,18.0,525.5,833.6,637.95
2016,11,1,14,0,828.0,82.0,1.3,18.0,497.0,793.61,611.91
2016,11,1,14,15,810.0,79.5,1.3,18.0,462.0,746.15,580.28
2016,11,1,14,30,792.0,77.0,1.3,18.0,427.0,697.23,547.12
2016,11,1,14,45,765.5,74.5,1.3,18.0,387.0,641.22,508.08
2016,11,1,15,0,739.0,72.0,1.3,18.0,347.0,585.09,466.38
2016,11,1,15,15,702.0,68.0,1.3,17.5,303.0,524.0,419.95
2016,11,1,15,30,665.0,64.0,1.3,17.0,259.0,461.95,370.98
2016,11,1,15,45,605.5,58.5,1.3,17.0,212.5,389.09,310.98
2016,11,1,16,0,546.0,53.0,1.3,17.0,166.0,321.32,253.1
2016,11,1,16,15,454.5,44.5,1.3,16.0,122.0,243.48,186.86
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,175.58,126.32
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,79.8,27.1
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,13.0,1.25,9.5,22.5,41.04,0.0
2016,11,2,7,0,264.0,26.0,1.3,10.0,45.0,115.39,59.06
2016,11,2,7,15,377.0,36.5,1.35,10.5,87.0,185.75,138.9
2016,11,2,7,30,490.0,47.0,1.4,11.0,129.0,265.98,210.19
2016,11,2,7,45,557.0,53.5,1.45,12.0,175.0,333.34,269.59
2016,11,2,8,0,624.0,60.0,1.5,13.0,221.0,407.02,332.17
2016,11,2,8,15,668.0,65.0,1.45,13.5,266.0,471.81,385.75
2016,11,2,8,30,712.0,70.0,1.4,14.0,311.0,539.48,439.33
2016,11,2,8,45,745.0,73.0,1.4,14.5,353.5,596.97,483.45
2016,11,2,9,0,778.0,76.0,1.4,15.0,396.0,658.26,528.17
2016,11,2,9,15,799.0,78.5,1.3,15.5,433.5,710.33,562.59
2016,11,2,9,30,820.0,81.0,1.2,16.0,471.0,761.41,595.2
2016,11,2,9,45,847.5,79.0,1.1,17.0,504.5,811.0,624.52
2016,11,2,10,0,875.0,77.0,1.0,18.0,538.0,851.29,646.43
2016,11,2,10,15,884.5,78.0,0.9,18.5,563.0,885.26,664.73
2016,11,2,10,30,894.0,79.0,0.8,19.0,588.0,916.35,680.71
2016,11,2,10,45,901.0,79.5,0.75,19.5,605.5,941.41,693.45
2016,11,2,11,0,908.0,80.0,0.7,20.0,623.0,963.12,703.99
2016,11,2,11,15,911.0,80.5,0.65,20.0,632.5,977.52,711.22
2016,11,2,11,30,914.0,81.0,0.6,20.0,642.0,988.21,716.3
2016,11,2,11,45,914.0,81.0,0.6,20.5,643.0,991.62,716.76
2016,11,2,12,0,914.0,81.0,0.6,21.0,644.0,991.22,715.11
2016,11,2,12,15,912.0,81.0,0.6,21.0,637.5,985.08,711.46
2016,11,2,12,30,910.0,81.0,0.6,21.0,631.0,975.19,705.69
2016,11,2,12,45,907.5,79.0,0.65,21.5,617.5,958.63,695.67
2016,11,2,13,0,905.0,77.0,0.7,22.0,604.0,938.45,683.51
2016,11,2,13,15,897.0,76.0,0.7,22.0,582.0,911.06,667.07
2016,11,2,13,30,889.0,75.0,0.7,22.0,560.0,880.55,648.66
2016,11,2,13,45,876.0,74.0,0.75,22.0,531.0,842.85,626.32
2016,11,2,14,0,863.0,73.0,0.8,22.0,502.0,802.73,602.07
2016,11,2,14,15,846.0,71.0,0.8,21.5,466.5,762.87,577.91
2016,11,2,14,30,829.0,69.0,0.8,21.0,431.0,714.09,547.04
2016,11,2,14,45,803.0,66.5,0.85,21.0,390.5,657.08,509.24
2016,11,2,15,0,777.0,64.0,0.9,21.0,350.0,599.86,468.88
2016,11,2,15,15,741.5,60.5,0.95,20.0,305.5,535.87,422.74
2016,11,2,15,30,706.0,57.0,1.0,19.0,261.0,473.35,375.34
2016,11,2,15,45,651.0,52.0,1.05,18.5,214.5,401.26,317.48
2016,11,2,16,0,596.0,47.0,1.1,18.0,168.0,336.46,262.83
2016,11,2,16,15,508.0,39.5,1.1,17.0,123.0,258.58,196.65
2016,11,2,16,30,420.0,32.0,1.1,16.0,78.0,190.3,134.95
2016,11,2,16,45,210.0,16.0,1.1,15.5,39.0,84.52,21.1
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.5,1.35,11.5,22.0,43.61,0.0
2016,11,3,7,0,300.0,23.0,1.4,12.0,44.0,121.87,55.29
2016,11,3,7,15,413.5,32.5,1.4,12.5,86.5,193.92,142.94
2016,11,3,7,30,527.0,42.0,1.4,13.0,129.0,275.08,215.12
2016,11,3,7,45,593.5,48.0,1.45,14.0,175.0,343.3,275.08
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,415.17,336.0
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,480.36,389.43
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,548.09,442.33
2016,11,3,8,45,775.0,65.5,1.25,16.5,354.5,607.3,486.82
2016,11,3,9,0,805.0,68.0,1.2,17.0,397.0,666.95,528.87
2016,11,3,9,15,825.5,70.5,1.1,17.5,434.0,719.55,562.95
2016,11,3,9,30,846.0,73.0,1.0,18.0,471.0,771.08,595.09
2016,11,3,9,45,864.0,73.5,0.9,19.0,503.5,809.22,615.82
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,852.38,639.27
2016,11,3,10,15,891.5,75.0,0.75,20.5,560.5,886.49,658.04
2016,11,3,10,30,901.0,76.0,0.7,21.0,585.0,917.7,674.69
2016,11,3,10,45,907.0,77.0,0.65,22.0,602.5,942.57,685.76
2016,11,3,11,0,913.0,78.0,0.6,23.0,620.0,964.04,694.59
2016,11,3,11,15,916.0,78.5,0.55,23.0,629.5,978.47,701.68
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,989.2,706.66
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.0,992.29,705.72
2016,11,3,12,0,917.0,80.0,0.4,24.0,641.0,991.55,702.72
2016,11,3,12,15,915.0,80.0,0.4,24.0,634.5,985.42,699.14
2016,11,3,12,30,913.0,80.0,0.4,24.0,628.0,975.52,693.5
2016,11,3,12,45,906.5,79.5,0.4,24.5,613.5,957.07,681.43
2016,11,3,13,0,900.0,79.0,0.4,25.0,599.0,935.13,667.44
2016,11,3,13,15,891.5,78.0,0.4,24.5,577.0,907.44,652.51
2016,11,3,13,30,883.0,77.0,0.4,24.0,555.0,876.68,635.58
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.0,838.36,612.44
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,805.04,592.41
2016,11,3,14,15,797.5,76.0,0.45,24.0,447.5,730.39,545.26
2016,11,3,14,30,740.0,77.0,0.5,24.0,398.0,657.15,498.04
2016,11,3,14,45,702.0,76.0,0.55,24.0,357.0,597.21,458.34
2016,11,3,15,0,664.0,75.0,0.6,24.0,316.0,541.51,418.51
2016,11,3,15,15,620.0,73.0,0.65,23.0,275.5,479.54,374.02
2016,11,3,15,30,576.0,71.0,0.7,22.0,235.0,420.03,329.26
2016,11,3,15,45,522.5,64.0,0.75,21.5,192.5,353.14,276.2
2016,11,3,16,0,469.0,57.0,0.8,21.0,150.0,290.82,224.63
2016,11,3,16,15,396.0,45.5,0.85,20.5,109.0,221.48,166.17
2016,11,3,16,30,323.0,34.0,0.9,20.0,68.0,160.32,111.19
2016,11,3,16,45,161.5,17.0,0.95,19.5,34.0,72.21,9.05
2016,11,3,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,13.5,20.5,38.6,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,108.09,41.04
2016,11,4,7,15,369.0,34.5,0.95,14.5,82.0,180.7,131.35
2016,11,4,7,30,487.0,45.0,0.9,15.0,123.0,262.1,202.65
2016,11,4,7,45,558.0,51.5,0.9,15.5,169.0,330.83,262.33
2016,11,4,8,0,629.0,58.0,0.9,16.0,215.0,406.34,325.48
2016,11,4,8,15,673.5,63.0,0.8,16.5,260.0,471.43,377.7
2016,11,4,8,30,718.0,68.0,0.7,17.0,305.0,536.44,427.4
2016,11,4,8,45,749.0,71.0,0.6,18.0,347.0,595.73,469.49
2016,11,4,9,0,780.0,74.0,0.5,19.0,389.0,655.58,509.19
2016,11,4,9,15,694.5,97.0,0.4,19.5,397.0,656.16,505.48
2016,11,4,9,30,609.0,120.0,0.3,20.0,405.0,643.68,493.33
2016,11,4,9,45,418.0,173.5,0.25,20.5,375.0,564.29,432.06
2016,11,4,10,0,227.0,227.0,0.2,21.0,345.0,447.11,343.2
2016,11,4,10,15,549.5,156.5,0.2,21.5,460.0,686.78,519.26
2016,11,4,10,30,872.0,86.0,0.2,22.0,575.0,911.53,661.6
2016,11,4,10,45,768.0,117.0,0.25,22.5,557.0,876.11,634.28
2016,11,4,11,0,664.0,148.0,0.3,23.0,539.0,828.28,603.32
2016,11,4,11,15,777.5,118.5,0.35,23.0,583.5,903.53,652.72
2016,11,4,11,30,891.0,89.0,0.4,23.0,628.0,973.44,696.05
2016,11,4,11,45,890.0,89.5,0.45,23.0,629.0,976.43,697.74
2016,11,4,12,0,889.0,90.0,0.5,23.0,630.0,975.7,698.4
2016,11,4,12,15,886.5,90.0,0.5,23.0,623.5,969.23,694.57
2016,11,4,12,30,884.0,90.0,0.5,23.0,617.0,959.12,688.7
2016,11,4,12,45,879.0,88.5,0.55,23.5,603.0,941.25,677.94
2016,11,4,13,0,874.0,87.0,0.6,24.0,589.0,929.1,670.95
2016,11,4,13,15,865.0,86.0,0.65,23.5,567.0,901.19,656.46
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,870.26,640.01
2016,11,4,13,45,843.5,83.0,0.75,23.0,516.0,832.32,617.49
2016,11,4,14,0,831.0,81.0,0.8,23.0,487.0,791.99,593.05
2016,11,4,14,15,812.5,78.5,0.75,22.5,452.5,744.24,562.74
2016,11,4,14,30,794.0,76.0,0.7,22.0,418.0,695.08,530.94
2016,11,4,14,45,769.5,72.5,0.7,22.0,378.0,639.45,493.51
2016,11,4,15,0,745.0,69.0,0.7,22.0,338.0,583.56,453.3
2016,11,4,15,15,707.5,65.0,0.65,21.5,294.0,519.35,405.62
2016,11,4,15,30,670.0,61.0,0.6,21.0,250.0,459.9,359.56
2016,11,4,15,45,614.0,55.0,0.6,20.5,204.0,388.3,302.78
2016,11,4,16,0,558.0,49.0,0.6,20.0,158.0,321.47,247.44
2016,11,4,16,15,465.0,40.5,0.65,19.0,114.5,242.83,181.99
2016,11,4,16,30,372.0,32.0,0.7,18.0,71.0,174.42,120.41
2016,11,4,16,45,186.0,16.0,0.75,17.0,35.5,77.16,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,11.0,0.95,12.5,19.0,38.75,0.0
2016,11,5,7,0,261.0,22.0,0.9,13.0,38.0,108.21,31.8
2016,11,5,7,15,377.0,32.0,0.8,13.5,79.0,180.72,130.71
2016,11,5,7,30,493.0,42.0,0.7,14.0,120.0,260.97,201.72
2016,11,5,7,45,559.5,49.0,0.65,15.0,164.5,328.27,259.77
2016,11,5,8,0,626.0,56.0,0.6,16.0,209.0,401.96,320.49
2016,11,5,8,15,669.5,60.5,0.6,16.5,253.5,465.57,371.88
2016,11,5,8,30,713.0,65.0,0.6,17.0,298.0,529.25,421.26
2016,11,5,8,45,740.5,69.0,0.6,17.5,339.0,586.98,464.12
2016,11,5,9,0,768.0,73.0,0.6,18.0,380.0,645.04,505.09
2016,11,5,9,15,788.5,76.0,0.6,18.5,416.5,696.67,538.97
2016,11,5,9,30,809.0,79.0,0.6,19.0,453.0,747.33,571.34
2016,11,5,9,45,829.0,79.0,0.65,19.5,485.0,792.6,600.11
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,836.13,627.32
2016,11,5,10,15,858.5,80.5,0.7,20.0,541.0,870.31,648.34
2016,11,5,10,30,868.0,82.0,0.7,20.0,565.0,892.92,661.78
2016,11,5,10,45,877.5,81.5,0.75,20.5,582.0,918.43,676.97
2016,11,5,11,0,887.0,81.0,0.8,21.0,599.0,940.78,690.07
2016,11,5,11,15,555.5,178.0,0.8,21.0,504.0,759.27,569.62
2016,11,5,11,30,224.0,275.0,0.8,21.0,409.0,524.48,399.76
2016,11,5,11,45,559.0,177.5,0.85,21.5,514.5,768.91,580.77
2016,11,5,12,0,894.0,80.0,0.9,22.0,620.0,966.83,707.32
2016,11,5,12,15,891.0,80.0,0.95,22.0,613.0,959.88,701.13
2016,11,5,12,30,888.0,80.0,1.0,22.0,606.0,949.3,695.71
2016,11,5,12,45,874.0,82.0,1.05,22.0,590.0,927.36,683.08
2016,11,5,13,0,860.0,84.0,1.1,22.0,574.0,902.28,668.49
2016,11,5,13,15,850.5,83.0,1.1,21.5,552.0,883.34,658.41
2016,11,5,13,30,841.0,82.0,1.1,21.0,530.0,852.42,640.22
2016,11,5,13,45,827.0,80.0,1.1,21.0,501.5,813.72,615.54
2016,11,5,14,0,813.0,78.0,1.1,21.0,473.0,772.8,589.13
2016,11,5,14,15,633.0,109.5,1.05,20.5,403.5,644.93,501.37
2016,11,5,14,30,453.0,141.0,1.0,20.0,334.0,515.97,406.8
2016,11,5,14,45,500.5,117.5,1.0,20.0,312.0,501.51,398.1
2016,11,5,15,0,548.0,94.0,1.0,20.0,290.0,487.23,387.6
2016,11,5,15,15,513.5,87.0,0.95,19.5,251.5,430.45,343.56
2016,11,5,15,30,479.0,80.0,0.9,19.0,213.0,375.6,299.87
2016,11,5,15,45,435.0,69.5,0.85,19.0,173.5,314.79,249.54
2016,11,5,16,0,391.0,59.0,0.8,19.0,134.0,255.54,199.11
2016,11,5,16,15,321.5,46.0,0.75,18.0,96.5,191.27,144.45
2016,11,5,16,30,252.0,33.0,0.7,17.0,59.0,135.05,92.71
2016,11,5,16,45,126.0,16.5,0.7,16.0,29.5,59.39,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,27.0,10.5,0.7,15.0,12.5,15.49,0.0
2016,11,6,7,0,54.0,21.0,0.7,15.0,25.0,42.92,4.84
2016,11,6,7,15,109.0,37.5,0.6,15.0,52.0,87.95,62.13
2016,11,6,7,30,164.0,54.0,0.5,15.0,79.0,134.34,103.54
2016,11,6,7,45,189.0,72.0,0.45,15.5,110.0,175.28,139.32
2016,11,6,8,0,214.0,90.0,0.4,16.0,141.0,218.74,176.22
2016,11,6,8,15,229.5,107.0,0.4,16.5,172.0,257.98,208.73
2016,11,6,8,30,245.0,124.0,0.4,17.0,203.0,298.45,241.16
2016,11,6,8,45,254.5,140.5,0.4,17.5,232.5,335.4,269.77
2016,11,6,9,0,264.0,157.0,0.4,18.0,262.0,372.67,297.79
2016,11,6,9,15,323.5,163.5,0.35,18.5,304.0,435.15,344.68
2016,11,6,9,30,383.0,170.0,0.3,19.0,346.0,501.54,392.67
2016,11,6,9,45,358.0,188.5,0.25,19.5,361.5,516.63,400.49
2016,11,6,10,0,333.0,207.0,0.2,20.0,377.0,528.89,406.63
2016,11,6,10,15,288.5,225.5,0.2,20.0,378.0,521.45,399.48
2016,11,6,10,30,244.0,244.0,0.2,20.0,379.0,493.72,378.3
2016,11,6,10,45,369.0,223.5,0.25,20.5,434.5,605.83,460.24
2016,11,6,11,0,494.0,203.0,0.3,21.0,490.0,723.13,540.8
2016,11,6,11,15,424.5,225.5,0.3,21.0,475.0,689.37,514.23
2016,11,6,11,30,355.0,248.0,0.3,21.0,460.0,635.5,476.28
2016,11,6,11,45,409.5,235.0,0.35,21.5,480.0,673.45,504.04
2016,11,6,12,0,464.0,222.0,0.4,22.0,500.0,728.69,541.44
2016,11,6,12,15,655.0,152.5,0.45,22.0,540.5,836.37,615.64
2016,11,6,12,30,846.0,83.0,0.5,22.0,581.0,912.11,664.12
2016,11,6,12,45,702.5,128.0,0.55,22.0,535.0,837.01,615.92
2016,11,6,13,0,559.0,173.0,0.6,22.0,489.0,737.33,551.98
2016,11,6,13,15,676.0,130.5,0.6,22.0,498.5,788.4,588.48
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,817.05,607.66
2016,11,6,13,45,547.5,142.0,0.65,22.0,424.5,647.42,493.35
2016,11,6,14,0,302.0,196.0,0.7,22.0,341.0,478.17,370.22
2016,11,6,14,15,319.0,178.0,0.7,22.0,321.5,459.1,358.76
2016,11,6,14,30,336.0,160.0,0.7,22.0,302.0,437.82,343.9
2016,11,6,14,45,277.5,150.5,0.7,22.0,260.0,372.2,293.93
2016,11,6,15,0,219.0,141.0,0.7,22.0,218.0,311.09,246.59
2016,11,6,15,15,207.0,123.5,0.65,21.0,189.0,273.14,217.66
2016,11,6,15,30,195.0,106.0,0.6,20.0,160.0,236.02,188.25
2016,11,6,15,45,176.5,87.5,0.6,19.5,129.5,195.36,154.77
2016,11,6,16,0,158.0,69.0,0.6,19.0,99.0,156.44,121.79
2016,11,6,16,15,124.0,51.5,0.6,18.5,70.5,114.73,85.96
2016,11,6,16,30,90.0,34.0,0.6,18.0,42.0,76.74,50.94
2016,11,6,16,45,45.0,17.0,0.6,17.5,21.0,34.07,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.0,34.43,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,32.0,96.25,3.03
2016,11,7,7,15,348.0,29.0,0.7,15.5,70.0,167.44,117.85
2016,11,7,7,30,465.0,38.0,0.7,16.0,108.0,244.81,187.18
2016,11,7,7,45,534.5,44.5,0.7,16.5,151.0,310.86,244.66
2016,11,7,8,0,604.0,51.0,0.7,17.0,194.0,383.74,305.69
2016,11,7,8,15,546.5,71.0,0.65,17.5,220.5,407.92,326.43
2016,11,7,8,30,489.0,91.0,0.6,18.0,247.0,419.25,335.81
2016,11,7,8,45,507.0,101.5,0.6,18.5,282.5,467.28,372.71
2016,11,7,9,0,525.0,112.0,0.6,19.0,318.0,515.61,408.17
2016,11,7,9,15,580.5,110.5,0.55,19.5,358.5,584.61,457.47
2016,11,7,9,30,636.0,109.0,0.5,20.0,399.0,649.98,501.87
2016,11,7,9,45,616.0,124.0,0.45,21.0,420.0,674.44,514.55
2016,11,7,10,0,596.0,139.0,0.4,22.0,441.0,695.04,524.8
2016,11,7,10,15,692.0,117.5,0.35,22.5,484.5,772.01,573.72
2016,11,7,10,30,788.0,96.0,0.3,23.0,528.0,844.59,617.28
2016,11,7,10,45,799.0,96.0,0.25,23.5,545.5,870.91,630.17
2016,11,7,11,0,810.0,96.0,0.2,24.0,563.0,894.34,641.85
2016,11,7,11,15,606.0,165.5,0.2,24.0,518.0,798.75,580.07
2016,11,7,11,30,402.0,235.0,0.2,24.0,473.0,664.47,489.0
2016,11,7,11,45,337.0,249.5,0.2,24.5,450.0,621.32,459.06
2016,11,7,12,0,272.0,264.0,0.2,25.0,427.0,576.54,426.47
2016,11,7,12,15,320.0,251.5,0.2,25.0,440.5,605.87,448.51
2016,11,7,12,30,368.0,239.0,0.2,25.0,454.0,633.25,468.15
2016,11,7,12,45,390.5,227.5,0.25,25.0,450.5,635.55,470.92
2016,11,7,13,0,413.0,216.0,0.3,25.0,447.0,652.75,483.77
2016,11,7,13,15,330.5,222.0,0.3,25.0,403.0,560.55,419.45
2016,11,7,13,30,248.0,228.0,0.3,25.0,359.0,488.01,368.12
2016,11,7,13,45,287.0,209.0,0.3,25.0,352.5,490.85,372.5
2016,11,7,14,0,326.0,190.0,0.3,25.0,346.0,490.39,373.61
2016,11,7,14,15,348.5,171.5,0.3,24.5,327.0,474.1,363.66
2016,11,7,14,30,371.0,153.0,0.3,24.0,308.0,455.07,351.56
2016,11,7,14,45,357.0,140.0,0.35,24.0,277.5,414.58,322.34
2016,11,7,15,0,343.0,127.0,0.4,24.0,247.0,374.41,292.68
2016,11,7,15,15,324.5,112.0,0.4,23.5,213.5,329.61,258.78
2016,11,7,15,30,306.0,97.0,0.4,23.0,180.0,296.37,232.45
2016,11,7,15,45,276.0,81.0,0.45,22.5,145.5,246.29,192.22
2016,11,7,16,0,246.0,65.0,0.5,22.0,111.0,199.04,152.97
2016,11,7,16,15,194.0,49.0,0.55,21.5,78.5,146.47,108.64
2016,11,7,16,30,142.0,33.0,0.6,21.0,46.0,100.0,65.48
2016,11,7,16,45,71.0,16.5,0.65,20.5,23.0,40.33,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.5,9.5,0.6,15.0,14.5,29.55,0.0
2016,11,8,7,0,191.0,19.0,0.6,15.0,29.0,83.39,0.0
2016,11,8,7,15,310.0,30.0,0.5,15.5,66.0,155.57,108.14
2016,11,8,7,30,429.0,41.0,0.4,16.0,103.0,233.59,177.87
2016,11,8,7,45,501.0,48.0,0.3,16.5,146.0,299.46,234.3
2016,11,8,8,0,573.0,55.0,0.2,17.0,189.0,372.37,294.1
2016,11,8,8,15,619.0,59.5,0.15,17.5,231.5,434.31,343.48
2016,11,8,8,30,665.0,64.0,0.1,18.0,274.0,499.43,393.11
2016,11,8,8,45,698.0,67.5,0.05,19.0,314.0,554.73,432.72
2016,11,8,9,0,731.0,71.0,0.0,20.0,354.0,613.91,473.24
2016,11,8,9,15,752.5,73.5,0.05,20.5,389.5,663.94,505.78
2016,11,8,9,30,774.0,76.0,0.1,21.0,425.0,713.17,537.28
2016,11,8,9,45,796.5,76.0,0.15,21.5,456.5,759.02,565.93
2016,11,8,10,0,819.0,76.0,0.2,22.0,488.0,803.43,593.23
2016,11,8,10,15,829.0,77.0,0.2,22.0,511.5,836.45,613.12
2016,11,8,10,30,839.0,78.0,0.2,22.0,535.0,858.17,625.77
2016,11,8,10,45,843.5,80.0,0.25,22.5,551.0,881.56,639.36
2016,11,8,11,0,848.0,82.0,0.3,23.0,567.0,901.77,650.95
2016,11,8,11,15,851.5,82.0,0.3,23.0,576.0,915.24,658.68
2016,11,8,11,30,855.0,82.0,0.3,23.0,585.0,925.3,664.48
2016,11,8,11,45,853.5,83.0,0.35,23.5,586.0,928.36,665.85
2016,11,8,12,0,852.0,84.0,0.4,24.0,587.0,927.88,665.29
2016,11,8,12,15,849.5,84.0,0.4,24.0,581.0,921.68,661.59
2016,11,8,12,30,847.0,84.0,0.4,24.0,575.0,912.03,655.94
2016,11,8,12,45,839.5,84.0,0.4,24.5,561.0,903.62,650.0
