Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,832.0,84.0,0.4,25.0,547.0,882.5,636.14
2016,11,8,13,15,823.5,82.5,0.4,25.0,526.5,855.52,620.01
2016,11,8,13,30,815.0,81.0,0.4,25.0,506.0,825.68,602.06
2016,11,8,13,45,801.5,79.5,0.4,25.0,478.5,788.98,579.53
2016,11,8,14,0,788.0,78.0,0.4,25.0,451.0,750.1,555.39
2016,11,8,14,15,622.0,106.5,0.4,25.0,388.0,631.33,476.32
2016,11,8,14,30,456.0,135.0,0.4,25.0,325.0,510.6,390.64
2016,11,8,14,45,441.5,123.5,0.4,25.0,292.5,467.11,360.4
2016,11,8,15,0,427.0,112.0,0.4,25.0,260.0,423.61,328.42
2016,11,8,15,15,405.0,99.5,0.45,24.5,225.0,374.71,292.19
2016,11,8,15,30,383.0,87.0,0.5,24.0,190.0,327.04,255.42
2016,11,8,15,45,347.5,73.0,0.6,23.5,153.0,272.44,211.9
2016,11,8,16,0,312.0,59.0,0.7,23.0,116.0,221.11,169.3
2016,11,8,16,15,251.0,44.5,0.75,21.5,82.0,163.03,120.73
2016,11,8,16,30,190.0,30.0,0.8,20.0,48.0,112.04,72.4
2016,11,8,16,45,95.0,15.0,0.9,19.0,24.0,48.53,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,9.5,0.95,13.0,13.0,25.68,0.0
2016,11,9,7,0,156.0,19.0,0.9,13.0,26.0,72.2,0.0
2016,11,9,7,15,271.5,31.5,0.95,13.5,62.5,143.89,99.57
2016,11,9,7,30,387.0,44.0,1.0,14.0,99.0,219.69,169.24
2016,11,9,7,45,464.0,52.0,1.05,15.0,142.0,286.76,227.72
2016,11,9,8,0,541.0,60.0,1.1,16.0,185.0,361.39,290.56
2016,11,9,8,15,589.5,66.0,1.0,16.5,228.0,424.97,342.72
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,492.03,395.25
2016,11,9,8,45,676.0,75.0,0.85,17.5,312.0,551.65,440.25
2016,11,9,9,0,714.0,78.0,0.8,18.0,353.0,612.74,484.49
2016,11,9,9,15,737.0,81.5,0.75,18.5,389.0,660.83,516.44
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,711.91,549.29
2016,11,9,9,45,792.0,82.5,0.7,20.0,458.0,762.19,580.22
2016,11,9,10,0,824.0,80.0,0.7,21.0,491.0,811.46,609.62
2016,11,9,10,15,834.5,81.5,0.65,21.5,515.0,845.7,628.68
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,877.28,645.82
2016,11,9,10,45,851.5,84.0,0.6,23.0,556.0,901.69,657.86
2016,11,9,11,0,858.0,85.0,0.6,24.0,573.0,922.91,667.85
2016,11,9,11,15,861.5,85.5,0.55,24.5,582.0,927.78,667.82
2016,11,9,11,30,865.0,86.0,0.5,25.0,591.0,938.55,671.85
2016,11,9,11,45,865.0,86.0,0.45,25.5,592.5,941.85,671.2
2016,11,9,12,0,865.0,86.0,0.4,26.0,594.0,941.57,668.61
2016,11,9,12,15,862.0,86.0,0.4,26.0,587.5,934.88,664.63
2016,11,9,12,30,859.0,86.0,0.4,26.0,581.0,934.23,664.65
2016,11,9,12,45,856.5,84.0,0.4,26.5,567.5,909.03,648.17
2016,11,9,13,0,854.0,82.0,0.4,27.0,554.0,898.99,641.63
2016,11,9,13,15,844.5,81.0,0.4,26.5,533.0,871.37,626.37
2016,11,9,13,30,835.0,80.0,0.4,26.0,512.0,840.85,609.4
2016,11,9,13,45,819.0,79.0,0.45,26.0,483.5,802.19,586.71
2016,11,9,14,0,803.0,78.0,0.5,26.0,455.0,761.44,562.33
2016,11,9,14,15,783.5,75.5,0.5,25.5,421.0,714.34,533.45
2016,11,9,14,30,764.0,73.0,0.5,25.0,387.0,665.99,503.08
2016,11,9,14,45,734.5,70.0,0.55,25.0,348.0,609.21,465.55
2016,11,9,15,0,705.0,67.0,0.6,25.0,309.0,552.68,425.33
2016,11,9,15,15,665.5,62.5,0.7,24.5,266.5,492.1,381.53
2016,11,9,15,30,626.0,58.0,0.8,24.0,224.0,430.75,334.95
2016,11,9,15,45,565.5,52.0,0.9,23.5,180.5,359.78,278.79
2016,11,9,16,0,505.0,46.0,1.0,23.0,137.0,294.12,224.4
2016,11,9,16,15,409.0,37.0,1.0,22.0,96.5,217.36,160.09
2016,11,9,16,30,313.0,28.0,1.0,21.0,56.0,151.42,95.84
2016,11,9,16,45,156.5,14.0,1.0,20.5,28.0,54.41,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,11.37,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,26.25,0.0
2016,11,10,7,15,201.0,32.5,0.85,15.5,60.5,120.86,81.4
2016,11,10,7,30,402.0,40.0,0.9,16.0,96.0,221.21,168.55
2016,11,10,7,45,476.0,48.0,0.95,17.0,138.5,287.34,225.93
2016,11,10,8,0,550.0,56.0,1.0,18.0,181.0,360.82,287.45
2016,11,10,8,15,598.0,61.5,1.0,18.5,223.5,423.75,339.2
2016,11,10,8,30,646.0,67.0,1.0,19.0,266.0,490.13,391.58
2016,11,10,8,45,679.5,71.0,1.0,19.5,306.0,548.19,435.7
2016,11,10,9,0,713.0,75.0,1.0,20.0,346.0,607.38,479.02
2016,11,10,9,15,736.0,78.0,1.0,20.5,381.5,655.0,511.29
2016,11,10,9,30,759.0,81.0,1.0,21.0,417.0,705.34,544.49
2016,11,10,9,45,785.5,80.0,1.0,21.5,449.0,752.73,574.81
2016,11,10,10,0,812.0,79.0,1.0,22.0,481.0,798.9,603.67
2016,11,10,10,15,586.5,147.0,0.95,22.5,445.0,710.93,540.22
2016,11,10,10,30,361.0,215.0,0.9,23.0,409.0,580.19,443.14
2016,11,10,10,45,316.0,231.5,0.85,23.5,405.0,566.41,431.77
2016,11,10,11,0,271.0,248.0,0.8,24.0,401.0,549.8,417.24
2016,11,10,11,15,350.5,235.0,0.7,24.0,436.5,612.06,462.05
2016,11,10,11,30,430.0,222.0,0.6,24.0,472.0,692.62,516.75
2016,11,10,11,45,430.5,222.0,0.55,24.5,473.0,694.95,515.57
2016,11,10,12,0,431.0,222.0,0.5,25.0,474.0,695.29,514.08
2016,11,10,12,15,422.0,222.5,0.5,25.0,466.5,685.19,507.2
2016,11,10,12,30,413.0,223.0,0.5,25.0,459.0,673.24,499.27
2016,11,10,12,45,236.0,229.0,0.5,25.5,363.5,493.74,371.3
2016,11,10,13,0,59.0,235.0,0.5,26.0,268.0,301.72,228.68
2016,11,10,13,15,220.5,217.0,0.55,26.0,331.5,439.61,336.54
2016,11,10,13,30,382.0,199.0,0.6,26.0,395.0,569.09,431.52
2016,11,10,13,45,363.5,190.5,0.65,26.0,369.0,532.65,405.1
2016,11,10,14,0,345.0,182.0,0.7,26.0,343.0,496.1,379.92
2016,11,10,14,15,302.5,173.0,0.7,25.5,307.0,440.63,340.37
2016,11,10,14,30,260.0,164.0,0.7,25.0,271.0,387.47,301.67
2016,11,10,14,45,251.0,149.0,0.7,25.0,243.5,352.8,276.06
2016,11,10,15,0,242.0,134.0,0.7,25.0,216.0,318.35,249.85
2016,11,10,15,15,228.5,117.0,0.7,24.5,186.0,279.07,219.63
2016,11,10,15,30,215.0,100.0,0.7,24.0,156.0,240.71,189.18
2016,11,10,15,45,193.5,82.0,0.7,23.5,125.5,198.16,154.43
2016,11,10,16,0,172.0,64.0,0.7,23.0,95.0,157.61,120.36
2016,11,10,16,15,132.0,46.5,0.7,22.5,66.0,112.77,82.26
2016,11,10,16,30,92.0,29.0,0.7,22.0,37.0,71.7,42.72
2016,11,10,16,45,46.0,14.5,0.75,21.5,18.5,25.44,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.5,0.85,14.5,11.5,10.46,0.0
2016,11,11,7,0,0.0,23.0,0.8,15.0,23.0,23.77,0.0
2016,11,11,7,15,210.0,31.0,0.75,15.5,59.5,122.13,80.3
2016,11,11,7,30,420.0,39.0,0.7,16.0,96.0,226.79,171.96
2016,11,11,7,45,497.5,46.5,0.7,17.0,139.0,294.76,230.66
2016,11,11,8,0,575.0,54.0,0.7,18.0,182.0,370.41,293.44
2016,11,11,8,15,559.5,67.5,0.7,18.5,214.5,408.71,325.74
2016,11,11,8,30,544.0,81.0,0.7,19.0,247.0,444.03,354.14
2016,11,11,8,45,582.0,84.5,0.75,19.5,284.5,500.08,397.5
2016,11,11,9,0,620.0,88.0,0.8,20.0,322.0,557.73,440.44
2016,11,11,9,15,586.0,107.0,0.8,20.5,345.5,581.61,456.0
2016,11,11,9,30,552.0,126.0,0.8,21.0,369.0,594.11,463.23
2016,11,11,9,45,561.0,134.0,0.85,21.5,395.5,630.87,488.69
2016,11,11,10,0,570.0,142.0,0.9,22.0,422.0,666.27,512.41
2016,11,11,10,15,550.5,156.0,0.95,22.5,437.5,682.55,521.88
2016,11,11,10,30,531.0,170.0,1.0,23.0,453.0,695.62,529.21
2016,11,11,10,45,537.0,174.0,1.1,23.5,468.0,717.1,543.56
2016,11,11,11,0,543.0,178.0,1.2,24.0,483.0,736.57,556.36
2016,11,11,11,15,299.5,212.5,1.2,24.0,381.5,536.62,410.78
2016,11,11,11,30,56.0,247.0,1.2,24.0,280.0,314.19,241.33
2016,11,11,11,45,55.5,248.0,1.25,24.0,280.5,314.95,243.14
2016,11,11,12,0,55.0,249.0,1.3,24.0,281.0,315.71,243.78
2016,11,11,12,15,56.5,246.5,1.3,23.5,279.5,314.06,243.14
2016,11,11,12,30,58.0,244.0,1.3,23.0,278.0,312.38,242.52
2016,11,11,12,45,35.0,218.5,1.3,23.0,239.0,260.08,201.99
2016,11,11,13,0,12.0,193.0,1.3,23.0,200.0,194.85,150.97
2016,11,11,13,15,118.0,208.5,1.25,22.5,269.0,338.37,266.26
2016,11,11,13,30,224.0,224.0,1.2,22.0,338.0,446.89,350.47
2016,11,11,13,45,203.5,212.5,1.2,22.0,312.0,410.31,322.29
2016,11,11,14,0,183.0,201.0,1.2,22.0,286.0,374.43,295.36
2016,11,11,14,15,155.0,186.5,1.15,21.5,254.5,330.0,261.73
2016,11,11,14,30,127.0,172.0,1.1,21.0,223.0,287.34,228.91
2016,11,11,14,45,118.0,156.0,1.05,21.0,199.5,257.96,205.98
2016,11,11,15,0,109.0,140.0,1.0,21.0,176.0,229.26,183.14
2016,11,11,15,15,99.5,121.5,0.95,20.5,151.0,197.82,158.02
2016,11,11,15,30,90.0,103.0,0.9,20.0,126.0,167.24,133.01
2016,11,11,15,45,75.5,84.0,0.85,19.5,100.5,134.44,105.6
2016,11,11,16,0,61.0,65.0,0.8,19.0,75.0,103.09,78.9
2016,11,11,16,15,34.5,46.5,0.75,18.5,52.0,63.19,45.09
2016,11,11,16,30,8.0,28.0,0.7,18.0,29.0,29.64,14.76
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.5,13.8,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,84.0,7.5,0.8,14.0,11.0,6.82,0.0
2016,11,12,7,0,168.0,15.0,0.8,14.0,22.0,59.38,0.0
2016,11,12,7,15,297.0,26.0,0.8,14.5,57.5,145.98,93.48
2016,11,12,7,30,426.0,37.0,0.8,15.0,93.0,226.6,171.85
2016,11,12,7,45,502.5,44.5,0.85,16.0,136.0,294.19,231.12
2016,11,12,8,0,579.0,52.0,0.9,17.0,179.0,369.41,294.34
2016,11,12,8,15,627.0,57.0,0.85,17.5,221.5,432.91,346.52
2016,11,12,8,30,675.0,62.0,0.8,18.0,264.0,499.8,399.03
2016,11,12,8,45,710.0,65.0,0.75,18.5,304.5,555.79,441.23
2016,11,12,9,0,745.0,68.0,0.7,19.0,345.0,615.96,484.47
2016,11,12,9,15,767.5,70.5,0.65,19.5,381.0,667.02,517.96
2016,11,12,9,30,790.0,73.0,0.6,20.0,417.0,717.34,549.92
2016,11,12,9,45,813.5,72.5,0.55,20.5,448.5,763.65,578.16
2016,11,12,10,0,837.0,72.0,0.5,21.0,480.0,808.52,604.7
2016,11,12,10,15,847.5,73.5,0.45,21.5,504.0,834.8,618.39
2016,11,12,10,30,858.0,75.0,0.4,22.0,528.0,866.22,635.46
2016,11,12,10,45,865.0,76.0,0.35,22.5,545.0,890.98,647.92
2016,11,12,11,0,872.0,77.0,0.3,23.0,562.0,912.6,658.38
2016,11,12,11,15,876.0,77.5,0.3,23.5,572.0,927.47,665.65
2016,11,12,11,30,880.0,78.0,0.3,24.0,582.0,938.88,670.93
2016,11,12,11,45,880.0,78.5,0.3,24.5,583.5,942.94,671.82
2016,11,12,12,0,880.0,79.0,0.3,25.0,585.0,943.39,670.73
2016,11,12,12,15,878.0,78.5,0.4,25.0,579.0,937.08,669.1
2016,11,12,12,30,876.0,78.0,0.5,25.0,573.0,927.2,665.49
2016,11,12,12,45,868.5,78.0,0.6,25.0,559.0,909.37,656.93
2016,11,12,13,0,861.0,78.0,0.7,25.0,545.0,888.29,646.31
2016,11,12,13,15,654.0,129.5,0.75,24.5,476.0,763.3,567.42
2016,11,12,13,30,447.0,181.0,0.8,24.0,407.0,620.28,470.7
2016,11,12,13,45,373.5,183.5,0.9,24.0,365.5,532.41,410.18
2016,11,12,14,0,300.0,186.0,1.0,24.0,324.0,464.95,361.36
2016,11,12,14,15,356.5,162.0,1.0,23.5,314.0,468.83,367.2
2016,11,12,14,30,413.0,138.0,1.0,23.0,304.0,482.08,378.74
2016,11,12,14,45,566.5,100.5,1.05,23.0,303.0,531.33,417.33
2016,11,12,15,0,720.0,63.0,1.1,23.0,302.0,556.53,436.63
2016,11,12,15,15,680.5,58.5,1.1,22.0,260.0,492.59,388.35
2016,11,12,15,30,641.0,54.0,1.1,21.0,218.0,430.62,340.15
2016,11,12,15,45,578.0,48.5,1.15,20.5,174.5,361.61,283.84
2016,11,12,16,0,515.0,43.0,1.2,20.0,131.0,295.13,227.5
2016,11,12,16,15,413.0,34.0,1.2,19.0,90.5,215.87,159.81
2016,11,12,16,30,311.0,25.0,1.2,18.0,50.0,146.11,85.82
2016,11,12,16,45,155.5,12.5,1.3,17.5,25.0,52.84,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,84.5,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,169.0,14.0,0.9,13.0,20.0,58.58,0.0
2016,11,13,7,15,302.5,25.0,0.8,13.5,56.0,145.54,90.05
2016,11,13,7,30,436.0,36.0,0.7,14.0,92.0,228.96,173.47
2016,11,13,7,45,515.0,43.0,0.65,15.0,135.0,297.46,233.57
2016,11,13,8,0,594.0,50.0,0.6,16.0,178.0,373.81,297.3
2016,11,13,8,15,642.5,54.5,0.5,16.5,221.0,434.5,346.83
2016,11,13,8,30,691.0,59.0,0.4,17.0,264.0,501.89,398.91
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.0,559.53,441.65
2016,11,13,9,0,751.0,67.0,0.3,18.0,344.0,617.8,482.86
2016,11,13,9,15,773.5,70.0,0.3,18.5,380.0,669.65,517.09
2016,11,13,9,30,796.0,73.0,0.3,19.0,416.0,720.75,549.9
2016,11,13,9,45,606.0,124.5,0.35,19.5,397.0,661.52,506.89
2016,11,13,10,0,416.0,176.0,0.4,20.0,378.0,575.91,443.07
2016,11,13,10,15,402.5,189.5,0.45,20.0,392.5,592.26,455.39
2016,11,13,10,30,389.0,203.0,0.5,20.0,407.0,589.75,453.44
2016,11,13,10,45,253.0,227.0,0.55,20.5,361.0,503.44,387.7
2016,11,13,11,0,117.0,251.0,0.6,21.0,315.0,393.72,303.89
2016,11,13,11,15,133.5,256.0,0.65,21.0,331.0,416.38,322.15
2016,11,13,11,30,150.0,261.0,0.7,21.0,347.0,438.98,339.19
2016,11,13,11,45,266.5,245.0,0.75,21.5,397.5,548.42,421.07
2016,11,13,12,0,383.0,229.0,0.8,22.0,448.0,639.18,486.6
2016,11,13,12,15,319.0,239.0,0.8,22.0,420.0,589.41,449.11
2016,11,13,12,30,255.0,249.0,0.8,22.0,392.0,539.16,412.34
2016,11,13,12,45,563.0,163.0,0.85,22.0,469.0,735.12,558.5
2016,11,13,13,0,871.0,77.0,0.9,22.0,546.0,895.1,664.54
2016,11,13,13,15,862.0,76.0,0.85,22.0,525.0,868.19,644.54
2016,11,13,13,30,853.0,75.0,0.8,22.0,504.0,846.55,630.64
2016,11,13,13,45,622.0,121.5,0.8,22.0,425.0,690.4,525.92
2016,11,13,14,0,391.0,168.0,0.8,22.0,346.0,531.38,411.76
2016,11,13,14,15,590.5,117.0,0.75,22.0,363.5,616.65,478.31
2016,11,13,14,30,790.0,66.0,0.7,22.0,381.0,674.26,518.95
2016,11,13,14,45,763.5,63.0,0.7,22.0,342.0,618.94,479.86
2016,11,13,15,0,737.0,60.0,0.7,22.0,303.0,563.57,439.38
2016,11,13,15,15,697.0,56.0,0.7,21.5,261.0,499.27,391.29
2016,11,13,15,30,657.0,52.0,0.7,21.0,219.0,436.95,342.63
2016,11,13,15,45,595.5,46.5,0.7,20.5,175.0,364.75,284.33
2016,11,13,16,0,534.0,41.0,0.7,20.0,131.0,301.2,230.52
2016,11,13,16,15,431.0,32.5,0.75,19.0,90.5,221.2,162.61
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,150.1,84.6
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,54.69,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,13.0,19.0,60.47,0.0
2016,11,14,7,15,317.0,23.5,0.8,13.5,54.5,147.51,86.86
2016,11,14,7,30,454.0,34.0,0.7,14.0,90.0,233.27,175.91
2016,11,14,7,45,532.0,40.5,0.6,14.5,133.5,301.44,236.47
2016,11,14,8,0,610.0,47.0,0.5,15.0,177.0,374.24,297.98
2016,11,14,8,15,658.5,52.0,0.45,15.5,220.5,439.56,351.49
2016,11,14,8,30,707.0,57.0,0.4,16.0,264.0,508.13,404.98
2016,11,14,8,45,353.5,75.5,0.4,16.5,179.0,332.58,269.13
2016,11,14,9,0,0.0,94.0,0.4,17.0,94.0,85.86,66.05
2016,11,14,9,15,1.0,119.5,0.35,17.5,120.0,112.21,88.25
2016,11,14,9,30,2.0,145.0,0.3,18.0,146.0,139.13,109.69
2016,11,14,9,45,11.5,163.0,0.25,18.5,168.5,165.11,130.25
2016,11,14,10,0,21.0,181.0,0.2,19.0,191.0,191.89,151.07
2016,11,14,10,15,23.5,191.0,0.15,19.5,203.0,204.46,160.19
2016,11,14,10,30,26.0,201.0,0.1,20.0,215.0,217.25,169.47
2016,11,14,10,45,36.5,215.0,0.1,20.5,235.5,258.49,200.83
2016,11,14,11,0,47.0,229.0,0.1,21.0,256.0,285.0,220.34
2016,11,14,11,15,44.5,231.5,0.1,21.5,257.0,285.66,219.94
2016,11,14,11,30,42.0,234.0,0.1,22.0,258.0,286.31,219.79
2016,11,14,11,45,54.0,241.0,0.15,22.5,272.0,306.2,234.76
2016,11,14,12,0,66.0,248.0,0.2,23.0,286.0,326.19,249.57
2016,11,14,12,15,66.0,245.5,0.25,23.0,283.0,323.07,247.39
2016,11,14,12,30,66.0,243.0,0.3,23.0,280.0,319.91,245.43
2016,11,14,12,45,65.0,237.0,0.4,23.0,273.0,311.48,239.77
2016,11,14,13,0,64.0,231.0,0.5,23.0,266.0,303.06,234.11
2016,11,14,13,15,37.0,203.5,0.5,23.0,223.5,245.31,189.79
2016,11,14,13,30,10.0,176.0,0.5,23.0,181.0,176.45,136.19
2016,11,14,13,45,8.5,167.0,0.55,23.0,171.0,166.18,128.68
2016,11,14,14,0,7.0,158.0,0.6,23.0,161.0,156.12,121.0
2016,11,14,14,15,4.5,147.0,0.6,22.5,149.0,143.34,111.25
2016,11,14,14,30,2.0,136.0,0.6,22.0,137.0,130.87,101.65
2016,11,14,14,45,371.5,98.0,0.65,21.5,219.5,388.04,311.41
2016,11,14,15,0,741.0,60.0,0.7,21.0,302.0,565.85,445.31
2016,11,14,15,15,701.0,56.0,0.7,20.5,259.5,501.44,394.32
2016,11,14,15,30,661.0,52.0,0.7,20.0,217.0,438.99,345.35
2016,11,14,15,45,598.5,46.5,0.75,19.5,173.5,366.15,286.53
2016,11,14,16,0,536.0,41.0,0.8,19.0,130.0,302.19,232.21
2016,11,14,16,15,430.0,32.5,0.8,18.0,89.0,221.0,162.71
2016,11,14,16,30,324.0,24.0,0.8,17.0,48.0,148.32,80.2
2016,11,14,16,45,162.0,12.0,0.85,16.0,24.0,54.21,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,11,15,7,0,0.0,19.0,0.7,12.0,19.0,17.28,0.0
2016,11,15,7,15,250.0,24.5,0.6,12.5,55.0,125.35,69.32
2016,11,15,7,30,500.0,30.0,0.5,13.0,91.0,242.46,182.17
2016,11,15,7,45,575.0,36.0,0.45,13.5,134.0,311.48,243.97
2016,11,15,8,0,650.0,42.0,0.4,14.0,177.0,387.61,308.42
2016,11,15,8,15,694.0,45.5,0.45,14.5,219.5,450.4,360.88
2016,11,15,8,30,738.0,49.0,0.5,15.0,262.0,515.92,413.32
2016,11,15,8,45,373.0,89.0,0.55,15.5,197.5,361.72,293.45
2016,11,15,9,0,8.0,129.0,0.6,16.0,133.0,129.18,102.26
2016,11,15,9,15,87.0,155.0,0.6,16.5,192.5,225.83,183.39
2016,11,15,9,30,166.0,181.0,0.6,17.0,252.0,332.97,268.39
2016,11,15,9,45,494.0,127.5,0.6,17.5,358.5,566.43,449.65
2016,11,15,10,0,822.0,74.0,0.6,18.0,465.0,794.65,607.35
2016,11,15,10,15,832.0,75.5,0.6,18.0,488.5,828.24,625.73
2016,11,15,10,30,842.0,77.0,0.6,18.0,512.0,859.19,645.04
2016,11,15,10,45,846.5,78.0,0.65,18.5,528.0,872.81,652.6
2016,11,15,11,0,851.0,79.0,0.7,19.0,544.0,891.85,664.04
2016,11,15,11,15,854.0,79.5,0.75,19.0,552.5,905.59,673.27
2016,11,15,11,30,857.0,80.0,0.8,19.0,561.0,915.95,680.49
2016,11,15,11,45,857.5,80.0,0.9,19.5,562.5,919.86,683.34
2016,11,15,12,0,858.0,80.0,1.0,20.0,564.0,920.28,684.06
2016,11,15,12,15,854.5,79.5,1.05,20.0,557.5,912.79,680.17
2016,11,15,12,30,851.0,79.0,1.1,20.0,551.0,901.88,674.21
2016,11,15,12,45,847.0,77.5,1.2,20.0,538.0,885.87,665.75
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,866.61,655.08
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.0,848.5,645.68
2016,11,15,13,30,824.0,74.0,1.4,19.0,483.0,818.75,628.19
2016,11,15,13,45,805.0,73.5,1.5,19.0,455.0,779.11,603.01
2016,11,15,14,0,786.0,73.0,1.6,19.0,427.0,737.6,576.05
2016,11,15,14,15,766.5,71.0,1.65,18.5,394.5,692.29,546.33
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,645.79,514.97
2016,11,15,14,45,715.5,66.5,1.8,18.0,323.5,589.54,474.55
2016,11,15,15,0,684.0,64.0,1.9,18.0,285.0,533.73,431.6
2016,11,15,15,15,643.0,59.5,1.9,17.5,244.5,473.98,384.26
2016,11,15,15,30,602.0,55.0,1.9,17.0,204.0,413.5,334.58
2016,11,15,15,45,533.5,49.5,1.95,16.5,162.0,341.01,273.62
2016,11,15,16,0,465.0,44.0,2.0,16.0,120.0,274.6,215.73
2016,11,15,16,15,359.0,34.5,1.95,15.5,82.0,196.19,146.59
2016,11,15,16,30,253.0,25.0,1.9,15.0,44.0,125.69,64.95
2016,11,15,16,45,126.5,12.5,1.85,15.0,22.0,45.22,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.5,1.55,10.0,8.5,0.0,0.0
2016,11,16,7,0,153.0,13.0,1.6,10.0,17.0,52.85,0.0
2016,11,16,7,15,306.5,23.5,1.65,10.5,52.5,141.61,72.72
2016,11,16,7,30,460.0,34.0,1.7,11.0,88.0,234.53,178.13
2016,11,16,7,45,546.5,40.5,1.8,12.0,132.0,306.56,244.17
2016,11,16,8,0,633.0,47.0,1.9,13.0,176.0,383.71,311.52
2016,11,16,8,15,682.5,51.5,1.95,13.0,220.0,450.09,369.42
2016,11,16,8,30,732.0,56.0,2.0,13.0,264.0,519.67,427.93
2016,11,16,8,45,764.5,59.0,2.15,13.5,305.5,579.37,476.39
2016,11,16,9,0,797.0,62.0,2.3,14.0,347.0,639.79,523.49
2016,11,16,9,15,818.5,64.0,2.35,14.0,383.0,691.31,561.53
2016,11,16,9,30,840.0,66.0,2.4,14.0,419.0,741.88,598.19
2016,11,16,9,45,853.5,68.5,2.45,14.5,449.5,785.43,627.94
2016,11,16,10,0,867.0,71.0,2.5,15.0,480.0,819.17,650.18
2016,11,16,10,15,877.0,72.0,2.5,15.0,504.5,852.91,673.11
2016,11,16,10,30,887.0,73.0,2.5,15.0,529.0,883.91,693.94
2016,11,16,10,45,891.0,75.0,2.55,15.5,545.5,907.83,708.84
2016,11,16,11,0,895.0,77.0,2.6,16.0,562.0,928.42,721.47
2016,11,16,11,15,898.0,77.5,2.65,16.0,571.5,942.72,731.17
2016,11,16,11,30,901.0,78.0,2.7,16.0,581.0,953.47,738.61
2016,11,16,11,45,898.0,79.0,2.75,16.0,581.5,955.58,740.25
2016,11,16,12,0,895.0,80.0,2.8,16.0,582.0,954.02,739.58
2016,11,16,12,15,892.5,80.0,2.8,16.0,576.0,948.01,735.59
2016,11,16,12,30,890.0,80.0,2.8,16.0,570.0,938.41,729.29
2016,11,16,12,45,883.0,79.5,2.85,16.0,556.0,920.51,717.77
2016,11,16,13,0,876.0,79.0,2.9,16.0,542.0,899.31,704.02
2016,11,16,13,15,866.5,78.0,2.85,15.5,521.0,880.65,692.69
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,850.16,672.86
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.0,810.07,645.11
2016,11,16,14,0,820.0,76.0,2.8,15.0,442.0,767.95,615.64
2016,11,16,14,15,800.0,73.5,2.75,14.5,408.5,720.5,582.61
2016,11,16,14,30,780.0,71.0,2.7,14.0,375.0,671.79,547.99
2016,11,16,14,45,746.5,69.0,2.7,14.0,335.5,613.42,504.22
2016,11,16,15,0,713.0,67.0,2.7,14.0,296.0,555.49,457.95
2016,11,16,15,15,670.0,62.5,2.6,13.5,253.5,493.7,407.54
2016,11,16,15,30,627.0,58.0,2.5,13.0,211.0,430.75,354.5
2016,11,16,15,45,556.5,51.5,2.45,13.0,167.5,354.76,288.72
2016,11,16,16,0,486.0,45.0,2.4,13.0,124.0,285.0,226.49
2016,11,16,16,15,373.5,35.5,2.25,12.5,84.0,202.91,153.02
2016,11,16,16,30,261.0,26.0,2.1,12.0,44.0,128.64,63.34
2016,11,16,16,45,130.5,13.0,2.0,12.0,22.0,46.81,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,0.0,14.0,0.7,8.0,14.0,12.73,0.0
2016,11,17,7,15,209.0,24.0,0.65,8.5,48.0,109.13,49.5
2016,11,17,7,30,418.0,34.0,0.6,9.0,82.0,217.92,165.02
2016,11,17,7,45,508.5,41.0,0.6,9.5,125.5,289.83,230.61
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,370.83,300.4
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,432.47,352.88
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,501.3,408.72
2016,11,17,8,45,741.5,59.5,0.65,11.5,296.5,564.05,458.1
2016,11,17,9,0,782.0,62.0,0.7,12.0,338.0,628.26,506.57
2016,11,17,9,15,805.5,64.0,0.75,12.5,375.0,680.57,543.1
2016,11,17,9,30,829.0,66.0,0.8,13.0,412.0,732.13,578.33
2016,11,17,9,45,849.5,66.5,0.85,14.0,443.5,771.06,602.79
2016,11,17,10,0,870.0,67.0,0.9,15.0,475.0,815.12,630.46
2016,11,17,10,15,881.0,68.5,0.9,15.0,499.5,850.42,653.14
2016,11,17,10,30,892.0,70.0,0.9,15.0,524.0,883.04,673.91
2016,11,17,10,45,900.0,70.5,0.9,15.5,541.5,908.76,688.68
2016,11,17,11,0,908.0,71.0,0.9,16.0,559.0,931.26,701.34
2016,11,17,11,15,912.0,71.5,0.85,16.0,569.0,946.68,709.7
2016,11,17,11,30,916.0,72.0,0.8,16.0,579.0,958.52,715.87
2016,11,17,11,45,918.0,71.5,0.8,16.5,581.0,963.53,717.45
2016,11,17,12,0,920.0,71.0,0.8,17.0,583.0,964.8,716.86
2016,11,17,12,15,917.5,70.5,0.8,17.0,577.0,958.11,712.66
2016,11,17,12,30,915.0,70.0,0.8,17.0,571.0,947.74,706.33
2016,11,17,12,45,910.5,69.0,0.8,17.5,557.5,931.26,694.89
2016,11,17,13,0,906.0,68.0,0.8,18.0,544.0,911.3,681.38
2016,11,17,13,15,897.0,67.0,0.8,17.5,523.0,884.01,665.63
2016,11,17,13,30,888.0,66.0,0.8,17.0,502.0,853.71,647.83
2016,11,17,13,45,874.5,65.0,0.85,17.0,474.0,816.85,625.04
2016,11,17,14,0,861.0,64.0,0.9,17.0,446.0,777.66,600.3
2016,11,17,14,15,842.5,62.0,0.9,17.0,412.0,731.29,569.33
2016,11,17,14,30,824.0,60.0,0.9,17.0,378.0,689.71,541.25
2016,11,17,14,45,797.0,57.5,0.9,17.0,339.0,633.76,502.0
2016,11,17,15,0,770.0,55.0,0.9,17.0,300.0,577.69,460.17
2016,11,17,15,15,731.0,51.0,0.85,16.5,257.5,512.91,410.04
2016,11,17,15,30,692.0,47.0,0.8,16.0,215.0,449.96,359.29
2016,11,17,15,45,631.0,42.0,0.8,15.5,171.0,377.26,299.12
2016,11,17,16,0,570.0,37.0,0.8,15.0,127.0,309.51,240.53
2016,11,17,16,15,463.5,29.0,0.9,14.0,86.5,226.85,167.91
2016,11,17,16,30,357.0,21.0,1.0,13.0,46.0,151.62,68.93
2016,11,17,16,45,178.5,10.5,1.1,12.5,23.0,57.49,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,6.0,1.25,7.5,6.0,0.0,0.0
2016,11,18,7,0,0.0,12.0,1.3,8.0,12.0,10.91,0.0
2016,11,18,7,15,214.5,22.0,1.3,9.0,46.0,107.92,40.8
2016,11,18,7,30,429.0,32.0,1.3,10.0,80.0,219.48,165.08
2016,11,18,7,45,517.0,39.5,1.35,11.0,123.5,291.13,231.44
2016,11,18,8,0,605.0,47.0,1.4,12.0,167.0,371.73,301.37
2016,11,18,8,15,658.0,52.0,1.3,12.5,211.0,435.19,355.73
2016,11,18,8,30,711.0,57.0,1.2,13.0,255.0,506.06,413.38
2016,11,18,8,45,746.0,61.0,1.2,13.5,296.5,567.48,461.79
2016,11,18,9,0,781.0,65.0,1.2,14.0,338.0,629.92,509.08
2016,11,18,9,15,804.0,67.5,1.25,14.5,375.0,682.48,546.13
2016,11,18,9,30,827.0,70.0,1.3,15.0,412.0,734.26,581.76
2016,11,18,9,45,844.5,71.5,1.4,16.0,443.0,779.29,611.25
2016,11,18,10,0,862.0,73.0,1.5,17.0,474.0,822.48,638.93
2016,11,18,10,15,872.0,74.5,1.5,17.5,498.0,857.14,660.31
2016,11,18,10,30,882.0,76.0,1.5,18.0,522.0,880.55,673.81
2016,11,18,10,45,885.5,77.5,1.55,18.5,538.5,903.31,687.61
2016,11,18,11,0,889.0,79.0,1.6,19.0,555.0,922.76,699.17
2016,11,18,11,15,890.5,80.0,1.65,19.0,563.5,936.3,708.21
2016,11,18,11,30,892.0,81.0,1.7,19.0,572.0,946.3,715.07
2016,11,18,11,45,888.0,82.0,1.75,19.0,572.0,947.53,716.26
2016,11,18,12,0,884.0,83.0,1.8,19.0,572.0,945.14,715.27
2016,11,18,12,15,880.5,82.5,1.8,19.0,565.5,937.73,710.48
2016,11,18,12,30,877.0,82.0,1.8,19.0,559.0,926.8,703.52
2016,11,18,12,45,872.5,80.5,1.85,19.0,545.5,910.24,693.49
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,899.21,687.35
2016,11,18,13,15,859.0,77.5,1.85,19.0,511.0,871.8,668.88
2016,11,18,13,30,850.0,76.0,1.8,19.0,490.0,841.47,648.54
2016,11,18,13,45,835.5,74.5,1.8,19.0,462.5,803.83,623.52
2016,11,18,14,0,821.0,73.0,1.8,19.0,435.0,763.97,596.71
