Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.0,717.72,565.16
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,670.14,532.12
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,614.27,491.58
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,558.42,448.28
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,493.74,397.73
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,434.76,349.57
2016,11,18,15,45,578.0,47.5,1.1,15.5,164.5,360.91,287.58
2016,11,18,16,0,513.0,41.0,1.0,15.0,121.0,292.78,228.27
2016,11,18,16,15,400.5,32.0,1.0,14.0,81.5,210.05,155.41
2016,11,18,16,30,288.0,23.0,1.0,13.0,42.0,134.11,55.8
2016,11,18,16,45,144.0,11.5,1.0,12.5,21.0,49.21,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,175.0,16.5,2.8,13.0,35.5,88.06,23.63
2016,11,19,7,30,350.0,33.0,2.8,13.0,71.0,190.02,140.82
2016,11,19,7,45,441.5,40.0,2.8,13.5,111.0,258.25,204.58
2016,11,19,8,0,533.0,47.0,2.8,14.0,151.0,335.76,272.79
2016,11,19,8,15,587.0,52.5,2.8,14.0,192.5,399.88,329.34
2016,11,19,8,30,641.0,58.0,2.8,14.0,234.0,468.15,387.56
2016,11,19,8,45,320.5,53.5,2.85,14.5,141.5,288.88,241.96
2016,11,19,9,0,0.0,49.0,2.9,15.0,49.0,43.23,31.25
2016,11,19,9,15,0.0,76.5,2.9,15.0,76.5,68.04,52.4
2016,11,19,9,30,0.0,104.0,2.9,15.0,104.0,95.09,75.09
2016,11,19,9,45,0.0,86.0,2.9,15.5,86.0,76.66,59.32
2016,11,19,10,0,0.0,68.0,2.9,16.0,68.0,60.12,45.23
2016,11,19,10,15,0.0,82.5,2.85,16.0,82.5,73.02,55.98
2016,11,19,10,30,0.0,97.0,2.8,16.0,97.0,86.74,67.34
2016,11,19,10,45,0.0,94.5,2.8,16.5,94.5,84.22,65.01
2016,11,19,11,0,0.0,92.0,2.8,17.0,92.0,81.75,62.77
2016,11,19,11,15,0.0,94.0,2.75,17.0,94.0,83.62,64.27
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,85.5,65.79
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,82.15,63.0
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,78.84,60.26
2016,11,19,12,15,0.0,76.0,2.65,17.0,76.0,67.27,50.68
2016,11,19,12,30,0.0,63.0,2.6,17.0,63.0,55.71,41.09
2016,11,19,12,45,0.0,68.0,2.6,17.0,68.0,60.15,44.83
2016,11,19,13,0,0.0,73.0,2.6,17.0,73.0,64.59,48.57
2016,11,19,13,15,0.0,43.0,2.55,17.0,43.0,37.96,26.35
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,11.45,4.04
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,19.38,10.78
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,27.33,17.53
2016,11,19,14,15,0.0,28.0,2.4,16.5,28.0,24.67,15.35
2016,11,19,14,30,0.0,25.0,2.3,16.0,25.0,22.01,13.16
2016,11,19,14,45,0.0,22.0,2.25,16.0,22.0,19.36,10.92
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,16.71,8.66
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,14.06,6.41
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,11.42,4.13
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,8.78,1.81
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,43.5,18.5,0.9,13.5,23.0,39.72,3.18
2016,11,20,7,30,87.0,37.0,0.9,14.0,46.0,86.25,61.56
2016,11,20,7,45,111.5,54.5,0.9,14.5,72.0,121.82,94.61
2016,11,20,8,0,136.0,72.0,0.9,15.0,98.0,159.79,127.93
2016,11,20,8,15,151.5,90.0,0.9,15.0,125.5,186.66,151.82
2016,11,20,8,30,167.0,108.0,0.9,15.0,153.0,223.26,183.04
2016,11,20,8,45,179.0,123.5,0.9,15.5,179.0,255.61,209.67
2016,11,20,9,0,191.0,139.0,0.9,16.0,205.0,288.81,236.27
2016,11,20,9,15,147.0,155.5,0.85,16.0,209.5,283.72,231.0
2016,11,20,9,30,103.0,172.0,0.8,16.0,214.0,261.67,212.19
2016,11,20,9,45,88.0,183.5,0.8,16.0,221.0,265.31,214.54
2016,11,20,10,0,73.0,195.0,0.8,16.0,228.0,267.97,215.85
2016,11,20,10,15,113.5,209.0,0.8,16.0,264.0,335.63,269.66
2016,11,20,10,30,154.0,223.0,0.8,16.0,300.0,390.39,312.12
2016,11,20,10,45,169.0,230.5,0.8,16.5,317.5,415.5,330.26
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,440.7,348.49
2016,11,20,11,15,125.5,237.5,0.8,17.0,304.5,387.79,306.46
2016,11,20,11,30,67.0,237.0,0.8,17.0,274.0,315.78,249.86
2016,11,20,11,45,147.0,241.5,0.85,17.0,322.0,414.06,328.08
2016,11,20,12,0,227.0,246.0,0.9,17.0,370.0,494.7,390.08
2016,11,20,12,15,210.5,244.5,0.9,17.0,359.0,476.71,375.6
2016,11,20,12,30,194.0,243.0,0.9,17.0,348.0,458.22,361.65
2016,11,20,12,45,114.0,225.0,0.9,17.0,286.5,360.69,286.08
2016,11,20,13,0,34.0,207.0,0.9,17.0,225.0,248.67,197.4
2016,11,20,13,15,88.0,210.5,0.9,16.5,253.5,300.91,241.59
2016,11,20,13,30,142.0,214.0,0.9,16.0,282.0,366.56,294.49
2016,11,20,13,45,71.0,133.0,0.9,16.0,167.0,191.97,155.29
2016,11,20,14,0,0.0,52.0,0.9,16.0,52.0,45.91,33.21
2016,11,20,14,15,0.0,70.0,0.85,15.5,70.0,61.89,47.02
2016,11,20,14,30,0.0,88.0,0.8,15.0,88.0,79.5,62.03
2016,11,20,14,45,0.0,78.5,0.8,15.0,78.5,70.57,54.55
2016,11,20,15,0,0.0,69.0,0.8,15.0,69.0,61.69,47.08
2016,11,20,15,15,0.0,58.5,0.75,14.5,58.5,51.85,38.79
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,42.37,30.68
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,33.51,22.92
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,24.67,15.1
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,16.28,7.5
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,15.5,1.15,10.5,34.0,88.24,0.76
2016,11,21,7,30,369.0,31.0,1.2,11.0,68.0,194.15,141.49
2016,11,21,7,45,461.5,38.5,1.3,12.0,109.0,263.91,207.92
2016,11,21,8,0,554.0,46.0,1.4,13.0,150.0,343.17,276.87
2016,11,21,8,15,609.0,51.5,1.4,13.0,192.5,408.67,333.92
2016,11,21,8,30,664.0,57.0,1.4,13.0,235.0,474.91,389.79
2016,11,21,8,45,706.5,59.5,1.45,13.5,275.5,536.97,439.92
2016,11,21,9,0,749.0,62.0,1.5,14.0,316.0,600.72,489.55
2016,11,21,9,15,473.0,115.5,1.5,14.0,282.0,495.72,405.58
2016,11,21,9,30,197.0,169.0,1.5,14.0,248.0,342.35,280.9
2016,11,21,9,45,515.0,120.0,1.55,14.5,348.5,569.81,464.83
2016,11,21,10,0,833.0,71.0,1.6,15.0,449.0,791.84,625.88
2016,11,21,10,15,544.0,142.0,1.6,15.0,394.0,652.75,521.37
2016,11,21,10,30,255.0,213.0,1.6,15.0,339.0,482.71,387.75
2016,11,21,10,45,257.5,220.5,1.65,15.5,351.5,499.21,400.69
2016,11,21,11,0,260.0,228.0,1.7,16.0,364.0,514.87,411.54
2016,11,21,11,15,568.5,152.5,1.7,16.0,457.5,729.58,576.94
2016,11,21,11,30,877.0,77.0,1.7,16.0,551.0,923.51,710.69
2016,11,21,11,45,876.0,78.0,1.75,16.5,553.0,927.68,710.33
2016,11,21,12,0,875.0,79.0,1.8,17.0,555.0,928.31,709.98
2016,11,21,12,15,873.5,78.5,1.8,17.0,550.0,923.01,706.52
2016,11,21,12,30,872.0,78.0,1.8,17.0,545.0,914.2,700.88
2016,11,21,12,45,870.0,76.5,1.85,17.0,532.5,900.21,692.44
2016,11,21,13,0,868.0,75.0,1.9,17.0,520.0,882.83,681.77
2016,11,21,13,15,859.0,74.0,1.9,16.5,500.0,856.67,665.76
2016,11,21,13,30,850.0,73.0,1.9,16.0,480.0,835.76,653.43
2016,11,21,13,45,836.5,71.5,1.9,16.0,453.0,799.26,628.68
2016,11,21,14,0,823.0,70.0,1.9,16.0,426.0,760.5,602.17
2016,11,21,14,15,803.0,67.5,1.9,16.0,393.0,713.51,569.28
2016,11,21,14,30,783.0,65.0,1.9,16.0,360.0,665.25,534.88
2016,11,21,14,45,753.0,62.5,1.9,16.0,321.5,609.2,493.82
2016,11,21,15,0,723.0,60.0,1.9,16.0,283.0,553.32,449.96
2016,11,21,15,15,680.0,56.0,1.8,15.5,241.5,488.54,397.94
2016,11,21,15,30,637.0,52.0,1.7,15.0,200.0,425.92,345.78
2016,11,21,15,45,567.0,46.0,1.6,14.5,157.5,354.35,284.64
2016,11,21,16,0,497.0,40.0,1.5,14.0,115.0,285.4,223.88
2016,11,21,16,15,380.0,31.0,1.4,13.0,76.5,201.96,148.81
2016,11,21,16,30,263.0,22.0,1.3,12.0,38.0,124.3,35.5
2016,11,21,16,45,131.5,11.0,1.25,11.5,19.0,45.65,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,16.5,0.35,11.0,32.0,80.83,0.0
2016,11,22,7,30,320.0,33.0,0.3,11.0,64.0,177.02,126.76
2016,11,22,7,45,413.5,42.0,0.25,11.5,104.5,246.33,192.26
2016,11,22,8,0,507.0,51.0,0.2,12.0,145.0,325.25,259.51
2016,11,22,8,15,565.0,57.5,0.2,12.0,186.5,391.33,315.43
2016,11,22,8,30,623.0,64.0,0.2,12.0,228.0,461.9,372.92
2016,11,22,8,45,618.0,70.5,0.25,12.5,255.5,496.79,400.83
2016,11,22,9,0,613.0,77.0,0.3,13.0,283.0,529.54,426.22
2016,11,22,9,15,688.0,76.5,0.35,13.5,331.5,608.65,485.34
2016,11,22,9,30,763.0,76.0,0.4,14.0,380.0,687.65,540.3
2016,11,22,9,45,763.0,77.0,0.45,14.5,401.0,716.14,558.2
2016,11,22,10,0,763.0,78.0,0.5,15.0,422.0,741.88,574.67
2016,11,22,10,15,801.0,78.5,0.5,15.0,457.0,796.36,611.08
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,849.77,645.66
2016,11,22,10,45,847.0,80.0,0.55,15.5,509.0,875.51,661.07
2016,11,22,11,0,855.0,81.0,0.6,16.0,526.0,898.2,674.87
2016,11,22,11,15,859.0,81.5,0.6,16.0,536.0,913.37,684.03
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,925.13,691.17
2016,11,22,11,45,721.0,121.0,0.6,16.5,509.5,850.32,640.12
2016,11,22,12,0,579.0,160.0,0.6,17.0,473.0,755.76,576.05
2016,11,22,12,15,719.5,121.0,0.6,16.5,506.5,846.46,640.23
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,916.65,686.95
2016,11,22,12,45,647.5,134.0,0.6,16.0,474.5,781.54,595.71
2016,11,22,13,0,435.0,186.0,0.6,16.0,409.0,634.03,492.24
2016,11,22,13,15,515.5,158.0,0.6,16.0,411.0,662.42,516.81
2016,11,22,13,30,596.0,130.0,0.6,16.0,413.0,692.23,539.02
2016,11,22,13,45,531.5,136.0,0.65,16.0,378.0,621.94,489.24
2016,11,22,14,0,467.0,142.0,0.7,16.0,343.0,560.94,445.24
2016,11,22,14,15,425.5,136.5,0.7,15.5,308.5,506.15,405.58
2016,11,22,14,30,384.0,131.0,0.7,15.0,274.0,452.9,365.93
2016,11,22,14,45,363.5,120.5,0.7,15.0,245.0,410.19,333.08
2016,11,22,15,0,343.0,110.0,0.7,15.0,216.0,368.21,299.81
2016,11,22,15,15,322.0,96.5,0.65,14.5,184.0,323.41,263.68
2016,11,22,15,30,301.0,83.0,0.6,14.0,152.0,279.93,227.45
2016,11,22,15,45,268.0,67.5,0.6,13.5,119.5,229.72,184.75
2016,11,22,16,0,235.0,52.0,0.6,13.0,87.0,182.6,143.35
2016,11,22,16,15,169.5,37.0,0.65,12.5,57.5,127.14,93.0
2016,11,22,16,30,104.0,22.0,0.7,12.0,28.0,71.21,14.98
2016,11,22,16,45,52.0,11.0,0.8,12.0,14.0,24.14,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,146.5,17.0,0.95,10.5,31.0,76.24,0.0
2016,11,23,7,30,293.0,34.0,0.8,11.0,62.0,167.04,118.14
2016,11,23,7,45,380.0,44.5,0.7,11.5,101.0,233.62,183.01
2016,11,23,8,0,467.0,55.0,0.6,12.0,140.0,309.2,248.36
2016,11,23,8,15,529.5,62.0,0.65,12.5,182.0,376.41,305.62
2016,11,23,8,30,592.0,69.0,0.7,13.0,224.0,448.52,364.85
2016,11,23,8,45,628.5,75.0,0.8,13.5,263.0,507.6,412.31
2016,11,23,9,0,665.0,81.0,0.9,14.0,302.0,568.21,459.44
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.0,621.62,499.74
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,675.06,537.77
2016,11,23,9,45,578.5,122.0,0.95,14.5,362.5,626.84,500.18
2016,11,23,10,0,434.0,156.0,1.0,15.0,351.0,562.08,449.42
2016,11,23,10,15,617.5,125.0,1.0,15.0,418.0,700.59,553.61
2016,11,23,10,30,801.0,94.0,1.0,15.0,485.0,833.68,644.88
2016,11,23,10,45,814.0,94.0,1.0,15.5,503.5,862.09,660.58
2016,11,23,11,0,827.0,94.0,1.0,16.0,522.0,887.69,675.68
2016,11,23,11,15,831.5,94.5,1.05,16.0,532.0,903.1,686.05
2016,11,23,11,30,836.0,95.0,1.1,16.0,542.0,915.19,694.46
2016,11,23,11,45,838.5,94.5,1.15,16.0,544.5,920.79,698.71
2016,11,23,12,0,841.0,94.0,1.2,16.0,547.0,922.92,700.86
2016,11,23,12,15,839.0,94.0,1.2,16.0,542.0,917.98,697.66
2016,11,23,12,30,837.0,94.0,1.2,16.0,537.0,909.58,692.37
2016,11,23,12,45,824.5,95.0,1.3,16.0,522.5,889.43,680.81
2016,11,23,13,0,812.0,96.0,1.4,16.0,508.0,866.21,667.17
2016,11,23,13,15,801.5,94.5,1.45,16.0,488.0,838.94,649.95
2016,11,23,13,30,791.0,93.0,1.5,16.0,468.0,808.96,630.7
2016,11,23,13,45,775.0,91.0,1.55,16.0,441.0,771.33,605.82
2016,11,23,14,0,759.0,89.0,1.6,16.0,414.0,736.58,582.69
2016,11,23,14,15,736.5,86.0,1.65,15.5,381.0,689.2,550.88
2016,11,23,14,30,714.0,83.0,1.7,15.0,348.0,640.91,517.63
2016,11,23,14,45,685.0,78.0,1.75,15.0,310.5,585.2,475.77
2016,11,23,15,0,656.0,73.0,1.8,15.0,273.0,529.85,432.41
2016,11,23,15,15,608.0,67.5,1.75,14.5,232.0,463.38,379.02
2016,11,23,15,30,560.0,62.0,1.7,14.0,191.0,399.79,326.08
2016,11,23,15,45,490.0,54.0,1.65,13.5,149.5,325.98,263.21
2016,11,23,16,0,420.0,46.0,1.6,13.0,108.0,258.34,203.61
2016,11,23,16,15,300.0,34.5,1.5,12.0,71.0,175.11,128.7
2016,11,23,16,30,180.0,23.0,1.4,11.0,34.0,97.52,17.5
2016,11,23,16,45,90.0,11.5,1.35,10.5,17.0,35.0,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,17.5,1.0,7.0,30.0,71.04,0.0
2016,11,24,7,30,269.0,35.0,1.0,7.0,60.0,160.3,113.11
2016,11,24,7,45,373.0,45.5,1.05,7.5,100.5,230.69,183.4
2016,11,24,8,0,477.0,56.0,1.1,8.0,141.0,314.01,256.88
2016,11,24,8,15,541.0,63.5,1.1,8.5,184.0,383.1,316.98
2016,11,24,8,30,605.0,71.0,1.1,9.0,227.0,457.17,379.03
2016,11,24,8,45,655.5,74.5,1.1,9.5,269.0,522.83,432.23
2016,11,24,9,0,706.0,78.0,1.1,10.0,311.0,591.01,485.39
2016,11,24,9,15,734.5,71.0,1.05,10.5,337.5,628.85,513.0
2016,11,24,9,30,763.0,64.0,1.0,11.0,364.0,670.35,541.35
2016,11,24,9,45,775.5,67.5,1.0,12.0,393.0,711.58,568.21
2016,11,24,10,0,788.0,71.0,1.0,13.0,422.0,750.98,593.06
2016,11,24,10,15,815.5,81.0,0.95,13.5,461.0,809.09,630.87
2016,11,24,10,30,843.0,91.0,0.9,14.0,500.0,865.3,666.04
2016,11,24,10,45,853.0,91.5,0.85,14.5,518.5,892.48,680.77
2016,11,24,11,0,863.0,92.0,0.8,15.0,537.0,916.62,693.67
2016,11,24,11,15,868.0,92.5,0.65,15.5,547.0,932.98,699.27
2016,11,24,11,30,873.0,93.0,0.5,16.0,557.0,945.9,702.5
2016,11,24,11,45,874.0,93.5,0.35,16.5,559.5,951.56,701.07
2016,11,24,12,0,875.0,94.0,0.2,17.0,562.0,953.6,697.77
2016,11,24,12,15,872.5,93.5,0.2,17.0,556.5,947.54,694.0
2016,11,24,12,30,870.0,93.0,0.2,17.0,551.0,937.91,688.25
2016,11,24,12,45,864.0,92.0,0.25,17.0,537.5,920.96,678.98
2016,11,24,13,0,858.0,91.0,0.3,17.0,524.0,900.68,667.74
2016,11,24,13,15,847.5,89.5,0.35,17.0,503.5,872.65,651.47
2016,11,24,13,30,837.0,88.0,0.4,17.0,483.0,841.75,633.27
2016,11,24,13,45,822.0,86.0,0.5,17.0,455.0,803.89,611.06
2016,11,24,14,0,807.0,84.0,0.6,17.0,427.0,763.82,586.86
2016,11,24,14,15,784.5,81.0,0.65,16.5,393.5,714.96,556.05
2016,11,24,14,30,762.0,78.0,0.7,16.0,360.0,664.97,523.55
2016,11,24,14,45,729.0,74.5,0.75,16.0,321.0,611.0,485.37
2016,11,24,15,0,696.0,71.0,0.8,16.0,282.0,553.15,441.92
2016,11,24,15,15,649.0,66.0,0.9,15.5,240.0,486.14,390.8
2016,11,24,15,30,602.0,61.0,1.0,15.0,198.0,421.77,339.25
2016,11,24,15,45,527.5,53.5,1.1,14.5,155.0,344.21,274.97
2016,11,24,16,0,453.0,46.0,1.2,14.0,112.0,273.11,213.49
2016,11,24,16,15,329.5,34.5,1.25,13.0,73.0,186.7,136.04
2016,11,24,16,30,206.0,23.0,1.3,12.0,34.0,105.85,13.88
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.0,38.64,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,16.0,1.1,7.5,21.5,40.24,0.0
2016,11,25,7,30,117.0,32.0,1.0,8.0,43.0,92.03,61.97
2016,11,25,7,45,168.0,48.5,0.9,8.5,73.0,138.86,109.27
2016,11,25,8,0,219.0,65.0,0.8,9.0,103.0,190.96,155.81
2016,11,25,8,15,249.0,80.5,0.85,9.5,135.0,235.67,195.39
2016,11,25,8,30,279.0,96.0,0.9,10.0,167.0,283.08,236.2
2016,11,25,8,45,299.0,110.0,0.95,11.0,198.0,324.69,270.62
2016,11,25,9,0,319.0,124.0,1.0,12.0,229.0,367.53,304.92
2016,11,25,9,15,343.5,132.5,1.0,12.5,256.5,407.57,336.56
2016,11,25,9,30,368.0,141.0,1.0,13.0,284.0,463.35,379.26
2016,11,25,9,45,257.5,166.5,1.0,13.5,270.5,406.36,331.59
2016,11,25,10,0,147.0,192.0,1.0,14.0,257.0,340.81,277.09
2016,11,25,10,15,242.5,192.5,1.0,14.0,306.5,440.46,357.14
2016,11,25,10,30,338.0,193.0,1.0,14.0,356.0,529.32,425.67
2016,11,25,10,45,255.0,211.5,1.0,14.5,337.0,485.49,388.48
2016,11,25,11,0,172.0,230.0,1.0,15.0,318.0,420.5,336.33
2016,11,25,11,15,269.5,220.5,1.0,15.0,361.5,517.17,412.3
2016,11,25,11,30,367.0,211.0,1.0,15.0,405.0,597.77,473.28
2016,11,25,11,45,449.5,191.5,1.0,15.5,430.5,670.85,526.08
2016,11,25,12,0,532.0,172.0,1.0,16.0,456.0,724.84,564.61
2016,11,25,12,15,482.5,183.0,1.0,16.0,438.5,690.12,538.25
2016,11,25,12,30,433.0,194.0,1.0,16.0,421.0,653.59,511.47
2016,11,25,12,45,406.5,194.5,1.0,16.0,403.5,624.66,490.72
2016,11,25,13,0,380.0,195.0,1.0,16.0,386.0,577.88,457.05
2016,11,25,13,15,324.5,196.0,1.0,15.5,354.5,523.56,417.23
2016,11,25,13,30,269.0,197.0,1.0,15.0,323.0,470.49,377.55
2016,11,25,13,45,166.5,186.5,1.0,15.0,263.5,350.76,283.99
2016,11,25,14,0,64.0,176.0,1.0,15.0,204.0,238.52,193.27
2016,11,25,14,15,69.5,163.5,0.95,14.5,191.5,227.19,185.39
2016,11,25,14,30,75.0,151.0,0.9,14.0,179.0,215.54,176.57
2016,11,25,14,45,68.5,136.5,0.85,14.0,159.5,192.76,157.81
2016,11,25,15,0,62.0,122.0,0.8,14.0,140.0,170.61,139.36
2016,11,25,15,15,54.5,104.5,0.75,13.5,119.0,144.55,117.58
2016,11,25,15,30,47.0,87.0,0.7,13.0,98.0,119.22,95.99
2016,11,25,15,45,37.0,69.0,0.7,13.0,76.5,92.67,72.84
2016,11,25,16,0,27.0,51.0,0.7,13.0,55.0,66.96,50.19
2016,11,25,16,15,13.5,33.5,0.75,12.5,35.5,41.17,26.86
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,11.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,1.8,11.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.0,1.9,11.0,9.0,7.9,0.95
2016,11,26,8,0,0.0,13.0,2.0,11.0,13.0,11.41,4.12
2016,11,26,8,15,0.0,17.0,2.0,11.0,17.0,14.94,7.28
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,18.47,10.41
2016,11,26,8,45,0.0,25.5,2.05,11.0,25.5,22.44,13.91
2016,11,26,9,0,0.0,30.0,2.1,11.0,30.0,26.42,17.37
2016,11,26,9,15,0.0,33.5,1.95,11.0,33.5,29.51,20.05
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,32.62,22.7
2016,11,26,9,45,0.0,89.0,1.7,11.0,89.0,79.94,63.34
2016,11,26,10,0,0.0,141.0,1.6,11.0,141.0,133.37,108.35
2016,11,26,10,15,0.0,146.5,1.6,11.0,146.5,138.35,112.23
2016,11,26,10,30,0.0,152.0,1.6,11.0,152.0,143.49,116.35
2016,11,26,10,45,1.5,160.5,1.6,11.0,161.5,153.3,124.43
2016,11,26,11,0,3.0,169.0,1.6,11.0,171.0,163.31,132.65
2016,11,26,11,15,16.5,188.5,1.65,11.0,197.5,196.55,160.56
2016,11,26,11,30,30.0,208.0,1.7,11.0,224.0,247.35,202.43
2016,11,26,11,45,98.5,224.5,1.8,11.0,277.0,331.33,272.62
2016,11,26,12,0,167.0,241.0,1.9,11.0,330.0,433.43,355.16
2016,11,26,12,15,162.5,238.5,1.95,11.0,324.5,425.68,348.51
2016,11,26,12,30,158.0,236.0,2.0,11.0,319.0,417.52,342.26
2016,11,26,12,45,167.5,230.0,2.05,11.0,315.5,417.22,342.75
2016,11,26,13,0,177.0,224.0,2.1,11.0,312.0,416.22,342.66
2016,11,26,13,15,338.0,188.0,2.1,11.0,348.5,525.41,433.24
2016,11,26,13,30,499.0,152.0,2.1,11.0,385.0,627.94,515.28
2016,11,26,13,45,417.0,157.0,2.1,11.5,344.5,552.35,454.26
2016,11,26,14,0,335.0,162.0,2.1,12.0,304.0,464.82,384.57
2016,11,26,14,15,167.5,88.5,2.0,12.0,159.5,235.23,197.54
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,13.19,5.76
2016,11,26,14,45,0.0,13.5,1.85,12.0,13.5,11.87,4.67
2016,11,26,15,0,0.0,12.0,1.8,12.0,12.0,10.54,3.52
2016,11,26,15,15,0.0,10.0,1.7,12.0,10.0,8.78,1.97
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,7.02,0.42
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,5.26,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.19,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,60.5,18.0,2.4,11.0,23.0,35.02,0.0
2016,11,27,7,30,121.0,36.0,2.4,11.0,46.0,99.81,62.76
2016,11,27,7,45,240.0,48.5,2.4,11.5,83.5,177.45,138.31
2016,11,27,8,0,359.0,61.0,2.4,12.0,121.0,260.87,211.39
2016,11,27,8,15,428.0,69.5,2.4,12.0,161.5,325.46,268.63
2016,11,27,8,30,497.0,78.0,2.4,12.0,202.0,398.75,331.73
2016,11,27,8,45,575.0,78.0,2.45,12.5,244.5,473.18,393.77
2016,11,27,9,0,653.0,78.0,2.5,13.0,287.0,552.03,457.46
2016,11,27,9,15,684.0,82.0,2.5,13.0,323.0,606.75,500.85
2016,11,27,9,30,715.0,86.0,2.5,13.0,359.0,661.74,542.43
2016,11,27,9,45,696.5,90.0,2.5,13.5,374.0,678.07,552.59
2016,11,27,10,0,678.0,94.0,2.5,14.0,389.0,690.76,560.17
2016,11,27,10,15,611.0,119.5,2.45,14.0,397.0,684.86,554.55
2016,11,27,10,30,544.0,145.0,2.4,14.0,405.0,665.5,538.96
2016,11,27,10,45,693.5,115.5,2.35,14.5,458.5,782.36,623.75
2016,11,27,11,0,843.0,86.0,2.3,15.0,512.0,887.51,695.77
2016,11,27,11,15,848.0,86.5,2.25,15.0,522.5,903.74,705.11
2016,11,27,11,30,853.0,87.0,2.2,15.0,533.0,916.65,713.1
2016,11,27,11,45,855.0,87.0,2.15,15.0,535.5,922.73,716.48
2016,11,27,12,0,857.0,87.0,2.1,15.0,538.0,925.31,717.63
2016,11,27,12,15,854.5,86.5,2.05,15.0,533.0,919.56,713.2
2016,11,27,12,30,852.0,86.0,2.0,15.0,528.0,910.35,706.61
2016,11,27,12,45,684.0,124.0,2.0,15.0,473.5,800.35,629.62
2016,11,27,13,0,516.0,162.0,2.0,15.0,419.0,676.97,540.71
2016,11,27,13,15,526.5,152.0,1.95,15.0,405.0,663.78,532.53
2016,11,27,13,30,537.0,142.0,1.9,15.0,391.0,648.06,521.43
2016,11,27,13,45,452.0,149.0,1.85,15.0,350.5,571.7,462.69
2016,11,27,14,0,367.0,156.0,1.8,15.0,310.0,482.79,393.89
2016,11,27,14,15,287.0,152.0,1.75,14.5,267.0,405.5,333.26
2016,11,27,14,30,207.0,148.0,1.7,14.0,224.0,320.02,264.61
2016,11,27,14,45,191.0,135.0,1.65,14.0,199.0,286.54,237.42
2016,11,27,15,0,175.0,122.0,1.6,14.0,174.0,254.12,210.36
2016,11,27,15,15,160.0,105.0,1.5,13.5,147.5,218.18,180.23
2016,11,27,15,30,145.0,88.0,1.4,13.0,121.0,183.43,150.4
2016,11,27,15,45,123.0,70.0,1.3,12.5,94.0,145.08,116.92
2016,11,27,16,0,101.0,52.0,1.2,12.0,67.0,108.67,84.57
2016,11,27,16,15,54.0,35.5,1.15,11.5,43.5,66.74,46.36
2016,11,27,16,30,7.0,19.0,1.1,11.0,20.0,21.54,0.0
2016,11,27,16,45,3.5,9.5,1.1,10.5,10.0,9.61,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,14.5,2.25,12.0,16.5,19.78,0.0
2016,11,28,7,30,43.0,29.0,2.3,12.0,33.0,53.36,29.76
2016,11,28,7,45,83.5,47.0,2.4,12.0,59.5,94.79,71.82
2016,11,28,8,0,124.0,65.0,2.5,12.0,86.0,138.38,110.91
2016,11,28,8,15,153.0,82.5,2.55,12.0,115.5,188.15,154.72
2016,11,28,8,30,182.0,100.0,2.6,12.0,145.0,232.56,193.65
2016,11,28,8,45,206.5,115.5,2.7,12.5,174.5,274.06,229.14
2016,11,28,9,0,231.0,131.0,2.8,13.0,204.0,317.48,265.43
2016,11,28,9,15,258.5,139.5,2.8,13.0,230.5,355.68,297.35
2016,11,28,9,30,286.0,148.0,2.8,13.0,257.0,395.59,330.12
2016,11,28,9,45,339.0,153.0,2.85,13.5,292.0,452.22,375.68
2016,11,28,10,0,392.0,158.0,2.9,14.0,327.0,527.33,434.33
2016,11,28,10,15,294.5,182.5,2.9,14.0,314.0,471.11,387.44
2016,11,28,10,30,197.0,207.0,2.9,14.0,301.0,408.46,335.38
2016,11,28,10,45,467.0,163.5,2.9,14.0,396.0,630.87,514.97
2016,11,28,11,0,737.0,120.0,2.9,14.0,491.0,838.12,669.05
2016,11,28,11,15,743.0,121.0,2.9,14.0,501.5,854.79,678.82
2016,11,28,11,30,749.0,122.0,2.9,14.0,512.0,868.5,688.21
2016,11,28,11,45,757.5,120.0,2.9,14.5,515.5,877.83,693.3
2016,11,28,12,0,766.0,118.0,2.9,15.0,519.0,883.99,696.29
2016,11,28,12,15,763.5,117.5,2.85,15.0,514.5,878.58,692.13
2016,11,28,12,30,761.0,117.0,2.8,15.0,510.0,870.01,685.96
2016,11,28,12,45,388.0,149.5,2.8,15.0,349.5,553.91,449.72
2016,11,28,13,0,15.0,182.0,2.8,15.0,189.0,188.96,151.75
2016,11,28,13,15,217.5,174.5,2.75,15.0,275.0,403.66,332.36
2016,11,28,13,30,420.0,167.0,2.7,15.0,361.0,578.45,471.87
2016,11,28,13,45,413.0,157.5,2.7,15.0,339.5,549.67,448.98
2016,11,28,14,0,406.0,148.0,2.7,15.0,318.0,519.75,426.28
2016,11,28,14,15,493.0,120.5,2.65,14.5,310.5,538.65,443.89
2016,11,28,14,30,580.0,93.0,2.6,14.0,303.0,556.19,459.43
2016,11,28,14,45,566.5,91.0,2.55,14.0,278.0,519.9,429.82
2016,11,28,15,0,553.0,89.0,2.5,14.0,253.0,482.52,398.86
2016,11,28,15,15,500.5,82.0,2.35,13.5,213.5,416.07,344.03
2016,11,28,15,30,448.0,75.0,2.2,13.0,174.0,352.25,289.94
2016,11,28,15,45,384.0,63.5,2.1,13.0,135.5,284.2,230.67
2016,11,28,16,0,320.0,52.0,2.0,13.0,97.0,222.36,175.34
2016,11,28,16,15,160.0,40.0,1.9,12.5,62.5,122.64,87.94
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,30.9,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
