Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,11.5,1.4,7.5,27.0,74.19,0.0
2016,11,29,7,30,418.0,23.0,1.4,8.0,54.0,191.13,111.71
2016,11,29,7,45,518.0,29.5,1.4,8.5,95.0,267.33,207.62
2016,11,29,8,0,618.0,36.0,1.4,9.0,136.0,350.49,283.31
2016,11,29,8,15,675.0,40.5,1.4,9.5,179.0,418.28,343.57
2016,11,29,8,30,732.0,45.0,1.4,10.0,222.0,490.19,404.73
2016,11,29,8,45,769.0,48.0,1.45,10.5,262.5,551.54,455.47
2016,11,29,9,0,806.0,51.0,1.5,11.0,303.0,614.14,505.22
2016,11,29,9,15,829.5,53.0,1.45,11.5,339.5,660.72,538.61
2016,11,29,9,30,853.0,55.0,1.4,12.0,376.0,712.16,574.34
2016,11,29,9,45,870.0,56.5,1.4,12.5,407.0,756.91,604.6
2016,11,29,10,0,887.0,58.0,1.4,13.0,438.0,799.91,632.98
2016,11,29,10,15,897.5,59.0,1.35,13.5,462.5,834.75,654.42
2016,11,29,10,30,908.0,60.0,1.3,14.0,487.0,866.91,673.68
2016,11,29,10,45,914.5,61.0,1.3,14.5,504.5,892.65,688.99
2016,11,29,11,0,921.0,62.0,1.3,15.0,522.0,915.17,702.08
2016,11,29,11,15,924.0,62.0,1.3,15.0,532.0,929.79,711.18
2016,11,29,11,30,927.0,62.0,1.3,15.0,542.0,940.84,718.08
2016,11,29,11,45,926.5,63.0,1.3,15.5,544.5,946.36,720.1
2016,11,29,12,0,926.0,64.0,1.3,16.0,547.0,948.17,719.85
2016,11,29,12,15,923.0,63.5,1.3,16.0,541.5,941.97,715.8
2016,11,29,12,30,920.0,63.0,1.3,16.0,536.0,932.12,709.55
2016,11,29,12,45,906.0,66.0,1.3,16.0,522.5,913.4,697.49
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,891.47,683.41
2016,11,29,13,15,883.0,68.0,1.3,16.0,489.0,865.66,666.73
2016,11,29,13,30,874.0,67.0,1.3,16.0,469.0,836.9,648.0
2016,11,29,13,45,857.0,66.0,1.35,16.0,442.0,798.82,623.23
2016,11,29,14,0,840.0,65.0,1.4,16.0,415.0,765.88,601.81
2016,11,29,14,15,820.5,63.0,1.35,15.5,382.5,720.2,570.79
2016,11,29,14,30,801.0,61.0,1.3,15.0,350.0,673.14,538.21
2016,11,29,14,45,771.0,58.5,1.3,15.0,312.5,617.19,497.66
2016,11,29,15,0,741.0,56.0,1.3,15.0,275.0,561.33,454.42
2016,11,29,15,15,698.0,52.0,1.25,14.0,234.0,496.43,403.55
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,433.62,352.1
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,359.0,288.58
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,294.52,230.83
2016,11,29,16,15,396.5,28.0,1.1,11.0,71.0,208.26,150.13
2016,11,29,16,30,275.0,19.0,1.1,10.0,33.0,125.56,0.0
2016,11,29,16,45,137.5,9.5,1.15,9.5,16.5,46.96,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,14.09,2.95
2016,11,30,7,45,0.0,30.0,0.35,9.5,30.0,26.91,16.73
2016,11,30,8,0,0.0,44.0,0.4,10.0,44.0,40.62,29.08
2016,11,30,8,15,0.0,58.5,0.4,10.5,58.5,54.75,41.56
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,68.85,53.82
2016,11,30,8,45,0.0,87.5,0.4,11.5,87.5,82.98,65.88
2016,11,30,9,0,0.0,102.0,0.4,12.0,102.0,97.19,77.79
2016,11,30,9,15,0.0,114.5,0.5,12.0,114.5,109.25,87.89
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,121.45,98.01
2016,11,30,9,45,309.5,117.0,0.7,12.5,249.0,400.3,331.86
2016,11,30,10,0,619.0,107.0,0.8,13.0,371.0,655.58,526.23
2016,11,30,10,15,726.5,90.0,0.8,13.0,417.5,742.6,584.94
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,827.44,642.46
2016,11,30,10,45,841.0,75.0,0.85,13.5,481.5,853.77,658.27
2016,11,30,11,0,848.0,77.0,0.9,14.0,499.0,877.11,672.84
2016,11,30,11,15,853.5,77.5,0.9,14.0,509.5,894.01,683.46
2016,11,30,11,30,859.0,78.0,0.9,14.0,520.0,907.6,692.02
2016,11,30,11,45,857.0,79.5,0.95,14.5,522.5,912.18,694.34
2016,11,30,12,0,855.0,81.0,1.0,15.0,525.0,913.25,694.56
2016,11,30,12,15,853.0,81.0,1.05,15.0,520.5,908.89,692.6
2016,11,30,12,30,851.0,81.0,1.1,15.0,516.0,901.07,688.51
2016,11,30,12,45,835.5,83.0,1.15,15.0,502.0,880.19,675.65
2016,11,30,13,0,820.0,85.0,1.2,15.0,488.0,856.29,660.85
2016,11,30,13,15,809.5,84.0,1.3,15.0,469.0,830.25,645.17
2016,11,30,13,30,799.0,83.0,1.4,15.0,450.0,801.49,627.32
2016,11,30,13,45,643.0,107.0,1.5,15.0,391.5,685.92,546.34
2016,11,30,14,0,487.0,131.0,1.6,15.0,333.0,563.82,456.34
2016,11,30,14,15,572.0,104.0,1.6,14.5,323.0,585.57,476.42
2016,11,30,14,30,657.0,77.0,1.6,14.0,313.0,592.92,483.75
2016,11,30,14,45,603.5,79.5,1.65,13.5,278.5,532.51,437.28
2016,11,30,15,0,550.0,82.0,1.7,13.0,244.0,473.79,390.91
2016,11,30,15,15,506.0,75.0,1.65,12.5,206.5,412.93,341.17
2016,11,30,15,30,462.0,68.0,1.6,12.0,169.0,354.65,291.88
2016,11,30,15,45,382.0,59.0,1.6,12.0,130.0,278.4,226.2
2016,11,30,16,0,302.0,50.0,1.6,12.0,91.0,212.71,167.95
2016,11,30,16,15,151.0,38.0,1.55,11.5,58.5,116.67,83.27
2016,11,30,16,30,0.0,26.0,1.5,11.0,26.0,27.95,0.0
2016,11,30,16,45,0.0,13.0,1.5,11.0,13.0,11.82,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.5,1.45,7.5,23.0,60.07,0.0
2016,12,1,7,30,329.0,23.0,1.4,8.0,46.0,160.47,79.87
2016,12,1,7,45,443.0,31.0,1.4,8.5,86.0,240.34,185.17
2016,12,1,8,0,557.0,39.0,1.4,9.0,126.0,322.66,260.52
2016,12,1,8,15,619.5,44.0,1.4,9.5,168.0,390.96,321.3
2016,12,1,8,30,682.0,49.0,1.4,10.0,210.0,463.88,383.55
2016,12,1,8,45,726.5,52.0,1.45,10.5,251.5,527.62,436.51
2016,12,1,9,0,771.0,55.0,1.5,11.0,293.0,593.32,489.02
2016,12,1,9,15,797.5,58.0,1.55,11.5,329.5,647.98,530.08
2016,12,1,9,30,824.0,61.0,1.6,12.0,366.0,702.29,569.1
2016,12,1,9,45,840.0,63.5,1.7,12.5,397.0,747.13,600.68
2016,12,1,10,0,856.0,66.0,1.8,13.0,428.0,790.19,630.5
2016,12,1,10,15,869.0,67.5,1.8,13.0,453.5,819.55,650.3
2016,12,1,10,30,882.0,69.0,1.8,13.0,479.0,853.88,673.62
2016,12,1,10,45,890.0,70.0,1.85,13.5,497.0,880.51,690.56
2016,12,1,11,0,898.0,71.0,1.9,14.0,515.0,904.06,705.37
2016,12,1,11,15,902.5,71.5,1.9,14.0,525.5,920.56,716.05
2016,12,1,11,30,907.0,72.0,1.9,14.0,536.0,933.61,724.53
2016,12,1,11,45,907.0,72.5,1.95,14.5,539.0,938.98,727.12
2016,12,1,12,0,907.0,73.0,2.0,15.0,542.0,940.74,727.46
2016,12,1,12,15,905.5,72.5,1.95,15.0,537.5,936.19,723.83
2016,12,1,12,30,904.0,72.0,1.9,15.0,533.0,928.05,717.96
2016,12,1,12,45,898.5,71.5,1.9,15.0,520.5,912.75,707.91
2016,12,1,13,0,893.0,71.0,1.9,15.0,508.0,894.09,695.7
2016,12,1,13,15,883.5,70.0,1.85,15.0,488.5,868.05,677.85
2016,12,1,13,30,874.0,69.0,1.8,15.0,469.0,839.08,658.0
2016,12,1,13,45,859.5,67.5,1.75,15.0,442.0,810.29,638.24
2016,12,1,14,0,845.0,66.0,1.7,15.0,415.0,771.12,610.87
2016,12,1,14,15,824.5,64.0,1.7,14.5,382.5,724.71,579.51
2016,12,1,14,30,804.0,62.0,1.7,14.0,350.0,676.95,546.43
2016,12,1,14,45,773.5,59.0,1.7,14.0,312.0,620.08,504.59
2016,12,1,15,0,743.0,56.0,1.7,14.0,274.0,563.34,460.09
2016,12,1,15,15,699.0,52.0,1.55,13.0,233.0,497.88,407.7
2016,12,1,15,30,655.0,48.0,1.4,12.0,192.0,434.56,354.95
2016,12,1,15,45,587.0,42.0,1.3,11.5,150.0,359.71,290.63
2016,12,1,16,0,519.0,36.0,1.2,11.0,108.0,290.35,228.58
2016,12,1,16,15,259.5,34.0,1.2,10.5,70.0,161.59,116.17
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,38.25,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.5,1.7,6.5,23.5,67.59,0.0
2016,12,2,7,30,387.0,21.0,1.7,7.0,47.0,173.83,77.31
2016,12,2,7,45,493.0,28.0,1.75,7.5,87.0,252.53,194.22
2016,12,2,8,0,599.0,35.0,1.8,8.0,127.0,337.03,273.0
2016,12,2,8,15,659.0,40.0,1.8,8.5,169.5,405.66,334.93
2016,12,2,8,30,719.0,45.0,1.8,9.0,212.0,478.79,398.12
2016,12,2,8,45,755.0,48.5,1.8,9.5,252.5,539.42,448.99
2016,12,2,9,0,791.0,52.0,1.8,10.0,293.0,601.28,498.76
2016,12,2,9,15,816.5,54.0,1.85,10.5,329.5,654.69,539.18
2016,12,2,9,30,842.0,56.0,1.9,11.0,366.0,701.12,572.65
2016,12,2,9,45,855.0,59.0,2.0,12.0,397.0,744.43,602.39
2016,12,2,10,0,868.0,62.0,2.1,13.0,428.0,785.78,630.05
2016,12,2,10,15,880.0,63.5,2.1,13.0,453.0,822.09,655.12
2016,12,2,10,30,892.0,65.0,2.1,13.0,478.0,855.9,678.18
2016,12,2,10,45,898.5,66.0,2.1,13.5,495.5,881.47,693.97
2016,12,2,11,0,905.0,67.0,2.1,14.0,513.0,903.9,707.54
2016,12,2,11,15,909.0,67.5,2.05,14.0,523.5,920.11,717.57
2016,12,2,11,30,913.0,68.0,2.0,14.0,534.0,932.85,725.3
2016,12,2,11,45,914.0,68.5,2.0,14.5,537.0,939.27,728.03
2016,12,2,12,0,915.0,69.0,2.0,15.0,540.0,942.07,728.48
2016,12,2,12,15,913.0,68.5,2.0,15.0,535.5,937.13,725.15
2016,12,2,12,30,911.0,68.0,2.0,15.0,531.0,928.58,719.58
2016,12,2,12,45,907.5,67.0,2.0,15.0,518.5,914.46,710.32
2016,12,2,13,0,904.0,66.0,2.0,15.0,506.0,896.89,698.81
2016,12,2,13,15,895.0,65.0,2.0,15.0,486.5,871.19,681.69
2016,12,2,13,30,886.0,64.0,2.0,15.0,467.0,842.5,662.48
2016,12,2,13,45,869.5,63.5,2.0,15.0,440.0,805.51,637.23
2016,12,2,14,0,853.0,63.0,2.0,15.0,413.0,766.37,610.19
2016,12,2,14,15,833.0,61.0,2.0,14.5,380.5,727.47,584.03
2016,12,2,14,30,813.0,59.0,2.0,14.0,348.0,679.91,550.79
2016,12,2,14,45,780.5,56.5,2.0,14.0,310.5,622.1,507.94
2016,12,2,15,0,748.0,54.0,2.0,14.0,273.0,564.54,462.64
2016,12,2,15,15,704.5,50.5,1.9,13.5,232.0,499.88,410.08
2016,12,2,15,30,661.0,47.0,1.8,13.0,191.0,437.27,357.22
2016,12,2,15,45,588.5,41.5,1.7,12.5,148.5,360.48,291.2
2016,12,2,16,0,516.0,36.0,1.6,12.0,106.0,289.54,227.79
2016,12,2,16,15,392.5,27.0,1.55,11.0,68.5,207.09,148.78
2016,12,2,16,30,269.0,18.0,1.5,10.0,31.0,123.3,0.0
2016,12,2,16,45,134.5,9.0,1.5,9.5,15.5,46.15,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.5,1.2,7.5,20.5,56.52,0.0
2016,12,3,7,30,315.0,21.0,1.2,8.0,41.0,150.74,56.34
2016,12,3,7,45,425.5,29.0,1.3,9.0,79.5,229.37,174.21
2016,12,3,8,0,536.0,37.0,1.4,10.0,118.0,308.74,247.71
2016,12,3,8,15,598.5,42.5,1.4,10.5,159.0,376.14,307.79
2016,12,3,8,30,661.0,48.0,1.4,11.0,200.0,448.33,369.52
2016,12,3,8,45,703.0,51.5,1.45,11.5,240.0,510.02,420.96
2016,12,3,9,0,745.0,55.0,1.5,12.0,280.0,573.55,471.93
2016,12,3,9,15,772.0,57.5,1.5,12.5,316.0,626.83,512.05
2016,12,3,9,30,799.0,60.0,1.5,13.0,352.0,679.87,549.88
2016,12,3,9,45,815.0,62.5,1.55,13.5,382.5,723.85,580.49
2016,12,3,10,0,831.0,65.0,1.6,14.0,413.0,766.16,609.36
2016,12,3,10,15,844.5,66.5,1.55,14.5,437.5,803.14,632.89
2016,12,3,10,30,858.0,68.0,1.5,15.0,462.0,829.58,648.59
2016,12,3,10,45,794.5,83.0,1.5,15.5,459.0,819.76,639.45
2016,12,3,11,0,731.0,98.0,1.5,16.0,456.0,800.7,624.37
2016,12,3,11,15,809.0,84.0,1.5,16.0,488.0,858.98,664.85
2016,12,3,11,30,887.0,70.0,1.5,16.0,520.0,910.75,699.38
2016,12,3,11,45,888.0,70.0,1.5,16.5,523.0,916.46,701.1
2016,12,3,12,0,889.0,70.0,1.5,17.0,526.0,918.66,701.15
2016,12,3,12,15,887.5,69.5,1.5,17.0,522.0,914.35,698.3
2016,12,3,12,30,886.0,69.0,1.5,17.0,518.0,906.53,693.3
2016,12,3,12,45,882.0,68.0,1.5,17.0,506.0,892.34,684.13
2016,12,3,13,0,878.0,67.0,1.5,17.0,494.0,874.8,672.83
2016,12,3,13,15,869.5,66.0,1.45,17.0,475.0,850.13,656.06
2016,12,3,13,30,861.0,65.0,1.4,17.0,456.0,822.54,637.34
2016,12,3,13,45,849.0,63.5,1.4,17.0,430.5,788.68,614.77
2016,12,3,14,0,837.0,62.0,1.4,17.0,405.0,752.48,590.34
2016,12,3,14,15,818.5,60.0,1.3,16.5,373.5,715.37,564.96
2016,12,3,14,30,800.0,58.0,1.2,16.0,342.0,669.54,532.77
2016,12,3,14,45,772.5,55.5,1.15,16.0,305.5,615.75,493.56
2016,12,3,15,0,745.0,53.0,1.1,16.0,269.0,561.85,451.87
2016,12,3,15,15,703.0,49.0,1.0,15.0,229.0,497.71,401.63
2016,12,3,15,30,661.0,45.0,0.9,14.0,189.0,435.57,350.86
2016,12,3,15,45,591.5,40.0,0.8,13.5,147.5,360.96,287.72
2016,12,3,16,0,522.0,35.0,0.7,13.0,106.0,291.88,226.79
2016,12,3,16,15,261.0,33.5,0.7,12.5,69.0,162.34,115.08
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,38.5,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,14.55,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.0,19.0,47.96,0.0
2016,12,4,7,30,256.0,22.0,0.6,9.0,38.0,129.56,37.38
2016,12,4,7,45,368.5,31.5,0.55,9.5,75.0,208.24,156.16
2016,12,4,8,0,481.0,41.0,0.5,10.0,112.0,291.3,231.58
2016,12,4,8,15,548.0,47.0,0.45,10.5,152.5,358.37,289.85
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,431.0,350.15
2016,12,4,8,45,661.5,56.5,0.4,11.5,233.0,489.27,397.46
2016,12,4,9,0,708.0,60.0,0.4,12.0,273.0,554.08,447.71
2016,12,4,9,15,691.0,67.5,0.45,12.5,296.0,585.26,471.04
2016,12,4,9,30,674.0,75.0,0.5,13.0,319.0,609.56,488.09
2016,12,4,9,45,702.5,82.5,0.6,14.0,356.5,665.32,527.26
2016,12,4,10,0,731.0,90.0,0.7,15.0,394.0,720.6,564.7
2016,12,4,10,15,746.0,92.0,0.75,15.0,418.5,756.95,589.52
2016,12,4,10,30,761.0,94.0,0.8,15.0,443.0,791.32,613.0
2016,12,4,10,45,617.0,131.0,0.85,15.5,421.0,726.61,566.16
2016,12,4,11,0,473.0,168.0,0.9,16.0,399.0,646.75,507.49
2016,12,4,11,15,435.5,181.0,0.9,16.0,397.0,635.02,498.71
2016,12,4,11,30,398.0,194.0,0.9,16.0,395.0,602.83,474.74
2016,12,4,11,45,461.5,180.5,0.95,16.5,415.0,665.45,520.88
2016,12,4,12,0,525.0,167.0,1.0,17.0,435.0,708.56,551.83
2016,12,4,12,15,530.0,163.5,1.0,17.0,432.5,707.57,550.85
2016,12,4,12,30,535.0,160.0,1.0,17.0,430.0,704.3,548.86
2016,12,4,12,45,448.5,183.0,1.05,17.0,405.5,647.8,507.13
2016,12,4,13,0,362.0,206.0,1.1,17.0,381.0,575.82,454.18
2016,12,4,13,15,347.0,192.5,1.1,16.5,355.0,539.47,429.18
2016,12,4,13,30,332.0,179.0,1.1,16.0,329.0,502.5,402.92
2016,12,4,13,45,325.0,169.0,1.15,16.0,309.0,476.11,383.85
2016,12,4,14,0,318.0,159.0,1.2,16.0,289.0,449.06,363.85
2016,12,4,14,15,268.5,151.0,1.2,15.5,255.0,391.8,319.54
2016,12,4,14,30,219.0,143.0,1.2,15.0,221.0,337.28,276.56
2016,12,4,14,45,189.5,134.0,1.2,15.0,196.0,286.23,235.46
2016,12,4,15,0,160.0,125.0,1.2,15.0,171.0,250.76,206.01
2016,12,4,15,15,138.5,108.0,1.15,14.5,143.5,211.69,173.53
2016,12,4,15,30,117.0,91.0,1.1,14.0,116.0,174.5,141.92
2016,12,4,15,45,94.0,72.0,1.1,13.5,89.5,135.64,108.37
2016,12,4,16,0,71.0,53.0,1.1,13.0,63.0,98.76,76.0
2016,12,4,16,15,35.5,34.5,1.1,12.5,39.5,59.47,39.98
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,14.21,0.0
2016,12,4,16,45,0.0,8.0,1.1,11.5,8.0,7.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,52.5,11.0,1.3,10.0,14.0,25.48,0.0
2016,12,5,7,30,105.0,22.0,1.3,10.0,28.0,74.95,12.47
2016,12,5,7,45,168.5,37.0,1.3,10.5,56.5,132.37,98.12
2016,12,5,8,0,232.0,52.0,1.3,11.0,85.0,187.8,149.96
2016,12,5,8,15,266.0,66.5,1.3,11.0,116.5,234.23,191.98
2016,12,5,8,30,300.0,81.0,1.3,11.0,148.0,283.76,235.55
2016,12,5,8,45,325.5,93.5,1.3,11.5,179.0,328.48,273.6
2016,12,5,9,0,351.0,106.0,1.3,12.0,210.0,374.82,311.77
2016,12,5,9,15,371.0,115.5,1.3,12.0,238.0,415.09,344.63
2016,12,5,9,30,391.0,125.0,1.3,12.0,266.0,455.93,377.15
2016,12,5,9,45,406.5,134.5,1.3,12.5,292.0,493.6,405.68
2016,12,5,10,0,422.0,144.0,1.3,13.0,318.0,530.97,433.33
2016,12,5,10,15,310.0,171.0,1.3,13.0,303.0,467.81,381.91
2016,12,5,10,30,198.0,198.0,1.3,13.0,288.0,397.97,324.94
2016,12,5,10,45,243.0,201.0,1.35,13.5,316.0,460.77,374.43
2016,12,5,11,0,288.0,204.0,1.4,14.0,344.0,508.49,410.8
2016,12,5,11,15,320.5,203.0,1.4,14.0,362.0,540.26,435.07
2016,12,5,11,30,353.0,202.0,1.4,14.0,380.0,571.61,458.94
2016,12,5,11,45,603.0,144.0,1.4,14.5,450.0,758.53,598.8
2016,12,5,12,0,853.0,86.0,1.4,15.0,520.0,914.15,704.13
2016,12,5,12,15,851.0,85.5,1.4,15.0,515.5,909.65,699.12
2016,12,5,12,30,849.0,85.0,1.4,15.0,511.0,901.7,693.99
2016,12,5,12,45,831.5,88.0,1.4,15.0,497.5,880.74,680.1
2016,12,5,13,0,814.0,91.0,1.4,15.0,484.0,856.73,664.29
2016,12,5,13,15,677.0,113.5,1.35,15.0,432.0,755.55,593.39
2016,12,5,13,30,540.0,136.0,1.3,15.0,380.0,643.14,513.08
2016,12,5,13,45,407.5,150.0,1.3,15.0,328.5,536.92,432.8
2016,12,5,14,0,275.0,164.0,1.3,15.0,277.0,421.6,342.98
2016,12,5,14,15,345.5,141.0,1.25,14.5,271.0,437.73,358.7
2016,12,5,14,30,416.0,118.0,1.2,14.0,265.0,463.1,379.78
2016,12,5,14,45,379.5,112.0,1.15,14.0,235.5,414.14,340.14
2016,12,5,15,0,343.0,106.0,1.1,14.0,206.0,367.06,301.74
2016,12,5,15,15,315.0,93.0,1.05,13.5,174.0,319.07,262.43
2016,12,5,15,30,287.0,80.0,1.0,13.0,142.0,273.0,223.51
2016,12,5,15,45,244.5,65.0,1.0,12.5,109.5,219.5,177.5
2016,12,5,16,0,202.0,50.0,1.0,12.0,77.0,170.06,133.7
2016,12,5,16,15,101.0,36.0,1.0,11.5,49.5,95.27,66.86
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,22.18,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,99.5,10.0,1.55,6.5,15.5,38.27,0.0
2016,12,6,7,30,199.0,20.0,1.6,7.0,31.0,105.48,8.15
2016,12,6,7,45,286.0,32.0,1.7,8.0,64.0,174.08,129.72
2016,12,6,8,0,373.0,44.0,1.8,9.0,97.0,243.23,195.76
2016,12,6,8,15,426.5,53.5,1.85,9.5,133.0,301.85,249.0
2016,12,6,8,30,480.0,63.0,1.9,10.0,169.0,365.02,304.39
2016,12,6,8,45,516.0,70.0,1.95,10.5,204.5,418.95,350.66
2016,12,6,9,0,552.0,77.0,2.0,11.0,240.0,474.74,396.9
2016,12,6,9,15,579.0,82.0,2.0,11.0,272.0,523.52,436.74
2016,12,6,9,30,606.0,87.0,2.0,11.0,304.0,572.62,475.78
2016,12,6,9,45,671.0,81.0,2.0,11.5,341.0,637.16,524.1
2016,12,6,10,0,736.0,75.0,2.0,12.0,378.0,699.36,568.9
2016,12,6,10,15,803.0,71.5,2.0,12.0,420.0,771.71,621.17
2016,12,6,10,30,870.0,68.0,2.0,12.0,462.0,836.28,666.56
2016,12,6,10,45,879.0,69.0,2.0,12.5,480.5,863.83,683.6
2016,12,6,11,0,888.0,70.0,2.0,13.0,499.0,888.43,698.81
2016,12,6,11,15,892.5,70.5,2.0,13.0,510.0,905.19,709.8
2016,12,6,11,30,897.0,71.0,2.0,13.0,521.0,918.57,718.6
2016,12,6,11,45,897.0,71.5,2.0,13.0,524.0,924.37,722.26
2016,12,6,12,0,897.0,72.0,2.0,13.0,527.0,926.61,723.68
2016,12,6,12,15,894.5,72.0,1.95,13.0,523.0,922.34,720.2
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,914.55,714.48
2016,12,6,12,45,881.0,73.0,1.9,13.0,506.0,896.94,702.65
2016,12,6,13,0,870.0,74.0,1.9,13.0,493.0,884.89,694.93
2016,12,6,13,15,860.0,73.0,1.9,12.5,474.0,859.1,678.74
2016,12,6,13,30,850.0,72.0,1.9,12.0,455.0,830.41,660.51
2016,12,6,13,45,689.0,96.5,1.95,12.0,395.0,711.33,574.95
2016,12,6,14,0,528.0,121.0,2.0,12.0,335.0,585.04,480.78
2016,12,6,14,15,564.0,103.5,1.95,12.0,316.5,580.09,478.47
2016,12,6,14,30,600.0,86.0,1.9,12.0,298.0,564.48,466.72
2016,12,6,14,45,567.0,82.5,1.9,12.0,265.5,513.16,425.7
2016,12,6,15,0,534.0,79.0,1.9,12.0,233.0,462.59,384.43
2016,12,6,15,15,581.5,64.5,1.8,11.5,209.5,449.14,372.51
2016,12,6,15,30,629.0,50.0,1.7,11.0,186.0,425.33,350.4
2016,12,6,15,45,554.5,44.0,1.6,10.5,144.5,352.91,287.2
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,282.79,224.22
2016,12,6,16,15,355.0,28.5,1.45,9.5,66.5,196.1,141.41
2016,12,6,16,30,230.0,19.0,1.4,9.0,30.0,112.41,0.0
2016,12,6,16,45,115.0,9.5,1.35,8.5,15.0,41.7,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,5.0,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,9.67,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,19.83,10.26
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,30.24,20.23
2016,12,7,8,15,0.0,47.0,0.85,7.0,47.0,42.81,31.59
2016,12,7,8,30,0.0,60.0,0.8,7.0,60.0,55.34,42.82
2016,12,7,8,45,0.0,72.5,0.75,7.5,72.5,67.32,53.34
2016,12,7,9,0,0.0,85.0,0.7,8.0,85.0,79.37,63.74
2016,12,7,9,15,0.0,96.0,0.7,8.0,96.0,89.84,72.75
2016,12,7,9,30,0.0,107.0,0.7,8.0,107.0,100.43,81.74
2016,12,7,9,45,1.5,124.5,0.75,8.5,125.0,119.42,97.69
2016,12,7,10,0,3.0,142.0,0.8,9.0,143.0,138.73,113.68
2016,12,7,10,15,144.0,163.5,0.85,9.0,228.5,305.6,255.96
2016,12,7,10,30,285.0,185.0,0.9,9.0,314.0,471.09,388.95
2016,12,7,10,45,300.0,191.0,0.95,9.5,331.5,497.4,407.23
2016,12,7,11,0,315.0,197.0,1.0,10.0,349.0,523.27,426.34
2016,12,7,11,15,184.5,204.0,0.95,10.0,293.5,401.26,328.3
2016,12,7,11,30,54.0,211.0,0.9,10.0,238.0,275.74,225.15
2016,12,7,11,45,63.0,215.5,0.9,10.0,247.0,289.63,237.33
2016,12,7,12,0,72.0,220.0,0.9,10.0,256.0,303.64,248.73
2016,12,7,12,15,140.0,220.5,0.9,10.0,291.0,383.78,314.32
2016,12,7,12,30,208.0,221.0,0.9,10.0,326.0,445.74,364.02
2016,12,7,12,45,118.5,205.0,0.95,10.0,265.0,343.08,281.06
2016,12,7,13,0,29.0,189.0,1.0,10.0,204.0,226.12,184.97
2016,12,7,13,15,60.5,191.5,1.1,10.0,220.0,257.28,212.47
2016,12,7,13,30,92.0,194.0,1.2,10.0,236.0,287.51,238.28
2016,12,7,13,45,57.5,174.5,1.35,10.0,200.5,233.73,193.6
2016,12,7,14,0,23.0,155.0,1.5,10.0,165.0,169.47,139.71
2016,12,7,14,15,15.0,141.0,1.5,10.0,147.0,148.43,122.12
2016,12,7,14,30,7.0,127.0,1.5,10.0,129.0,128.06,104.82
2016,12,7,14,45,3.5,114.0,1.5,10.0,115.0,112.66,91.74
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,97.69,78.89
2016,12,7,15,15,0.0,86.0,1.5,10.0,86.0,82.91,66.12
2016,12,7,15,30,0.0,71.0,1.5,10.0,71.0,68.2,53.25
2016,12,7,15,45,0.0,55.0,1.5,10.0,55.0,52.29,39.19
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,36.25,24.93
2016,12,7,16,15,0.0,25.0,1.55,9.5,25.0,22.32,11.84
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,9.22,1.46
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,14.06,6.06
2016,12,8,8,15,0.0,23.0,2.45,14.0,23.0,20.23,11.52
2016,12,8,8,30,0.0,30.0,2.4,14.0,30.0,26.41,16.96
2016,12,8,8,45,0.0,36.5,2.4,14.5,36.5,32.16,21.94
2016,12,8,9,0,0.0,43.0,2.4,15.0,43.0,37.92,26.86
2016,12,8,9,15,0.0,49.0,2.35,15.0,49.0,43.23,31.4
2016,12,8,9,30,0.0,55.0,2.3,15.0,55.0,48.56,35.91
2016,12,8,9,45,0.0,91.5,2.25,15.5,91.5,83.14,65.01
2016,12,8,10,0,0.0,128.0,2.2,16.0,128.0,120.97,96.31
2016,12,8,10,15,0.0,76.5,2.15,16.0,76.5,67.67,51.64
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,22.03,13.09
2016,12,8,10,45,0.0,85.5,2.05,16.0,85.5,75.93,58.52
2016,12,8,11,0,0.0,146.0,2.0,16.0,146.0,137.33,109.31
2016,12,8,11,15,0.0,114.5,1.95,16.0,114.5,104.3,81.85
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,73.48,56.23
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,73.92,56.61
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,74.37,56.98
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,65.47,49.55
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,56.58,42.14
2016,12,8,12,45,0.0,66.5,1.7,16.0,66.5,58.8,44.03
2016,12,8,13,0,0.0,69.0,1.7,16.0,69.0,61.02,45.93
2016,12,8,13,15,0.0,65.0,1.65,16.0,65.0,57.46,42.99
2016,12,8,13,30,0.0,61.0,1.6,16.0,61.0,53.9,40.05
2016,12,8,13,45,0.0,51.5,1.55,16.0,51.5,45.47,32.99
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,37.04,25.92
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,33.94,23.33
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,30.84,20.72
2016,12,8,14,45,0.0,31.5,1.35,16.0,31.5,27.74,18.1
2016,12,8,15,0,0.0,28.0,1.3,16.0,28.0,24.65,15.46
2016,12,8,15,15,0.0,23.5,1.25,15.5,23.5,20.67,12.06
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,16.7,8.62
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,12.74,5.14
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,8.77,1.64
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,5.7,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
