Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,28.67,0.0
2016,12,9,7,45,171.5,33.5,0.7,13.5,57.0,128.67,90.14
2016,12,9,8,0,343.0,41.0,0.7,14.0,88.0,224.42,175.31
2016,12,9,8,15,390.0,52.0,0.75,14.5,122.5,279.37,223.96
2016,12,9,8,30,437.0,63.0,0.8,15.0,157.0,338.44,274.4
2016,12,9,8,45,475.0,70.5,0.85,15.5,191.5,392.03,318.99
2016,12,9,9,0,513.0,78.0,0.9,16.0,226.0,447.78,363.79
2016,12,9,9,15,531.0,86.5,0.9,16.0,256.5,492.75,399.14
2016,12,9,9,30,549.0,95.0,0.9,16.0,287.0,537.55,433.38
2016,12,9,9,45,357.0,134.0,0.9,16.5,263.0,453.13,365.2
2016,12,9,10,0,165.0,173.0,0.9,17.0,239.0,331.9,267.56
2016,12,9,10,15,107.5,178.5,0.9,17.0,222.5,294.93,237.64
2016,12,9,10,30,50.0,184.0,0.9,17.0,206.0,239.41,191.99
2016,12,9,10,45,84.5,198.0,0.9,17.5,237.5,286.72,230.17
2016,12,9,11,0,119.0,212.0,0.9,18.0,269.0,351.81,280.6
2016,12,9,11,15,138.0,217.5,0.85,18.0,285.0,376.89,299.51
2016,12,9,11,30,157.0,223.0,0.8,18.0,301.0,402.12,318.63
2016,12,9,11,45,227.5,217.5,0.8,18.0,331.5,460.13,364.05
2016,12,9,12,0,298.0,212.0,0.8,18.0,362.0,535.96,421.07
2016,12,9,12,15,357.5,198.5,0.75,18.0,377.5,572.8,448.36
2016,12,9,12,30,417.0,185.0,0.7,18.0,393.0,625.94,486.86
2016,12,9,12,45,445.0,174.5,0.65,18.0,391.5,634.34,492.59
2016,12,9,13,0,473.0,164.0,0.6,18.0,390.0,640.13,496.98
2016,12,9,13,15,510.5,148.5,0.6,18.0,384.0,645.25,501.86
2016,12,9,13,30,548.0,133.0,0.6,18.0,378.0,646.69,503.96
2016,12,9,13,45,544.0,124.5,0.6,18.0,356.5,618.79,484.57
2016,12,9,14,0,540.0,116.0,0.6,18.0,335.0,589.13,463.85
2016,12,9,14,15,382.5,128.5,0.55,17.5,277.5,466.87,371.76
2016,12,9,14,30,225.0,141.0,0.5,17.0,220.0,340.33,273.83
2016,12,9,14,45,219.5,126.0,0.5,17.0,196.5,309.94,250.96
2016,12,9,15,0,214.0,111.0,0.5,17.0,173.0,279.51,226.64
2016,12,9,15,15,200.0,95.5,0.45,16.5,146.5,243.33,197.2
2016,12,9,15,30,186.0,80.0,0.4,16.0,120.0,208.08,167.7
2016,12,9,15,45,163.0,64.0,0.4,16.0,93.5,168.63,133.79
2016,12,9,16,0,140.0,48.0,0.4,16.0,67.0,131.19,100.79
2016,12,9,16,15,70.0,33.5,0.4,15.5,43.0,71.98,48.72
2016,12,9,16,30,0.0,19.0,0.4,15.0,19.0,17.97,0.0
2016,12,9,16,45,0.0,9.5,0.45,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.0,1.5,14.0,9.0,8.19,0.0
2016,12,10,7,30,0.0,18.0,1.6,14.0,18.0,17.06,0.0
2016,12,10,7,45,73.5,32.0,1.7,14.5,42.0,78.86,52.75
2016,12,10,8,0,147.0,46.0,1.8,15.0,66.0,131.21,101.46
2016,12,10,8,15,169.0,62.0,1.8,15.0,92.5,168.43,135.14
2016,12,10,8,30,191.0,78.0,1.8,15.0,119.0,207.55,169.66
2016,12,10,8,45,205.5,93.5,1.85,15.5,145.5,243.31,200.36
2016,12,10,9,0,220.0,109.0,1.9,16.0,172.0,280.02,231.04
2016,12,10,9,15,224.0,124.5,1.9,16.0,195.5,310.36,256.04
2016,12,10,9,30,228.0,140.0,1.9,16.0,219.0,340.51,280.34
2016,12,10,9,45,341.0,136.5,1.95,16.0,267.5,428.5,352.47
2016,12,10,10,0,454.0,133.0,2.0,16.0,316.0,540.22,440.42
2016,12,10,10,15,263.0,161.0,2.0,16.0,268.5,415.3,338.97
2016,12,10,10,30,72.0,189.0,2.0,16.0,221.0,264.58,214.59
2016,12,10,10,45,68.5,196.0,2.0,16.0,227.5,270.43,219.5
2016,12,10,11,0,65.0,203.0,2.0,16.0,234.0,276.19,223.75
2016,12,10,11,15,75.0,210.0,1.95,16.0,247.0,294.01,238.05
2016,12,10,11,30,85.0,217.0,1.9,16.0,260.0,312.09,252.45
2016,12,10,11,45,44.0,191.5,1.85,16.0,214.0,242.47,195.48
2016,12,10,12,0,3.0,166.0,1.8,16.0,168.0,160.79,128.01
2016,12,10,12,15,1.5,120.5,1.75,16.0,121.5,111.57,87.8
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,66.36,50.28
2016,12,10,12,45,0.0,73.0,1.65,16.0,73.0,64.57,48.87
2016,12,10,13,0,0.0,71.0,1.6,16.0,71.0,62.79,47.42
2016,12,10,13,15,0.0,69.0,1.55,16.0,69.0,61.01,45.97
2016,12,10,13,30,0.0,67.0,1.5,16.0,67.0,59.23,44.54
2016,12,10,13,45,0.0,62.5,1.5,16.0,62.5,55.23,41.23
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,51.23,37.92
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,35.27,24.45
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,19.36,10.93
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,17.15,9.05
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,14.94,7.16
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,12.74,5.27
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,10.54,3.36
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,7.9,1.04
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.5,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.0,6.5,5.91,0.0
2016,12,11,7,30,0.0,13.0,0.9,8.0,13.0,11.45,0.0
2016,12,11,7,45,14.0,29.5,0.85,8.5,31.0,37.84,22.89
2016,12,11,8,0,28.0,46.0,0.8,9.0,49.0,63.07,47.36
2016,12,11,8,15,37.5,63.0,0.85,9.5,69.5,87.64,69.43
2016,12,11,8,30,47.0,80.0,0.9,10.0,90.0,112.92,91.78
2016,12,11,8,45,54.0,96.0,1.0,10.5,109.5,136.19,112.08
2016,12,11,9,0,61.0,112.0,1.1,11.0,129.0,160.14,132.59
2016,12,11,9,15,64.5,126.5,1.05,11.0,147.0,180.36,149.71
2016,12,11,9,30,68.0,141.0,1.0,11.0,165.0,200.94,166.83
2016,12,11,9,45,179.0,150.0,1.0,11.5,220.0,309.1,257.61
2016,12,11,10,0,290.0,159.0,1.0,12.0,275.0,426.9,351.99
2016,12,11,10,15,145.0,130.5,1.0,12.0,188.5,265.07,219.66
2016,12,11,10,30,0.0,102.0,1.0,12.0,102.0,92.53,73.1
2016,12,11,10,45,90.5,156.0,1.0,12.5,199.0,254.86,210.57
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,404.06,329.31
2016,12,11,11,15,287.5,199.5,1.0,13.0,340.0,505.27,408.29
2016,12,11,11,30,394.0,189.0,1.0,13.0,384.0,591.37,474.28
2016,12,11,11,45,321.5,203.5,1.05,13.5,363.5,545.91,437.05
2016,12,11,12,0,249.0,218.0,1.1,14.0,343.0,498.64,399.4
2016,12,11,12,15,346.5,198.5,1.05,14.0,370.5,562.68,450.36
2016,12,11,12,30,444.0,179.0,1.0,14.0,398.0,643.31,510.79
2016,12,11,12,45,371.0,188.0,1.0,14.0,369.0,566.39,452.26
2016,12,11,13,0,298.0,197.0,1.0,14.0,340.0,508.39,408.01
2016,12,11,13,15,184.5,193.0,1.05,14.0,280.5,383.33,310.8
2016,12,11,13,30,71.0,189.0,1.1,14.0,221.0,263.84,214.37
2016,12,11,13,45,56.5,175.5,1.15,14.0,200.0,234.71,191.39
2016,12,11,14,0,42.0,162.0,1.2,14.0,179.0,206.43,168.35
2016,12,11,14,15,21.0,125.0,1.2,13.5,133.5,135.07,109.45
2016,12,11,14,30,0.0,88.0,1.2,13.0,88.0,80.29,63.15
2016,12,11,14,45,0.0,78.5,1.2,13.0,78.5,71.26,55.61
2016,12,11,15,0,0.0,69.0,1.2,13.0,69.0,62.3,47.98
2016,12,11,15,15,0.0,58.5,1.1,12.5,58.5,52.36,39.49
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,42.46,30.91
2016,12,11,15,45,0.0,37.5,0.95,11.5,37.5,33.08,22.67
2016,12,11,16,0,0.0,27.0,0.9,11.0,27.0,23.79,14.41
2016,12,11,16,15,0.0,17.5,0.9,10.5,17.5,15.4,6.47
2016,12,11,16,30,0.0,8.0,0.9,10.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,16.08,0.0
2016,12,12,7,45,75.0,31.0,1.0,8.5,40.5,78.19,51.69
2016,12,12,8,0,150.0,45.0,1.0,9.0,64.0,131.13,103.13
2016,12,12,8,15,170.0,61.5,0.95,9.0,90.5,168.14,137.3
2016,12,12,8,30,190.0,78.0,0.9,9.0,117.0,206.79,171.92
2016,12,12,8,45,203.5,93.5,0.9,9.5,143.5,241.83,202.37
2016,12,12,9,0,217.0,109.0,0.9,10.0,170.0,277.75,232.66
2016,12,12,9,15,224.0,123.5,0.85,10.5,193.5,308.68,257.8
2016,12,12,9,30,231.0,138.0,0.8,11.0,217.0,339.7,282.26
2016,12,12,9,45,187.0,154.0,0.8,11.5,222.5,320.3,265.18
2016,12,12,10,0,143.0,170.0,0.8,12.0,228.0,310.64,255.75
2016,12,12,10,15,241.0,171.5,0.75,12.0,275.5,410.32,336.41
2016,12,12,10,30,339.0,173.0,0.7,12.0,323.0,500.22,406.19
2016,12,12,10,45,358.0,177.5,0.65,12.5,341.5,529.33,426.03
2016,12,12,11,0,377.0,182.0,0.6,13.0,360.0,557.96,445.77
2016,12,12,11,15,337.5,194.0,0.5,13.0,356.5,542.95,431.98
2016,12,12,11,30,298.0,206.0,0.4,13.0,353.0,525.72,417.06
2016,12,12,11,45,381.0,191.0,0.35,13.5,380.5,584.31,460.96
2016,12,12,12,0,464.0,176.0,0.3,14.0,408.0,661.35,515.32
2016,12,12,12,15,380.5,191.5,0.3,14.0,381.0,584.87,458.05
2016,12,12,12,30,297.0,207.0,0.3,14.0,354.0,526.66,414.58
2016,12,12,12,45,210.0,209.0,0.3,14.0,312.0,431.04,342.58
2016,12,12,13,0,123.0,211.0,0.3,14.0,270.0,354.53,283.03
2016,12,12,13,15,157.5,202.0,0.3,14.0,274.5,371.65,298.28
2016,12,12,13,30,192.0,193.0,0.3,14.0,279.0,387.09,311.22
2016,12,12,13,45,213.5,180.0,0.35,14.0,270.5,384.59,310.42
2016,12,12,14,0,235.0,167.0,0.4,14.0,262.0,395.26,319.58
2016,12,12,14,15,236.0,153.5,0.4,13.5,242.5,372.24,302.56
2016,12,12,14,30,237.0,140.0,0.4,13.0,223.0,348.51,284.93
2016,12,12,14,45,228.0,126.0,0.4,13.0,199.0,316.59,259.67
2016,12,12,15,0,219.0,112.0,0.4,13.0,175.0,284.88,234.03
2016,12,12,15,15,204.0,96.5,0.45,12.5,148.5,247.89,203.92
2016,12,12,15,30,189.0,81.0,0.5,12.0,122.0,211.89,173.65
2016,12,12,15,45,165.5,64.5,0.6,12.0,95.0,171.29,138.4
2016,12,12,16,0,142.0,48.0,0.7,12.0,68.0,132.66,103.93
2016,12,12,16,15,71.0,34.0,0.7,12.0,44.0,73.32,50.89
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,19.18,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,5.91,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,12,13,7,45,27.5,29.0,0.75,12.5,32.5,42.81,24.96
2016,12,13,8,0,55.0,45.0,0.8,13.0,52.0,81.24,61.18
2016,12,13,8,15,73.0,62.0,0.85,13.0,75.0,112.21,88.9
2016,12,13,8,30,91.0,79.0,0.9,13.0,98.0,144.73,117.52
2016,12,13,8,45,101.5,95.5,0.95,13.5,121.0,173.71,142.49
2016,12,13,9,0,112.0,112.0,1.0,14.0,144.0,203.55,167.63
2016,12,13,9,15,119.5,127.0,0.95,14.0,165.0,230.13,189.74
2016,12,13,9,30,127.0,142.0,0.9,14.0,186.0,257.21,211.8
2016,12,13,9,45,134.0,156.0,0.9,14.5,206.0,282.99,232.07
2016,12,13,10,0,141.0,170.0,0.9,15.0,226.0,309.07,252.19
2016,12,13,10,15,193.0,177.5,0.85,15.0,259.5,363.48,295.79
2016,12,13,10,30,245.0,185.0,0.8,15.0,293.0,436.27,352.06
2016,12,13,10,45,183.0,197.0,0.8,15.0,279.5,386.62,311.58
2016,12,13,11,0,121.0,209.0,0.8,15.0,266.0,349.94,281.4
2016,12,13,11,15,262.0,197.5,0.75,15.0,325.0,479.66,384.43
2016,12,13,11,30,403.0,186.0,0.7,15.0,384.0,613.09,484.03
2016,12,13,11,45,239.5,201.5,0.7,15.0,319.5,468.44,372.15
2016,12,13,12,0,76.0,217.0,0.7,15.0,255.0,304.26,243.1
2016,12,13,12,15,43.5,197.5,0.65,15.0,219.5,249.77,200.23
2016,12,13,12,30,11.0,178.0,0.6,15.0,184.0,181.74,144.98
2016,12,13,12,45,10.5,174.0,0.55,15.0,179.5,177.14,141.6
2016,12,13,13,0,10.0,170.0,0.5,15.0,175.0,172.68,138.05
2016,12,13,13,15,203.5,167.0,0.5,15.0,258.0,383.77,311.2
2016,12,13,13,30,397.0,164.0,0.5,15.0,341.0,556.91,443.39
2016,12,13,13,45,198.5,119.5,0.5,15.0,208.0,311.17,252.53
2016,12,13,14,0,0.0,75.0,0.5,15.0,75.0,66.34,50.31
2016,12,13,14,15,12.0,104.5,0.45,15.0,108.5,105.93,84.51
2016,12,13,14,30,24.0,134.0,0.4,15.0,142.0,148.83,120.22
2016,12,13,14,45,19.5,120.5,0.4,15.0,126.5,131.49,105.64
2016,12,13,15,0,15.0,107.0,0.4,15.0,111.0,114.63,91.57
2016,12,13,15,15,9.0,91.5,0.4,14.5,94.0,94.96,75.08
2016,12,13,15,30,3.0,76.0,0.4,14.0,77.0,75.89,58.86
2016,12,13,15,45,1.5,59.5,0.45,14.0,60.0,58.47,43.77
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,41.04,28.54
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,25.27,14.08
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,12.5,6.5,5.91,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,12,14,7,45,34.0,28.5,1.05,13.5,33.0,50.67,29.65
2016,12,14,8,0,68.0,44.0,1.1,14.0,53.0,85.65,64.34
2016,12,14,8,15,86.0,61.5,1.1,14.0,76.5,118.05,93.38
2016,12,14,8,30,104.0,79.0,1.1,14.0,100.0,151.89,123.13
2016,12,14,8,45,116.5,95.5,1.1,14.0,124.0,182.62,149.82
2016,12,14,9,0,129.0,112.0,1.1,14.0,148.0,214.37,176.85
2016,12,14,9,15,138.5,126.5,1.15,14.0,170.0,242.32,200.29
2016,12,14,9,30,148.0,141.0,1.2,14.0,192.0,270.9,223.83
2016,12,14,9,45,91.0,148.5,1.25,14.5,181.0,227.69,186.99
2016,12,14,10,0,34.0,156.0,1.3,15.0,170.0,193.05,156.75
2016,12,14,10,15,69.0,173.5,1.3,15.0,203.5,242.77,198.2
2016,12,14,10,30,104.0,191.0,1.3,15.0,237.0,294.53,240.3
2016,12,14,10,45,102.5,199.0,1.35,15.5,246.0,304.09,246.95
2016,12,14,11,0,101.0,207.0,1.4,16.0,255.0,313.53,253.69
2016,12,14,11,15,60.0,196.0,1.4,16.0,224.5,263.1,212.22
2016,12,14,11,30,19.0,185.0,1.4,16.0,194.0,197.0,157.85
2016,12,14,11,45,14.5,181.0,1.45,16.0,188.0,188.2,150.76
2016,12,14,12,0,10.0,177.0,1.5,16.0,182.0,179.54,143.6
2016,12,14,12,15,29.0,191.0,1.5,16.0,205.5,228.49,183.88
2016,12,14,12,30,48.0,205.0,1.5,16.0,229.0,263.53,212.42
2016,12,14,12,45,92.5,208.0,1.55,16.0,252.5,307.59,249.01
2016,12,14,13,0,137.0,211.0,1.6,16.0,276.0,367.14,297.08
2016,12,14,13,15,255.0,190.0,1.55,16.0,305.5,457.77,370.44
2016,12,14,13,30,373.0,169.0,1.5,16.0,335.0,526.27,425.09
2016,12,14,13,45,358.5,161.0,1.5,16.0,313.5,495.57,401.28
2016,12,14,14,0,344.0,153.0,1.5,16.0,292.0,464.47,377.68
2016,12,14,14,15,196.5,146.5,1.4,15.5,225.0,319.25,261.76
2016,12,14,14,30,49.0,140.0,1.3,15.0,158.0,185.87,151.22
2016,12,14,14,45,45.5,126.5,1.25,15.0,141.5,167.22,136.24
2016,12,14,15,0,42.0,113.0,1.2,15.0,125.0,148.99,120.97
2016,12,14,15,15,35.0,97.0,1.15,14.5,106.0,125.71,101.4
2016,12,14,15,30,28.0,81.0,1.1,14.0,87.0,103.12,82.09
2016,12,14,15,45,19.5,64.0,1.05,14.0,68.0,79.04,61.12
2016,12,14,16,0,11.0,47.0,1.0,14.0,49.0,51.19,36.93
2016,12,14,16,15,5.5,31.0,1.0,13.5,32.0,32.07,19.44
2016,12,14,16,30,0.0,15.0,1.0,13.0,15.0,13.21,0.0
2016,12,14,16,45,0.0,7.5,1.05,13.0,7.5,6.82,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,11.43,2.18
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,18.48,9.55
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,26.88,17.03
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,35.28,24.44
2016,12,15,8,45,0.0,50.0,2.05,14.5,50.0,44.15,32.12
2016,12,15,9,0,0.0,60.0,2.1,15.0,60.0,53.36,39.99
2016,12,15,9,15,0.0,68.5,2.1,15.0,68.5,61.28,46.76
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,69.26,53.5
2016,12,15,9,45,0.0,76.0,2.1,15.0,76.0,67.72,52.13
2016,12,15,10,0,0.0,75.0,2.1,15.0,75.0,66.4,50.94
2016,12,15,10,15,0.0,68.5,2.1,15.0,68.5,60.55,45.93
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,54.78,40.99
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,57.45,43.11
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,60.12,45.21
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,46.37,33.61
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,32.65,22.02
2016,12,15,11,45,0.0,37.5,2.3,16.0,37.5,33.09,22.39
2016,12,15,12,0,0.0,38.0,2.4,16.0,38.0,33.54,22.76
2016,12,15,12,15,0.0,58.0,2.45,16.0,58.0,51.26,37.69
2016,12,15,12,30,0.0,78.0,2.5,16.0,78.0,69.02,52.59
2016,12,15,12,45,0.0,57.0,2.55,16.0,57.0,50.36,36.95
2016,12,15,13,0,0.0,36.0,2.6,16.0,36.0,31.76,21.29
2016,12,15,13,15,0.0,39.0,2.6,16.0,39.0,34.41,23.56
2016,12,15,13,30,0.0,42.0,2.6,16.0,42.0,37.06,25.84
2016,12,15,13,45,0.0,36.5,2.65,16.0,36.5,32.18,21.74
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,27.32,17.64
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,22.01,13.15
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,16.72,8.65
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,14.95,7.15
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,13.18,5.64
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,10.98,3.73
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,8.78,1.82
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,7.02,0.26
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,3.07,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,168.5,31.5,2.4,9.5,51.5,121.09,74.48
2016,12,16,8,0,337.0,44.0,2.4,10.0,84.0,218.6,171.6
2016,12,16,8,15,422.0,53.0,2.45,10.0,123.5,290.07,236.96
2016,12,16,8,30,507.0,62.0,2.5,10.0,163.0,368.93,306.59
2016,12,16,8,45,568.5,66.5,2.6,10.5,203.5,436.29,364.89
2016,12,16,9,0,630.0,71.0,2.7,11.0,244.0,507.42,424.52
2016,12,16,9,15,666.0,75.0,2.7,11.0,280.5,564.24,471.43
2016,12,16,9,30,702.0,79.0,2.7,11.0,317.0,621.9,517.62
2016,12,16,9,45,743.0,78.0,2.7,11.0,351.0,677.51,559.75
2016,12,16,10,0,784.0,77.0,2.7,11.0,385.0,729.02,597.9
2016,12,16,10,15,799.5,79.0,2.7,11.0,411.0,767.84,625.9
2016,12,16,10,30,815.0,81.0,2.7,11.0,437.0,804.6,652.14
2016,12,16,10,45,826.5,82.0,2.75,11.5,456.5,834.39,672.14
2016,12,16,11,0,838.0,83.0,2.8,12.0,476.0,861.47,690.09
2016,12,16,11,15,634.5,131.0,2.8,12.0,433.0,756.1,611.73
2016,12,16,11,30,431.0,179.0,2.8,12.0,390.0,629.57,514.01
2016,12,16,11,45,422.5,185.0,2.85,12.0,393.5,632.13,516.59
2016,12,16,12,0,414.0,191.0,2.9,12.0,397.0,632.74,516.83
2016,12,16,12,15,633.0,137.5,2.9,11.5,450.0,775.78,629.34
2016,12,16,12,30,852.0,84.0,2.9,11.0,503.0,900.94,721.45
2016,12,16,12,45,850.0,82.5,2.9,11.0,493.0,889.53,712.36
2016,12,16,13,0,848.0,81.0,2.9,11.0,483.0,874.78,702.25
2016,12,16,13,15,839.5,80.0,2.9,11.0,465.5,851.73,686.16
2016,12,16,13,30,831.0,79.0,2.9,11.0,448.0,825.74,667.97
2016,12,16,13,45,816.0,77.5,2.9,11.0,423.5,791.01,643.21
2016,12,16,14,0,801.0,76.0,2.9,11.0,399.0,754.03,616.58
2016,12,16,14,15,781.0,73.5,2.9,11.0,368.5,710.02,584.26
2016,12,16,14,30,761.0,71.0,2.9,11.0,338.0,664.61,550.34
2016,12,16,14,45,726.5,68.5,2.9,11.0,302.0,608.01,506.95
2016,12,16,15,0,692.0,66.0,2.9,11.0,266.0,556.42,464.76
2016,12,16,15,15,647.0,61.0,2.85,10.5,227.0,491.89,411.47
2016,12,16,15,30,602.0,56.0,2.8,10.0,188.0,429.65,358.21
2016,12,16,15,45,530.5,49.5,2.8,10.0,147.5,354.78,292.37
2016,12,16,16,0,459.0,43.0,2.8,10.0,107.0,285.72,229.6
2016,12,16,16,15,336.5,32.5,2.75,9.5,70.5,198.4,147.87
2016,12,16,16,30,214.0,22.0,2.7,9.0,34.0,115.09,14.08
2016,12,16,16,45,107.0,11.0,2.7,9.0,17.0,42.4,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,20.01,0.0
2016,12,17,7,45,260.5,27.5,1.1,4.5,58.5,149.88,91.65
2016,12,17,8,0,521.0,33.0,1.1,5.0,95.0,282.63,223.59
2016,12,17,8,15,596.5,39.5,1.1,5.5,137.0,355.51,291.24
2016,12,17,8,30,672.0,46.0,1.1,6.0,179.0,434.57,360.5
2016,12,17,8,45,718.5,50.0,1.1,6.5,220.5,499.65,416.11
2016,12,17,9,0,765.0,54.0,1.1,7.0,262.0,566.99,471.19
2016,12,17,9,15,795.5,57.0,1.15,7.5,300.0,624.25,516.68
2016,12,17,9,30,826.0,60.0,1.2,8.0,338.0,681.58,558.95
2016,12,17,9,45,847.0,62.0,1.25,8.5,371.0,730.25,593.55
2016,12,17,10,0,868.0,64.0,1.3,9.0,404.0,777.55,626.44
2016,12,17,10,15,881.5,65.5,1.3,9.0,430.5,808.94,647.77
2016,12,17,10,30,895.0,67.0,1.3,9.0,457.0,845.04,672.4
2016,12,17,10,45,903.5,68.5,1.35,9.5,476.5,874.28,691.34
2016,12,17,11,0,912.0,70.0,1.4,10.0,496.0,900.52,708.15
2016,12,17,11,15,917.0,70.5,1.4,10.0,508.5,919.15,720.2
2016,12,17,11,30,922.0,71.0,1.4,10.0,521.0,934.38,730.07
2016,12,17,11,45,922.5,71.5,1.45,10.5,525.5,942.0,734.28
2016,12,17,12,0,923.0,72.0,1.5,11.0,530.0,946.0,736.22
2016,12,17,12,15,921.5,72.0,1.5,11.0,527.0,943.87,734.73
2016,12,17,12,30,920.0,72.0,1.5,11.0,524.0,938.11,730.99
2016,12,17,12,45,912.5,72.0,1.5,11.0,512.5,923.36,721.22
2016,12,17,13,0,905.0,72.0,1.5,11.0,501.0,905.23,709.3
2016,12,17,13,15,896.5,71.0,1.45,11.0,483.0,881.67,692.98
2016,12,17,13,30,888.0,70.0,1.4,11.0,465.0,855.06,674.59
2016,12,17,13,45,874.5,68.5,1.4,11.0,440.0,828.52,656.91
2016,12,17,14,0,861.0,67.0,1.4,11.0,415.0,791.36,631.41
2016,12,17,14,15,841.5,65.0,1.3,10.5,383.5,746.71,600.18
2016,12,17,14,30,822.0,63.0,1.2,10.0,352.0,700.47,567.27
2016,12,17,14,45,794.0,60.0,1.2,10.0,315.5,645.79,527.34
2016,12,17,15,0,766.0,57.0,1.2,10.0,279.0,590.82,485.14
2016,12,17,15,15,723.5,53.0,1.2,9.5,238.5,525.89,433.5
2016,12,17,15,30,681.0,49.0,1.2,9.0,198.0,462.68,381.09
2016,12,17,15,45,613.5,43.5,1.2,8.5,156.0,387.1,316.57
2016,12,17,16,0,546.0,38.0,1.2,8.0,114.0,316.5,253.62
2016,12,17,16,15,427.0,29.0,1.25,7.5,75.5,232.83,174.41
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,147.84,27.13
2016,12,17,16,45,154.0,10.0,1.4,6.5,18.5,55.98,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,1.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,2.0,20.0,18.19,0.0
2016,12,18,7,45,260.5,26.0,1.35,3.0,56.0,147.56,87.77
2016,12,18,8,0,521.0,32.0,1.4,4.0,92.0,280.77,222.76
2016,12,18,8,15,597.5,38.0,1.4,4.5,134.0,353.41,291.11
2016,12,18,8,30,674.0,44.0,1.4,5.0,176.0,432.33,361.05
2016,12,18,8,45,723.5,47.5,1.45,5.5,218.0,498.49,418.52
2016,12,18,9,0,773.0,51.0,1.5,6.0,260.0,567.22,475.82
2016,12,18,9,15,804.0,53.5,1.5,6.5,298.0,624.43,521.56
2016,12,18,9,30,835.0,56.0,1.5,7.0,336.0,681.77,563.91
2016,12,18,9,45,855.5,58.5,1.5,8.0,369.5,724.4,592.87
2016,12,18,10,0,876.0,61.0,1.5,9.0,403.0,771.78,624.58
2016,12,18,10,15,891.0,62.5,1.45,9.0,430.0,811.73,651.76
2016,12,18,10,30,906.0,64.0,1.4,9.0,457.0,849.43,676.89
2016,12,18,10,45,916.0,65.0,1.4,9.5,477.5,879.64,695.81
2016,12,18,11,0,926.0,66.0,1.4,10.0,498.0,906.88,712.55
2016,12,18,11,15,931.5,66.5,1.4,10.0,511.0,926.28,725.1
2016,12,18,11,30,937.0,67.0,1.4,10.0,524.0,942.24,735.42
2016,12,18,11,45,939.5,67.5,1.4,10.5,529.0,951.91,740.23
2016,12,18,12,0,942.0,68.0,1.4,11.0,534.0,957.91,742.72
2016,12,18,12,15,941.0,67.5,1.4,11.0,531.5,955.68,741.14
2016,12,18,12,30,940.0,67.0,1.4,11.0,529.0,949.74,737.29
2016,12,18,12,45,935.5,66.5,1.4,11.5,518.5,936.98,727.63
2016,12,18,13,0,931.0,66.0,1.4,12.0,508.0,920.67,715.77
2016,12,18,13,15,922.5,65.0,1.4,12.0,490.0,896.79,700.08
2016,12,18,13,30,914.0,64.0,1.4,12.0,472.0,869.75,682.26
2016,12,18,13,45,901.0,63.0,1.4,12.0,446.5,836.02,659.64
2016,12,18,14,0,888.0,62.0,1.4,12.0,421.0,799.76,635.04
2016,12,18,14,15,869.0,60.0,1.35,11.5,389.5,755.26,604.68
2016,12,18,14,30,850.0,58.0,1.3,11.0,358.0,715.56,577.31
2016,12,18,14,45,821.0,56.0,1.3,11.0,321.0,660.56,537.27
2016,12,18,15,0,792.0,54.0,1.3,11.0,284.0,605.25,495.3
2016,12,18,15,15,751.0,50.0,1.25,10.0,243.0,540.22,444.3
2016,12,18,15,30,710.0,46.0,1.2,9.0,202.0,476.79,392.3
2016,12,18,15,45,643.5,41.0,1.2,8.5,159.5,401.04,327.74
2016,12,18,16,0,577.0,36.0,1.2,8.0,117.0,330.2,264.58
2016,12,18,16,15,460.5,28.0,1.2,7.5,78.0,241.43,181.41
2016,12,18,16,30,344.0,20.0,1.2,7.0,39.0,157.88,36.98
2016,12,18,16,45,172.0,10.0,1.3,6.5,19.5,61.75,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,2.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,3.0,19.0,79.32,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.0,54.0,176.76,101.23
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,266.33,209.83
2016,12,19,8,15,568.0,38.5,1.3,5.5,130.0,338.53,277.72
2016,12,19,8,30,646.0,45.0,1.3,6.0,171.0,417.29,347.22
2016,12,19,8,45,693.0,49.0,1.3,6.5,212.0,481.34,402.53
