Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,547.79,457.54
2016,12,19,9,15,771.5,56.0,1.3,7.5,290.5,604.68,502.9
2016,12,19,9,30,803.0,59.0,1.3,8.0,328.0,661.82,545.24
2016,12,19,9,45,827.5,60.5,1.3,9.0,361.0,711.71,579.56
2016,12,19,10,0,852.0,62.0,1.3,10.0,394.0,760.55,612.1
2016,12,19,10,15,866.0,63.5,1.3,10.5,420.5,792.0,632.38
2016,12,19,10,30,880.0,65.0,1.3,11.0,447.0,828.29,655.97
2016,12,19,10,45,888.0,66.5,1.3,11.5,466.5,856.97,673.78
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,882.69,689.46
2016,12,19,11,15,901.5,68.5,1.25,12.0,498.5,901.75,700.98
2016,12,19,11,30,907.0,69.0,1.2,12.0,511.0,917.48,710.29
2016,12,19,11,45,907.5,70.0,1.2,12.5,515.5,925.9,714.23
2016,12,19,12,0,908.0,71.0,1.2,13.0,520.0,930.74,715.96
2016,12,19,12,15,906.5,70.5,1.15,13.0,517.5,928.2,713.34
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,922.09,708.55
2016,12,19,12,45,900.5,69.5,1.1,13.5,504.5,909.75,699.29
2016,12,19,13,0,896.0,69.0,1.1,14.0,494.0,894.0,687.94
2016,12,19,13,15,887.5,68.0,1.1,13.5,476.5,870.81,674.11
2016,12,19,13,30,879.0,67.0,1.1,13.0,459.0,844.59,658.19
2016,12,19,13,45,786.0,75.0,1.1,13.0,411.5,764.99,603.21
2016,12,19,14,0,693.0,83.0,1.1,13.0,364.0,682.9,545.61
2016,12,19,14,15,703.5,74.5,1.05,12.5,341.0,658.06,529.44
2016,12,19,14,30,714.0,66.0,1.0,12.0,318.0,626.73,507.45
2016,12,19,14,45,733.0,61.0,0.95,12.0,296.5,606.49,492.5
2016,12,19,15,0,752.0,56.0,0.9,12.0,275.0,582.52,473.31
2016,12,19,15,15,710.0,52.5,0.9,11.0,235.5,519.16,424.1
2016,12,19,15,30,668.0,49.0,0.9,10.0,196.0,457.47,374.28
2016,12,19,15,45,602.0,43.0,0.95,9.5,155.0,382.72,311.44
2016,12,19,16,0,536.0,37.0,1.0,9.0,114.0,312.98,250.06
2016,12,19,16,15,421.0,28.5,1.0,8.5,76.0,231.25,173.8
2016,12,19,16,30,306.0,20.0,1.0,8.0,38.0,149.01,41.61
2016,12,19,16,45,153.0,10.0,1.05,8.0,19.0,56.19,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,97.5,6.0,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,195.0,12.0,1.6,5.0,18.0,73.54,0.0
2016,12,20,7,45,334.5,22.0,1.6,5.5,51.5,169.47,92.74
2016,12,20,8,0,474.0,32.0,1.6,6.0,85.0,258.44,202.73
2016,12,20,8,15,552.0,38.0,1.55,6.5,125.5,329.29,269.62
2016,12,20,8,30,630.0,44.0,1.5,7.0,166.0,406.62,337.98
2016,12,20,8,45,676.5,48.0,1.45,7.5,206.0,469.52,392.34
2016,12,20,9,0,723.0,52.0,1.4,8.0,246.0,534.87,446.38
2016,12,20,9,15,754.0,55.0,1.3,8.5,283.0,590.69,490.35
2016,12,20,9,30,785.0,58.0,1.2,9.0,320.0,646.8,531.18
2016,12,20,9,45,807.0,60.0,1.15,10.0,352.0,694.85,563.6
2016,12,20,10,0,829.0,62.0,1.1,11.0,384.0,741.78,594.11
2016,12,20,10,15,843.5,63.5,1.05,11.5,410.0,780.55,618.91
2016,12,20,10,30,858.0,65.0,1.0,12.0,436.0,809.24,636.1
2016,12,20,10,45,866.5,66.5,0.95,12.5,455.5,837.95,653.1
2016,12,20,11,0,875.0,68.0,0.9,13.0,475.0,863.8,667.84
2016,12,20,11,15,880.0,68.5,0.85,13.0,487.5,882.21,678.59
2016,12,20,11,30,885.0,69.0,0.8,13.0,500.0,897.36,687.22
2016,12,20,11,45,886.5,69.5,0.8,13.5,504.5,905.97,691.25
2016,12,20,12,0,888.0,70.0,0.8,14.0,509.0,911.11,693.16
2016,12,20,12,15,886.5,70.0,0.75,14.0,506.5,909.36,690.94
2016,12,20,12,30,885.0,70.0,0.7,14.0,504.0,904.12,686.62
2016,12,20,12,45,877.5,70.0,0.7,14.5,493.5,890.02,676.33
2016,12,20,13,0,870.0,70.0,0.7,15.0,483.0,872.67,664.1
2016,12,20,13,15,861.5,69.0,0.7,15.0,465.5,850.0,649.62
2016,12,20,13,30,853.0,68.0,0.7,15.0,448.0,832.59,638.78
2016,12,20,13,45,839.0,66.5,0.75,15.0,424.0,798.65,617.31
2016,12,20,14,0,825.0,65.0,0.8,15.0,400.0,762.36,594.05
2016,12,20,14,15,806.0,63.0,0.8,14.5,370.0,719.47,565.99
2016,12,20,14,30,787.0,61.0,0.8,14.0,340.0,675.07,536.22
2016,12,20,14,45,759.0,58.5,0.8,14.0,305.0,622.53,498.68
2016,12,20,15,0,731.0,56.0,0.8,14.0,270.0,569.77,459.17
2016,12,20,15,15,689.0,52.0,0.8,13.0,231.0,506.74,410.97
2016,12,20,15,30,647.0,48.0,0.8,12.0,192.0,445.51,361.97
2016,12,20,15,45,583.0,42.5,0.8,11.5,151.5,373.36,301.52
2016,12,20,16,0,519.0,37.0,0.8,11.0,111.0,306.01,242.6
2016,12,20,16,15,406.0,28.5,0.85,10.5,74.0,225.73,168.96
2016,12,20,16,30,293.0,20.0,0.9,10.0,37.0,145.25,46.69
2016,12,20,16,45,146.5,10.0,0.95,9.5,18.5,54.44,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,149.0,12.0,1.1,9.0,16.0,58.5,0.0
2016,12,21,7,45,284.0,22.0,1.05,9.5,47.5,149.52,76.72
2016,12,21,8,0,419.0,32.0,1.0,10.0,79.0,239.41,184.18
2016,12,21,8,15,498.5,39.0,0.95,10.5,118.5,308.21,247.64
2016,12,21,8,30,578.0,46.0,0.9,11.0,158.0,384.41,313.32
2016,12,21,8,45,624.5,51.0,0.9,11.5,196.5,441.77,362.2
2016,12,21,9,0,671.0,56.0,0.9,12.0,235.0,506.07,414.44
2016,12,21,9,15,704.0,59.5,0.85,12.5,271.0,561.81,457.62
2016,12,21,9,30,737.0,63.0,0.8,13.0,307.0,618.12,498.59
2016,12,21,9,45,764.0,64.0,0.8,13.5,339.5,667.08,532.58
2016,12,21,10,0,791.0,65.0,0.8,14.0,372.0,715.32,565.2
2016,12,21,10,15,654.5,99.5,0.75,14.0,365.0,676.94,535.57
2016,12,21,10,30,518.0,134.0,0.7,14.0,358.0,615.5,489.6
2016,12,21,10,45,462.0,153.0,0.7,14.5,360.0,603.04,478.69
2016,12,21,11,0,406.0,172.0,0.7,15.0,362.0,586.06,463.8
2016,12,21,11,15,457.5,166.0,0.7,15.0,385.0,631.58,497.97
2016,12,21,11,30,509.0,160.0,0.7,15.0,408.0,676.43,530.43
2016,12,21,11,45,681.5,117.0,0.7,15.5,452.0,793.83,611.62
2016,12,21,12,0,854.0,74.0,0.7,16.0,496.0,885.34,670.66
2016,12,21,12,15,853.0,73.5,0.7,16.0,494.0,883.51,668.05
2016,12,21,12,30,852.0,73.0,0.7,16.0,492.0,878.32,664.76
2016,12,21,12,45,848.0,72.5,0.7,16.5,482.5,876.07,662.41
2016,12,21,13,0,844.0,72.0,0.7,17.0,473.0,861.43,651.86
2016,12,21,13,15,836.0,71.0,0.7,17.0,456.5,839.47,637.85
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,814.58,621.94
2016,12,21,13,45,816.0,68.0,0.7,17.0,416.5,782.3,600.91
2016,12,21,14,0,804.0,66.0,0.7,17.0,393.0,747.66,578.1
2016,12,21,14,15,785.5,64.0,0.65,16.5,364.0,705.87,550.24
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,662.58,520.85
2016,12,21,14,45,742.0,59.0,0.6,16.0,300.5,612.28,485.36
2016,12,21,15,0,717.0,56.0,0.6,16.0,266.0,561.6,447.87
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.0,500.11,401.44
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,440.31,354.2
2016,12,21,15,45,575.0,42.5,0.65,13.5,150.5,370.21,296.41
2016,12,21,16,0,514.0,37.0,0.7,13.0,111.0,309.1,243.18
2016,12,21,16,15,405.0,28.5,0.75,12.5,74.5,226.02,168.46
2016,12,21,16,30,296.0,20.0,0.8,12.0,38.0,147.33,53.35
2016,12,21,16,45,148.0,10.0,0.85,11.5,19.0,55.16,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,84.0,6.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,168.0,12.0,1.0,8.0,16.0,64.28,0.0
2016,12,22,7,45,310.0,22.5,1.0,8.5,49.5,158.78,78.33
2016,12,22,8,0,452.0,33.0,1.0,9.0,83.0,253.78,195.26
2016,12,22,8,15,534.0,39.5,1.0,9.5,123.5,324.92,261.49
2016,12,22,8,30,616.0,46.0,1.0,10.0,164.0,399.15,326.26
2016,12,22,8,45,666.5,51.0,1.0,10.5,205.0,464.98,382.04
2016,12,22,9,0,717.0,56.0,1.0,11.0,246.0,533.68,437.78
2016,12,22,9,15,749.5,59.0,0.9,11.5,283.5,590.5,481.33
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,647.7,522.03
2016,12,22,9,45,804.5,64.5,0.75,12.5,353.5,696.87,555.24
2016,12,22,10,0,827.0,67.0,0.7,13.0,386.0,744.96,586.65
2016,12,22,10,15,841.0,68.5,0.6,13.5,412.5,783.53,609.62
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,819.89,630.42
2016,12,22,10,45,864.0,71.0,0.45,14.5,458.5,848.88,646.65
2016,12,22,11,0,873.0,72.0,0.4,15.0,478.0,874.99,660.79
2016,12,22,11,15,878.5,73.0,0.4,15.0,491.0,886.14,667.19
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,902.61,677.45
2016,12,22,11,45,884.5,74.5,0.4,15.5,508.5,910.53,680.83
2016,12,22,12,0,885.0,75.0,0.4,16.0,513.0,914.98,682.2
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.0,913.92,683.58
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,909.37,682.89
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,898.5,676.85
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,884.24,668.63
2016,12,22,13,15,871.0,71.0,0.8,16.5,473.0,862.07,655.75
2016,12,22,13,30,863.0,70.0,0.8,16.0,456.0,845.11,646.47
2016,12,22,13,45,851.0,68.5,0.8,16.0,432.0,812.76,625.34
2016,12,22,14,0,839.0,67.0,0.8,16.0,408.0,777.9,602.45
2016,12,22,14,15,820.0,65.0,0.7,16.0,378.0,734.7,571.93
2016,12,22,14,30,801.0,63.0,0.6,16.0,348.0,689.92,539.99
2016,12,22,14,45,773.5,60.0,0.55,16.0,312.5,636.63,502.07
2016,12,22,15,0,746.0,57.0,0.5,16.0,277.0,583.05,462.41
2016,12,22,15,15,704.5,53.0,0.6,15.0,237.5,519.67,416.07
2016,12,22,15,30,663.0,49.0,0.7,14.0,198.0,457.96,368.4
2016,12,22,15,45,594.5,44.0,0.8,13.5,157.0,383.05,307.14
2016,12,22,16,0,526.0,39.0,0.9,13.0,116.0,318.11,250.99
2016,12,22,16,15,415.0,30.0,0.95,12.5,78.0,232.73,174.5
2016,12,22,16,30,304.0,21.0,1.0,12.0,40.0,152.37,61.69
2016,12,22,16,45,152.0,10.5,1.05,12.0,20.0,57.13,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,10.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,2.7,10.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.0,2.7,10.0,5.0,4.38,0.0
2016,12,23,8,30,0.0,7.0,2.7,10.0,7.0,6.14,0.0
2016,12,23,8,45,0.0,8.5,2.7,10.5,8.5,7.46,0.83
2016,12,23,9,0,0.0,10.0,2.7,11.0,10.0,8.78,1.99
2016,12,23,9,15,0.0,12.0,2.55,11.0,12.0,10.54,3.54
2016,12,23,9,30,0.0,14.0,2.4,11.0,14.0,12.31,5.08
2016,12,23,9,45,0.0,15.5,2.3,11.5,15.5,13.63,6.21
2016,12,23,10,0,0.0,17.0,2.2,12.0,17.0,14.96,7.32
2016,12,23,10,15,0.0,21.0,2.1,12.0,21.0,18.49,10.36
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,22.03,13.4
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,14.97,7.26
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.92,1.16
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,24.69,15.56
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,41.5,29.9
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,25.13,15.9
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,8.81,1.9
2016,12,23,12,15,0.0,45.0,2.35,13.0,45.0,39.73,28.37
2016,12,23,12,30,0.0,80.0,2.4,13.0,80.0,70.8,54.74
2016,12,23,12,45,0.0,78.0,2.5,13.0,78.0,69.02,53.23
2016,12,23,13,0,0.0,76.0,2.6,13.0,76.0,67.24,51.76
2016,12,23,13,15,0.0,61.5,2.6,12.5,61.5,54.35,40.95
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,41.49,30.08
2016,12,23,13,45,0.0,31.0,2.6,12.0,31.0,27.32,17.95
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,13.2,5.78
2016,12,23,14,15,4.5,72.5,2.5,11.5,74.0,67.59,52.93
2016,12,23,14,30,9.0,130.0,2.4,11.0,133.0,132.76,108.76
2016,12,23,14,45,5.0,117.5,2.35,11.0,119.0,117.35,95.52
2016,12,23,15,0,1.0,105.0,2.3,11.0,105.0,102.4,82.7
2016,12,23,15,15,0.5,89.5,2.2,10.5,89.5,86.57,69.22
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,70.86,55.64
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,55.48,42.08
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,40.01,28.36
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,26.14,15.78
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,13.2,1.1
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,12.73,0.0
2016,12,24,7,45,202.5,24.0,2.05,7.5,46.0,118.59,52.49
2016,12,24,8,0,405.0,34.0,2.1,8.0,78.0,233.28,180.36
2016,12,24,8,15,491.0,41.0,2.15,8.0,118.0,304.45,248.17
2016,12,24,8,30,577.0,48.0,2.2,8.0,158.0,383.55,319.03
2016,12,24,8,45,637.0,52.0,2.25,8.5,199.0,451.31,378.33
2016,12,24,9,0,697.0,56.0,2.3,9.0,240.0,519.3,435.95
2016,12,24,9,15,731.0,59.0,2.3,9.0,277.5,576.34,483.44
2016,12,24,9,30,765.0,62.0,2.3,9.0,315.0,633.94,528.96
2016,12,24,9,45,793.0,63.5,2.35,9.5,348.0,685.44,567.11
2016,12,24,10,0,821.0,65.0,2.4,10.0,381.0,736.26,603.89
2016,12,24,10,15,836.5,66.5,2.35,10.0,408.0,776.0,632.09
2016,12,24,10,30,852.0,68.0,2.3,10.0,435.0,813.65,658.39
2016,12,24,10,45,864.0,68.5,2.3,10.0,455.5,836.44,673.93
2016,12,24,11,0,876.0,69.0,2.3,10.0,476.0,864.41,693.34
2016,12,24,11,15,882.0,70.0,2.3,10.0,489.5,884.82,707.19
2016,12,24,11,30,888.0,71.0,2.3,10.0,503.0,902.02,718.85
2016,12,24,11,45,891.5,71.0,2.3,10.5,508.5,912.28,724.36
2016,12,24,12,0,895.0,71.0,2.3,11.0,514.0,919.08,727.59
2016,12,24,12,15,894.5,71.0,2.3,10.5,512.5,918.7,728.58
2016,12,24,12,30,894.0,71.0,2.3,10.0,511.0,914.8,727.28
2016,12,24,12,45,882.5,72.5,2.3,10.0,500.0,899.44,716.66
2016,12,24,13,0,871.0,74.0,2.3,10.0,489.0,889.66,710.27
2016,12,24,13,15,863.0,73.0,2.25,10.0,472.5,867.57,694.57
2016,12,24,13,30,855.0,72.0,2.2,10.0,456.0,842.43,676.82
2016,12,24,13,45,845.0,70.0,2.2,10.0,433.0,811.44,655.22
2016,12,24,14,0,835.0,68.0,2.2,10.0,410.0,777.86,631.57
2016,12,24,14,15,816.5,66.0,2.15,10.0,380.0,735.3,600.56
2016,12,24,14,30,798.0,64.0,2.1,10.0,350.0,691.11,567.93
2016,12,24,14,45,772.5,61.0,2.05,10.0,315.0,639.41,528.92
2016,12,24,15,0,747.0,58.0,2.0,10.0,280.0,587.24,488.08
2016,12,24,15,15,706.5,54.0,1.9,9.5,241.0,524.41,436.93
2016,12,24,15,30,666.0,50.0,1.8,9.0,202.0,463.13,385.23
2016,12,24,15,45,602.5,44.5,1.7,8.5,161.0,390.02,322.11
2016,12,24,16,0,539.0,39.0,1.6,8.0,120.0,326.24,264.45
2016,12,24,16,15,427.5,31.0,1.55,7.5,81.5,240.74,186.13
2016,12,24,16,30,316.0,23.0,1.5,7.0,43.0,161.13,79.37
2016,12,24,16,45,158.0,11.5,1.5,6.5,21.5,60.5,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,11.82,0.0
2016,12,25,7,45,196.0,23.5,0.95,6.5,44.5,115.06,48.33
2016,12,25,8,0,392.0,34.0,0.9,7.0,76.0,227.07,174.89
2016,12,25,8,15,477.5,41.0,0.9,7.5,115.5,297.24,240.67
2016,12,25,8,30,563.0,48.0,0.9,8.0,155.0,375.32,308.87
2016,12,25,8,45,620.0,52.5,0.95,8.5,195.5,441.31,365.49
2016,12,25,9,0,677.0,57.0,1.0,9.0,236.0,507.12,420.13
2016,12,25,9,15,711.5,60.5,1.05,9.0,273.0,564.31,466.81
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,622.18,511.91
2016,12,25,9,45,766.0,67.5,1.15,9.5,342.0,669.65,546.17
2016,12,25,10,0,786.0,71.0,1.2,10.0,374.0,716.01,578.92
2016,12,25,10,15,802.0,73.0,1.2,10.0,400.5,755.91,606.8
2016,12,25,10,30,818.0,75.0,1.2,10.0,427.0,793.86,632.94
2016,12,25,10,45,511.0,139.0,1.2,10.5,362.5,626.75,507.65
2016,12,25,11,0,204.0,203.0,1.2,11.0,298.0,414.26,338.53
2016,12,25,11,15,295.5,195.0,1.2,11.0,337.0,504.98,412.59
2016,12,25,11,30,387.0,187.0,1.2,11.0,376.0,580.68,471.37
2016,12,25,11,45,415.5,183.5,1.25,11.0,388.0,623.39,503.08
2016,12,25,12,0,444.0,180.0,1.3,11.0,400.0,647.22,521.34
2016,12,25,12,15,520.0,159.5,1.25,11.0,416.5,692.23,555.8
2016,12,25,12,30,596.0,139.0,1.2,11.0,433.0,741.96,591.46
2016,12,25,12,45,629.5,126.5,1.2,11.0,432.0,753.02,599.09
2016,12,25,13,0,663.0,114.0,1.2,11.0,431.0,760.25,604.56
2016,12,25,13,15,472.5,150.0,1.2,11.0,372.0,618.07,499.39
2016,12,25,13,30,282.0,186.0,1.2,11.0,313.0,472.8,386.25
2016,12,25,13,45,319.5,170.5,1.2,11.0,307.0,478.3,393.17
2016,12,25,14,0,357.0,155.0,1.2,11.0,301.0,480.87,396.39
2016,12,25,14,15,338.5,145.0,1.15,11.0,276.0,443.73,367.05
2016,12,25,14,30,320.0,135.0,1.1,11.0,251.0,406.79,337.75
2016,12,25,14,45,308.0,123.5,1.1,11.0,226.0,372.94,310.74
2016,12,25,15,0,296.0,112.0,1.1,11.0,201.0,339.27,283.2
2016,12,25,15,15,279.5,98.0,1.05,10.5,172.5,299.85,250.58
2016,12,25,15,30,263.0,84.0,1.0,10.0,144.0,261.32,217.76
2016,12,25,15,45,239.5,68.5,1.0,9.5,115.0,218.1,180.12
2016,12,25,16,0,216.0,53.0,1.0,9.0,86.0,186.8,151.2
2016,12,25,16,15,164.0,38.5,1.05,8.5,58.5,136.17,104.74
2016,12,25,16,30,112.0,24.0,1.1,8.0,31.0,85.82,43.33
2016,12,25,16,45,56.0,12.0,1.15,7.5,15.5,28.75,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,4.0,13.0,59.48,0.0
2016,12,26,7,45,310.5,19.5,1.55,4.5,45.5,148.86,60.69
2016,12,26,8,0,459.0,29.0,1.6,5.0,78.0,244.37,189.48
2016,12,26,8,15,539.5,35.0,1.55,5.5,118.0,314.69,257.47
2016,12,26,8,30,620.0,41.0,1.5,6.0,158.0,392.07,326.53
2016,12,26,8,45,670.0,45.5,1.5,6.5,198.5,456.86,383.2
2016,12,26,9,0,720.0,50.0,1.5,7.0,239.0,524.62,440.05
2016,12,26,9,15,752.5,52.5,1.45,7.5,276.0,580.84,485.32
2016,12,26,9,30,785.0,55.0,1.4,8.0,313.0,637.53,527.88
2016,12,26,9,45,805.0,58.0,1.35,9.0,345.5,685.75,561.02
2016,12,26,10,0,825.0,61.0,1.3,10.0,378.0,732.81,592.19
2016,12,26,10,15,840.0,62.5,1.25,10.0,405.0,764.94,613.76
2016,12,26,10,30,855.0,64.0,1.2,10.0,432.0,802.03,638.68
2016,12,26,10,45,864.0,65.5,1.15,10.5,452.5,831.71,656.68
2016,12,26,11,0,873.0,67.0,1.1,11.0,473.0,858.6,672.51
2016,12,26,11,15,879.0,67.5,1.0,11.5,486.0,878.53,682.51
2016,12,26,11,30,885.0,68.0,0.9,12.0,499.0,895.26,690.21
2016,12,26,11,45,886.0,69.0,0.85,12.5,505.0,904.78,693.9
2016,12,26,12,0,887.0,70.0,0.8,13.0,511.0,910.83,695.43
2016,12,26,12,15,886.0,70.0,0.7,13.0,509.0,910.23,692.92
2016,12,26,12,30,885.0,70.0,0.6,13.0,507.0,906.13,688.25
2016,12,26,12,45,879.0,70.0,0.55,13.0,497.5,894.05,679.48
2016,12,26,13,0,873.0,70.0,0.5,13.0,488.0,878.65,668.74
2016,12,26,13,15,864.5,69.0,0.45,13.0,471.5,856.54,653.64
2016,12,26,13,30,856.0,68.0,0.4,13.0,455.0,831.46,636.68
2016,12,26,13,45,842.5,67.0,0.4,13.0,431.0,807.31,621.34
2016,12,26,14,0,829.0,66.0,0.4,13.0,407.0,772.46,598.45
2016,12,26,14,15,810.5,64.0,0.4,13.0,377.5,730.23,570.22
2016,12,26,14,30,792.0,62.0,0.4,13.0,348.0,686.4,540.4
2016,12,26,14,45,765.0,59.0,0.4,13.0,313.5,633.97,503.66
2016,12,26,15,0,738.0,56.0,0.4,13.0,279.0,581.21,465.32
2016,12,26,15,15,698.5,52.5,0.55,12.5,240.0,520.05,420.23
2016,12,26,15,30,659.0,49.0,0.7,12.0,201.0,460.35,373.67
2016,12,26,15,45,597.5,43.5,0.85,11.5,160.5,388.59,314.96
2016,12,26,16,0,536.0,38.0,1.0,11.0,120.0,321.34,257.06
2016,12,26,16,15,432.0,30.0,1.1,10.5,82.5,243.04,186.71
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,167.02,91.84
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,62.54,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,10.91,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,115.88,43.61
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,231.62,177.64
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,301.63,243.89
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,379.56,311.97
2016,12,27,8,45,633.5,50.5,0.85,8.5,195.0,440.81,364.49
2016,12,27,9,0,688.0,55.0,0.8,9.0,235.0,509.91,420.82
2016,12,27,9,15,722.0,58.5,0.8,9.5,272.5,567.23,466.05
2016,12,27,9,30,756.0,62.0,0.8,10.0,310.0,625.21,509.34
2016,12,27,9,45,782.5,63.5,0.8,10.5,343.5,675.47,544.58
2016,12,27,10,0,809.0,65.0,0.8,11.0,377.0,725.01,578.38
2016,12,27,10,15,824.5,67.0,0.8,11.5,404.0,765.3,604.75
2016,12,27,10,30,840.0,69.0,0.8,12.0,431.0,803.58,629.28
2016,12,27,10,45,850.0,70.5,0.8,12.5,451.0,834.24,648.15
2016,12,27,11,0,860.0,72.0,0.8,13.0,471.0,862.15,665.0
2016,12,27,11,15,865.5,72.5,0.8,13.0,484.5,873.03,671.42
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,889.26,681.82
2016,12,27,11,45,872.0,74.0,0.85,13.5,503.5,898.77,687.37
2016,12,27,12,0,873.0,75.0,0.9,14.0,509.0,904.86,690.83
2016,12,27,12,15,872.0,75.0,0.9,14.0,507.5,904.37,690.38
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,900.43,687.87
2016,12,27,12,45,866.0,74.5,0.9,14.0,496.5,888.8,680.35
2016,12,27,13,0,861.0,74.0,0.9,14.0,487.0,882.73,676.83
2016,12,27,13,15,852.5,73.0,0.9,14.0,470.5,860.65,662.43
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,835.56,646.18
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,803.84,625.27
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,769.62,602.49
2016,12,27,14,15,643.0,91.0,0.85,14.0,345.5,638.86,508.98
2016,12,27,14,30,465.0,114.0,0.8,14.0,283.0,504.78,408.39
2016,12,27,14,45,444.0,106.5,0.75,14.0,255.0,463.3,377.16
2016,12,27,15,0,423.0,99.0,0.7,14.0,227.0,422.13,344.47
2016,12,27,15,15,400.0,87.5,0.7,13.0,195.5,375.4,308.01
2016,12,27,15,30,377.0,76.0,0.7,12.0,164.0,329.72,270.97
2016,12,27,15,45,339.0,64.0,0.7,11.0,131.0,276.8,226.49
2016,12,27,16,0,301.0,52.0,0.7,10.0,98.0,227.08,183.1
2016,12,27,16,15,237.5,38.5,0.75,9.5,67.5,168.04,129.91
2016,12,27,16,30,174.0,25.0,0.8,9.0,37.0,111.87,63.93
2016,12,27,16,45,87.0,12.5,0.9,8.5,18.5,39.4,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.5,14.5,1.5,5.5,39.5,116.71,41.69
2016,12,28,8,0,479.0,29.0,1.5,6.0,79.0,251.08,193.15
2016,12,28,8,15,560.5,35.0,1.45,6.5,120.0,322.82,262.44
2016,12,28,8,30,642.0,41.0,1.4,7.0,161.0,401.69,332.43
2016,12,28,8,45,692.0,45.0,1.4,8.0,202.5,466.97,388.53
2016,12,28,9,0,742.0,49.0,1.4,9.0,244.0,535.14,444.46
2016,12,28,9,15,774.5,52.0,1.35,9.5,282.0,593.01,490.45
2016,12,28,9,30,807.0,55.0,1.3,10.0,320.0,651.34,533.6
2016,12,28,9,45,832.0,56.5,1.3,10.5,353.5,695.75,564.81
2016,12,28,10,0,857.0,58.0,1.3,11.0,387.0,745.25,599.03
2016,12,28,10,15,871.5,59.0,1.3,11.5,414.5,784.47,624.96
2016,12,28,10,30,886.0,60.0,1.3,12.0,442.0,821.54,648.97
2016,12,28,10,45,896.0,61.0,1.35,13.0,462.5,852.37,667.69
2016,12,28,11,0,906.0,62.0,1.4,14.0,483.0,880.34,684.27
2016,12,28,11,15,911.5,62.5,1.3,14.0,497.0,900.6,695.82
2016,12,28,11,30,917.0,63.0,1.2,14.0,511.0,917.52,705.05
2016,12,28,11,45,920.0,63.0,1.15,14.5,517.0,928.04,709.47
2016,12,28,12,0,923.0,63.0,1.1,15.0,523.0,934.98,711.63
2016,12,28,12,15,922.0,63.0,1.1,15.0,521.5,934.63,711.27
2016,12,28,12,30,921.0,63.0,1.1,15.0,520.0,930.64,708.73
2016,12,28,12,45,917.0,63.0,1.1,15.5,511.0,920.32,700.83
2016,12,28,13,0,913.0,63.0,1.1,16.0,502.0,906.49,690.8
2016,12,28,13,15,905.5,62.0,1.1,16.0,485.5,884.82,676.9
2016,12,28,13,30,898.0,61.0,1.1,16.0,469.0,859.99,660.94
2016,12,28,13,45,886.0,60.0,1.1,16.0,445.5,828.37,640.28
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,794.16,617.68
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.0,753.01,589.71
2016,12,28,14,30,840.0,56.0,0.9,15.0,362.0,710.07,560.07
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.0,665.09,528.01
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,612.81,489.85
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,551.14,443.88
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,490.64,396.53
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,418.74,337.31
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,351.01,278.97
2016,12,28,16,15,498.0,29.0,0.85,11.0,90.5,268.05,206.11
2016,12,28,16,30,399.0,22.0,0.9,10.0,51.0,192.38,115.78
2016,12,28,16,45,199.5,11.0,0.95,9.5,25.5,74.66,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,113.52,37.87
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,244.11,185.51
2016,12,29,8,15,532.5,38.0,1.5,9.5,119.0,311.72,250.78
2016,12,29,8,30,618.0,45.0,1.5,10.0,160.0,392.55,321.76
2016,12,29,8,45,668.5,49.5,1.5,10.5,201.0,457.89,378.11
2016,12,29,9,0,719.0,54.0,1.5,11.0,242.0,526.12,434.55
2016,12,29,9,15,752.5,57.5,1.4,11.5,280.5,584.52,480.49
2016,12,29,9,30,786.0,61.0,1.3,12.0,319.0,643.48,523.92
2016,12,29,9,45,797.0,66.0,1.2,13.0,350.5,687.92,553.02
2016,12,29,10,0,808.0,71.0,1.1,14.0,382.0,730.58,579.73
2016,12,29,10,15,824.0,73.0,1.0,14.5,409.5,771.53,605.3
2016,12,29,10,30,840.0,75.0,0.9,15.0,437.0,810.48,628.65
2016,12,29,10,45,850.0,76.5,0.8,15.5,458.0,841.42,645.81
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,869.59,660.72
2016,12,29,11,15,866.5,79.0,0.6,16.5,492.5,891.06,670.83
2016,12,29,11,30,873.0,80.0,0.5,17.0,506.0,909.31,678.71
2016,12,29,11,45,873.5,80.5,0.45,17.5,512.0,918.11,681.49
2016,12,29,12,0,874.0,81.0,0.4,18.0,518.0,923.41,682.24
2016,12,29,12,15,873.0,81.0,0.35,18.0,516.0,923.16,680.87
2016,12,29,12,30,872.0,81.0,0.3,18.0,514.0,919.37,677.5
2016,12,29,12,45,843.0,79.0,0.3,18.5,491.5,884.16,653.79
2016,12,29,13,0,814.0,77.0,0.3,19.0,469.0,846.11,628.68
2016,12,29,13,15,838.0,75.0,0.25,19.0,467.0,852.19,632.88
2016,12,29,13,30,862.0,73.0,0.2,19.0,465.0,854.2,633.85
2016,12,29,13,45,768.5,82.0,0.2,19.0,418.5,767.28,576.79
2016,12,29,14,0,675.0,91.0,0.2,19.0,372.0,686.56,523.72
2016,12,29,14,15,433.5,121.5,0.2,18.5,297.0,506.55,396.26
2016,12,29,14,30,192.0,152.0,0.2,18.0,222.0,320.53,254.99
2016,12,29,14,45,181.0,139.0,0.2,18.0,200.0,291.09,233.65
2016,12,29,15,0,170.0,126.0,0.2,18.0,178.0,262.2,210.86
2016,12,29,15,15,160.0,110.0,0.35,17.0,153.5,230.57,186.59
2016,12,29,15,30,150.0,94.0,0.5,16.0,129.0,199.59,161.8
2016,12,29,15,45,131.5,77.0,0.65,15.5,103.5,163.37,131.35
2016,12,29,16,0,113.0,60.0,0.8,15.0,78.0,128.68,101.36
2016,12,29,16,15,80.0,43.5,0.85,14.5,54.0,89.98,67.26
2016,12,29,16,30,47.0,27.0,0.9,14.0,30.0,52.91,29.79
2016,12,29,16,45,23.5,13.5,0.95,13.5,15.0,19.94,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.44,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.88,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.0,1.5,1.31,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.5,3.5,3.07,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.51,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,3.95,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.4,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,4.84,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,5.28,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,5.72,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,6.16,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,45,412.0,45.0,0.9,16.0,244.5,446.98,366.6
2016,12,30,13,0,824.0,83.0,0.9,16.0,482.0,863.46,665.06
2016,12,30,13,15,816.0,82.0,0.9,16.0,466.0,842.61,645.36
2016,12,30,13,30,808.0,81.0,0.9,16.0,450.0,818.83,629.99
2016,12,30,13,45,795.0,79.5,0.9,16.0,427.5,787.45,609.34
2016,12,30,14,0,782.0,78.0,0.9,16.0,405.0,753.72,586.94
2016,12,30,14,15,763.0,75.5,0.9,15.5,376.0,711.96,559.58
2016,12,30,14,30,744.0,73.0,0.9,15.0,347.0,668.69,530.62
2016,12,30,14,45,714.5,70.0,0.9,15.0,312.5,616.11,493.12
2016,12,30,15,0,685.0,67.0,0.9,15.0,278.0,567.71,456.96
2016,12,30,15,15,644.5,62.5,0.85,14.0,240.0,506.77,410.49
2016,12,30,15,30,604.0,58.0,0.8,13.0,202.0,447.6,363.55
2016,12,30,15,45,537.0,52.0,0.75,12.5,162.0,374.53,303.15
2016,12,30,16,0,470.0,46.0,0.7,12.0,122.0,306.72,245.06
2016,12,30,16,15,369.5,36.5,0.7,11.5,85.0,226.42,175.18
2016,12,30,16,30,269.0,27.0,0.7,11.0,48.0,154.96,99.24
2016,12,30,16,45,134.5,13.5,0.75,10.5,24.0,56.37,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
